Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,673.536601366,97.0270100139,218.313899333,0.0,34.9616554283,113.312780494,806.205429123,791.801881047,5.66466996096,8.73887811482
 01/01  02:00:00,655.38228478,97.0270100139,190.557533195,0.0,34.9616554283,113.312780494,866.021833904,842.893283043,5.66466996096,17.4638808997
 01/01  03:00:00,648.750020839,97.0270100139,185.10073802,0.0,34.9616554283,113.312780494,864.193849998,841.065505907,5.66466996096,17.4636741303
 01/01  04:00:00,644.507735623,97.0270100139,183.325654474,0.0,34.9616554283,113.312780494,858.128010728,834.999913273,5.66466996096,17.4634274941
 01/01  05:00:00,650.886763495,97.0270100139,182.89159978,0.0,44.4937663224,113.312780494,841.679816855,818.551975365,5.66466996096,17.4631715286
 01/01  06:00:00,662.866400227,97.0270100139,201.596280115,0.0,44.4937663224,113.312780494,799.409392833,767.784804253,14.1616749024,17.462913678
 01/01  07:00:00,723.946805127,97.0270100139,194.365480972,0.0,54.0258772165,176.889270242,766.295235524,720.509229966,28.3233498048,17.4626557534
 01/01  08:00:00,715.659149173,97.0270100139,181.763983572,0.0,54.0258772165,184.38654557,800.597380128,740.649957226,42.4850247072,17.4623981945
 01/01  09:00:00,789.910809,97.0270100139,190.783957734,0.0,65.1572554096,220.04316451,770.994832954,688.024437817,56.6466996096,26.3236955271
 01/01  10:00:00,797.809276316,97.0270100139,206.910661718,0.0,65.1572554096,212.545889182,716.25743773,647.307544409,42.4850247072,26.4648686132
 01/01  11:00:00,810.003030856,97.0270100139,214.138840819,0.0,65.1572554096,220.04316451,735.90500985,629.618744153,70.808374512,35.477891185
 01/01  12:00:00,821.157904894,97.0270100139,225.159167665,0.0,65.1572554096,220.04316451,712.699361778,606.41674937,70.808374512,35.4742378957
 01/01  13:00:00,824.253155573,97.0270100139,232.666186361,0.0,65.1572554096,220.04316451,699.913188332,593.634391049,70.808374512,35.4704227712
 01/01  14:00:00,827.107044306,97.0270100139,243.835065143,0.0,65.1572554096,212.545889182,671.061788246,578.948481148,56.6466996096,35.4666074891
 01/01  15:00:00,831.981900482,97.0270100139,251.604785349,0.0,65.1572554096,212.545889182,651.673531517,573.725705098,42.4850247072,35.4628017121
 01/01  16:00:00,830.688562441,97.0270100139,252.729468553,0.0,65.1572554096,212.545889182,658.208966867,574.948625503,56.6466996096,26.6136417548
 01/01  17:00:00,817.102606666,97.0270100139,263.238541897,0.0,65.1572554096,220.04316451,681.877645898,561.423968281,84.9700494144,35.483628203
 01/01  18:00:00,781.580116943,97.0270100139,265.435127412,0.0,54.0258772165,184.38654557,701.359774773,581.111843455,84.9700494144,35.2778819036
 01/01  19:00:00,752.050305072,97.0270100139,267.707831336,0.0,44.4937663224,163.454314868,711.516162013,614.372564246,84.9700494144,12.1735483528
 01/01  20:00:00,758.284772959,97.0270100139,281.1154942,0.0,44.4937663224,155.95703954,674.738419396,604.065881667,56.6466996096,14.0258381197
 01/01  21:00:00,736.31089346,97.0270100139,289.024807676,0.0,44.4937663224,124.558693486,709.410619173,635.300066026,56.6466996096,17.4638535377
 01/01  22:00:00,725.539255707,97.0270100139,280.295072477,0.0,44.4937663224,124.558693486,712.471512562,652.522900935,42.4850247072,17.4635869196
 01/01  23:00:00,714.93226233,97.0270100139,274.278403834,0.0,34.9616554283,124.558693486,722.682237543,676.895561871,28.3233498048,17.4633258668
 01/01  24:00:00,711.367657307,97.0270100139,264.328677681,0.0,34.9616554283,124.558693486,727.00358911,695.378847654,14.1616749024,17.4630665534
 01/02  01:00:00,708.640729177,97.0270100139,257.562163002,0.0,46.0930336215,113.312780494,729.471263125,706.343520334,5.66466996096,17.4630728306
 01/02  02:00:00,702.741446431,97.0270100139,246.867096464,0.0,46.0930336215,113.312780494,746.357634045,723.229914813,5.66466996096,17.463049271
 01/02  03:00:00,685.542498151,97.0270100139,229.318910445,0.0,46.0930336215,113.312780494,777.249312837,754.121756865,5.66466996096,17.4628860111
 01/02  04:00:00,661.472830981,97.0270100139,201.072249944,0.0,46.0930336215,113.312780494,836.284497125,813.15713793,5.66466996096,17.462689234
 01/02  05:00:00,728.853981725,97.0270100139,175.870859613,0.0,100.150657288,148.969399434,843.484965321,820.35768654,5.66466996096,17.4626088204
 01/02  06:00:00,726.304683241,97.0270100139,167.458984652,0.0,100.150657288,149.894399434,1411.92941035,1380.30418968,14.1616749024,17.4635457609
 01/02  07:00:00,944.130351847,97.0270100139,155.239025586,0.0,176.471037341,302.612436532,972.020185845,926.234777669,28.3233498048,17.462058371
 01/02  08:00:00,1044.18480165,97.0270100139,136.245893666,0.0,243.2593065,310.10971186,949.845044203,872.052770305,42.4850247072,35.3072491905
 01/02  09:00:00,1075.80409056,97.0270100139,138.66543469,0.0,243.2593065,310.10971186,908.156113651,815.990040529,56.6466996096,35.5193735114
 01/02  10:00:00,1122.88034055,97.0270100139,153.970706885,0.0,243.2593065,302.612436532,816.468045377,738.285289346,42.4850247072,35.6977313236
 01/02  11:00:00,1139.66332203,97.0270100139,169.504719285,0.0,243.2593065,310.10971186,783.948757125,659.201634021,70.808374512,53.938748592
 01/02  12:00:00,1144.5458298,97.0270100139,176.248772187,0.0,243.2593065,310.10971186,732.948201916,617.080248373,70.808374512,45.0595790309
 01/02  13:00:00,1121.42343564,97.0628149455,196.843372489,0.0,243.2593065,310.10971186,675.17895673,559.607968474,70.808374512,44.7626137444
 01/02  14:00:00,1175.80495858,97.1791594856,220.751183262,0.0,243.2593065,302.612436532,632.97645325,522.260589468,56.6466996096,54.0691641729
 01/02  15:00:00,1179.88636022,97.2887336038,229.821582064,0.0,243.2593065,302.612436532,580.413513777,492.977175711,42.4850247072,44.9513133585
 01/02  16:00:00,1184.29872939,97.3868094894,232.401186711,0.0,243.2593065,302.612436532,575.094293834,473.605267212,56.6466996096,44.8423270128
 01/02  17:00:00,1188.5480868,97.472472828,224.301643328,0.0,243.2593065,310.10971186,618.959693743,489.436512282,84.9700494144,44.5531320469
 01/02  18:00:00,1186.00050201,97.5568525102,208.164890194,0.0,243.2593065,310.10971186,629.386299154,526.819375625,84.9700494144,17.5968741138
 01/02  19:00:00,908.457831364,97.0270100139,191.049568747,0.0,166.938926447,199.110933808,648.514667528,537.268106675,84.9700494144,26.276511438
 01/02  20:00:00,895.403939004,97.0270100139,183.263635653,0.0,166.938926447,191.61365848,637.589326834,563.420018893,56.6466996096,17.5226083317
 01/02  21:00:00,760.126555551,97.0270100139,181.954287048,0.0,100.150657288,124.558693486,693.074804519,610.154223098,56.6466996096,26.2738818114
 01/02  22:00:00,712.631988452,97.0270100139,171.225357408,0.0,100.150657288,124.558693486,701.272666644,641.320519333,42.4850247072,17.4671226038
 01/02  23:00:00,644.93747091,97.0270100139,164.455830442,0.0,46.0930336215,124.558693486,719.478539689,673.69501625,28.3233498048,17.4601736348
 01/02  24:00:00,646.640333085,97.0270100139,163.461846149,0.0,46.0930336215,124.558693486,709.194724475,677.573068617,14.1616749024,17.459980956
 01/03  01:00:00,632.998864629,97.0270100139,162.705390815,0.0,46.0930336215,113.312780494,706.402294111,683.277479775,5.66466996096,17.4601443749
 01/03  02:00:00,624.450352461,97.0270100139,152.159024232,0.0,46.0930336215,113.312780494,739.831849166,716.707078416,5.66466996096,17.4601007888
 01/03  03:00:00,618.310604236,97.0270100139,145.090835017,0.0,46.0930336215,113.312780494,759.951165044,736.826520651,5.66466996096,17.4599744316
 01/03  04:00:00,619.9101173,97.0270100139,144.457072856,0.0,46.0930336215,113.312780494,762.528953007,739.404454481,5.66466996096,17.4598285649
 01/03  05:00:00,697.59774575,97.0270100139,133.196753028,0.0,100.150657288,148.969399434,764.607259374,741.482889918,5.66466996096,17.4596994958
 01/03  06:00:00,691.954818665,97.0270100139,126.150394439,0.0,100.150657288,149.894399434,1118.96873809,1087.34750434,14.1616749024,17.4595588477
 01/03  07:00:00,906.888446046,97.2390588388,114.563706858,0.0,176.471037341,302.612436532,845.392300736,799.609544228,28.3233498048,17.4594067038
 01/03  08:00:00,1017.23572431,97.5471022463,107.001970076,0.0,243.2593065,310.10971186,826.865838325,757.889818523,42.4850247072,26.4909950949
 01/03  09:00:00,1045.72907586,97.6777046416,106.21282775,0.0,243.2593065,310.10971186,828.047038391,735.870455882,56.6466996096,35.5298828994
 01/03  10:00:00,1089.64490006,97.7774083693,116.341691717,0.0,243.2593065,302.612436532,783.748518586,696.628388164,42.4850247072,44.6351057143
 01/03  11:00:00,1104.00153018,97.8638070792,122.65914481,0.0,243.2593065,310.10971186,782.20510583,666.448817476,70.808374512,44.9479138429
 01/03  12:00:00,1105.37565974,97.9703649349,122.765516906,0.0,243.2593065,310.10971186,782.341247042,657.457551799,70.808374512,54.0753207315
 01/03  13:00:00,1071.99153597,98.1957749137,132.908243706,0.0,243.2593065,310.10971186,729.272354741,622.654796095,70.808374512,35.8091841335
 01/03  14:00:00,1113.84740035,98.4231608677,139.822813308,0.0,243.2593065,302.612436532,713.658297466,602.934067921,56.6466996096,54.0775299349
 01/03  15:00:00,1113.69608508,98.6404644583,140.451042194,0.0,243.2593065,302.612436532,676.050093736,588.606676688,42.4850247072,44.958392341
 01/03  16:00:00,1120.85389066,98.8500823462,150.62072892,0.0,243.2593065,302.612436532,657.589338229,547.126049199,56.6466996096,53.8165894199
 01/03  17:00:00,1137.81308957,99.1376156581,157.644482978,0.0,243.2593065,310.10971186,648.711989199,528.112162472,84.9700494144,35.6297773123
 01/03  18:00:00,1139.93870348,99.4366470963,148.514139717,0.0,243.2593065,310.10971186,669.539958978,558.183093578,84.9700494144,26.3868159857
 01/03  19:00:00,867.269656883,97.0270100139,142.366356999,0.0,166.938926447,199.110933808,705.038997332,602.545849778,84.9700494144,17.5230981397
 01/03  20:00:00,859.888776178,97.0270100139,142.109157961,0.0,166.938926447,191.61365848,696.264017348,613.343035272,56.6466996096,26.2742824667
 01/03  21:00:00,725.713125792,97.0270100139,141.894080969,0.0,100.150657288,124.558693486,732.434503259,658.263502225,56.6466996096,17.5243014251
 01/03  22:00:00,686.861603283,97.0270100139,141.857638936,0.0,100.150657288,124.558693486,725.756690249,665.805736239,42.4850247072,17.4659293025
 01/03  23:00:00,625.313372195,97.0270100139,142.151202845,0.0,46.0930336215,124.558693486,732.749706818,686.967239478,28.3233498048,17.459117535
 01/03  24:00:00,628.211770172,97.0270100139,142.396383458,0.0,46.0930336215,124.558693486,726.89445619,695.273805165,14.1616749024,17.458976123
 01/04  01:00:00,615.18674918,97.0270100139,142.229885594,0.0,46.0930336215,113.312780494,725.438084081,702.312425173,5.66466996096,17.4609889469
 01/04  02:00:00,612.289284163,97.0270100139,141.877902593,0.0,46.0930336215,113.312780494,733.369768683,710.245943363,5.66466996096,17.4591553593
 01/04  03:00:00,610.337184567,97.0270100139,141.570723097,0.0,46.0930336215,113.312780494,740.340736259,717.216972013,5.66466996096,17.4590942858
 01/04  04:00:00,610.416916511,97.0270100139,141.637339796,0.0,46.0930336215,113.312780494,747.60907218,724.48539972,5.66466996096,17.4590024988
 01/04  05:00:00,698.275381175,97.0270100139,141.400152464,0.0,100.150657288,148.969399434,726.553313654,703.429740101,5.66466996096,17.4589035916
 01/04  06:00:00,703.045771585,97.1852873052,141.9140212,0.0,100.150657288,149.894399434,1047.79266728,1016.16889207,14.1616749024,17.4621003091
 01/04  07:00:00,920.718551399,97.8992213998,131.457079204,0.0,176.471037341,302.612436532,789.116210317,743.333275232,28.3233498048,17.4595852809
 01/04  08:00:00,1032.77236316,98.3204267426,124.531515375,0.0,243.2593065,310.10971186,770.834428305,701.866005151,42.4850247072,26.4833984476
 01/04  09:00:00,1061.91947772,98.6928632116,124.114917075,0.0,243.2593065,310.10971186,756.993067518,664.801417804,56.6466996096,35.5449501046
 01/04  10:00:00,1106.0371956,99.0859709557,134.089834568,0.0,243.2593065,302.612436532,701.597469033,614.485932466,42.4850247072,44.6265118598
 01/04  11:00:00,1128.76979201,99.4077909188,150.375225899,0.0,243.2593065,310.10971186,683.324797042,567.558140163,70.808374512,44.9582823669
 01/04  12:00:00,1136.36561939,99.7260617333,157.457018435,0.0,243.2593065,310.10971186,673.646055634,548.759280259,70.808374512,54.078400863
 01/04  13:00:00,1084.98419894,100.009351903,148.597385073,0.0,243.2593065,310.10971186,685.721915224,570.143240283,70.808374512,44.7703004291
 01/04  14:00:00,1111.60917838,100.294272042,142.297658059,0.0,243.2593065,302.612436532,686.225264055,575.49875735,56.6466996096,54.0798070948
 01/04  15:00:00,1111.64355812,100.544284155,142.059388674,0.0,243.2593065,302.612436532,662.134799978,574.697915619,42.4850247072,44.9518596523
 01/04  16:00:00,1114.71561256,100.785789641,142.247253481,0.0,243.2593065,302.612436532,671.905185741,570.409802604,56.6466996096,44.848683528
 01/04  17:00:00,1116.05398358,101.006447575,131.902720689,0.0,243.2593065,310.10971186,699.944799407,579.327027653,84.9700494144,35.6477223395
 01/04  18:00:00,1123.28351074,101.217116447,125.237261137,0.0,243.2593065,310.10971186,700.202116711,588.843917758,84.9700494144,26.3881495395
 01/04  19:00:00,845.1030408,97.0270100139,114.058340137,0.0,166.938926447,199.110933808,791.054603285,679.808211962,84.9700494144,26.276341909
 01/04  20:00:00,830.845519385,97.0270100139,106.712289654,0.0,166.938926447,191.61365848,773.163027483,698.994098984,56.6466996096,17.5222288895
 01/04  21:00:00,684.15202932,97.0270100139,94.5637987817,0.0,100.150657288,124.558693486,850.349654707,767.427353676,56.6466996096,26.2756014215
 01/04  22:00:00,637.74687921,97.0270100139,87.2258694622,0.0,100.150657288,124.558693486,842.679007789,782.727202538,42.4850247072,17.4667805431
 01/04  23:00:00,574.980677866,97.0270100139,87.0622302688,0.0,46.0930336215,124.558693486,837.313039507,791.529809751,28.3233498048,17.4598799515
 01/04  24:00:00,577.120724986,97.0270100139,86.7354544552,0.0,46.0930336215,124.558693486,823.977573794,792.356113536,14.1616749024,17.4597853552
 01/05  01:00:00,551.54115187,97.0270100139,74.3399641538,0.0,46.0930336215,113.312780494,851.123310956,827.998607211,5.66466996096,17.4600337841
 01/05  02:00:00,546.390770094,97.0270100139,67.013773071,0.0,46.0930336215,113.312780494,868.388802474,845.26405095,5.66466996096,17.4600815627
 01/05  03:00:00,547.585793282,97.0270100139,66.8110300207,0.0,46.0930336215,113.312780494,866.091605079,842.966884438,5.66466996096,17.4600506797
 01/05  04:00:00,547.323963886,97.0270100139,66.6155543422,0.0,46.0930336215,113.312780494,867.06099873,843.936327543,5.66466996096,17.4600012255
 01/05  05:00:00,636.922732103,97.0270100139,66.426112238,0.0,100.150657288,148.969399434,843.900248926,820.775631513,5.66466996096,17.4599474527
 01/05  06:00:00,630.451735821,97.4603826626,57.0182591147,0.0,100.150657288,149.894399434,1138.26714316,1106.64554795,14.1616749024,17.4599203021
 01/05  07:00:00,853.949614974,98.2440574155,53.0011723788,0.0,176.471037341,302.612436532,899.64591614,853.862701774,28.3233498048,17.4598645607
 01/05  08:00:00,973.522237853,99.0971014564,52.7455129286,0.0,243.2593065,310.10971186,863.245018424,794.267054249,42.4850247072,26.4929394676
 01/05  09:00:00,1005.01050636,99.5934531453,52.754048169,0.0,243.2593065,310.10971186,867.312183377,775.131766961,56.6466996096,35.5337168065
 01/05  10:00:00,1039.33020656,99.9765983154,52.5988988857,0.0,243.2593065,302.612436532,850.984266233,763.858022248,42.4850247072,44.6412192782
 01/05  11:00:00,1046.90505113,100.282973263,52.5083011047,0.0,243.2593065,310.10971186,867.998061195,752.233884722,70.808374512,44.9558019607
 01/05  12:00:00,1048.16730866,100.56209161,52.3492282333,0.0,243.2593065,310.10971186,867.361674913,742.467216038,70.808374512,54.0860843629
 01/05  13:00:00,1004.35544293,100.816827003,52.1285981785,0.0,243.2593065,310.10971186,849.796608029,734.219931687,70.808374512,44.76830183
 01/05  14:00:00,1043.6997195,101.055607129,59.0533373316,0.0,243.2593065,302.612436532,800.927846121,699.21270366,56.6466996096,45.0684428517
 01/05  15:00:00,1050.25594131,101.278008287,65.3984996752,0.0,243.2593065,302.612436532,775.525212288,679.090909114,42.4850247072,53.9492784671
 01/05  16:00:00,1050.60087692,101.473573785,65.5555831134,0.0,243.2593065,302.612436532,777.406163312,675.907606169,56.6466996096,44.8518575329
 01/05  17:00:00,1051.75230808,101.649016942,55.9751368801,0.0,243.2593065,310.10971186,812.565417288,691.957233518,84.9700494144,35.638134355
 01/05  18:00:00,1059.83508682,101.810292313,52.11492523,0.0,243.2593065,310.10971186,821.146363341,709.789291088,84.9700494144,26.387022839
 01/05  19:00:00,791.692788806,97.0270100139,52.1144681344,0.0,166.938926447,199.110933808,914.471299251,811.977415858,84.9700494144,17.5238339786
 01/05  20:00:00,783.711193179,97.0270100139,49.938035307,0.0,166.938926447,191.61365848,902.473201226,819.551225828,56.6466996096,26.2752757884
 01/05  21:00:00,647.645374121,97.0270100139,47.3176071984,0.0,100.150657288,124.558693486,937.204256106,863.03392291,56.6466996096,17.5236335866
 01/05  22:00:00,607.8959403,97.0270100139,45.9590806337,0.0,100.150657288,124.558693486,923.445781515,863.491424715,42.4850247072,17.4693320925
 01/05  23:00:00,542.02104954,97.0270100139,44.5180784953,0.0,46.0930336215,124.558693486,927.465303689,881.679288698,28.3233498048,17.4626651862
 01/05  24:00:00,542.733005466,97.0270100139,44.1734099748,0.0,46.0930336215,124.558693486,912.428671848,880.804382606,14.1616749024,17.4626143395
 01/06  01:00:00,529.32777916,97.0270100139,43.1885908669,0.0,46.0930336215,113.312780494,913.208461708,890.080992018,5.66466996096,17.462799729
 01/06  02:00:00,529.390363129,97.0270100139,43.438130115,0.0,46.0930336215,113.312780494,913.121070865,889.993445517,5.66466996096,17.4629553875
 01/06  03:00:00,529.051281103,97.0270100139,42.9011173109,0.0,46.0930336215,113.312780494,923.315801287,900.188149448,5.66466996096,17.4629818777
 01/06  04:00:00,519.502675178,97.0270100139,30.1597351081,0.0,46.0930336215,113.312780494,1026.76998903,1003.64234159,5.66466996096,17.4629774747
 01/06  05:00:00,598.532669522,97.0270100139,15.2115734386,0.0,100.150657288,148.969399434,1089.87812852,1066.75049286,5.66466996096,17.4629657007
 01/06  06:00:00,582.035654544,97.554825548,3.06758529015,0.0,100.150657288,149.894399434,1318.76120371,1287.13282436,14.1616749024,17.4667044546
 01/06  07:00:00,780.775067094,98.4716585849,0.0,0.0,176.471037341,302.612436532,1146.83178507,1101.04364239,28.3233498048,17.4647928725
 01/06  08:00:00,900.823619096,99.4086249968,0.0,0.0,243.2593065,310.10971186,1116.34875576,1038.55124843,42.4850247072,35.3124826166
 01/06  09:00:00,928.949434246,99.9098566206,0.0,0.0,243.2593065,310.10971186,1047.43163386,955.258014867,56.6466996096,35.5269193876
 01/06  10:00:00,1001.23992188,100.267260264,6.27241813755,0.0,243.2593065,302.612436532,955.919734163,877.727385267,42.4850247072,35.7073241882
 01/06  11:00:00,1020.00023307,100.569889546,18.3254954116,0.0,243.2593065,310.10971186,945.539776627,820.773880982,70.808374512,53.9575211335
 01/06  12:00:00,1023.30268015,100.834318285,21.8381052618,0.0,243.2593065,310.10971186,925.910041794,810.027474147,70.808374512,45.0741931353
 01/06  13:00:00,991.376683649,101.080633269,33.8452226722,0.0,243.2593065,310.10971186,862.046223476,746.467499136,70.808374512,44.7703498281
 01/06  14:00:00,1030.88518886,101.299802926,40.5884217125,0.0,243.2593065,302.612436532,832.69014331,721.954459461,56.6466996096,54.0889842395
 01/06  15:00:00,1034.77606956,101.497063445,45.8751473519,0.0,243.2593065,302.612436532,790.472300612,703.024989197,42.4850247072,44.9622867071
 01/06  16:00:00,1033.76086528,101.676667026,44.025889405,0.0,243.2593065,302.612436532,822.251404339,720.750141007,56.6466996096,44.8545637217
 01/06  17:00:00,1031.87859173,101.827330693,29.2242584961,0.0,243.2593065,310.10971186,927.751756634,798.230404002,84.9700494144,44.5513032179
 01/06  18:00:00,1036.88927833,101.968018667,21.5616102355,0.0,243.2593065,310.10971186,949.059699122,837.70183829,84.9700494144,26.3878114176
 01/06  19:00:00,763.074768449,97.0270100139,14.6384340513,0.0,166.938926447,199.110933808,1134.92596011,1032.43222908,84.9700494144,17.5236816217
 01/06  20:00:00,737.61670425,97.0270100139,2.9199823564,0.0,166.938926447,191.61365848,1149.50754135,1066.58320707,56.6466996096,26.2776346724
 01/06  21:00:00,620.503077597,97.0270100139,12.8625196891,0.0,100.150657288,124.558693486,1032.1683595,957.996528022,56.6466996096,17.5251318654
 01/06  22:00:00,598.977546554,97.0270100139,33.1295146902,0.0,100.150657288,124.558693486,870.300058881,810.34466099,42.4850247072,17.4703731839
 01/06  23:00:00,540.575530772,97.0270100139,40.0788029166,0.0,46.0930336215,124.558693486,851.260220938,805.476906994,28.3233498048,17.4599641395
 01/06  24:00:00,530.243483688,97.0270100139,28.7234822033,0.0,46.0930336215,124.558693486,957.060670708,925.439045028,14.1616749024,17.459950778
 01/07  01:00:00,511.690762883,97.0270100139,21.3553591136,0.0,46.0930336215,113.312780494,1007.4132281,984.288379083,5.66466996096,17.4601790586
 01/07  02:00:00,512.30177038,97.0270100139,21.2306367296,0.0,46.0930336215,113.312780494,1003.17930262,980.054252492,5.66466996096,17.4603801628
 01/07  03:00:00,534.844438347,97.0270100139,51.6383929912,0.0,46.0930336215,113.312780494,809.329920336,786.204794138,5.66466996096,17.4604562363
 01/07  04:00:00,554.502448105,97.0270100139,76.7698107845,0.0,46.0930336215,113.312780494,759.135868789,736.010696125,5.66466996096,17.4605027036
 01/07  05:00:00,571.342766505,97.0270100139,88.0914450563,0.0,55.6251445156,113.312780494,763.322576586,740.197364511,5.66466996096,17.4605421144
 01/07  06:00:00,588.36608219,97.0270100139,106.124913899,0.0,55.6251445156,113.312780494,760.338591144,728.716336444,14.1616749024,17.4605797984
 01/07  07:00:00,658.027711602,97.0270100139,104.696073527,0.0,65.1572554096,176.889270242,755.294714184,709.510747363,28.3233498048,17.4606170153
 01/07  08:00:00,779.26414277,97.366591056,109.752131274,0.0,109.682768182,220.96816451,1085.70288917,1025.751996,42.4850247072,17.4658684621
 01/07  09:00:00,783.410187923,97.3602903633,117.267835053,0.0,109.682768182,220.96816451,889.810602486,806.812230096,56.6466996096,26.35167278
 01/07  10:00:00,892.556608617,97.7557033355,118.686131796,0.0,131.945524568,266.955817592,845.946870675,776.957628389,42.4850247072,26.5042175791
 01/07  11:00:00,911.820720522,97.7866582435,129.842727386,0.0,131.945524568,274.45309292,858.270762824,751.922228837,70.808374512,35.5401594746
 01/07  12:00:00,918.419795156,97.8007054221,137.15243601,0.0,131.945524568,274.45309292,845.381801746,739.031208467,70.808374512,35.5422187676
 01/07  13:00:00,896.401985976,97.8094952572,148.274726412,0.0,131.945524568,274.45309292,823.401375088,717.059517469,70.808374512,35.5334831071
 01/07  14:00:00,897.573260136,97.8161457408,156.114312446,0.0,131.945524568,266.955817592,800.478773987,708.297971323,56.6466996096,35.5341030543
 01/07  15:00:00,899.357144102,97.8216661973,157.760003964,0.0,131.945524568,266.955817592,786.211161627,708.193117081,42.4850247072,35.533019839
 01/07  16:00:00,817.512747462,97.0270100139,158.19687893,0.0,109.682768182,212.545889182,677.280922464,585.100438067,56.6466996096,35.5337847881
 01/07  17:00:00,832.464187028,97.0270100139,159.294485222,0.0,109.682768182,220.04316451,722.894893004,602.390764227,84.9700494144,35.5340793625
 01/07  18:00:00,804.465984034,97.0270100139,159.912731594,0.0,109.682768182,220.04316451,724.646184441,604.369254566,84.9700494144,35.3068804608
 01/07  19:00:00,763.295562857,97.0270100139,154.483756484,0.0,100.150657288,199.110933808,753.800462384,651.367069968,84.9700494144,17.4633430017
 01/07  20:00:00,746.646079371,97.0270100139,143.394141497,0.0,100.150657288,191.61365848,756.324434691,682.214378005,56.6466996096,17.4633570756
 01/07  21:00:00,624.566490446,97.0270100139,131.198412386,0.0,55.6251445156,124.558693486,834.489732961,760.379627785,56.6466996096,17.4634055672
 01/07  22:00:00,615.87451262,97.0270100139,120.830758781,0.0,55.6251445156,124.558693486,849.270814789,789.322371148,42.4850247072,17.4634189336
 01/07  23:00:00,600.462540519,97.0270100139,111.601146838,0.0,46.0930336215,124.558693486,868.10764729,822.320851609,28.3233498048,17.4634458758
 01/07  24:00:00,594.00892935,97.0270100139,103.066436114,0.0,46.0930336215,124.558693486,873.410285262,841.785134346,14.1616749024,17.4634760142
 01/08  01:00:00,562.573338649,97.0270100139,94.0682560441,0.0,34.9616554283,113.312780494,892.031946342,868.903461608,5.66466996096,17.4638147737
 01/08  02:00:00,556.205955725,97.0270100139,86.467581771,0.0,34.9616554283,113.312780494,909.046190502,885.917517243,5.66466996096,17.4640032982
 01/08  03:00:00,547.888680608,97.0270100139,76.7398230154,0.0,34.9616554283,113.312780494,932.297282728,909.168507197,5.66466996096,17.4641055701
 01/08  04:00:00,541.487713005,97.0270100139,69.4212659162,0.0,34.9616554283,113.312780494,945.802598649,922.673741585,5.66466996096,17.4641871031
 01/08  05:00:00,538.143517001,97.0270100139,57.7744724405,0.0,44.4937663224,113.312780494,972.912664629,949.78373111,5.66466996096,17.4642635582
 01/08  06:00:00,532.464826691,97.0270100139,48.3734831453,0.0,44.4937663224,113.312780494,1033.37493069,1001.74891711,14.1616749024,17.46433868
 01/08  07:00:00,569.70894645,97.0270100139,17.4778097368,0.0,54.0258772165,176.889270242,1218.12008199,1172.33231882,28.3233498048,17.4644133646
 01/08  08:00:00,534.523590987,97.0270100139,0.0,0.0,54.0258772165,184.38654557,1426.85282168,1366.90330914,42.4850247072,17.4644878263
 01/08  09:00:00,602.454737517,97.0270100139,0.0,0.0,65.1572554096,220.04316451,1255.3306221,1181.12284707,56.6466996096,17.561075416
 01/08  10:00:00,645.551184131,97.0270100139,23.3554636556,0.0,65.1572554096,212.545889182,880.384699587,802.605408833,42.4850247072,35.2942660471
 01/08  11:00:00,672.624639046,97.0270100139,49.0931779938,0.0,65.1572554096,220.04316451,800.605046807,694.31834876,70.808374512,35.4783235354
 01/08  12:00:00,692.169452099,97.0270100139,70.2320308506,0.0,65.1572554096,220.04316451,767.847790247,661.563783932,70.808374512,35.4756318028
 01/08  13:00:00,709.514953772,97.0270100139,94.2109761097,0.0,65.1572554096,220.04316451,740.263385509,642.833205831,70.808374512,26.6218051658
 01/08  14:00:00,706.33711493,97.0270100139,100.983365625,0.0,65.1572554096,212.545889182,755.473477726,663.327344728,56.6466996096,35.4994333883
 01/08  15:00:00,707.074860845,97.0270100139,101.733243633,0.0,65.1572554096,212.545889182,761.817085383,683.835344098,42.4850247072,35.4967165776
 01/08  16:00:00,707.826112773,97.0270100139,102.168592652,0.0,65.1572554096,212.545889182,797.543590946,705.402818605,56.6466996096,35.4940727311
 01/08  17:00:00,671.042561443,97.0270100139,81.0784067879,0.0,65.1572554096,220.04316451,904.77567277,784.31418201,84.9700494144,35.4914413456
 01/08  18:00:00,625.402316935,97.0270100139,67.263740629,0.0,54.0258772165,184.38654557,948.301353883,836.860781257,84.9700494144,26.4705232114
 01/08  19:00:00,597.29657757,97.0270100139,67.0758140819,0.0,44.4937663224,163.454314868,963.390004532,860.954332349,84.9700494144,17.4656227687
 01/08  20:00:00,606.194251968,97.0270100139,88.7534680873,0.0,44.4937663224,155.95703954,874.178250526,800.065769678,56.6466996096,17.465781238
 01/08  21:00:00,591.740420957,97.0270100139,111.738002296,0.0,44.4937663224,124.558693486,852.165457326,778.052884028,56.6466996096,17.4658736881
 01/08  22:00:00,606.106309053,97.0270100139,128.640580343,0.0,44.4937663224,124.558693486,818.140966278,758.189991458,42.4850247072,17.4659501129
 01/08  23:00:00,615.94600899,97.0270100139,146.212255205,0.0,34.9616554283,124.558693486,796.179949996,750.390577626,28.3233498048,17.466022565
 01/08  24:00:00,644.160281985,97.0270100139,182.309839902,0.0,34.9616554283,124.558693486,724.076912132,692.449143282,14.1616749024,17.4660939477
 01/09  01:00:00,669.612192481,97.0270100139,214.247498321,0.0,46.0930336215,113.312780494,684.280710733,661.149647956,5.66466996096,17.4663928155
 01/09  02:00:00,678.341122389,97.0270100139,225.88587838,0.0,46.0930336215,113.312780494,691.742147976,668.61081174,5.66466996096,17.4666662748
 01/09  03:00:00,680.012275246,97.0270100139,229.754925369,0.0,46.0930336215,113.312780494,705.352484167,682.220995596,5.66466996096,17.4668186102
 01/09  04:00:00,682.760010256,97.0270100139,232.279703535,0.0,46.0930336215,113.312780494,715.931002305,692.799390766,5.66466996096,17.4669415783
 01/09  05:00:00,783.54462278,97.0270100139,243.574587646,0.0,100.150657288,148.969399434,674.178851151,651.047023862,5.66466996096,17.4671573289
 01/09  06:00:00,794.78540614,97.0270100139,251.828066442,0.0,100.150657288,149.894399434,1239.14457747,1207.51677455,14.1616749024,17.4661280123
 01/09  07:00:00,1023.04563776,97.3206332969,253.209892385,0.0,176.471037341,302.612436532,800.862951946,755.072219786,28.3233498048,17.4673823549
 01/09  08:00:00,1138.72534702,97.625055166,253.600638885,0.0,243.2593065,310.10971186,749.202712848,671.394296126,42.4850247072,35.3233920141
 01/09  09:00:00,1165.74109075,97.7520236005,253.825302696,0.0,243.2593065,310.10971186,732.227273544,640.041116608,56.6466996096,35.5394573267
 01/09  10:00:00,1206.18724088,97.848180496,263.72954918,0.0,243.2593065,302.612436532,709.739229743,622.603388685,42.4850247072,44.6508163509
 01/09  11:00:00,1219.44649425,97.9305521225,270.880522728,0.0,243.2593065,310.10971186,716.358873006,600.581621361,70.808374512,44.9688771326
 01/09  12:00:00,1217.08153569,98.0047555523,271.499113881,0.0,243.2593065,310.10971186,709.825598835,584.91312468,70.808374512,54.1040996433
 01/09  13:00:00,1184.59015434,98.071916756,281.929967183,0.0,243.2593065,310.10971186,687.060898749,571.470069325,70.808374512,44.7824549116
 01/09  14:00:00,1214.90425257,98.1337849458,279.23751869,0.0,243.2593065,302.612436532,662.987067587,561.254290109,56.6466996096,45.0860778677
 01/09  15:00:00,1207.57546094,98.2028935541,273.139467195,0.0,243.2593065,302.612436532,620.044709572,523.589448984,42.4850247072,53.9702358813
 01/09  16:00:00,1202.42283409,98.3873450478,254.118629819,0.0,243.2593065,302.612436532,600.216861444,498.709333473,56.6466996096,44.8608283618
 01/09  17:00:00,1181.13944178,98.5950646526,210.548074657,0.0,243.2593065,310.10971186,662.842402416,542.220019038,84.9700494144,35.652333964
 01/09  18:00:00,1191.09172212,98.7967252237,208.562524521,0.0,243.2593065,310.10971186,662.753118915,551.387591882,84.9700494144,26.3954776186
 01/09  19:00:00,931.794969611,97.0270100139,218.597128925,0.0,166.938926447,199.110933808,616.484375024,505.233369992,84.9700494144,26.2809556173
 01/09  20:00:00,922.727523779,97.0270100139,217.849572928,0.0,166.938926447,191.61365848,591.291689965,517.117382235,56.6466996096,17.5276081203
 01/09  21:00:00,773.403637713,97.0270100139,197.685551854,0.0,100.150657288,124.558693486,683.179870188,609.00595109,56.6466996096,17.5272194883
 01/09  22:00:00,710.630487183,97.0270100139,164.134102532,0.0,100.150657288,124.558693486,761.012308303,692.328114162,42.4850247072,26.1991694343
 01/09  23:00:00,613.852661077,97.0270100139,127.738502695,0.0,46.0930336215,124.558693486,841.434975586,795.650348445,28.3233498048,17.461277337
 01/09  24:00:00,590.013472608,97.0270100139,100.642055077,0.0,46.0930336215,124.558693486,886.556821213,854.933753606,14.1616749024,17.4613927046
 01/10  01:00:00,590.435601809,97.0270100139,114.28620991,0.0,46.0930336215,113.312780494,814.978540003,791.852040612,5.66466996096,17.46182943
 01/10  02:00:00,598.912262852,97.0270100139,125.618626592,0.0,46.0930336215,113.312780494,778.361307563,755.234552076,5.66466996096,17.4620855256
 01/10  03:00:00,599.19881165,97.0270100139,124.987037868,0.0,46.0930336215,113.312780494,783.184826584,760.057883143,5.66466996096,17.4622734803
 01/10  04:00:00,600.396907801,97.0270100139,124.64031291,0.0,46.0930336215,113.312780494,790.506277464,767.379162424,5.66466996096,17.4624450788
 01/10  05:00:00,678.970520033,97.0270100139,113.319079418,0.0,100.150657288,148.969399434,797.02959152,773.902309014,5.66466996096,17.4626125444
 01/10  06:00:00,684.120872889,97.2312223146,117.157172963,0.0,100.150657288,149.894399434,1108.03116741,1076.40668593,14.1616749024,17.4628065792
 01/10  07:00:00,905.625696076,97.9381927547,112.554733133,0.0,176.471037341,302.612436532,826.114275699,780.327954585,28.3233498048,17.4629713096
 01/10  08:00:00,1016.27856474,98.1679894444,105.500975735,0.0,243.2593065,310.10971186,814.187969847,745.202127308,42.4850247072,26.5008178321
 01/10  09:00:00,1056.44110991,98.3791541154,115.675418019,0.0,243.2593065,310.10971186,774.425312216,682.231961417,56.6466996096,35.5466511886
 01/10  10:00:00,1096.73038265,98.6463443096,122.083820552,0.0,243.2593065,302.612436532,725.530792383,638.393959892,42.4850247072,44.6518077834
 01/10  11:00:00,1104.66075168,98.8759611897,122.383485765,0.0,243.2593065,310.10971186,730.980727004,615.193122528,70.808374512,44.9792299645
 01/10  12:00:00,1103.59781375,99.1389985727,122.341418972,0.0,243.2593065,310.10971186,722.006951185,597.091827839,70.808374512,54.1067488346
 01/10  13:00:00,1071.24045284,99.499948041,132.564781268,0.0,243.2593065,310.10971186,672.996923084,557.404657263,70.808374512,44.783891309
 01/10  14:00:00,1112.46546335,99.9272383008,139.384362114,0.0,243.2593065,302.612436532,639.105370682,534.8990423,56.6466996096,47.5596287729
 01/10  15:00:00,1110.71396675,100.362494205,139.884276353,0.0,243.2593065,302.612436532,609.391357501,515.403359893,42.4850247072,51.5029729007
 01/10  16:00:00,1109.68658075,100.641560164,140.213057493,0.0,243.2593065,302.612436532,599.121969679,497.609208285,56.6466996096,44.8660617844
 01/10  17:00:00,1117.12450525,100.744748366,140.681201518,0.0,243.2593065,310.10971186,625.210040153,498.084756906,84.9700494144,42.1552338324
 01/10  18:00:00,1132.8582584,100.90341937,140.780175927,0.0,243.2593065,310.10971186,625.021648026,520.064294685,84.9700494144,19.9873039268
 01/10  19:00:00,865.776667395,97.0270100139,140.97623787,0.0,166.938926447,199.110933808,693.91387084,582.660826283,84.9700494144,26.282995142
 01/10  20:00:00,858.848630399,97.0270100139,141.123940287,0.0,166.938926447,191.61365848,667.069151741,592.89508766,56.6466996096,17.5273644711
 01/10  21:00:00,724.996622742,97.0270100139,141.208716187,0.0,100.150657288,124.558693486,719.697735373,636.773580633,56.6466996096,26.2774551301
 01/10  22:00:00,686.371499576,97.0270100139,141.366793765,0.0,100.150657288,124.558693486,702.969155702,643.012097272,42.4850247072,17.4720337228
 01/10  23:00:00,621.943379156,97.0270100139,141.529698648,0.0,46.0930336215,124.558693486,710.028721222,664.240009753,28.3233498048,17.4653616645
 01/10  24:00:00,623.066623522,97.0270100139,141.623357925,0.0,46.0930336215,124.558693486,706.099368218,674.472163923,14.1616749024,17.465529392
 01/11  01:00:00,613.162561747,97.0270100139,141.836927107,0.0,46.0930336215,113.312780494,705.232346184,682.101677517,5.66466996096,17.4659987052
 01/11  02:00:00,615.102831829,97.0270100139,141.994039016,0.0,46.0930336215,113.312780494,713.396920495,690.265961936,5.66466996096,17.4662885983
 01/11  03:00:00,612.121219853,97.0270100139,141.770206668,0.0,46.0930336215,113.312780494,722.872464055,699.741283697,5.66466996096,17.4665103977
 01/11  04:00:00,610.267438743,97.0270100139,141.506176253,0.0,46.0930336215,113.312780494,730.392877877,707.261492341,5.66466996096,17.4667155746
 01/11  05:00:00,698.220224855,97.0270100139,141.42139658,0.0,100.150657288,148.969399434,709.552056871,686.420470463,5.66466996096,17.4669164471
 01/11  06:00:00,700.482491433,97.4741576741,141.696315859,0.0,100.150657288,149.894399434,1007.17540111,975.546582767,14.1616749024,17.4671434368
 01/11  07:00:00,927.354444682,98.1635722818,141.408935748,0.0,176.471037341,302.612436532,738.510340872,692.719649571,28.3233498048,17.4673414963
 01/11  08:00:00,1047.22124249,98.9560443931,141.315529076,0.0,243.2593065,310.10971186,706.218464756,637.237455497,42.4850247072,26.4959845525
 01/11  09:00:00,1088.1579623,99.6711256844,151.590412239,0.0,243.2593065,310.10971186,672.180007402,579.976185661,56.6466996096,35.5571221309
 01/11  10:00:00,1126.02112013,100.100176301,158.170167958,0.0,243.2593065,302.612436532,632.036501046,544.905204765,42.4850247072,44.6462715737
 01/11  11:00:00,1140.28601307,100.659104415,168.513743528,0.0,243.2593065,310.10971186,625.866851016,510.074564249,70.808374512,44.9839122554
 01/11  12:00:00,1148.08745884,101.298114607,175.668053402,0.0,243.2593065,310.10971186,612.768688328,487.847547206,70.808374512,54.1127666107
 01/11  13:00:00,1108.0130283,101.883051202,177.019213317,0.0,243.2593065,310.10971186,591.814534096,476.217628168,70.808374512,44.7885314157
 01/11  14:00:00,1142.48791565,102.328700972,177.722270693,0.0,243.2593065,302.612436532,581.207506482,470.451584705,56.6466996096,54.1092221672
 01/11  15:00:00,1143.38992535,102.656679343,178.29427077,0.0,243.2593065,302.612436532,538.911469342,451.450186158,42.4850247072,44.9762584773
 01/11  16:00:00,1151.26308453,102.852079989,188.293128161,0.0,243.2593065,302.612436532,521.780783265,420.265629665,56.6466996096,44.8684539905
 01/11  17:00:00,1163.71497705,102.797305069,195.290769753,0.0,243.2593065,310.10971186,544.907380514,415.373210499,84.9700494144,44.5641206003
 01/11  18:00:00,1191.05310891,102.798839409,206.305331801,0.0,243.2593065,310.10971186,539.882863685,428.519576168,84.9700494144,26.3932381033
 01/11  19:00:00,930.177101915,97.0270100139,213.963345517,0.0,166.938926447,199.110933808,553.035173165,450.538309964,84.9700494144,17.5268137865
 01/11  20:00:00,921.618199753,97.0270100139,215.013575331,0.0,166.938926447,191.61365848,544.163696057,461.236334,56.6466996096,26.2806624468
 01/11  21:00:00,786.466327266,97.0270100139,215.669672133,0.0,100.150657288,124.558693486,583.388079752,509.212322252,56.6466996096,17.5290578906
 01/11  22:00:00,748.113257011,97.0270100139,216.276731356,0.0,100.150657288,124.558693486,579.111266949,519.156049628,42.4850247072,17.470192614
 01/11  23:00:00,694.336547057,97.0270100139,226.738789864,0.0,46.0930336215,124.558693486,572.737223724,526.950201573,28.3233498048,17.463672346
 01/11  24:00:00,703.32689396,97.0270100139,233.970015388,0.0,46.0930336215,124.558693486,561.15004833,529.524484778,14.1616749024,17.4638886496
 01/12  01:00:00,691.593120345,97.0270100139,235.025660433,0.0,46.0930336215,113.312780494,561.407261171,538.276353554,5.66466996096,17.4662376561
 01/12  02:00:00,692.365985652,97.0270100139,235.653844847,0.0,46.0930336215,113.312780494,570.541875984,547.412519473,5.66466996096,17.4646865496
 01/12  03:00:00,692.671618653,97.0270100139,235.984394072,0.0,46.0930336215,113.312780494,579.808303015,556.678657665,5.66466996096,17.4649753894
 01/12  04:00:00,688.691532869,97.0270100139,235.830288152,0.0,46.0930336215,113.312780494,588.853465581,565.72356518,5.66466996096,17.4652304396
 01/12  05:00:00,773.980542498,97.0270100139,235.486907585,0.0,100.150657288,148.969399434,569.251775419,546.121628398,5.66466996096,17.4654770607
 01/12  06:00:00,776.402809359,97.551757893,235.850841671,0.0,100.150657288,149.894399434,891.326196041,859.696983421,14.1616749024,17.4675377174
 01/12  07:00:00,1003.61849867,98.4778362042,235.606067968,0.0,176.471037341,302.612436532,630.634851125,584.845431348,28.3233498048,17.4660699727
 01/12  08:00:00,1124.05265096,99.7810529753,235.579156387,0.0,243.2593065,310.10971186,608.906097734,531.097897967,42.4850247072,35.3231750594
 01/12  09:00:00,1154.28099962,100.791223719,235.6285206,0.0,243.2593065,310.10971186,589.528436928,497.341031115,56.6466996096,35.540706203
 01/12  10:00:00,1188.24250165,101.554590197,235.728975646,0.0,243.2593065,302.612436532,547.448940541,469.239108197,42.4850247072,35.724807637
 01/12  11:00:00,1196.17143404,102.170229901,235.728955445,0.0,243.2593065,310.10971186,570.300970858,445.507601775,70.808374512,53.9849945708
 01/12  12:00:00,1202.32495869,102.809341733,236.147287927,0.0,243.2593065,310.10971186,555.846178336,430.925799291,70.808374512,54.1120045323
 01/12  13:00:00,1163.62315935,103.342330781,236.563594586,0.0,243.2593065,310.10971186,534.908205139,419.311404077,70.808374512,44.7884265505
 01/12  14:00:00,1197.2132288,103.740304086,236.471641485,0.0,243.2593065,302.612436532,514.76099985,413.020030475,56.6466996096,45.0942697656
 01/12  15:00:00,1197.56215239,103.995984256,236.56988287,0.0,243.2593065,302.612436532,491.273142811,394.807479953,42.4850247072,53.9806381512
 01/12  16:00:00,1197.57210309,104.083808935,236.533520135,0.0,243.2593065,302.612436532,480.493139827,378.976698341,56.6466996096,44.8697418767
 01/12  17:00:00,1204.26258613,103.955129978,236.55452055,0.0,243.2593065,310.10971186,503.184293693,382.555235227,84.9700494144,35.6590090511
 01/12  18:00:00,1208.84373323,103.814065417,226.443214011,0.0,243.2593065,310.10971186,521.394207525,410.029987259,84.9700494144,26.3941708507
 01/12  19:00:00,930.774557299,97.0270100139,219.299451309,0.0,166.938926447,199.110933808,558.921043903,447.668909146,84.9700494144,26.2820853427
 01/12  20:00:00,908.481136532,97.0270100139,198.665720673,0.0,166.938926447,191.61365848,568.96280617,494.788332075,56.6466996096,17.5277744855
 01/12  21:00:00,770.443010726,97.0270100139,194.560438805,0.0,100.150657288,124.558693486,628.908545097,545.980362929,56.6466996096,26.2814825586
 01/12  22:00:00,727.538894269,97.0270100139,189.592442563,0.0,100.150657288,124.558693486,624.216244111,564.260822782,42.4850247072,17.4703966215
 01/12  23:00:00,656.703988434,97.0270100139,182.551175572,0.0,46.0930336215,124.558693486,644.18124268,598.394146978,28.3233498048,17.4637458964
 01/12  24:00:00,649.030589723,97.0270100139,171.622836153,0.0,46.0930336215,124.558693486,662.109870519,630.484196631,14.1616749024,17.4639989857
 01/13  01:00:00,633.093185408,97.0270100139,164.470359016,0.0,46.0930336215,113.312780494,673.938107271,650.808897958,5.66466996096,17.4645393521
 01/13  02:00:00,633.865219128,97.0270100139,163.473016388,0.0,46.0930336215,113.312780494,678.533581563,655.404004434,5.66466996096,17.4649071683
 01/13  03:00:00,624.964839959,97.0270100139,152.705255568,0.0,46.0930336215,113.312780494,710.401769324,687.271887603,5.66466996096,17.4652117597
 01/13  04:00:00,620.977073858,97.0270100139,150.312275566,0.0,46.0930336215,113.312780494,715.798598077,692.668427218,5.66466996096,17.465500898
 01/13  05:00:00,714.803815383,97.0270100139,157.175782183,0.0,100.150657288,148.969399434,672.544532012,649.414076147,5.66466996096,17.4657859046
 01/13  06:00:00,717.821722024,97.5812356188,160.263270434,0.0,100.150657288,149.894399434,939.337512086,907.709739939,14.1616749024,17.4660972445
 01/13  07:00:00,928.525310456,98.6845414028,140.025738509,0.0,176.471037341,302.612436532,728.688135433,682.898406519,28.3233498048,17.4663791088
 01/13  08:00:00,1027.70733031,100.149844371,115.857276293,0.0,243.2593065,310.10971186,734.63139998,665.644641547,42.4850247072,26.5017337256
 01/13  09:00:00,1033.94745094,101.162770772,85.5403836546,0.0,243.2593065,310.10971186,776.64883398,684.444832097,56.6466996096,35.5573022733
 01/13  10:00:00,1047.5038133,101.876000928,60.0720376466,0.0,243.2593065,302.612436532,792.001622402,704.859509064,42.4850247072,44.6570886304
 01/13  11:00:00,1053.5111346,102.384954567,55.6975587863,0.0,243.2593065,310.10971186,803.010646957,687.215497779,70.808374512,44.9867746667
 01/13  12:00:00,1055.78522091,102.94483256,55.2528614238,0.0,243.2593065,310.10971186,784.149921304,659.223738175,70.808374512,54.1178086169
 01/13  13:00:00,1009.32449877,103.423928462,49.1258354222,0.0,243.2593065,310.10971186,784.366643808,668.766049237,70.808374512,44.7922200591
 01/13  14:00:00,1039.77559949,103.749646002,45.066668184,0.0,243.2593065,302.612436532,783.324415418,672.556916154,56.6466996096,54.1207996545
 01/13  15:00:00,1039.45732711,103.971140487,44.616281325,0.0,243.2593065,302.612436532,733.837679148,646.368047989,42.4850247072,44.9846064523
 01/13  16:00:00,1029.38147136,103.972557701,31.8192049294,0.0,243.2593065,302.612436532,797.538199059,696.017476527,56.6466996096,44.8740229223
 01/13  17:00:00,1022.77886772,103.751989813,16.1536429466,0.0,243.2593065,310.10971186,898.676353034,769.137192991,84.9700494144,44.5691106286
 01/13  18:00:00,1018.29628186,103.633416029,3.28800967742,0.0,243.2593065,310.10971186,945.687602457,834.322105356,84.9700494144,26.3954476867
 01/13  19:00:00,720.009885799,97.0270100139,0.0,0.0,166.938926447,199.110933808,1185.23045752,1082.73226231,84.9700494144,17.5281457942
 01/13  20:00:00,712.818772663,97.0270100139,0.0,0.0,166.938926447,191.61365848,1145.07975733,1062.15008097,56.6466996096,26.2829767559
 01/13  21:00:00,580.234418654,97.0270100139,0.0,0.0,100.150657288,124.558693486,1198.93114815,1124.75687174,56.6466996096,17.5275767961
 01/13  22:00:00,541.933776537,97.0270100139,0.0,0.0,100.150657288,124.558693486,1072.54186711,1012.58525524,42.4850247072,17.4715871609
 01/13  23:00:00,477.512980496,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1081.052944,1035.26441977,28.3233498048,17.465174422
 01/13  24:00:00,480.590159388,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1158.79015332,1127.16300259,14.1616749024,17.4654758273
 01/14  01:00:00,469.298583214,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1217.74247327,1194.61184052,5.66466996096,17.4659627799
 01/14  02:00:00,469.477599432,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1198.07821601,1174.94712212,5.66466996096,17.4664239275
 01/14  03:00:00,470.49833755,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1249.70095463,1226.56950645,5.66466996096,17.4667782187
 01/14  04:00:00,470.112396819,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1169.38848942,1146.2567129,5.66466996096,17.467106552
 01/14  05:00:00,477.177988987,97.0270100139,0.0,0.0,55.6251445156,113.312780494,1077.68943404,1054.5573359,5.66466996096,17.4674281762
 01/14  06:00:00,477.186785226,97.0270100139,0.0,0.0,55.6251445156,113.312780494,1103.98950937,1072.36008679,14.1616749024,17.4677476778
 01/14  07:00:00,548.188216906,97.0270100139,0.0,0.0,65.1572554096,176.889270242,1186.42718418,1140.63576822,28.3233498048,17.4680661515
 01/14  08:00:00,665.856663581,97.379284257,0.0,0.0,109.682768182,220.96816451,1219.53840277,1159.58409339,42.4850247072,17.4692846772
 01/14  09:00:00,663.252473338,97.3704647843,0.0,0.0,109.682768182,220.96816451,1205.49829277,1122.49072481,56.6466996096,26.3608683564
 01/14  10:00:00,769.712333895,97.7659665038,0.0,0.0,131.945524568,266.955817592,1186.94046089,1109.11383098,42.4850247072,35.3416052086
 01/14  11:00:00,775.674159905,97.797075233,0.0,0.0,131.945524568,274.45309292,1090.30057049,983.956107425,70.808374512,35.5360885579
 01/14  12:00:00,776.27982275,97.8104946345,0.0,0.0,131.945524568,274.45309292,1002.79026712,896.443342287,70.808374512,35.5385503223
 01/14  13:00:00,742.932209804,97.8190359808,0.0,0.0,131.945524568,274.45309292,1004.71800225,898.378494923,70.808374512,35.5311328166
 01/14  14:00:00,735.025342475,97.8631099399,0.0,0.0,131.945524568,266.955817592,1010.17739749,917.997581692,56.6466996096,35.533116186
 01/14  15:00:00,735.075118511,97.9140822394,0.0,0.0,131.945524568,266.955817592,992.509223381,914.49086408,42.4850247072,35.5333345936
 01/14  16:00:00,655.803387429,97.0270100139,0.0,0.0,109.682768182,212.545889182,1004.91671713,912.728415225,56.6466996096,35.5416022958
 01/14  17:00:00,665.623601886,97.0270100139,0.0,0.0,109.682768182,220.04316451,1001.8169858,881.310131825,84.9700494144,35.5368045572
 01/14  18:00:00,638.729019874,97.0270100139,0.0,0.0,109.682768182,220.04316451,976.813570363,865.354533268,84.9700494144,26.4889876799
