Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  19:00:00,602.074797014,97.0270100139,0.0,0.0,100.150657288,199.110933808,978.615928327,876.176090379,84.9700494144,17.4697885334
 01/14  20:00:00,595.05516501,97.0270100139,0.0,0.0,100.150657288,191.61365848,963.521828941,880.686978618,56.6466996096,26.1881507135
 01/14  21:00:00,484.367904426,97.0270100139,0.0,0.0,55.6251445156,124.558693486,1058.86769522,984.757648824,56.6466996096,17.4633467859
 01/14  22:00:00,487.229492511,97.0270100139,0.0,0.0,55.6251445156,124.558693486,1304.16657973,1244.21790732,42.4850247072,17.463647707
 01/14  23:00:00,481.048371999,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1301.90811803,1256.12079968,28.3233498048,17.4639685435
 01/14  24:00:00,482.275999515,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1212.52403448,1180.89806605,14.1616749024,17.4642935312
 01/15  01:00:00,458.44507453,97.0270100139,0.0,0.0,34.9616554283,113.312780494,1193.21065488,1170.08111075,5.66466996096,17.4648741664
 01/15  02:00:00,458.46882646,97.0270100139,0.0,0.0,34.9616554283,113.312780494,1199.45475285,1176.3247531,5.66466996096,17.4653297864
 01/15  03:00:00,456.306202052,97.0270100139,0.0,0.0,34.9616554283,113.312780494,1074.24564327,1051.11525978,5.66466996096,17.4657135299
 01/15  04:00:00,454.755617383,97.0270100139,0.0,0.0,34.9616554283,113.312780494,1010.69140496,987.560655322,5.66466996096,17.4660796772
 01/15  05:00:00,462.601587085,97.0270100139,0.0,0.0,44.4937663224,113.312780494,1045.90586435,1022.77475333,5.66466996096,17.4664410634
 01/15  06:00:00,462.018770928,97.0270100139,0.0,0.0,44.4937663224,113.312780494,1100.26271113,1068.6342355,14.1616749024,17.4668007286
 01/15  07:00:00,535.206614369,97.0270100139,0.0,0.0,54.0258772165,176.889270242,1242.53931919,1196.74880999,28.3233498048,17.467159395
 01/15  08:00:00,540.737637434,97.0270100139,0.0,0.0,54.0258772165,184.38654557,1343.37866478,1283.42612284,42.4850247072,17.4675172351
 01/15  09:00:00,609.209117852,97.0270100139,0.0,0.0,65.1572554096,220.04316451,1274.20214748,1199.9900458,56.6466996096,17.5654020759
 01/15  10:00:00,599.886050419,97.0270100139,0.0,0.0,65.1572554096,212.545889182,1008.95906109,931.168283211,42.4850247072,35.3057531724
 01/15  11:00:00,605.01965343,97.0270100139,0.0,0.0,65.1572554096,220.04316451,926.065507424,819.764424412,70.808374512,35.4927085007
 01/15  12:00:00,605.684986935,97.0270100139,0.0,0.0,65.1572554096,220.04316451,952.211514815,845.911943023,70.808374512,35.4911972798
 01/15  13:00:00,645.348293458,97.0270100139,6.43325858881,0.0,65.1572554096,220.04316451,928.011227732,821.713167146,70.808374512,35.4896860738
 01/15  14:00:00,650.537740403,97.0270100139,19.197640081,0.0,65.1572554096,212.545889182,867.572199171,775.437319336,56.6466996096,35.4881802247
 01/15  15:00:00,653.847656259,97.0270100139,23.3140753111,0.0,65.1572554096,212.545889182,851.710126841,773.738422118,42.4850247072,35.4866800156
 01/15  16:00:00,653.879308803,97.0270100139,23.1406810033,0.0,65.1572554096,212.545889182,869.017817365,785.747149161,56.6466996096,26.6239685941
 01/15  17:00:00,625.854295919,97.0270100139,20.1417621539,0.0,65.1572554096,220.04316451,941.497998507,821.014809056,84.9700494144,35.5131400361
 01/15  18:00:00,586.152431038,97.0270100139,12.2338014625,0.0,54.0258772165,184.38654557,1028.94048857,908.666509117,84.9700494144,35.3039300418
 01/15  19:00:00,554.902984391,97.0270100139,9.40505314304,0.0,44.4937663224,163.454314868,1052.52982539,950.092780864,84.9700494144,17.4669951153
 01/15  20:00:00,547.513045735,97.0270100139,9.73572433224,0.0,44.4937663224,155.95703954,1027.52825945,953.414224122,56.6466996096,17.4673357222
 01/15  21:00:00,516.024738562,97.0270100139,10.3447048497,0.0,44.4937663224,124.558693486,1050.0210281,975.906639513,56.6466996096,17.4676889774
 01/15  22:00:00,514.547653896,97.0270100139,10.6378008977,0.0,44.4937663224,124.558693486,1047.15434254,987.201273175,42.4850247072,17.4680446599
 01/15  23:00:00,506.339386036,97.0270100139,10.7743165995,0.0,34.9616554283,124.558693486,1054.05799912,1008.26624898,28.3233498048,17.468400337
 01/15  24:00:00,507.509883622,97.0270100139,10.7335904964,0.0,34.9616554283,124.558693486,1053.39657581,1021.76614548,14.1616749024,17.4687554296
 01/16  01:00:00,494.747545923,97.0270100139,10.6024351598,0.0,34.9616554283,113.312780494,1060.82233255,1037.68830409,5.66466996096,17.4693585039
 01/16  02:00:00,495.942104433,97.0270100139,10.6114641117,0.0,34.9616554283,113.312780494,1072.35851443,1049.22400413,5.66466996096,17.4698403328
 01/16  03:00:00,481.678606748,97.0270100139,3.22950501535,0.0,34.9616554283,113.312780494,1141.15669922,1118.02177778,5.66466996096,17.4702514822
 01/16  04:00:00,454.078087532,97.0270100139,0.0,0.0,34.9616554283,113.312780494,1230.42761683,1207.29230184,5.66466996096,17.4706450239
 01/16  05:00:00,463.947121849,97.0270100139,0.0,0.0,44.4937663224,113.312780494,1376.35983288,1353.23077659,5.66466996096,17.4643863303
 01/16  06:00:00,466.850457686,97.0270100139,0.0,0.0,44.4937663224,113.312780494,1438.64705264,1407.02125529,14.1616749024,17.4641224428
 01/16  07:00:00,538.966322529,97.0270100139,0.0,0.0,54.0258772165,176.889270242,1417.56069256,1371.77283209,28.3233498048,17.4645106662
 01/16  08:00:00,544.048793926,97.0270100139,0.0,0.0,54.0258772165,184.38654557,1413.40357358,1353.45364067,42.4850247072,17.4649082022
 01/16  09:00:00,610.308850104,97.0270100139,0.0,0.0,65.1572554096,220.04316451,1277.58802447,1194.60444893,56.6466996096,26.3368759308
 01/16  10:00:00,597.704501608,97.0270100139,0.0,0.0,65.1572554096,212.545889182,920.40290354,851.43365813,42.4850247072,26.4842207032
 01/16  11:00:00,648.50370338,97.0270100139,12.9635352814,0.0,65.1572554096,220.04316451,834.407619583,728.096202294,70.808374512,35.5030427761
 01/16  12:00:00,665.812024853,97.0270100139,32.8870400431,0.0,65.1572554096,220.04316451,789.007614399,682.697234866,70.808374512,35.5020050205
 01/16  13:00:00,667.946157219,97.0270100139,39.4549054674,0.0,65.1572554096,220.04316451,805.977163709,699.668170579,70.808374512,35.5006186178
 01/16  14:00:00,663.361024525,97.0270100139,44.6569472555,0.0,65.1572554096,212.545889182,796.279285932,704.133369229,56.6466996096,35.4992170935
 01/16  15:00:00,665.84345084,97.0270100139,48.0694784387,0.0,65.1572554096,212.545889182,782.903868507,704.921024102,42.4850247072,35.4978196975
 01/16  16:00:00,666.297164278,97.0270100139,48.5195925431,0.0,65.1572554096,212.545889182,808.943117496,716.799990366,56.6466996096,35.4964275205
 01/16  17:00:00,637.533564321,97.0270100139,43.6800552537,0.0,65.1572554096,220.04316451,894.067333917,773.602243892,84.9700494144,35.4950406107
 01/16  18:00:00,589.859812915,97.0270100139,22.5628737501,0.0,54.0258772165,184.38654557,1098.9788619,987.521770643,84.9700494144,26.4870418411
 01/16  19:00:00,537.689638968,97.0270100139,3.17442713168,0.0,44.4937663224,163.454314868,1236.74881723,1134.31371344,84.9700494144,17.4650543729
 01/16  20:00:00,503.454343171,97.0270100139,0.0,0.0,44.4937663224,155.95703954,1255.25489009,1181.14276955,56.6466996096,17.4654209344
 01/16  21:00:00,472.896435408,97.0270100139,0.0,0.0,44.4937663224,124.558693486,1322.7088192,1248.59630774,56.6466996096,17.4658118508
 01/16  22:00:00,473.002578479,97.0270100139,0.0,0.0,44.4937663224,124.558693486,1349.74847055,1289.79723798,42.4850247072,17.4662078573
 01/16  23:00:00,469.553907658,97.0270100139,0.0,0.0,34.9616554283,124.558693486,1464.72310975,1418.93315554,28.3233498048,17.4666044106
 01/16  24:00:00,472.82536893,97.0270100139,0.0,0.0,34.9616554283,124.558693486,1393.02682067,1361.39814533,14.1616749024,17.4670004384
 01/17  01:00:00,472.146814524,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1366.46306222,1343.33081515,5.66466996096,17.4675771096
 01/17  02:00:00,472.5415257,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1370.34094494,1347.20814185,5.66466996096,17.4681331241
 01/17  03:00:00,469.729746455,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1439.8238602,1416.69059828,5.66466996096,17.4685919583
 01/17  04:00:00,466.942088348,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1477.61851738,1454.48482047,5.66466996096,17.4690269439
 01/17  05:00:00,562.655113657,97.0270100139,0.0,0.0,100.150657288,148.969399434,1449.74301255,1426.60876929,5.66466996096,17.4695732995
 01/17  06:00:00,559.869146778,97.0270100139,0.0,0.0,100.150657288,149.894399434,1777.95459203,1746.32226956,14.1616749024,17.4706475767
 01/17  07:00:00,787.486549078,97.0512186598,0.0,0.0,176.471037341,302.612436532,1679.28187509,1633.48806082,28.3233498048,17.4704644682
 01/17  08:00:00,908.353844188,97.3037102448,0.0,0.0,243.2593065,310.10971186,1566.39587506,1488.57578318,42.4850247072,35.3350671773
 01/17  09:00:00,937.802284054,97.4449311318,0.0,0.0,243.2593065,310.10971186,1492.54687118,1400.34528301,56.6466996096,35.5548885631
 01/17  10:00:00,967.558749692,97.5560023476,0.0,0.0,243.2593065,302.612436532,1218.09039644,1130.93364894,42.4850247072,44.6717227909
 01/17  11:00:00,970.875885826,97.6536675302,0.0,0.0,243.2593065,310.10971186,1014.19978877,898.393320142,70.808374512,44.9980941156
 01/17  12:00:00,1001.83016762,97.7429105152,9.67312574914,0.0,243.2593065,310.10971186,882.555139827,757.613616454,70.808374512,54.1331488612
 01/17  13:00:00,981.859240675,97.8251118016,27.5754252128,0.0,243.2593065,310.10971186,830.645635552,715.032962519,70.808374512,44.8042985202
 01/17  14:00:00,1027.37257915,97.9014564577,41.9582952967,0.0,243.2593065,302.612436532,781.551783655,670.772723441,56.6466996096,54.1323606047
 01/17  15:00:00,1033.1140119,97.9726504486,48.5174966039,0.0,243.2593065,302.612436532,748.497099981,661.014940469,42.4850247072,44.9971348043
 01/17  16:00:00,1032.95233323,98.0392380955,48.8440161875,0.0,243.2593065,302.612436532,799.446832944,697.913467009,56.6466996096,44.8866663245
 01/17  17:00:00,1040.7878837,98.1015497463,49.2513029456,0.0,243.2593065,310.10971186,846.044367609,716.491137191,84.9700494144,44.5831810032
 01/17  18:00:00,1051.09051655,98.1598658449,44.1872301522,0.0,243.2593065,310.10971186,874.812829846,763.445688452,84.9700494144,26.3970919796
 01/17  19:00:00,774.662323046,97.0270100139,29.4134664889,0.0,166.938926447,199.110933808,1008.6299194,906.130662999,84.9700494144,17.5292069901
 01/17  20:00:00,757.410981716,97.0270100139,15.011483181,0.0,166.938926447,191.61365848,1075.8291688,992.895670097,56.6466996096,26.2867990911
 01/17  21:00:00,586.500410074,97.0270100139,1.02799912879,0.0,100.150657288,124.558693486,1207.79695375,1133.61836016,56.6466996096,17.5318939807
 01/17  22:00:00,538.926099507,97.0270100139,0.0,0.0,100.150657288,124.558693486,1182.90275275,1122.94497223,42.4850247072,17.4727558105
 01/17  23:00:00,474.374106911,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1120.03110001,1074.24133514,28.3233498048,17.4664150633
 01/17  24:00:00,475.418765535,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1084.79770103,1053.16916814,14.1616749024,17.4668579913
 01/18  01:00:00,494.805263671,97.0270100139,9.91455101471,0.0,46.0930336215,113.312780494,907.288062979,884.155925634,5.66466996096,17.4674673836
 01/18  02:00:00,519.639395697,97.0270100139,30.2869856306,0.0,46.0930336215,113.312780494,825.031456504,801.898731772,5.66466996096,17.4680547716
 01/18  03:00:00,526.357240625,97.0270100139,40.0186234809,0.0,46.0930336215,113.312780494,822.361775526,799.22855787,5.66466996096,17.4685476957
 01/18  04:00:00,533.378489098,97.0270100139,50.322561835,0.0,46.0930336215,113.312780494,805.444896675,782.311209309,5.66466996096,17.4690174049
 01/18  05:00:00,637.251948172,97.0270100139,69.9192693636,0.0,100.150657288,148.969399434,757.211265927,734.07699065,5.66466996096,17.4696053166
 01/18  06:00:00,657.039827851,97.0618066028,89.7109245277,0.0,100.150657288,149.894399434,1073.90636347,1042.27386004,14.1616749024,17.4708285313
 01/18  07:00:00,891.861963678,97.7955706998,97.3708097992,0.0,176.471037341,302.612436532,805.708377967,759.914643263,28.3233498048,17.4703848995
 01/18  08:00:00,1012.71254284,98.0327257148,98.8872084217,0.0,243.2593065,310.10971186,804.904688086,727.083776661,42.4850247072,35.3358867174
 01/18  09:00:00,1051.58559791,98.130548509,110.107475169,0.0,243.2593065,310.10971186,773.384839157,681.18202853,56.6466996096,35.5561110176
 01/18  10:00:00,1107.21338126,98.2059332227,136.723040098,0.0,243.2593065,302.612436532,696.169884707,609.010134558,42.4850247072,44.6747254421
 01/18  11:00:00,1131.45813268,98.3822545299,160.442743057,0.0,243.2593065,310.10971186,670.531881049,554.722783556,70.808374512,45.0007229811
 01/18  12:00:00,1156.67843943,98.6102941212,188.931340717,0.0,243.2593065,310.10971186,637.611471046,512.666341708,70.808374512,54.1367548258
 01/18  13:00:00,1138.54324497,98.8204221817,215.476045783,0.0,243.2593065,310.10971186,600.017496189,484.402042047,70.808374512,44.8070796296
 01/18  14:00:00,1199.13030583,99.0173385486,245.900412137,0.0,243.2593065,302.612436532,601.321629884,490.540759199,56.6466996096,54.1341710749
 01/18  15:00:00,1213.97940213,99.2023292287,263.936955093,0.0,243.2593065,302.612436532,581.973812071,494.488062547,42.4850247072,45.0007248165
 01/18  16:00:00,1212.40831502,99.4531170437,267.879743236,0.0,243.2593065,302.612436532,593.113465214,491.573524474,56.6466996096,44.8932411296
 01/18  17:00:00,1226.60932318,99.7572264538,279.780457837,0.0,243.2593065,310.10971186,599.313615113,469.757219543,84.9700494144,44.5863461553
 01/18  18:00:00,1257.04822317,100.033666004,297.716663677,0.0,243.2593065,310.10971186,586.677345775,475.3084883,84.9700494144,26.3988080609
 01/18  19:00:00,998.236673335,97.0270100139,306.403193672,0.0,166.938926447,199.110933808,537.447645526,434.947344203,84.9700494144,17.5302519089
 01/18  20:00:00,993.910048028,97.0270100139,308.338252105,0.0,166.938926447,191.61365848,524.517221969,441.58437513,56.6466996096,26.2861472294
 01/18  21:00:00,861.072106015,97.0270100139,309.369546848,0.0,100.150657288,124.558693486,558.747967588,484.572547349,56.6466996096,17.5287206289
 01/18  22:00:00,810.194553395,97.0270100139,299.777427049,0.0,100.150657288,124.558693486,554.329923423,494.371068016,42.4850247072,17.4738306998
 01/18  23:00:00,749.193657945,97.0270100139,303.147182298,0.0,46.0930336215,124.558693486,560.946972431,515.15606503,28.3233498048,17.4675575967
 01/18  24:00:00,758.225199667,97.0270100139,309.544829292,0.0,46.0930336215,124.558693486,553.341633081,521.711920653,14.1616749024,17.4680375256
 01/19  01:00:00,754.11458815,97.0270100139,319.796043649,0.0,46.0930336215,113.312780494,549.597131211,526.463652499,5.66466996096,17.468808751
 01/19  02:00:00,760.751290873,97.0270100139,327.131774018,0.0,46.0930336215,113.312780494,554.32966372,531.1957212,5.66466996096,17.4692725587
 01/19  03:00:00,761.967342334,97.0270100139,328.385621598,0.0,46.0930336215,113.312780494,561.384443396,538.249962883,5.66466996096,17.4698105517
 01/19  04:00:00,762.418436086,97.0270100139,328.838425974,0.0,46.0930336215,113.312780494,567.435736775,544.300752215,5.66466996096,17.470314599
 01/19  05:00:00,850.862238212,97.0270100139,329.108255463,0.0,100.150657288,148.969399434,546.59461625,523.459136567,5.66466996096,17.4708097219
 01/19  06:00:00,840.720869383,97.4018267678,318.924700251,0.0,100.150657288,149.894399434,926.129513919,894.496292307,14.1616749024,17.4715467091
 01/19  07:00:00,1062.91234107,98.0767717735,311.963702351,0.0,176.471037341,302.612436532,655.881803766,601.365094836,28.3233498048,26.1933591257
 01/19  08:00:00,1171.90685309,98.631250531,301.109501499,0.0,243.2593065,310.10971186,619.488770444,550.495949296,42.4850247072,26.5077964406
 01/19  09:00:00,1189.77117226,99.2029326236,284.017416241,0.0,243.2593065,310.10971186,606.165723772,513.958807239,56.6466996096,35.5602169236
 01/19  10:00:00,1205.0227515,99.5624878798,256.739809271,0.0,243.2593065,302.612436532,585.85015941,498.691885895,42.4850247072,44.6732488082
 01/19  11:00:00,1204.51604544,99.8207492842,242.089209935,0.0,243.2593065,310.10971186,614.628282662,498.819171043,70.808374512,45.0007371063
 01/19  12:00:00,1206.25368157,100.313752422,239.951688359,0.0,243.2593065,310.10971186,600.720732581,475.778607397,70.808374512,54.1337506717
 01/19  13:00:00,1163.21142526,100.743209313,238.616340828,0.0,243.2593065,310.10971186,581.370289568,465.755844902,70.808374512,44.806070154
 01/19  14:00:00,1195.96557618,101.026722285,237.802261121,0.0,243.2593065,302.612436532,577.009383087,466.217688063,56.6466996096,54.1449954138
 01/19  15:00:00,1196.01390229,101.631367555,237.32136184,0.0,243.2593065,302.612436532,525.702994082,438.218733899,42.4850247072,44.9992354755
 01/19  16:00:00,1195.81381123,101.834520683,236.899046714,0.0,243.2593065,302.612436532,533.349667085,431.811975127,56.6466996096,44.8909923485
 01/19  17:00:00,1202.59144426,101.956442695,236.859159633,0.0,243.2593065,310.10971186,569.803586916,440.249016893,84.9700494144,44.5845206083
 01/19  18:00:00,1218.23129739,102.173152854,236.642282768,0.0,243.2593065,310.10971186,557.089203221,445.716278273,84.9700494144,26.4028755329
 01/19  19:00:00,949.613361458,97.0270100139,236.597994793,0.0,166.938926447,199.110933808,551.752777859,449.250474761,84.9700494144,17.5322536838
 01/19  20:00:00,943.023196738,97.0270100139,236.539531862,0.0,166.938926447,191.61365848,541.233772445,458.301486172,56.6466996096,26.2855866634
 01/19  21:00:00,808.81450051,97.0270100139,236.436960744,0.0,100.150657288,124.558693486,578.876808112,504.698837255,56.6466996096,17.531271247
 01/19  22:00:00,765.775673497,97.0270100139,236.18437367,0.0,100.150657288,124.558693486,573.426364232,513.464904617,42.4850247072,17.4764349073
 01/19  23:00:00,698.329231585,97.0270100139,236.090751873,0.0,46.0930336215,124.558693486,580.835033177,535.04149409,28.3233498048,17.4701892822
 01/19  24:00:00,710.718104875,97.0270100139,246.057400579,0.0,46.0930336215,124.558693486,562.048844914,530.41648558,14.1616749024,17.4706844307
 01/20  01:00:00,694.584959509,97.0270100139,243.0998709,0.0,46.0930336215,113.312780494,567.252642408,544.116545219,5.66466996096,17.4714272277
 01/20  02:00:00,698.979601637,97.0270100139,246.976546575,0.0,46.0930336215,113.312780494,576.2863459,546.473799118,5.66466996096,24.1478768209
 01/20  03:00:00,695.212731563,97.0270100139,243.611798191,0.0,46.0930336215,113.312780494,584.96911152,559.79279512,5.66466996096,19.5116464392
 01/20  04:00:00,684.513094148,97.0270100139,227.669252724,0.0,46.0930336215,113.312780494,613.009496985,589.87886435,5.66466996096,17.4659626741
 01/20  05:00:00,760.648284414,97.0270100139,210.251986123,0.0,100.150657288,148.969399434,620.424056487,597.292894287,5.66466996096,17.4664922386
 01/20  06:00:00,753.412175041,97.5307855957,202.405300476,0.0,100.150657288,149.894399434,940.997469242,909.368741453,14.1616749024,17.4670528864
 01/20  07:00:00,985.468109618,98.3493577596,210.527601149,0.0,176.471037341,302.612436532,660.912680666,615.121746843,28.3233498048,17.4675840184
 01/20  08:00:00,1109.08235694,99.5433277108,216.202036173,0.0,243.2593065,310.10971186,622.354617499,553.362845338,42.4850247072,26.5067474543
 01/20  09:00:00,1149.88305069,100.041104054,226.52608101,0.0,243.2593065,310.10971186,616.609065579,524.395307373,56.6466996096,35.5670585961
 01/20  10:00:00,1187.11696409,100.42242426,233.456878984,0.0,243.2593065,302.612436532,600.603255648,513.445587018,42.4850247072,44.672643923
 01/20  11:00:00,1204.95365519,100.848572043,244.348528423,0.0,243.2593065,310.10971186,613.826525126,498.011141579,70.808374512,45.0070090347
 01/20  12:00:00,1215.61835559,101.240072865,252.16552042,0.0,243.2593065,310.10971186,611.877567344,486.924217972,70.808374512,54.1449748601
 01/20  13:00:00,1177.98093831,101.632318046,262.84742905,0.0,243.2593065,310.10971186,590.987539631,475.365429483,70.808374512,44.8137356359
 01/20  14:00:00,1214.94402357,101.936039295,270.120622219,0.0,243.2593065,302.612436532,582.59693806,471.814253779,56.6466996096,54.135984671
 01/20  15:00:00,1205.16324574,102.292399024,261.437814926,0.0,243.2593065,302.612436532,548.446217263,460.953069159,42.4850247072,45.0081233973
 01/20  16:00:00,1202.38888988,102.550875323,255.329668093,0.0,243.2593065,302.612436532,562.687740225,452.16257909,56.6466996096,53.8784615249
 01/20  17:00:00,1216.38631142,102.822937634,255.683805516,0.0,243.2593065,310.10971186,553.494891901,432.85661364,84.9700494144,35.6682288462
 01/20  18:00:00,1234.57648551,102.932436118,255.69855366,0.0,243.2593065,310.10971186,555.825853822,444.452540913,84.9700494144,26.4032634952
 01/20  19:00:00,964.974605792,97.0270100139,255.457894617,0.0,166.938926447,199.110933808,546.012532259,434.755827347,84.9700494144,26.2866554974
 01/20  20:00:00,946.012938461,97.0270100139,245.24058563,0.0,166.938926447,191.61365848,529.826875333,455.647419797,56.6466996096,17.5327559268
 01/20  21:00:00,808.03701107,97.0270100139,238.420470274,0.0,100.150657288,124.558693486,591.802838273,508.869986194,56.6466996096,26.2861524685
 01/20  22:00:00,759.965492724,97.0270100139,227.712386667,0.0,100.150657288,124.558693486,591.370312663,531.412067985,42.4850247072,17.4732199711
 01/20  23:00:00,687.40109101,97.0270100139,220.34620355,0.0,46.0930336215,124.558693486,607.182981933,561.392866309,28.3233498048,17.4667658192
 01/20  24:00:00,687.094036344,97.0270100139,219.090762435,0.0,46.0930336215,124.558693486,601.966576303,570.337600544,14.1616749024,17.4673008561
 01/21  01:00:00,673.476920736,97.0270100139,218.340602788,0.0,46.0930336215,113.312780494,600.567153157,577.434420241,5.66466996096,17.468062955
 01/21  02:00:00,676.513917751,97.0270100139,218.159275389,0.0,46.0930336215,113.312780494,607.708882712,584.575529629,5.66466996096,17.4686831215
 01/21  03:00:00,678.304748664,97.0270100139,218.048466441,0.0,46.0930336215,113.312780494,616.018233381,592.884306216,5.66466996096,17.4692572046
 01/21  04:00:00,667.30255737,97.0270100139,207.807397153,0.0,46.0930336215,113.312780494,644.229100755,621.094611359,5.66466996096,17.469819435
 01/21  05:00:00,667.626921451,97.0270100139,200.656805228,0.0,55.6251445156,113.312780494,652.435473858,629.300425979,5.66466996096,17.4703779177
 01/21  06:00:00,667.192299006,97.0270100139,200.046421004,0.0,55.6251445156,113.312780494,664.583165001,632.950555521,14.1616749024,17.4709345778
 01/21  07:00:00,747.693204569,97.0270100139,209.264343704,0.0,65.1572554096,176.889270242,596.681241216,550.886401536,28.3233498048,17.4714898751
 01/21  08:00:00,870.656984398,97.354802575,213.790524558,0.0,109.682768182,220.96816451,920.958441705,861.001345213,42.4850247072,17.4720717844
 01/21  09:00:00,877.34760467,97.3513867844,224.795908028,0.0,109.682768182,220.96816451,750.766141935,667.757368009,56.6466996096,26.3620743162
 01/21  10:00:00,992.252508472,97.7466467677,233.293040656,0.0,131.945524568,266.955817592,685.95538935,616.952869714,42.4850247072,26.5174949291
 01/21  11:00:00,996.806851669,97.7781321305,234.300054961,0.0,131.945524568,274.45309292,710.581895869,604.207586661,70.808374512,35.5659346967
 01/21  12:00:00,1007.81007654,97.7921294241,244.887163281,0.0,131.945524568,274.45309292,700.437357378,588.782199859,70.808374512,40.8467830072
 01/21  13:00:00,984.387076436,97.8012197111,252.523197854,0.0,131.945524568,274.45309292,690.582511394,580.629630408,70.808374512,39.1445064743
 01/21  14:00:00,978.300674555,97.8083324686,253.795759385,0.0,131.945524568,266.955817592,672.411302852,580.229162134,56.6466996096,35.5354411083
 01/21  15:00:00,979.218618132,97.8142102595,254.597825738,0.0,131.945524568,266.955817592,656.5660787,578.544349372,42.4850247072,35.5367046204
 01/21  16:00:00,899.760197249,97.0270100139,254.565450828,0.0,109.682768182,212.545889182,525.079401428,432.885011002,56.6466996096,35.5476908164
 01/21  17:00:00,904.332359811,97.0270100139,254.525811641,0.0,109.682768182,220.04316451,565.541389439,445.029049936,84.9700494144,35.5422900887
 01/21  18:00:00,882.263102074,97.0270100139,264.117210877,0.0,109.682768182,220.04316451,550.46444585,439.001314956,84.9700494144,26.4930814794
 01/21  19:00:00,852.024744939,97.0270100139,271.264261678,0.0,100.150657288,199.110933808,570.029803225,467.589230527,84.9700494144,17.4705232843
 01/21  20:00:00,845.785870909,97.0270100139,271.963417765,0.0,100.150657288,191.61365848,547.351981756,473.234074259,56.6466996096,17.4712078874
 01/21  21:00:00,729.866194386,97.0270100139,272.02899977,0.0,55.6251445156,124.558693486,599.214339517,525.095750271,56.6466996096,17.4718896365
 01/21  22:00:00,739.016250727,97.0270100139,282.28460697,0.0,55.6251445156,124.558693486,595.548160962,527.105807259,42.4850247072,25.9573289957
 01/21  23:00:00,733.189551429,97.0270100139,280.137572427,0.0,46.0930336215,124.558693486,595.095432087,549.068590138,28.3233498048,17.7034921435
 01/21  24:00:00,693.633975216,97.0270100139,224.690990305,0.0,46.0930336215,124.558693486,671.603340644,639.975295516,14.1616749024,17.466370225
 01/22  01:00:00,628.530548369,97.0270100139,169.631773673,0.0,34.9616554283,113.312780494,784.848353422,761.716554296,5.66466996096,17.4671291649
 01/22  02:00:00,606.094851504,97.0270100139,142.005317951,0.0,34.9616554283,113.312780494,842.612418217,819.479954071,5.66466996096,17.4677941846
 01/22  03:00:00,565.206796069,97.0270100139,97.4426022889,0.0,34.9616554283,113.312780494,955.015781351,931.882708051,5.66466996096,17.468403339
 01/22  04:00:00,531.265258338,97.0270100139,56.4736938456,0.0,34.9616554283,113.312780494,1079.2373957,1056.10372741,5.66466996096,17.4689983255
 01/22  05:00:00,525.889530752,97.0270100139,38.1195759091,0.0,44.4937663224,113.312780494,1147.86903683,1124.7347779,5.66466996096,17.4695889727
 01/22  06:00:00,511.023603562,97.0270100139,19.9932441222,0.0,44.4937663224,113.312780494,1218.24539685,1186.61354434,14.1616749024,17.4701776038
 01/22  07:00:00,558.911174781,97.0270100139,3.36656167163,0.0,54.0258772165,176.889270242,1211.19172177,1165.39760719,28.3233498048,17.4707647711
 01/22  08:00:00,533.818640808,97.0270100139,0.0,0.0,54.0258772165,184.38654557,1166.59882096,1106.64244564,42.4850247072,17.4713506079
 01/22  09:00:00,641.408702511,97.0270100139,6.49286431045,0.0,65.1572554096,220.04316451,1054.64148675,971.657777703,56.6466996096,26.3370094381
 01/22  10:00:00,644.170677995,97.0270100139,20.1062603032,0.0,65.1572554096,212.545889182,929.486729641,860.510151848,42.4850247072,26.4915530865
 01/22  11:00:00,666.603700316,97.0270100139,38.0471180514,0.0,65.1572554096,220.04316451,856.621462986,750.305901507,70.808374512,35.5071869666
 01/22  12:00:00,678.47506224,97.0270100139,51.0186907419,0.0,65.1572554096,220.04316451,805.756072986,699.440910631,70.808374512,35.5067878435
 01/22  13:00:00,692.025111554,97.0270100139,72.1111551255,0.0,65.1572554096,220.04316451,754.209909536,647.895381885,70.808374512,35.506153138
 01/22  14:00:00,705.449924397,97.0270100139,96.4967839566,0.0,65.1572554096,212.545889182,712.419931792,620.267724616,56.6466996096,35.5055075667
 01/22  15:00:00,720.616554676,97.0270100139,113.396069321,0.0,65.1572554096,212.545889182,679.389569381,601.399680845,42.4850247072,35.5048638293
 01/22  16:00:00,716.14644407,97.0270100139,109.883545872,0.0,65.1572554096,212.545889182,715.156911264,623.005989022,56.6466996096,35.5042226329
 01/22  17:00:00,675.608830072,97.0270100139,93.2136097111,0.0,65.1572554096,220.04316451,817.714690428,697.241057005,84.9700494144,35.5035840083
 01/22  18:00:00,630.873475739,97.0270100139,74.9558251128,0.0,54.0258772165,184.38654557,890.260251005,778.800263349,84.9700494144,26.4899382419
 01/22  19:00:00,589.849361266,97.0270100139,57.8680684432,0.0,44.4937663224,163.454314868,969.96394955,867.526140916,84.9700494144,17.4677592201
 01/22  20:00:00,574.188590464,97.0270100139,48.0950331297,0.0,44.4937663224,155.95703954,1006.36464865,932.249574264,56.6466996096,17.4683747805
 01/22  21:00:00,540.472287673,97.0270100139,44.262456007,0.0,44.4937663224,124.558693486,1039.91408751,965.798416575,56.6466996096,17.4689713284
 01/22  22:00:00,534.829157246,97.0270100139,37.983646165,0.0,44.4937663224,124.558693486,1063.00419414,1003.04960704,42.4850247072,17.4695623902
 01/22  23:00:00,523.290720992,97.0270100139,34.1014744441,0.0,34.9616554283,124.558693486,1066.38543737,1020.5919364,28.3233498048,17.4701511642
 01/22  24:00:00,514.755868972,97.0270100139,20.2635367921,0.0,34.9616554283,124.558693486,1148.28423329,1116.65181997,14.1616749024,17.4707384097
 01/23  01:00:00,490.122282411,97.0270100139,3.30672865012,0.0,46.0930336215,113.312780494,1227.39654462,1204.26040535,5.66466996096,17.4714693071
 01/23  02:00:00,519.086760991,97.0270100139,27.5316914475,0.0,46.0930336215,113.312780494,985.191552422,962.054698684,5.66466996096,17.4721837764
 01/23  03:00:00,535.37051616,97.0270100139,47.8527588026,0.0,46.0930336215,113.312780494,878.900561697,850.061099359,5.66466996096,23.1747923766
 01/23  04:00:00,535.745667577,97.0270100139,50.9914092954,0.0,46.0930336215,113.312780494,901.590962327,875.439299666,5.66466996096,20.4869927004
 01/23  05:00:00,629.322390693,97.0270100139,57.7591509991,0.0,100.150657288,148.969399434,865.645263307,842.513612763,5.66466996096,17.4669805822
 01/23  06:00:00,635.832622059,97.0270100139,64.1224391824,0.0,100.150657288,149.894399434,1290.61682588,1258.98752911,14.1616749024,17.4676218644
 01/23  07:00:00,870.552538037,97.3224095958,75.1996782295,0.0,176.471037341,302.612436532,932.905746788,887.114165117,28.3233498048,17.4682318666
 01/23  08:00:00,1003.66024766,97.6274214416,92.4040239588,0.0,243.2593065,310.10971186,864.157728772,795.163834686,42.4850247072,26.5088693795
 01/23  09:00:00,1049.14144091,97.7547807906,109.793241654,0.0,243.2593065,310.10971186,838.111850789,745.894178835,56.6466996096,35.5709723441
 01/23  10:00:00,1099.26626732,97.8512877942,127.320194296,0.0,243.2593065,302.612436532,795.035624381,707.871966372,42.4850247072,44.6786333017
 01/23  11:00:00,1111.17777803,97.9343211879,135.176589636,0.0,243.2593065,310.10971186,805.688029617,689.864841266,70.808374512,45.0148138389
 01/23  12:00:00,1123.31065181,98.0085644456,146.799165041,0.0,243.2593065,310.10971186,788.560693786,663.597023204,70.808374512,54.1552960702
 01/23  13:00:00,1097.23630848,98.0765175501,164.482585213,0.0,243.2593065,310.10971186,740.364289647,624.741268699,70.808374512,44.8146464361
 01/23  14:00:00,1145.3358589,98.1388314592,182.575542708,0.0,243.2593065,302.612436532,707.126440654,596.332288454,56.6466996096,54.1474525914
 01/23  15:00:00,1153.51036806,98.2180536415,191.762132087,0.0,243.2593065,302.612436532,681.353930492,584.850622989,42.4850247072,54.0182827953
 01/23  16:00:00,1156.38483477,98.4168978003,194.283979669,0.0,243.2593065,302.612436532,678.070374415,576.526510583,56.6466996096,44.8971642229
 01/23  17:00:00,1154.59333673,98.6210053293,186.014679649,0.0,243.2593065,310.10971186,702.661305411,582.015091311,84.9700494144,35.6761646853
 01/23  18:00:00,1160.13238012,98.8177640492,180.018029365,0.0,243.2593065,310.10971186,697.862792517,586.489983213,84.9700494144,26.4027598898
 01/23  19:00:00,901.044128518,97.0270100139,179.995018705,0.0,166.938926447,199.110933808,677.544804652,566.28496555,84.9700494144,26.2897896879
 01/23  20:00:00,893.386320037,97.0270100139,179.733429193,0.0,166.938926447,191.61365848,654.878811861,580.700510353,56.6466996096,17.531601898
 01/23  21:00:00,757.470920709,97.0270100139,179.485585548,0.0,100.150657288,124.558693486,713.972144125,631.036542175,56.6466996096,26.2889023402
 01/23  22:00:00,729.038072174,97.0270100139,189.491846609,0.0,100.150657288,124.558693486,678.154215732,618.192730092,42.4850247072,17.4764609324
 01/23  23:00:00,679.011193371,97.0270100139,206.11575765,0.0,46.0930336215,124.558693486,656.334720058,610.541247389,28.3233498048,17.4701228642
 01/23  24:00:00,686.624971242,97.0270100139,213.869856693,0.0,46.0930336215,124.558693486,643.269829851,611.63740926,14.1616749024,17.4707456883
 01/24  01:00:00,675.350948127,97.0270100139,215.380396696,0.0,46.0930336215,113.312780494,646.74704719,623.610809513,5.66466996096,17.4715677157
 01/24  02:00:00,672.867038969,97.0270100139,215.826275273,0.0,46.0930336215,113.312780494,657.531864565,634.394935368,5.66466996096,17.4722592364
 01/24  03:00:00,682.158472373,97.0270100139,226.24209717,0.0,46.0930336215,113.312780494,648.784818839,625.647238216,5.66466996096,17.4729106626
 01/24  04:00:00,679.50275104,97.0270100139,223.649477546,0.0,46.0930336215,113.312780494,664.592386042,641.457838309,5.66466996096,17.4698777723
 01/24  05:00:00,763.508584094,97.0270100139,217.557012662,0.0,100.150657288,148.969399434,653.016769588,629.885305235,5.66466996096,17.4667943924
 01/24  06:00:00,764.666748684,97.2269409136,217.54762935,0.0,100.150657288,149.894399434,1047.30345422,1015.67208995,14.1616749024,17.4696893725
 01/24  07:00:00,994.163136535,97.933015244,217.615367089,0.0,176.471037341,302.612436532,724.867746644,679.074393556,28.3233498048,17.4700032828
 01/24  08:00:00,1121.73357748,98.1628620665,227.34530622,0.0,243.2593065,310.10971186,689.840263956,612.020525473,42.4850247072,35.3347137753
 01/24  09:00:00,1152.3600054,98.3781900168,233.726646046,0.0,243.2593065,310.10971186,672.359080534,580.155438355,56.6466996096,35.5569425698
 01/24  10:00:00,1204.44640773,98.6450151018,263.066248358,0.0,243.2593065,302.612436532,629.400499245,551.169931046,42.4850247072,35.7455434926
 01/24  11:00:00,1237.09192866,98.8877819145,294.024987537,0.0,243.2593065,310.10971186,654.434487334,529.608622845,70.808374512,54.0174899767
 01/24  12:00:00,1256.48325009,99.2446331308,314.077342319,0.0,243.2593065,310.10971186,632.840526275,507.874689873,70.808374512,54.1574618895
 01/24  13:00:00,1235.42501781,99.581474022,334.675258459,0.0,243.2593065,310.10971186,609.111145313,493.487570071,70.808374512,44.8152007301
 01/24  14:00:00,1280.11975291,99.8968307566,345.416567604,0.0,243.2593065,302.612436532,588.835352636,478.039096751,56.6466996096,54.1495562753
 01/24  15:00:00,1277.08196287,100.186442625,347.827350344,0.0,243.2593065,302.612436532,550.413764181,462.916703988,42.4850247072,45.0120354867
 01/24  16:00:00,1275.20895156,100.451724594,349.141248901,0.0,243.2593065,302.612436532,541.057169786,439.505420258,56.6466996096,44.9050499189
 01/24  17:00:00,1277.91563858,100.688035044,339.585513546,0.0,243.2593065,310.10971186,556.417519448,426.850282563,84.9700494144,44.5971874707
 01/24  18:00:00,1266.61609504,100.904089258,310.995650079,0.0,243.2593065,310.10971186,558.127446246,446.753905822,84.9700494144,26.4034910096
 01/24  19:00:00,989.137560228,97.0270100139,296.012338676,0.0,166.938926447,199.110933808,531.198711884,428.695701434,84.9700494144,17.5329610357
 01/24  20:00:00,975.411381035,97.0270100139,284.569068428,0.0,166.938926447,191.61365848,517.434093201,434.501201224,56.6466996096,26.2861923678
 01/24  21:00:00,827.144729758,97.0270100139,266.533953562,0.0,100.150657288,124.558693486,561.030730366,486.852104364,56.6466996096,17.5319263924
 01/24  22:00:00,786.191631243,97.0270100139,258.914256497,0.0,100.150657288,124.558693486,561.886882104,501.924938259,42.4850247072,17.4769191375
 01/24  23:00:00,711.074613733,97.0270100139,247.494091354,0.0,46.0930336215,124.558693486,582.640576014,536.846438507,28.3233498048,17.4707877022
 01/24  24:00:00,702.755718875,97.0270100139,239.360926653,0.0,46.0930336215,124.558693486,584.975813701,553.34269986,14.1616749024,17.4714389389
 01/25  01:00:00,688.465098744,97.0270100139,237.916066287,0.0,46.0930336215,113.312780494,584.861816195,561.724830623,5.66466996096,17.4723156106
 01/25  02:00:00,699.080215969,97.0270100139,247.095595294,0.0,46.0930336215,113.312780494,579.948038841,556.810397956,5.66466996096,17.4729709239
 01/25  03:00:00,695.268517526,97.0270100139,243.656457568,0.0,46.0930336215,113.312780494,604.773317272,572.915692089,5.66466996096,26.1929552224
 01/25  04:00:00,681.1528724,97.0270100139,227.469008111,0.0,46.0930336215,113.312780494,628.23778697,605.105865376,5.66466996096,17.4672516333
 01/25  05:00:00,774.222538856,97.0270100139,230.065580181,0.0,100.150657288,148.969399434,599.403921252,576.271339013,5.66466996096,17.4679122775
 01/25  06:00:00,790.301379278,97.4681371171,245.92942338,0.0,100.150657288,149.894399434,934.013595477,902.383308198,14.1616749024,17.4686123764
 01/25  07:00:00,1039.38897855,98.1571147674,281.018845951,0.0,176.471037341,302.612436532,644.994169915,599.201535693,28.3233498048,17.4692844174
 01/25  08:00:00,1179.63859807,99.0699303789,312.210065608,0.0,243.2593065,310.10971186,615.152998121,546.156751005,42.4850247072,26.5112224088
 01/25  09:00:00,1223.79784156,99.6979468211,323.049154812,0.0,243.2593065,310.10971186,611.984864102,519.763412915,56.6466996096,35.5747515783
 01/25  10:00:00,1276.74834033,100.158096169,347.056668651,0.0,243.2593065,302.612436532,574.622977194,487.456543439,42.4850247072,44.6814090473
 01/25  11:00:00,1305.02916344,100.596103778,375.65703095,0.0,243.2593065,310.10971186,581.283279101,456.453165641,70.808374512,54.021738948
 01/25  12:00:00,1319.51417492,101.241866693,398.557442087,0.0,243.2593065,310.10971186,550.253693485,434.3150476,70.808374512,45.1302713729
 01/25  13:00:00,1286.01956409,101.89659907,410.633585313,0.0,243.2593065,310.10971186,533.632109513,418.004357259,70.808374512,44.8193777424
 01/25  14:00:00,1334.11407008,102.414614694,435.692861621,0.0,243.2593065,302.612436532,517.68159113,406.878479522,56.6466996096,54.1564119984
 01/25  15:00:00,1349.28301288,102.778321724,455.520242956,0.0,243.2593065,302.612436532,483.035007623,386.532593956,42.4850247072,54.0173889598
 01/25  16:00:00,1374.06048028,103.020884886,479.929043258,0.0,243.2593065,302.612436532,467.011311226,365.463360382,56.6466996096,44.9012512352
 01/25  17:00:00,1357.76192,103.035477598,453.160252278,0.0,243.2593065,310.10971186,483.310122053,362.6570936,84.9700494144,35.6829790391
 01/25  18:00:00,1341.44962634,102.956287087,416.903517502,0.0,243.2593065,310.10971186,500.872141833,389.495475746,84.9700494144,26.4066166724
 01/25  19:00:00,1061.98264059,97.0270100139,398.707940065,0.0,166.938926447,199.110933808,503.478485997,392.219241712,84.9700494144,26.2891948707
 01/25  20:00:00,1042.60431147,97.0270100139,374.263007366,0.0,166.938926447,191.61365848,476.05921561,401.882754598,56.6466996096,17.5297614017
 01/25  21:00:00,897.386458741,97.0270100139,356.351674901,0.0,100.150657288,124.558693486,526.477411893,443.54219944,56.6466996096,26.288512843
 01/25  22:00:00,850.066295521,97.0270100139,342.794878906,0.0,100.150657288,124.558693486,512.13280994,452.168573576,42.4850247072,17.479211657
 01/25  23:00:00,778.783055201,97.0270100139,333.474040728,0.0,46.0930336215,124.558693486,517.576920884,471.780677314,28.3233498048,17.4728937652
 01/25  24:00:00,777.636966167,97.0270100139,331.395893143,0.0,46.0930336215,124.558693486,508.330192785,476.697025996,14.1616749024,17.4714918862
 01/26  01:00:00,752.168687498,97.0270100139,319.835833162,0.0,46.0930336215,113.312780494,504.331091899,481.197513536,5.66466996096,17.4689084019
 01/26  02:00:00,741.285549582,97.0270100139,311.875459471,0.0,46.0930336215,113.312780494,510.639357257,487.506982256,5.66466996096,17.4677050404
 01/26  03:00:00,740.050826377,97.0270100139,310.804340553,0.0,46.0930336215,113.312780494,515.613907658,492.480826379,5.66466996096,17.4684113177
 01/26  04:00:00,744.19542242,97.0270100139,310.733553065,0.0,46.0930336215,113.312780494,522.542948861,499.409166727,5.66466996096,17.4691121733
 01/26  05:00:00,827.206137317,97.0270100139,300.958107553,0.0,100.150657288,148.969399434,506.356630634,483.222150102,5.66466996096,17.4698105713
 01/26  06:00:00,811.192604042,97.5424223781,283.850569181,0.0,100.150657288,149.894399434,837.992324258,806.358302905,14.1616749024,17.4723464509
 01/26  07:00:00,1033.97007199,98.5678658787,275.950394248,0.0,176.471037341,302.612436532,600.086145853,554.291475899,28.3233498048,17.4713201492
 01/26  08:00:00,1160.31971022,99.8873630368,275.657651328,0.0,243.2593065,310.10971186,587.66742537,509.840712056,42.4850247072,35.3416886066
 01/26  09:00:00,1187.52876402,100.499881523,265.443773284,0.0,243.2593065,310.10971186,586.455394543,494.244033506,56.6466996096,35.5646614279
 01/26  10:00:00,1212.89812416,100.969314642,257.969623154,0.0,243.2593065,302.612436532,575.336757946,488.161469689,42.4850247072,44.6902635503
 01/26  11:00:00,1219.5566398,101.373858039,256.918042741,0.0,243.2593065,310.10971186,589.568113531,473.740838924,70.808374512,45.0189000949
 01/26  12:00:00,1212.9330104,101.710320244,246.487537825,0.0,243.2593065,310.10971186,591.533940666,466.574679621,70.808374512,54.1508865337
 01/26  13:00:00,1165.14224512,102.017908021,239.243183209,0.0,243.2593065,310.10971186,577.250677553,461.621567767,70.808374512,44.8207352739
 01/26  14:00:00,1193.55337084,102.301513953,235.012131274,0.0,243.2593065,302.612436532,570.941824368,460.130080799,56.6466996096,54.1650439597
 01/26  15:00:00,1183.45334251,102.568532899,225.192511022,0.0,243.2593065,302.612436532,546.128332634,458.628338877,42.4850247072,45.0149690501
 01/26  16:00:00,1178.08494649,102.8330591,219.65924946,0.0,243.2593065,302.612436532,564.375873606,453.84159336,56.6466996096,53.887580636
 01/26  17:00:00,1183.90384873,103.047340047,218.666596638,0.0,243.2593065,310.10971186,565.011889968,444.368509674,84.9700494144,35.6733308792
 01/26  18:00:00,1198.56163599,103.205745841,218.309496267,0.0,243.2593065,310.10971186,557.477277894,446.101835235,84.9700494144,26.4053932445
 01/26  19:00:00,934.55973081,97.0270100139,218.114925457,0.0,166.938926447,199.110933808,580.755562782,469.495068317,84.9700494144,26.2904450502
 01/26  20:00:00,917.101323352,97.0270100139,207.875779635,0.0,166.938926447,191.61365848,568.789676152,494.608833614,56.6466996096,17.534142928
 01/26  21:00:00,775.3477689,97.0270100139,200.720654629,0.0,100.150657288,124.558693486,626.952197739,552.771133655,56.6466996096,17.5343644744
 01/26  22:00:00,735.513106635,97.0270100139,199.870994234,0.0,100.150657288,124.558693486,629.968488834,561.278049838,42.4850247072,26.205414289
 01/26  23:00:00,680.579972759,97.0270100139,209.406264708,0.0,46.0930336215,124.558693486,608.442342075,562.650595959,28.3233498048,17.4683963107
 01/26  24:00:00,688.835417581,97.0270100139,216.025488232,0.0,46.0930336215,124.558693486,592.415238672,560.784470162,14.1616749024,17.4690936076
 01/27  01:00:00,673.212840209,97.0270100139,216.311339116,0.0,46.0930336215,113.312780494,592.276172728,569.14153141,5.66466996096,17.4699713575
 01/27  02:00:00,671.554807497,97.0270100139,216.411408982,0.0,46.0930336215,113.312780494,600.485031409,577.349629762,5.66466996096,17.4707316857
 01/27  03:00:00,671.850810472,97.0270100139,216.751794509,0.0,46.0930336215,113.312780494,610.299824302,587.16369458,5.66466996096,17.4714597611
 01/27  04:00:00,671.977639769,97.0270100139,216.824337627,0.0,46.0930336215,113.312780494,618.826150152,595.689301201,5.66466996096,17.4721789893
 01/27  05:00:00,773.339234722,97.0270100139,226.784262783,0.0,100.150657288,148.969399434,583.662220944,560.524656075,5.66466996096,17.4728949077
 01/27  06:00:00,783.075429983,97.5771927824,234.293614299,0.0,100.150657288,149.894399434,895.253311085,863.617999253,14.1616749024,17.47363693
 01/27  07:00:00,1006.17352569,98.7451167089,234.545799532,0.0,176.471037341,302.612436532,638.379458601,592.585441662,28.3233498048,17.4706671343
 01/27  08:00:00,1113.14717223,100.067475913,225.108355723,0.0,243.2593065,310.10971186,618.475915804,549.484270725,42.4850247072,26.5066203714
 01/27  09:00:00,1145.39693941,100.544776948,219.041567102,0.0,243.2593065,310.10971186,637.087227261,535.984244519,56.6466996096,44.4562831327
 01/27  10:00:00,1180.54863615,101.047694951,218.704063766,0.0,243.2593065,302.612436532,601.726157896,523.495998606,42.4850247072,35.7451345827
 01/27  11:00:00,1195.4613834,101.692304042,228.003734885,0.0,243.2593065,310.10971186,611.496268018,486.663407738,70.808374512,54.0244857683
 01/27  12:00:00,1198.21957015,102.273406698,234.20656248,0.0,243.2593065,310.10971186,586.346718413,461.377760608,70.808374512,54.1605832931
 01/27  13:00:00,1166.46173807,102.882022813,244.769930537,0.0,243.2593065,310.10971186,554.586627705,438.951385756,70.808374512,44.8268674362
 01/27  14:00:00,1209.23241273,103.34493826,252.468542418,0.0,243.2593065,302.612436532,539.869924217,429.469504643,56.6466996096,53.7537199644
 01/27  15:00:00,1210.70696928,103.611957333,253.676632482,0.0,243.2593065,302.612436532,500.543774182,412.643405189,42.4850247072,45.4153442859
 01/27  16:00:00,1211.57392488,103.624817972,254.427662409,0.0,243.2593065,302.612436532,505.677879277,404.12213631,56.6466996096,44.9090433569
 01/27  17:00:00,1206.95260114,103.543575497,244.700175037,0.0,243.2593065,310.10971186,545.399534812,415.828547371,84.9700494144,44.600938026
 01/27  18:00:00,1215.00406886,103.620679819,238.131081703,0.0,243.2593065,310.10971186,539.14888558,427.773915002,84.9700494144,26.4049211629
 01/27  19:00:00,939.572254843,97.0270100139,227.372010881,0.0,166.938926447,199.110933808,557.110625668,454.606765453,84.9700494144,17.5338108007
 01/27  20:00:00,927.738166582,97.0270100139,220.26331475,0.0,166.938926447,191.61365848,554.895263807,471.960831944,56.6466996096,26.287732253
 01/27  21:00:00,794.670670655,97.0270100139,219.268946285,0.0,100.150657288,124.558693486,592.986565338,518.806917161,56.6466996096,17.532948567
 01/27  22:00:00,755.307032913,97.0270100139,218.787702861,0.0,100.150657288,124.558693486,588.223301167,528.260402713,42.4850247072,17.4778737467
 01/27  23:00:00,690.536149561,97.0270100139,218.559915886,0.0,46.0930336215,124.558693486,595.508435965,549.713287478,28.3233498048,17.4717986821
 01/27  24:00:00,691.254585069,97.0270100139,218.288644208,0.0,46.0930336215,124.558693486,591.579637775,559.945440452,14.1616749024,17.4725224202
 01/28  01:00:00,678.129281362,97.0270100139,218.046536427,0.0,46.0930336215,113.312780494,590.971177768,567.83306164,5.66466996096,17.4734461665
 01/28  02:00:00,678.182834933,97.0270100139,217.932762168,0.0,46.0930336215,113.312780494,607.549069965,575.68661728,5.66466996096,26.1977827236
 01/28  03:00:00,667.177131088,97.0270100139,207.683492346,0.0,46.0930336215,113.312780494,628.65258846,605.520061089,5.66466996096,17.4678574102
 01/28  04:00:00,659.565771155,97.0270100139,200.658132393,0.0,46.0930336215,113.312780494,648.113032703,624.979781536,5.66466996096,17.468581206
 01/28  05:00:00,666.566217561,97.0270100139,199.699158916,0.0,55.6251445156,113.312780494,643.486587724,620.352596037,5.66466996096,17.4693217264
 01/28  06:00:00,655.627538312,97.0270100139,189.351962278,0.0,55.6251445156,113.312780494,676.299798693,644.668058887,14.1616749024,17.4700649038
 01/28  07:00:00,721.5382235,97.0270100139,182.071124538,0.0,65.1572554096,176.889270242,642.802878275,597.008721026,28.3233498048,17.4708074441
 01/28  08:00:00,843.954218091,97.3693095512,190.913941284,0.0,109.682768182,220.96816451,923.722221553,863.765619922,42.4850247072,17.4715769238
 01/28  09:00:00,858.796568387,97.3624438372,206.697674744,0.0,109.682768182,220.96816451,748.407395529,665.39770964,56.6466996096,26.3629862797
 01/28  10:00:00,982.234652868,97.7565516954,223.798685714,0.0,131.945524568,266.955817592,668.091428413,599.077702082,42.4850247072,26.5287016241
 01/28  11:00:00,994.062703013,97.7877008181,231.788210231,0.0,131.945524568,274.45309292,673.577283901,567.198284062,70.808374512,35.5706253272
 01/28  12:00:00,1006.09353759,97.8008668247,243.310306415,0.0,131.945524568,274.45309292,647.450906128,541.06672551,70.808374512,35.5758061062
