Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  13:00:00,989.778613037,97.8094286567,261.079844929,0.0,131.945524568,274.45309292,639.077951992,523.825348055,70.808374512,44.4442294248
 01/28  14:00:00,993.751831892,97.8153456303,270.102183995,0.0,131.945524568,266.955817592,618.104689935,525.915767232,56.6466996096,35.5422230935
 01/28  15:00:00,990.139993595,97.8236594824,271.596746073,0.0,131.945524568,266.955817592,607.401606781,529.372395132,42.4850247072,35.5441869421
 01/28  16:00:00,906.54350149,97.0270100139,271.736207473,0.0,109.682768182,212.545889182,480.47298468,388.269695427,56.6466996096,35.5565896443
 01/28  17:00:00,916.020878157,97.0270100139,272.519309753,0.0,109.682768182,220.04316451,517.077151504,396.555729656,84.9700494144,35.5513724329
 01/28  18:00:00,890.177143611,97.0270100139,273.311506752,0.0,109.682768182,220.04316451,517.871979795,406.403293251,84.9700494144,26.498637129
 01/28  19:00:00,856.760103641,97.0270100139,273.549381539,0.0,100.150657288,199.110933808,546.844700802,444.401039872,84.9700494144,17.4736115161
 01/28  20:00:00,839.975442239,97.0270100139,263.440266405,0.0,100.150657288,191.61365848,545.401936503,462.560767205,56.6466996096,26.1944696885
 01/28  21:00:00,715.425333754,97.0270100139,246.717559132,0.0,55.6251445156,124.558693486,606.834534233,532.719719123,56.6466996096,17.468115501
 01/28  22:00:00,709.11218916,97.0270100139,239.186733092,0.0,55.6251445156,124.558693486,608.146121423,548.192265925,42.4850247072,17.4688307909
 01/28  23:00:00,700.119461061,97.0270100139,237.981503103,0.0,46.0930336215,124.558693486,610.527252924,564.73433423,28.3233498048,17.4695688886
 01/28  24:00:00,700.384497249,97.0270100139,237.096504162,0.0,46.0930336215,124.558693486,602.915051617,571.283065639,14.1616749024,17.470311076
 01/29  01:00:00,687.353368998,97.0270100139,246.674444757,0.0,34.9616554283,113.312780494,590.078329135,566.942442955,5.66466996096,17.4712162188
 01/29  02:00:00,695.506289685,97.0270100139,253.5359882,0.0,34.9616554283,113.312780494,592.52195364,569.385271605,5.66466996096,17.4720120737
 01/29  03:00:00,696.460371822,97.0270100139,254.362913073,0.0,34.9616554283,113.312780494,601.458086653,578.320636496,5.66466996096,17.4727801965
 01/29  04:00:00,696.802269043,97.0270100139,254.733139158,0.0,34.9616554283,113.312780494,609.770433831,586.632223415,5.66466996096,17.4735404549
 01/29  05:00:00,705.044936811,97.0270100139,254.950882257,0.0,44.4937663224,113.312780494,606.214972181,583.076004659,5.66466996096,17.4742975607
 01/29  06:00:00,694.028222994,97.0270100139,245.254614749,0.0,44.4937663224,113.312780494,632.286547305,600.657214161,14.1616749024,17.4676582421
 01/29  07:00:00,756.300533149,97.0270100139,237.900485972,0.0,54.0258772165,176.889270242,591.226180065,545.434472745,28.3233498048,17.4683575156
 01/29  08:00:00,766.495791479,97.0270100139,247.054491626,0.0,54.0258772165,184.38654557,585.888029966,525.933896087,42.4850247072,17.4691091717
 01/29  09:00:00,841.384265025,97.0270100139,253.399591248,0.0,65.1572554096,220.04316451,583.750356595,500.762809147,56.6466996096,26.3408478383
 01/29  10:00:00,838.816757586,97.0270100139,263.473718589,0.0,65.1572554096,212.545889182,559.504272592,490.529262852,42.4850247072,26.4899850333
 01/29  11:00:00,852.265231903,97.0270100139,270.752192432,0.0,65.1572554096,220.04316451,584.189112128,477.857901919,70.808374512,35.5228356976
 01/29  12:00:00,861.754672589,97.0270100139,281.549683512,0.0,65.1572554096,220.04316451,559.537591646,453.20605278,70.808374512,35.5231643543
 01/29  13:00:00,879.336490342,97.0270100139,299.382128111,0.0,65.1572554096,220.04316451,550.385480451,444.053937192,70.808374512,35.5231687467
 01/29  14:00:00,882.437506917,97.0270100139,308.065389885,0.0,65.1572554096,212.545889182,534.494080234,442.324226307,56.6466996096,35.5231543171
 01/29  15:00:00,884.504216006,97.0270100139,309.897526162,0.0,65.1572554096,212.545889182,522.308476063,444.300312502,42.4850247072,35.5231388538
 01/29  16:00:00,885.264801094,97.0270100139,310.714135523,0.0,65.1572554096,212.545889182,530.383913729,438.214090728,56.6466996096,35.5231233912
 01/29  17:00:00,847.648150664,97.0270100139,300.84024086,0.0,65.1572554096,220.04316451,548.299239219,427.806081815,84.9700494144,35.5231079893
 01/29  18:00:00,804.013406131,97.0270100139,293.882872916,0.0,54.0258772165,184.38654557,576.887658273,456.604382512,84.9700494144,35.3132263463
 01/29  19:00:00,779.240074588,97.0270100139,293.196446794,0.0,44.4937663224,163.454314868,601.845219979,499.406241485,84.9700494144,17.4689290797
 01/29  20:00:00,759.266867631,97.0270100139,282.205337817,0.0,44.4937663224,155.95703954,590.160989766,516.044634325,56.6466996096,17.4696558311
 01/29  21:00:00,719.074296922,97.0270100139,274.744732475,0.0,44.4937663224,124.558693486,634.450688282,560.333577018,56.6466996096,17.4704116537
 01/29  22:00:00,717.586843488,97.0270100139,273.691596263,0.0,44.4937663224,124.558693486,625.172123898,565.215926176,42.4850247072,17.4711730149
 01/29  23:00:00,709.470927499,97.0270100139,273.246859046,0.0,34.9616554283,124.558693486,627.705956213,581.91067202,28.3233498048,17.4719343881
 01/29  24:00:00,715.066310758,97.0270100139,273.40265022,0.0,34.9616554283,124.558693486,621.847195744,590.212826368,14.1616749024,17.4726944738
 01/30  01:00:00,716.375716719,97.0270100139,273.535302986,0.0,46.0930336215,113.312780494,620.64786282,597.509606911,5.66466996096,17.4735859485
 01/30  02:00:00,716.205063799,97.0270100139,273.369010105,0.0,46.0930336215,113.312780494,626.286090925,603.147009304,5.66466996096,17.4744116604
 01/30  03:00:00,716.263342854,97.0270100139,273.420556279,0.0,46.0930336215,113.312780494,631.028758506,607.896601269,5.66466996096,17.4674872753
 01/30  04:00:00,716.247615715,97.0270100139,273.388182507,0.0,46.0930336215,113.312780494,634.41626382,611.283075062,5.66466996096,17.468518797
 01/30  05:00:00,803.783993895,97.0270100139,273.048827543,0.0,100.150657288,148.969399434,605.330182903,582.194269589,5.66466996096,17.4712433534
 01/30  06:00:00,805.988814716,97.0270100139,273.403684069,0.0,100.150657288,149.894399434,1132.75662827,1101.12252015,14.1616749024,17.4724332186
 01/30  07:00:00,1032.41848988,97.314576132,273.127055685,0.0,176.471037341,302.612436532,738.853702301,693.057559218,28.3233498048,17.4727932789
 01/30  08:00:00,1147.95386991,97.6188622841,273.079432793,0.0,243.2593065,310.10971186,693.641152026,615.813533803,42.4850247072,35.3425935154
 01/30  09:00:00,1181.2223241,97.7464481971,273.181774474,0.0,243.2593065,310.10971186,676.887316456,584.674063152,56.6466996096,35.5665536945
 01/30  10:00:00,1214.48000805,97.843065773,273.260723206,0.0,243.2593065,302.612436532,655.74200885,568.563246571,42.4850247072,44.6937375717
 01/30  11:00:00,1217.14870797,97.9264316471,272.80893867,0.0,243.2593065,310.10971186,665.793908151,549.96142772,70.808374512,45.0241059192
 01/30  12:00:00,1227.18271987,98.0005842087,282.591642294,0.0,243.2593065,310.10971186,650.529126254,525.560833839,70.808374512,54.1599179031
 01/30  13:00:00,1193.8347553,98.0682710921,289.798473785,0.0,243.2593065,310.10971186,607.366605292,491.73097594,70.808374512,44.8272548398
 01/30  14:00:00,1228.34372796,98.1307300614,290.808527201,0.0,243.2593065,302.612436532,606.685343937,495.865703246,56.6466996096,54.172941082
 01/30  15:00:00,1228.88677053,98.226787539,291.305382805,0.0,243.2593065,302.612436532,577.669616822,490.162183579,42.4850247072,45.0224085365
 01/30  16:00:00,1229.51869627,98.529279336,291.587195221,0.0,243.2593065,302.612436532,579.675477214,469.132149251,56.6466996096,53.8966283532
 01/30  17:00:00,1231.98374267,98.8623181138,291.337908951,0.0,243.2593065,310.10971186,569.607221963,448.95804391,84.9700494144,35.6791286386
 01/30  18:00:00,1233.74348941,99.1678916829,281.242453811,0.0,243.2593065,310.10971186,571.079186555,459.700323454,84.9700494144,26.4088136868
 01/30  19:00:00,966.484118026,97.0270100139,274.298087464,0.0,166.938926447,199.110933808,536.188733071,424.926501119,84.9700494144,26.2921825382
 01/30  20:00:00,959.006297386,97.0270100139,273.413721405,0.0,166.938926447,191.61365848,505.783324196,431.600147427,56.6466996096,17.5364771602
 01/30  21:00:00,824.431092651,97.0270100139,272.881572541,0.0,100.150657288,124.558693486,559.996566162,477.057876477,56.6466996096,26.2919900757
 01/30  22:00:00,785.276862924,97.0270100139,272.710781228,0.0,100.150657288,124.558693486,543.194103079,483.232147483,42.4850247072,17.4769308885
 01/30  23:00:00,720.288274259,97.0270100139,272.72443107,0.0,46.0930336215,124.558693486,550.879314691,505.085276235,28.3233498048,17.4706886509
 01/30  24:00:00,721.139848843,97.0270100139,272.59190198,0.0,46.0930336215,124.558693486,544.926546873,513.293396576,14.1616749024,17.4714753949
 01/31  01:00:00,712.963954185,97.0270100139,272.945067295,0.0,46.0930336215,113.312780494,542.62645707,519.489383284,5.66466996096,17.4724038245
 01/31  02:00:00,715.954565681,97.0270100139,273.164731262,0.0,46.0930336215,113.312780494,548.734039175,525.596138878,5.66466996096,17.4732303361
 01/31  03:00:00,715.924891194,97.0270100139,273.207389773,0.0,46.0930336215,113.312780494,555.613073675,532.4743702,5.66466996096,17.474033514
 01/31  04:00:00,716.062440919,97.0270100139,273.267790696,0.0,46.0930336215,113.312780494,563.49563587,540.358121254,5.66466996096,17.472844655
 01/31  05:00:00,806.41852583,97.0270100139,273.025050871,0.0,100.150657288,148.969399434,542.578492006,519.44562966,5.66466996096,17.4681923854
 01/31  06:00:00,803.130052124,97.2220540519,272.875808871,0.0,100.150657288,149.894399434,929.754388619,898.122157326,14.1616749024,17.4705563907
 01/31  07:00:00,1030.95882826,97.9274035137,272.771563141,0.0,176.471037341,302.612436532,641.616403309,595.821364887,28.3233498048,17.4716886171
 01/31  08:00:00,1148.40701698,98.1588450086,273.058175586,0.0,243.2593065,310.10971186,622.86520188,545.039380088,42.4850247072,35.3407970844
 01/31  09:00:00,1177.02727368,98.4403373502,272.690124994,0.0,243.2593065,310.10971186,617.805146108,525.593554415,56.6466996096,35.5648920834
 01/31  10:00:00,1219.48541826,98.876180201,282.543407697,0.0,243.2593065,302.612436532,603.07729103,515.900468085,42.4850247072,44.6917982378
 01/31  11:00:00,1235.91300123,99.2594274008,289.815923019,0.0,243.2593065,310.10971186,615.787631132,499.956569013,70.808374512,45.0226876074
 01/31  12:00:00,1233.56594737,99.6075136782,290.318205875,0.0,243.2593065,310.10971186,613.560571914,488.58482201,70.808374512,54.1673753919
 01/31  13:00:00,1189.37927296,99.9252029933,290.457548955,0.0,243.2593065,310.10971186,595.86722616,480.227933944,70.808374512,44.8309177035
 01/31  14:00:00,1235.64077394,100.225243807,300.903958312,0.0,243.2593065,302.612436532,584.307856631,473.488681864,56.6466996096,54.1724751577
 01/31  15:00:00,1245.03378083,100.51113777,308.343185937,0.0,243.2593065,302.612436532,553.008150813,465.501617832,42.4850247072,45.0215082732
 01/31  16:00:00,1241.79039039,100.870253004,308.92118596,0.0,243.2593065,302.612436532,565.989704862,455.447322484,56.6466996096,53.8956827686
 01/31  17:00:00,1245.14815521,101.215084588,305.424118091,0.0,243.2593065,310.10971186,560.800516452,440.152189666,84.9700494144,35.6782773721
 01/31  18:00:00,1250.94329982,101.460153753,295.307433763,0.0,243.2593065,310.10971186,555.816281885,444.438216041,84.9700494144,26.4080164301
 01/31  19:00:00,986.114630824,97.0270100139,291.672769403,0.0,166.938926447,199.110933808,533.948810833,422.685934595,84.9700494144,26.2928268236
 01/31  20:00:00,980.629403404,97.0270100139,292.422797778,0.0,166.938926447,191.61365848,500.75843329,426.57582168,56.6466996096,17.5359120003
 01/31  21:00:00,834.128748227,97.0270100139,281.867137133,0.0,100.150657288,124.558693486,552.337811848,469.399772097,56.6466996096,26.2913401415
 01/31  22:00:00,786.88816397,97.0270100139,274.650235466,0.0,100.150657288,124.558693486,537.917368943,477.955901025,42.4850247072,17.4764432107
 01/31  23:00:00,724.163739325,97.0270100139,272.272919966,0.0,46.0930336215,124.558693486,547.814851551,502.021307507,28.3233498048,17.4701942388
 01/31  24:00:00,721.147832633,97.0270100139,269.194727853,0.0,46.0930336215,124.558693486,544.049824721,512.417151578,14.1616749024,17.4709982406
 02/01  01:00:00,712.777445636,97.0270100139,266.710630437,0.0,46.0930336215,113.312780494,547.11933008,523.982722815,5.66466996096,17.4719373044
 02/01  02:00:00,716.406206265,97.0270100139,264.580409727,0.0,46.0930336215,113.312780494,557.733038523,534.595589614,5.66466996096,17.4727789477
 02/01  03:00:00,709.419826922,97.0270100139,261.185991778,0.0,46.0930336215,113.312780494,569.070922478,545.932652629,5.66466996096,17.4735998878
 02/01  04:00:00,708.131458237,97.0270100139,257.624672868,0.0,46.0930336215,113.312780494,581.85436592,558.715281424,5.66466996096,17.4744145348
 02/01  05:00:00,800.174858966,97.0270100139,265.442062386,0.0,100.150657288,148.969399434,552.327186626,529.190980632,5.66466996096,17.4715360331
 02/01  06:00:00,799.53979399,97.4660069186,271.308040721,0.0,100.150657288,149.894399434,906.442497625,874.808841251,14.1616749024,17.4719814717
 02/01  07:00:00,1015.26651889,98.1604791416,252.517536863,0.0,176.471037341,302.612436532,640.983565037,595.188889932,28.3233498048,17.4713253
 02/01  08:00:00,1128.17328378,99.3449443475,239.806233243,0.0,243.2593065,310.10971186,621.167848374,543.34242784,42.4850247072,35.3403958269
 02/01  09:00:00,1168.21891692,100.110307078,257.106254297,0.0,243.2593065,310.10971186,591.537218035,499.325863078,56.6466996096,35.5646553481
 02/01  10:00:00,1232.63805286,100.724498658,298.407223744,0.0,243.2593065,302.612436532,550.138316415,465.998423243,42.4850247072,41.6548684644
 02/01  11:00:00,1295.46122068,101.378922201,362.674481484,0.0,243.2593065,310.10971186,554.799224677,435.906639204,70.808374512,48.0842109607
 02/01  12:00:00,1362.76371439,102.022620221,440.902345518,0.0,243.2593065,310.10971186,538.79365361,413.815184078,70.808374512,54.1700950203
 02/01  13:00:00,1406.51189083,102.681348936,539.168582985,0.0,243.2593065,310.10971186,509.333797159,393.694179984,70.808374512,44.831242663
 02/01  14:00:00,1453.6892878,103.162831487,556.721311701,0.0,243.2593065,302.612436532,492.759720203,381.939885243,56.6466996096,54.1731353502
 02/01  15:00:00,1460.05082833,103.714686368,565.691333692,0.0,243.2593065,302.612436532,447.544983617,360.037580964,42.4850247072,45.0223779451
 02/01  16:00:00,1465.85836285,104.118605898,572.368416334,0.0,243.2593065,302.612436532,449.728363407,339.185169119,56.6466996096,53.8964946783
 02/01  17:00:00,1429.80420153,104.037363044,528.865048017,0.0,243.2593065,310.10971186,462.952142992,342.303379248,84.9700494144,35.6787143296
 02/01  18:00:00,1321.09179683,103.73731852,392.7816202,0.0,243.2593065,310.10971186,482.596822934,371.215780012,84.9700494144,26.4109935084
 02/01  19:00:00,1019.329576,97.0270100139,330.063616366,0.0,166.938926447,199.110933808,496.969583968,385.706559466,84.9700494144,26.2929750876
 02/01  20:00:00,995.883819086,97.0270100139,305.054600752,0.0,166.938926447,191.61365848,469.795549121,395.612837989,56.6466996096,17.5360115221
 02/01  21:00:00,842.195707451,97.0270100139,290.068372352,0.0,100.150657288,124.558693486,520.491740963,437.553502976,56.6466996096,26.2915383772
 02/01  22:00:00,793.887551377,97.0270100139,276.71752639,0.0,100.150657288,124.558693486,505.091562315,445.129982057,42.4850247072,17.476555551
 02/01  23:00:00,730.186772121,97.0270100139,275.500815432,0.0,46.0930336215,124.558693486,511.745142774,465.951476032,28.3233498048,17.4703169368
 02/01  24:00:00,730.168000809,97.0270100139,274.567036393,0.0,46.0930336215,124.558693486,505.94331119,474.310498432,14.1616749024,17.4711378552
 02/02  01:00:00,716.776942489,97.0270100139,274.04044466,0.0,46.0930336215,113.312780494,503.914443584,480.777688184,5.66466996096,17.472085439
 02/02  02:00:00,714.087677316,97.0270100139,264.437318034,0.0,46.0930336215,113.312780494,520.868096048,497.730486271,5.66466996096,17.4729398165
 02/02  03:00:00,706.496221596,97.0270100139,257.231536911,0.0,46.0930336215,113.312780494,535.708407299,512.569961414,5.66466996096,17.4737759243
 02/02  04:00:00,702.586122595,97.0270100139,255.954291633,0.0,46.0930336215,113.312780494,542.526722573,519.387446322,5.66466996096,17.4746062892
 02/02  05:00:00,792.17428715,97.0270100139,264.418016583,0.0,100.150657288,148.969399434,514.358494934,491.222088625,5.66466996096,17.471736348
 02/02  06:00:00,796.410115804,97.5463802271,270.831220159,0.0,100.150657288,149.894399434,829.578482335,797.944610104,14.1616749024,17.4721973284
 02/02  07:00:00,1024.93231091,98.702990544,271.365068095,0.0,176.471037341,302.612436532,593.45315496,547.658247729,28.3233498048,17.4715574258
 02/02  08:00:00,1154.05462801,100.330649334,281.84902255,0.0,243.2593065,310.10971186,576.672996871,498.846838579,42.4850247072,35.3411335849
 02/02  09:00:00,1192.14174655,101.408290205,288.858603511,0.0,243.2593065,310.10971186,553.416399817,461.204111849,56.6466996096,35.5655883586
 02/02  10:00:00,1236.54084214,102.130757705,299.84660754,0.0,243.2593065,302.612436532,520.058817524,433.250543015,42.4850247072,44.3232498022
 02/02  11:00:00,1262.30616696,102.754772663,317.437963468,0.0,243.2593065,310.10971186,525.926854735,409.721100422,70.808374512,45.3973798016
 02/02  12:00:00,1288.0448177,103.363453022,346.719313329,0.0,243.2593065,310.10971186,519.349768545,394.371177459,70.808374512,54.1702165743
 02/02  13:00:00,1262.20790813,103.890117727,365.091879015,0.0,243.2593065,310.10971186,496.890353428,381.248912617,70.808374512,44.8330662993
 02/02  14:00:00,1293.13821243,104.243204984,368.467817788,0.0,243.2593065,302.612436532,486.15542977,375.332968511,56.6466996096,54.1757616496
 02/02  15:00:00,1302.99807959,104.516336806,381.169725213,0.0,243.2593065,302.612436532,448.788607083,361.279265577,42.4850247072,45.0243167985
 02/02  16:00:00,1312.92891159,104.39906088,390.66019802,0.0,243.2593065,302.612436532,469.156789762,358.610986961,56.6466996096,53.8991031911
 02/02  17:00:00,1316.20781311,104.476848288,381.701385997,0.0,243.2593065,310.10971186,475.375118041,354.724600864,84.9700494144,35.6804677625
 02/02  18:00:00,1311.77301707,104.339951875,363.028135303,0.0,243.2593065,310.10971186,485.195928535,373.816573557,84.9700494144,26.4093055639
 02/02  19:00:00,1029.96206671,97.0270100139,343.152606161,0.0,166.938926447,199.110933808,493.000073933,381.736022707,84.9700494144,26.2940018116
 02/02  20:00:00,1016.80971639,97.0270100139,333.47974453,0.0,166.938926447,191.61365848,464.484740567,390.301249863,56.6466996096,17.5367910941
 02/02  21:00:00,880.48281947,97.0270100139,331.257078941,0.0,100.150657288,124.558693486,514.40292605,431.463618113,56.6466996096,26.2926083276
 02/02  22:00:00,829.06224266,97.0270100139,319.88008091,0.0,100.150657288,124.558693486,501.61903306,441.656723423,42.4850247072,17.4772849303
 02/02  23:00:00,753.24950111,97.0270100139,312.108649574,0.0,46.0930336215,124.558693486,508.422528833,462.62810481,28.3233498048,17.4710742179
 02/02  24:00:00,750.733100913,97.0270100139,307.147286539,0.0,46.0930336215,124.558693486,502.191014236,470.557427614,14.1616749024,17.4719117195
 02/03  01:00:00,729.928727906,97.0270100139,297.902218364,0.0,46.0930336215,113.312780494,500.46957232,477.332036704,5.66466996096,17.4728656549
 02/03  02:00:00,730.013811022,97.0270100139,293.461161516,0.0,46.0930336215,113.312780494,506.071679552,482.933279289,5.66466996096,17.4737303024
 02/03  03:00:00,732.165574906,97.0270100139,292.984357049,0.0,46.0930336215,113.312780494,512.357193895,489.217945009,5.66466996096,17.4745789251
 02/03  04:00:00,719.442574456,97.0270100139,282.247632709,0.0,46.0930336215,113.312780494,522.063266551,498.92729279,5.66466996096,17.4713038005
 02/03  05:00:00,801.357644158,97.0270100139,274.662881327,0.0,100.150657288,148.969399434,509.59917836,486.465704143,5.66466996096,17.4688042564
 02/03  06:00:00,801.64846415,97.5703034871,273.766401872,0.0,100.150657288,149.894399434,821.430857488,789.796676934,14.1616749024,17.472505652
 02/03  07:00:00,1028.14774213,99.0648966186,273.057829538,0.0,176.471037341,302.612436532,589.842516591,544.046758588,28.3233498048,17.4724081983
 02/03  08:00:00,1148.48114535,100.845034096,273.114316257,0.0,243.2593065,310.10971186,575.611524474,497.783446486,42.4850247072,35.3430532806
 02/03  09:00:00,1185.27556716,101.736773987,273.330978381,0.0,243.2593065,310.10971186,558.911534572,466.697100298,56.6466996096,35.5677346638
 02/03  10:00:00,1218.64813713,102.093633809,273.290543812,0.0,243.2593065,302.612436532,544.855912877,457.674840027,42.4850247072,44.696048143
 02/03  11:00:00,1226.19439099,102.28990319,273.270013462,0.0,243.2593065,310.10971186,569.543036588,453.706905273,70.808374512,45.0277568034
 02/03  12:00:00,1228.33755355,102.55448043,271.544411931,0.0,243.2593065,310.10971186,574.082333265,449.104619209,70.808374512,54.169339544
 02/03  13:00:00,1185.85095524,102.820385184,267.535791335,0.0,243.2593065,310.10971186,560.298988632,444.655796546,70.808374512,44.8348175741
 02/03  14:00:00,1214.73105302,103.106238795,259.580991166,0.0,243.2593065,302.612436532,550.919195356,440.092488792,56.6466996096,54.180006955
 02/03  15:00:00,1205.7367546,103.369925692,246.47427275,0.0,243.2593065,302.612436532,522.242751034,434.729953953,42.4850247072,45.027772374
 02/03  16:00:00,1192.76181584,103.565686333,229.645980438,0.0,243.2593065,302.612436532,541.752982751,431.203107265,56.6466996096,53.9031758766
 02/03  17:00:00,1184.96278706,103.651257279,211.666362602,0.0,243.2593065,310.10971186,565.367787169,444.71444393,84.9700494144,35.6832938249
 02/03  18:00:00,1184.69836994,103.749652909,193.610644191,0.0,243.2593065,310.10971186,579.256747482,467.87546524,84.9700494144,26.4112328281
 02/03  19:00:00,905.084763454,97.0270100139,175.345415741,0.0,166.938926447,199.110933808,659.73523073,548.470037879,84.9700494144,26.2951434364
 02/03  20:00:00,879.427380166,97.0270100139,156.491390613,0.0,166.938926447,191.61365848,671.381032379,597.200735138,56.6466996096,17.5335976309
 02/03  21:00:00,738.787667021,97.0270100139,148.078898649,0.0,100.150657288,124.558693486,737.594942096,654.65377121,56.6466996096,26.2944712761
 02/03  22:00:00,688.659809758,97.0270100139,136.082489313,0.0,100.150657288,124.558693486,745.954790408,685.991236271,42.4850247072,17.4785294298
 02/03  23:00:00,606.87724865,97.0270100139,117.668068792,0.0,46.0930336215,124.558693486,792.711246488,746.91554122,28.3233498048,17.4723554638
 02/03  24:00:00,602.663042051,97.0270100139,109.772943067,0.0,46.0930336215,124.558693486,792.804153118,761.16927036,14.1616749024,17.4732078561
 02/04  01:00:00,580.205174373,97.0270100139,97.6346829437,0.0,46.0930336215,113.312780494,813.76527402,790.626438238,5.66466996096,17.4741658209
 02/04  02:00:00,573.061284233,97.0270100139,89.6186608434,0.0,46.0930336215,113.312780494,826.845843259,803.706134917,5.66466996096,17.4750383808
 02/04  03:00:00,562.412420461,97.0270100139,77.0397798941,0.0,46.0930336215,113.312780494,856.835934378,833.702188906,5.66466996096,17.4690755114
 02/04  04:00:00,555.619799419,97.0270100139,69.1518999984,0.0,46.0930336215,113.312780494,869.493781055,846.359844532,5.66466996096,17.4692665624
 02/04  05:00:00,554.448044356,97.0270100139,58.5773041421,0.0,55.6251445156,113.312780494,892.568935687,869.434156702,5.66466996096,17.4701090244
 02/04  06:00:00,545.700702753,97.0270100139,48.7785996364,0.0,55.6251445156,113.312780494,955.487789049,923.855145133,14.1616749024,17.4709690132
 02/04  07:00:00,613.772060818,97.0270100139,44.6959977339,0.0,65.1572554096,176.889270242,921.652532916,875.857351477,28.3233498048,17.4718316335
 02/04  08:00:00,728.359455076,97.374421242,44.3620187967,0.0,109.682768182,220.96816451,1116.44348241,1056.48592347,42.4850247072,17.4725342308
 02/04  09:00:00,734.057109203,97.3667955894,49.6504596182,0.0,109.682768182,220.96816451,962.114960933,879.09662443,56.6466996096,26.3716368932
 02/04  10:00:00,850.892880296,97.7626379602,59.9378307542,0.0,131.945524568,266.955817592,876.419420949,798.57280963,42.4850247072,35.3615866121
 02/04  11:00:00,874.800915086,97.793402458,77.9531952063,0.0,131.945524568,274.45309292,840.943212151,734.572750549,70.808374512,35.5620870897
 02/04  12:00:00,893.002111446,97.8069670491,95.6205653721,0.0,131.945524568,274.45309292,793.162120014,686.786760414,70.808374512,35.566985088
 02/04  13:00:00,874.404193393,97.8156892362,112.480587069,0.0,131.945524568,274.45309292,756.649539257,650.279461242,70.808374512,35.5617035032
 02/04  14:00:00,883.05159491,97.8219855952,129.514671226,0.0,131.945524568,266.955817592,727.457722124,635.245022379,56.6466996096,35.5660001353
 02/04  15:00:00,889.449832394,97.8376100476,137.337913266,0.0,131.945524568,266.955817592,688.708243448,610.654734546,42.4850247072,35.5684841944
 02/04  16:00:00,812.34298016,97.0270100139,138.820270928,0.0,109.682768182,212.545889182,615.48274556,514.38156905,56.6466996096,44.4544769005
 02/04  17:00:00,821.809905468,97.0270100139,140.180548168,0.0,109.682768182,220.04316451,648.140385055,527.624981587,84.9700494144,35.5453540542
 02/04  18:00:00,776.752756503,97.0270100139,130.816131005,0.0,109.682768182,220.04316451,693.93963224,582.463718826,84.9700494144,26.5058639996
 02/04  19:00:00,721.406583482,97.0270100139,103.225147883,0.0,100.150657288,199.110933808,801.406738651,698.96676717,84.9700494144,17.4699220657
 02/04  20:00:00,679.69112106,97.0270100139,66.1710971946,0.0,100.150657288,191.61365848,881.039488198,806.922029846,56.6466996096,17.4707587425
 02/04  21:00:00,567.135610675,97.0270100139,62.5398580584,0.0,55.6251445156,124.558693486,905.143022725,831.022745499,56.6466996096,17.4735776161
 02/04  22:00:00,564.346956178,97.0270100139,58.8028256084,0.0,55.6251445156,124.558693486,898.846321006,838.888838445,42.4850247072,17.4724578543
 02/04  23:00:00,557.9684396,97.0270100139,61.9694483111,0.0,46.0930336215,124.558693486,867.409191354,821.612509553,28.3233498048,17.4733319959
 02/04  24:00:00,556.174399032,97.0270100139,58.1667576333,0.0,46.0930336215,124.558693486,870.498630285,838.862761443,14.1616749024,17.4741939395
 02/05  01:00:00,541.959261767,97.0270100139,72.0269260935,0.0,34.9616554283,113.312780494,821.473319885,794.515115068,5.66466996096,21.2935348555
 02/05  02:00:00,551.947541482,97.0270100139,85.4166570388,0.0,34.9616554283,113.312780494,799.989896439,771.950162505,5.66466996096,22.3750639729
 02/05  03:00:00,553.807260395,97.0270100139,85.4452189169,0.0,34.9616554283,113.312780494,814.735796861,791.601294839,5.66466996096,17.4698320608
 02/05  04:00:00,563.695173663,97.0270100139,96.0938496173,0.0,34.9616554283,113.312780494,799.677160534,776.541790223,5.66466996096,17.4707003504
 02/05  05:00:00,577.002155796,97.0270100139,102.605563024,0.0,44.4937663224,113.312780494,790.588314254,767.452069502,5.66466996096,17.4715747908
 02/05  06:00:00,586.562338421,97.0270100139,113.441953067,0.0,44.4937663224,113.312780494,784.643540385,753.009416304,14.1616749024,17.4724491794
 02/05  07:00:00,663.538131746,97.0270100139,120.184248411,0.0,54.0258772165,176.889270242,739.346659334,693.549987465,28.3233498048,17.4733220642
 02/05  08:00:00,674.468129907,97.0270100139,130.923371414,0.0,54.0258772165,184.38654557,729.985337291,670.026119477,42.4850247072,17.4741931072
 02/05  09:00:00,751.454570436,97.0270100139,138.127798655,0.0,65.1572554096,220.04316451,732.078654669,649.088793024,56.6466996096,26.343162035
 02/05  10:00:00,761.498381925,97.0270100139,158.723125415,0.0,65.1572554096,212.545889182,674.713779912,605.728747264,42.4850247072,26.500007941
 02/05  11:00:00,797.529179486,97.0270100139,191.881176005,0.0,65.1572554096,220.04316451,640.891098899,534.561481235,70.808374512,35.5212431523
 02/05  12:00:00,809.690293454,97.0270100139,207.930693751,0.0,65.1572554096,220.04316451,619.163375459,512.832985716,70.808374512,35.5220152312
 02/05  13:00:00,817.550938718,97.0270100139,221.145586509,0.0,65.1572554096,220.04316451,607.303889144,500.973037034,70.808374512,35.5224775985
 02/05  14:00:00,825.347561303,97.0270100139,239.962905416,0.0,65.1572554096,212.545889182,579.403711849,487.234091631,56.6466996096,35.5229206086
 02/05  15:00:00,822.286867148,97.0270100139,239.483027987,0.0,65.1572554096,212.545889182,569.206704849,491.198319397,42.4850247072,35.5233607452
 02/05  16:00:00,828.180310333,97.0270100139,244.878884608,0.0,65.1572554096,212.545889182,579.162370368,486.991871807,56.6466996096,35.5237989521
 02/05  17:00:00,804.258289136,97.0270100139,242.766244348,0.0,65.1572554096,220.04316451,610.050824181,489.556539477,84.9700494144,35.5242352904
 02/05  18:00:00,734.938586629,97.0270100139,207.147175283,0.0,54.0258772165,184.38654557,697.795767079,586.333395967,84.9700494144,26.4923216985
 02/05  19:00:00,691.326808387,97.0270100139,176.619051224,0.0,44.4937663224,163.454314868,804.1881296,693.021392301,84.9700494144,26.1966878848
 02/05  20:00:00,682.615513846,97.0270100139,177.289153919,0.0,44.4937663224,155.95703954,761.151170594,687.034784637,56.6466996096,17.4696863478
 02/05  21:00:00,652.360065799,97.0270100139,181.594937795,0.0,44.4937663224,124.558693486,780.353137272,706.235885881,56.6466996096,17.4705517815
 02/05  22:00:00,669.264673151,97.0270100139,200.596031534,0.0,44.4937663224,124.558693486,725.779875595,665.82342508,42.4850247072,17.4714258075
 02/05  23:00:00,674.358266046,97.0270100139,213.984603358,0.0,34.9616554283,124.558693486,705.53244481,659.736794652,28.3233498048,17.472300353
 02/05  24:00:00,677.121128887,97.0270100139,215.446672017,0.0,34.9616554283,124.558693486,703.067025134,671.432176703,14.1616749024,17.4731735285
 02/06  01:00:00,650.576343711,97.0270100139,186.426954165,0.0,46.0930336215,113.312780494,774.398964554,751.260178005,5.66466996096,17.4741165874
 02/06  02:00:00,606.770483022,97.0270100139,134.746866742,0.0,46.0930336215,113.312780494,910.168750342,887.029057195,5.66466996096,17.475023186
 02/06  03:00:00,587.139746209,97.0270100139,112.401539583,0.0,46.0930336215,113.312780494,948.406749689,925.269873493,5.66466996096,17.4722062348
 02/06  04:00:00,575.923287798,97.0270100139,99.1974992739,0.0,46.0930336215,113.312780494,964.472236161,941.338261213,5.66466996096,17.469304987
 02/06  05:00:00,656.324045274,97.0270100139,90.5756844086,0.0,100.150657288,148.969399434,932.210231496,909.073443349,5.66466996096,17.4721181861
 02/06  06:00:00,634.02639284,97.0270100139,59.3396279855,0.0,100.150657288,149.894399434,1436.96784761,1405.33276349,14.1616749024,17.4734092157
 02/06  07:00:00,851.536574325,97.3247552118,46.2163988123,0.0,176.471037341,302.612436532,1102.5313825,1056.73416407,28.3233498048,17.4738686261
 02/06  08:00:00,966.457072564,97.6304562948,45.6395234373,0.0,243.2593065,310.10971186,1048.62236306,970.790808514,42.4850247072,35.346529837
 02/06  09:00:00,999.104419542,97.7585644713,45.1087580809,0.0,243.2593065,310.10971186,1023.46772038,931.24930473,56.6466996096,35.5717160446
 02/06  10:00:00,1037.66538597,97.855432642,50.5584697891,0.0,243.2593065,302.612436532,936.588845632,849.40217977,42.4850247072,44.7016411548
 02/06  11:00:00,1053.84837117,97.9388199409,60.7897653838,0.0,243.2593065,310.10971186,878.273154358,762.430944119,70.808374512,45.0338357278
 02/06  12:00:00,1060.6369971,98.0134940967,67.1478926709,0.0,243.2593065,310.10971186,855.503711024,730.524624539,70.808374512,54.1707119734
 02/06  13:00:00,1030.12763579,98.081603407,78.7836789561,0.0,243.2593065,310.10971186,804.872011612,689.230510128,70.808374512,44.833126972
 02/06  14:00:00,1070.27887181,98.1442124598,85.5069893908,0.0,243.2593065,302.612436532,779.617061065,668.799151278,56.6466996096,54.1712101768
 02/06  15:00:00,1070.38126099,98.2430729598,85.5804881966,0.0,243.2593065,302.612436532,746.044988397,652.322269321,42.4850247072,51.2376943687
 02/06  16:00:00,1070.52270863,98.453712579,85.5316957566,0.0,243.2593065,302.612436532,735.281077196,630.918815215,56.6466996096,47.7155623709
 02/06  17:00:00,1067.62756869,98.6582739516,74.3164512104,0.0,243.2593065,310.10971186,771.305193073,650.646139887,84.9700494144,35.6890037717
 02/06  18:00:00,1054.67738816,98.8558371842,50.9881142939,0.0,243.2593065,310.10971186,859.185273067,747.805795075,84.9700494144,26.4094285776
 02/06  19:00:00,774.110548309,97.0270100139,24.5948965287,0.0,166.938926447,199.110933808,1116.99758936,1005.73213189,84.9700494144,26.2954080566
 02/06  20:00:00,755.872494451,97.0270100139,11.3809077833,0.0,166.938926447,191.61365848,1111.40070995,1037.21790444,56.6466996096,17.5361059029
 02/06  21:00:00,606.53048508,97.0270100139,3.26788527186,0.0,100.150657288,124.558693486,1140.18751138,1057.24920499,56.6466996096,26.2916067827
 02/06  22:00:00,541.348988811,97.0270100139,0.0,0.0,100.150657288,124.558693486,1231.88328661,1171.91717977,42.4850247072,17.4810821367
 02/06  23:00:00,477.729784094,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1206.72442143,1160.92613524,28.3233498048,17.4749363942
 02/06  24:00:00,478.957716334,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1197.32440861,1165.69096924,14.1616749024,17.4717644706
 02/07  01:00:00,466.445510018,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1171.17525424,1148.04132031,5.66466996096,17.4692639671
 02/07  02:00:00,468.102076992,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1145.55321611,1122.41839329,5.66466996096,17.4701528555
 02/07  03:00:00,469.407933567,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1218.65399679,1195.51827802,5.66466996096,17.4710488088
 02/07  04:00:00,470.636257091,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1308.49389526,1285.35728042,5.66466996096,17.4719448802
 02/07  05:00:00,561.915527159,97.0270100139,0.0,0.0,100.150657288,148.969399434,1260.94564342,1237.80813401,5.66466996096,17.4728394484
 02/07  06:00:00,562.587207571,97.2369591178,0.0,0.0,100.150657288,149.894399434,1346.12452965,1314.48768009,14.1616749024,17.4751746593
 02/07  07:00:00,788.432688045,97.9445703336,0.0,0.0,176.471037341,302.612436532,1277.92849692,1232.13044672,28.3233498048,17.4747003964
 02/07  08:00:00,901.090590518,98.1771532235,0.0,0.0,243.2593065,310.10971186,1212.67046281,1134.83346246,42.4850247072,35.3519756475
 02/07  09:00:00,929.983787666,98.4230192093,0.0,0.0,243.2593065,310.10971186,952.095489822,859.871418546,56.6466996096,35.577371667
 02/07  10:00:00,1013.58802203,98.6869949514,21.1170353992,0.0,243.2593065,302.612436532,777.920923569,690.736157387,42.4850247072,44.6997414746
 02/07  11:00:00,1046.3486688,98.9332167087,51.4929161938,0.0,243.2593065,310.10971186,706.967884787,591.128227004,70.808374512,45.0312832711
 02/07  12:00:00,1070.90647691,99.2472509998,76.2844275395,0.0,243.2593065,310.10971186,676.435925777,551.448286325,70.808374512,54.1792649398
 02/07  13:00:00,1053.50448914,99.6932664921,103.732551098,0.0,243.2593065,310.10971186,628.687191532,513.043831325,70.808374512,44.8349856944
 02/07  14:00:00,1109.21206315,100.24893242,127.133015049,0.0,243.2593065,302.612436532,594.416572762,483.594414208,56.6466996096,54.1754589449
 02/07  15:00:00,1127.47107875,100.69623965,145.298906159,0.0,243.2593065,302.612436532,555.902937942,459.380845529,42.4850247072,54.0370677055
 02/07  16:00:00,1136.21526427,100.995586267,154.282441128,0.0,243.2593065,302.612436532,546.449410688,444.884568465,56.6466996096,44.9181426132
 02/07  17:00:00,1145.73365863,101.105760161,156.88761067,0.0,243.2593065,310.10971186,576.855790399,447.797361844,84.9700494144,44.0883791405
 02/07  18:00:00,1144.94548035,101.233264669,148.548117923,0.0,243.2593065,310.10971186,600.605991923,488.707538942,84.9700494144,26.9284035672
 02/07  19:00:00,878.764502935,97.0270100139,142.866256807,0.0,166.938926447,199.110933808,664.83623079,562.327664078,84.9700494144,17.538517297
 02/07  20:00:00,858.585824164,97.0270100139,132.294946612,0.0,166.938926447,191.61365848,680.807333638,606.626491416,56.6466996096,17.5341426125
 02/07  21:00:00,726.902519951,97.0270100139,135.634724826,0.0,100.150657288,124.558693486,725.263704078,642.321446525,56.6466996096,26.2955579429
 02/07  22:00:00,703.118550719,97.0270100139,151.78130157,0.0,100.150657288,124.558693486,675.264851171,615.301850522,42.4850247072,17.4779759418
 02/07  23:00:00,644.836478195,97.0270100139,158.873829638,0.0,46.0930336215,124.558693486,675.235604627,629.442143615,28.3233498048,17.4701112077
 02/07  24:00:00,646.723247199,97.0270100139,159.70634521,0.0,46.0930336215,124.558693486,677.104392274,645.471724045,14.1616749024,17.4709933267
 02/08  01:00:00,626.403800676,97.0270100139,150.460936313,0.0,46.0930336215,113.312780494,707.082237264,683.943674434,5.66466996096,17.4738928698
 02/08  02:00:00,620.790080458,97.0270100139,143.985695887,0.0,46.0930336215,113.312780494,731.105435461,707.967927268,5.66466996096,17.4728382319
 02/08  03:00:00,636.287286082,97.0270100139,163.283730486,0.0,46.0930336215,113.312780494,688.708377022,665.569947878,5.66466996096,17.4737591823
 02/08  04:00:00,644.066661314,97.0270100139,175.953918964,0.0,46.0930336215,113.312780494,672.823721966,649.684389155,5.66466996096,17.4746628502
 02/08  05:00:00,746.474345468,97.0270100139,196.154698119,0.0,100.150657288,148.969399434,624.078867597,592.587744309,5.66466996096,25.8264533265
 02/08  06:00:00,768.013298151,97.4752069366,220.4748484,0.0,100.150657288,149.894399434,934.634947479,902.630426926,14.1616749024,17.8428456498
 02/08  07:00:00,1003.62165147,98.1665531225,229.907587822,0.0,176.471037341,302.612436532,652.340741027,606.547077013,28.3233498048,17.4703142094
 02/08  08:00:00,1122.41910498,98.974677748,232.437855436,0.0,243.2593065,310.10971186,624.3832766,555.381666234,42.4850247072,26.5165856586
 02/08  09:00:00,1157.72638744,99.5164857214,234.09475189,0.0,243.2593065,310.10971186,626.142248202,533.911987954,56.6466996096,35.5835606387
 02/08  10:00:00,1192.26585114,99.951736023,235.082354458,0.0,243.2593065,302.612436532,603.880593568,516.697706377,42.4850247072,44.6978624833
 02/08  11:00:00,1189.71734992,100.270138052,225.654299629,0.0,243.2593065,310.10971186,634.138226025,509.286119597,70.808374512,54.0437319163
 02/08  12:00:00,1198.48153851,100.799649748,229.302333562,0.0,243.2593065,310.10971186,602.216656966,486.265261017,70.808374512,45.143021437
 02/08  13:00:00,1166.28472742,101.131172851,236.003291107,0.0,243.2593065,310.10971186,598.854649097,476.998805105,70.808374512,51.0474694803
 02/08  14:00:00,1195.62955026,101.416125081,226.956702035,0.0,243.2593065,302.612436532,583.632689549,479.060572557,56.6466996096,47.9254173828
 02/08  15:00:00,1187.49200388,101.710055414,211.047990155,0.0,243.2593065,302.612436532,585.723098713,489.199840711,42.4850247072,54.0382332944
 02/08  16:00:00,1174.56780021,102.040574117,193.761726644,0.0,243.2593065,302.612436532,595.622798175,494.059669978,56.6466996096,44.9164285874
 02/08  17:00:00,1174.2886265,102.30164128,185.783843935,0.0,243.2593065,310.10971186,612.461315038,482.874932281,84.9700494144,44.6163333428
 02/08  18:00:00,1140.55233396,102.40166418,142.372270579,0.0,243.2593065,310.10971186,662.109667742,550.727148152,84.9700494144,26.4124701755
 02/08  19:00:00,828.060487561,97.0270100139,89.5295160563,0.0,166.938926447,199.110933808,869.715433545,767.210271694,84.9700494144,17.5351124357
 02/08  20:00:00,818.520663365,97.0270100139,85.4541382317,0.0,166.938926447,191.61365848,840.292406513,757.351491243,56.6466996096,26.2942156607
 02/08  21:00:00,670.554072192,97.0270100139,68.1823545454,0.0,100.150657288,124.558693486,907.423777181,833.24250833,56.6466996096,17.5345692408
 02/08  22:00:00,616.175980765,97.0270100139,50.6974340825,0.0,100.150657288,124.558693486,962.435351256,902.471044842,42.4850247072,17.4792817067
 02/08  23:00:00,542.270448958,97.0270100139,40.3681958863,0.0,46.0930336215,124.558693486,1003.07389955,957.277207568,28.3233498048,17.4733421723
 02/08  24:00:00,534.201505036,97.0270100139,29.1246846362,0.0,46.0930336215,124.558693486,1031.39577829,999.759852162,14.1616749024,17.4742512221
 02/09  01:00:00,511.0791108,97.0270100139,16.8407903411,0.0,46.0930336215,113.312780494,1065.97565455,1042.83570165,5.66466996096,17.4752829431
 02/09  02:00:00,507.025814469,97.0270100139,11.936975675,0.0,46.0930336215,113.312780494,1058.29369937,1026.43195826,5.66466996096,26.1970711485
 02/09  03:00:00,519.325275334,97.0270100139,26.6131611947,0.0,46.0930336215,113.312780494,919.954180588,896.819546203,5.66466996096,17.4699644239
 02/09  04:00:00,525.484955662,97.0270100139,34.3823770875,0.0,46.0930336215,113.312780494,883.656642225,860.52111237,5.66466996096,17.4708598937
 02/09  05:00:00,617.630397357,97.0270100139,39.8339378992,0.0,100.150657288,148.969399434,841.68320721,818.546769471,5.66466996096,17.4717677778
 02/09  06:00:00,621.90434425,97.5608919113,43.0638310308,0.0,100.150657288,149.894399434,1057.29083461,1025.65645406,14.1616749024,17.4727056481
 02/09  07:00:00,848.957114793,98.4407426883,42.6876913677,0.0,176.471037341,302.612436532,861.335992345,815.539029922,28.3233498048,17.473612618
 02/09  08:00:00,961.300228426,99.5546963036,42.5748431536,0.0,243.2593065,310.10971186,839.397324995,770.397644596,42.4850247072,26.5146556912
 02/09  09:00:00,1002.55653385,100.16062788,47.8140477255,0.0,243.2593065,310.10971186,819.736648145,720.820215183,56.6466996096,42.2697333523
 02/09  10:00:00,1054.00925481,100.482045929,68.6048872154,0.0,243.2593065,302.612436532,728.772347835,648.310251918,42.4850247072,37.9770712099
 02/09  11:00:00,1098.80363431,100.820143851,112.234708344,0.0,243.2593065,310.10971186,677.846203621,552.993944875,70.808374512,54.0438842347
 02/09  12:00:00,1130.39946571,101.339808976,150.663234415,0.0,243.2593065,310.10971186,615.993787347,491.008938364,70.808374512,54.1764744711
 02/09  13:00:00,1126.16019543,102.02794415,194.679476508,0.0,243.2593065,310.10971186,550.73983105,435.092414551,70.808374512,44.839041987
 02/09  14:00:00,1190.73919431,102.517160309,229.456801643,0.0,243.2593065,302.612436532,530.202158347,419.382756661,56.6466996096,54.1727020764
 02/09  15:00:00,1204.05928235,102.775789021,243.558718171,0.0,243.2593065,302.612436532,497.983146173,410.466204874,42.4850247072,45.0319165917
 02/09  16:00:00,1199.177015,102.877203697,238.969586003,0.0,243.2593065,302.612436532,509.880089937,408.307743848,56.6466996096,44.9256464793
 02/09  17:00:00,1201.49324308,102.987819101,234.792485914,0.0,243.2593065,310.10971186,533.71973718,404.142186571,84.9700494144,44.6075011943
 02/09  18:00:00,1191.922823,103.041132767,215.590734255,0.0,243.2593065,310.10971186,539.70320193,428.320739274,84.9700494144,26.4124132415
 02/09  19:00:00,916.984337643,97.0270100139,202.009345744,0.0,166.938926447,199.110933808,579.909898144,477.401869767,84.9700494144,17.537978963
 02/09  20:00:00,919.937839984,97.0270100139,210.731015075,0.0,166.938926447,191.61365848,557.323761053,474.382162956,56.6466996096,26.294898488
 02/09  21:00:00,770.638857988,97.0270100139,196.441326933,0.0,100.150657288,124.558693486,626.73424745,552.551770776,56.6466996096,17.5357770641
 02/09  22:00:00,720.511687562,97.0270100139,183.213705067,0.0,100.150657288,124.558693486,658.862360895,590.166322847,42.4850247072,26.2110133406
 02/09  23:00:00,663.832058171,97.0270100139,191.999989895,0.0,46.0930336215,124.558693486,636.98173974,591.188610826,28.3233498048,17.4697791101
 02/09  24:00:00,669.238591248,97.0270100139,197.699964677,0.0,46.0930336215,124.558693486,621.703210674,590.070879266,14.1616749024,17.4706565057
 02/10  01:00:00,649.132610537,97.0270100139,188.089137936,0.0,46.0930336215,113.312780494,644.716569453,621.580280599,5.66466996096,17.4716188927
 02/10  02:00:00,643.852431239,97.0270100139,181.416078662,0.0,46.0930336215,113.312780494,664.906887891,641.76968959,5.66466996096,17.4725283398
 02/10  03:00:00,643.118229157,97.0270100139,180.717753311,0.0,46.0930336215,113.312780494,672.902562648,649.764451811,5.66466996096,17.4734408758
 02/10  04:00:00,634.941184368,97.0270100139,170.340303252,0.0,46.0930336215,113.312780494,706.008086903,682.86906436,5.66466996096,17.4743525814
 02/10  05:00:00,722.868996667,97.0270100139,163.486334244,0.0,100.150657288,148.969399434,698.15686775,675.016935253,5.66466996096,17.4752625363
 02/10  06:00:00,688.098061966,97.5808227756,120.726129347,0.0,100.150657288,149.894399434,1086.45213212,1054.8179553,14.1616749024,17.4725019158
 02/10  07:00:00,879.791021879,98.5686737382,79.8904778945,0.0,176.471037341,302.612436532,886.337654333,840.542749787,28.3233498048,17.4715547411
 02/10  08:00:00,971.685700464,99.8897513925,54.63715562,0.0,243.2593065,310.10971186,914.001443166,836.173898535,42.4850247072,35.342519924
 02/10  09:00:00,994.332109276,100.519834634,33.6756686111,0.0,243.2593065,310.10971186,989.82507994,897.610527069,56.6466996096,35.567853262
 02/10  10:00:00,1028.57617758,101.050151428,32.142450174,0.0,243.2593065,302.612436532,926.642092852,844.408109391,42.4850247072,39.7489587538
 02/10  11:00:00,1041.12314287,101.629934038,35.8178394866,0.0,243.2593065,310.10971186,893.784813187,772.95766585,70.808374512,50.0187728249
 02/10  12:00:00,1048.22728544,102.138432609,41.6297392281,0.0,243.2593065,310.10971186,830.710285672,705.723692941,70.808374512,54.1782182194
 02/10  13:00:00,1009.13146111,102.577542645,44.8311197608,0.0,243.2593065,310.10971186,780.987762097,665.340589868,70.808374512,44.8387977178
 02/10  14:00:00,1047.75023216,102.729470859,50.0748253184,0.0,243.2593065,302.612436532,742.010698289,631.179577862,56.6466996096,54.1844208178
 02/10  15:00:00,1051.11968424,103.013204002,53.2885714235,0.0,243.2593065,302.612436532,688.987770601,601.471069002,42.4850247072,45.0316768926
 02/10  16:00:00,1051.18225059,103.166293277,53.1473741043,0.0,243.2593065,302.612436532,702.512030268,591.957294136,56.6466996096,53.908036523
 02/10  17:00:00,1057.75448954,103.248591079,52.9656517248,0.0,243.2593065,310.10971186,705.929967684,585.27367421,84.9700494144,35.6862440599
 02/10  18:00:00,1065.61681008,103.304931735,52.9007538843,0.0,243.2593065,310.10971186,708.775060659,597.392239875,84.9700494144,26.4127713695
 02/10  19:00:00,798.28545804,97.0270100139,47.3226852429,0.0,166.938926447,199.110933808,900.469421873,789.202783374,84.9700494144,26.2965890847
 02/10  20:00:00,787.789997381,97.0270100139,43.8054056884,0.0,166.938926447,191.61365848,875.305042114,801.123739083,56.6466996096,17.5346034217
 02/10  21:00:00,657.939502687,97.0270100139,48.9855451596,0.0,100.150657288,124.558693486,862.447965247,779.505811527,56.6466996096,26.2954541107
 02/10  22:00:00,620.257011269,97.0270100139,52.0908405142,0.0,100.150657288,124.558693486,819.60490007,759.640316594,42.4850247072,17.479558769
 02/10  23:00:00,562.196042557,97.0270100139,59.520936885,0.0,46.0930336215,124.558693486,788.826279266,743.029490052,28.3233498048,17.4734394087
 02/10  24:00:00,568.041948483,97.0270100139,65.852161478,0.0,46.0930336215,124.558693486,773.383122367,741.747090738,14.1616749024,17.474356727
 02/11  01:00:00,544.619051063,97.0270100139,56.0497701122,0.0,46.0930336215,113.312780494,819.001118613,795.86113129,5.66466996096,17.4753173621
 02/11  02:00:00,541.15211085,97.0270100139,52.3445474447,0.0,46.0930336215,113.312780494,850.515008533,827.377819027,5.66466996096,17.4725195454
 02/11  03:00:00,539.579381539,97.0270100139,52.2679200474,0.0,46.0930336215,113.312780494,857.746234232,834.611924386,5.66466996096,17.4696398846
 02/11  04:00:00,543.499533271,97.0270100139,58.9430726686,0.0,46.0930336215,113.312780494,829.352575174,806.217382783,5.66466996096,17.4705224302
 02/11  05:00:00,564.019063574,97.0270100139,76.1315569464,0.0,55.6251445156,113.312780494,783.578371382,760.442266101,5.66466996096,17.4714353202
