Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  06:00:00,569.276050842,97.0270100139,83.350094406,0.0,55.6251445156,113.312780494,792.584389859,760.950361222,14.1616749024,17.4723537351
 02/11  07:00:00,648.113820327,97.0270100139,93.8351687294,0.0,65.1572554096,176.889270242,737.40617933,691.609557651,28.3233498048,17.4732718747
 02/11  08:00:00,782.064484838,97.3762884667,120.537216149,0.0,109.682768182,220.96816451,961.599248412,901.638722859,42.4850247072,17.4755008451
 02/11  09:00:00,833.606233693,97.3677967675,171.813135618,0.0,109.682768182,220.96816451,716.01663658,633.000698713,56.6466996096,26.3692382575
 02/11  10:00:00,988.250009364,97.7626876253,228.735262699,0.0,131.945524568,266.955817592,614.029113832,536.178478695,42.4850247072,35.3656104303
 02/11  11:00:00,1027.25381341,97.7914617324,266.117115693,0.0,131.945524568,274.45309292,624.316005834,517.940755888,70.808374512,35.5668754342
 02/11  12:00:00,1062.40860499,97.8033643598,300.748299157,0.0,131.945524568,274.45309292,616.131325235,509.750762462,70.808374512,35.5721882607
 02/11  13:00:00,1051.99413402,97.8105080872,321.267385153,0.0,131.945524568,274.45309292,614.062315633,507.686828705,70.808374512,35.5671124158
 02/11  14:00:00,1028.8030643,97.8165940125,315.356473201,0.0,131.945524568,266.955817592,610.433255291,518.214918655,56.6466996096,35.5716370257
 02/11  15:00:00,1042.40928127,97.8198565387,321.677485595,0.0,131.945524568,266.955817592,593.924373851,506.978426447,42.4850247072,44.4609226968
 02/11  16:00:00,962.910896438,97.0270100139,301.158066347,0.0,109.682768182,212.545889182,445.036151653,352.831126729,56.6466996096,35.5583253148
 02/11  17:00:00,941.397331401,97.0270100139,261.877914382,0.0,109.682768182,220.04316451,501.462580987,380.941071966,84.9700494144,35.5514596066
 02/11  18:00:00,864.123789014,97.0270100139,215.319972646,0.0,109.682768182,220.04316451,582.812878654,471.33838301,84.9700494144,26.5044462301
 02/11  19:00:00,804.235979966,97.0270100139,181.857281044,0.0,100.150657288,199.110933808,687.455278974,585.01288767,84.9700494144,17.4723418888
 02/11  20:00:00,778.028550742,97.0270100139,160.988049444,0.0,100.150657288,191.61365848,706.38130468,632.261245898,56.6466996096,17.4733591724
 02/11  21:00:00,645.965638333,97.0270100139,140.651669901,0.0,55.6251445156,124.558693486,795.561174243,721.440055975,56.6466996096,17.4744186589
 02/11  22:00:00,612.505110573,97.0270100139,109.032159141,0.0,55.6251445156,124.558693486,862.656325714,802.696089276,42.4850247072,17.4752117312
 02/11  23:00:00,575.55890617,97.0270100139,80.6739657985,0.0,46.0930336215,124.558693486,930.326798537,875.806740704,28.3233498048,26.1967080292
 02/11  24:00:00,559.329385774,97.0270100139,61.3640122358,0.0,46.0930336215,124.558693486,946.977163376,915.345497559,14.1616749024,17.4699909152
 02/12  01:00:00,527.630467497,97.0270100139,50.8523335116,0.0,34.9616554283,113.312780494,985.331350102,962.195769234,5.66466996096,17.4709109062
 02/12  02:00:00,512.508674633,97.0270100139,33.4785523389,0.0,34.9616554283,113.312780494,1084.53605492,1061.3995479,5.66466996096,17.4718370596
 02/12  03:00:00,504.571128796,97.0270100139,24.6520411831,0.0,34.9616554283,113.312780494,1090.0672771,1066.92984709,5.66466996096,17.4727600519
 02/12  04:00:00,505.640829459,97.0270100139,24.4281606779,0.0,34.9616554283,113.312780494,1047.72782546,1024.58947478,5.66466996096,17.4736807244
 02/12  05:00:00,507.700683684,97.0270100139,16.4192188901,0.0,44.4937663224,113.312780494,1073.76569388,1050.62642464,5.66466996096,17.4745992787
 02/12  06:00:00,509.07290565,97.0270100139,19.3597854965,0.0,44.4937663224,113.312780494,1031.85857654,1000.22138587,14.1616749024,17.4755157661
 02/12  07:00:00,577.302220677,97.0270100139,15.8655531152,0.0,54.0258772165,176.889270242,1019.99914359,974.203781505,28.3233498048,17.4720122814
 02/12  08:00:00,585.426786468,97.0270100139,32.028516868,0.0,54.0258772165,184.38654557,894.906089211,834.951226957,42.4850247072,17.4698375467
 02/12  09:00:00,702.130453079,97.0270100139,84.1843332907,0.0,65.1572554096,220.04316451,677.495999784,594.50125838,56.6466996096,26.3480417936
 02/12  10:00:00,746.675085352,97.0270100139,144.403585337,0.0,65.1572554096,212.545889182,543.769818632,474.791432935,42.4850247072,26.4933609894
 02/12  11:00:00,808.133078018,97.0270100139,194.826363362,0.0,65.1572554096,220.04316451,514.401797518,408.06441692,70.808374512,35.5290060868
 02/12  12:00:00,850.867554674,97.0270100139,231.15392296,0.0,65.1572554096,220.04316451,492.488916804,386.15053299,70.808374512,35.5300093023
 02/12  13:00:00,877.979983345,97.0270100139,255.79543926,0.0,65.1572554096,220.04316451,484.941089274,378.602079286,70.808374512,35.5306354758
 02/12  14:00:00,897.198789502,97.0270100139,278.921275462,0.0,65.1572554096,212.545889182,464.570568011,372.392631041,56.6466996096,35.5312373611
 02/12  15:00:00,910.529058734,97.0270100139,290.895499187,0.0,65.1572554096,212.545889182,442.766188869,364.749328748,42.4850247072,35.5318354137
 02/12  16:00:00,925.333677372,97.0270100139,304.615339195,0.0,65.1572554096,212.545889182,448.477115401,356.297984961,56.6466996096,35.5324308311
 02/12  17:00:00,901.420396169,97.0270100139,303.979855871,0.0,65.1572554096,220.04316451,483.523428512,363.020355404,84.9700494144,35.5330236934
 02/12  18:00:00,809.504525525,97.0270100139,257.41780169,0.0,54.0258772165,184.38654557,564.769211736,444.47720878,84.9700494144,35.321953542
 02/12  19:00:00,735.336977709,97.0270100139,208.030012948,0.0,44.4937663224,163.454314868,683.534709412,581.092025293,84.9700494144,17.4726347046
 02/12  20:00:00,689.57530272,97.0270100139,169.639333047,0.0,44.4937663224,155.95703954,749.88301073,675.762788661,56.6466996096,17.473522459
 02/12  21:00:00,620.365901185,97.0270100139,130.817680732,0.0,44.4937663224,124.558693486,877.106799073,802.98566596,56.6466996096,17.4744335038
 02/12  22:00:00,617.83933441,97.0270100139,125.876132866,0.0,44.4937663224,124.558693486,858.345598104,798.385224905,42.4850247072,17.4753484926
 02/12  23:00:00,604.879769771,97.0270100139,119.561156832,0.0,34.9616554283,124.558693486,865.411654274,819.615746642,28.3233498048,17.4725578274
 02/12  24:00:00,624.072323714,97.0270100139,142.391677147,0.0,34.9616554283,124.558693486,780.352068098,748.720710779,14.1616749024,17.4696824158
 02/13  01:00:00,627.458023215,97.0270100139,150.207276979,0.0,46.0930336215,113.312780494,762.192336072,739.057090017,5.66466996096,17.4705760938
 02/13  02:00:00,600.828710359,97.0270100139,122.895685412,0.0,46.0930336215,113.312780494,848.331884555,825.195716251,5.66466996096,17.4714983437
 02/13  03:00:00,598.398762062,97.0270100139,119.665152863,0.0,46.0930336215,113.312780494,850.404220091,827.267128025,5.66466996096,17.472422105
 02/13  04:00:00,581.823842172,97.0270100139,103.535223874,0.0,46.0930336215,113.312780494,897.742142242,874.60412764,5.66466996096,17.4733446407
 02/13  05:00:00,654.689948269,97.0270100139,88.8405094518,0.0,100.150657288,148.969399434,897.580443343,874.441386223,5.66466996096,17.4743871588
 02/13  06:00:00,666.606149198,97.0270100139,99.3284349695,0.0,100.150657288,149.894399434,1274.27695133,1242.63932704,14.1616749024,17.4759493842
 02/13  07:00:00,899.802751693,97.3267322902,105.289167191,0.0,176.471037341,302.612436532,902.96666736,848.446323853,28.3233498048,26.1969937021
 02/13  08:00:00,1028.16248112,97.631805598,125.24526819,0.0,243.2593065,310.10971186,799.962336923,730.957196499,42.4850247072,26.5201157172
 02/13  09:00:00,1135.54016346,97.7593965077,203.829630217,0.0,243.2593065,310.10971186,654.77298169,562.544709408,56.6466996096,35.5815726725
 02/13  10:00:00,1242.84920553,97.8548507788,282.048337069,0.0,243.2593065,302.612436532,593.870831125,506.689580912,42.4850247072,44.6962255052
 02/13  11:00:00,1303.97251848,97.9360056927,334.0809324,0.0,243.2593065,310.10971186,603.851320922,482.223390145,70.808374512,50.8195562645
 02/13  12:00:00,1343.87388866,98.0337785411,379.249534799,0.0,243.2593065,310.10971186,582.982837939,463.792299537,70.808374512,48.3821638904
 02/13  13:00:00,1332.1629597,98.2022087278,414.709723777,0.0,243.2593065,310.10971186,561.146918521,445.501021378,70.808374512,44.8375226305
 02/13  14:00:00,1392.70922709,98.5175205935,441.211747372,0.0,243.2593065,302.612436532,544.048732546,433.218618638,56.6466996096,54.1834142974
 02/13  15:00:00,1406.11891404,98.8288853896,454.432846639,0.0,243.2593065,302.612436532,507.159056213,410.62879119,42.4850247072,54.0452403151
 02/13  16:00:00,1398.59646931,99.2474011045,446.421463941,0.0,243.2593065,302.612436532,487.831873681,386.260240203,56.6466996096,44.9249338687
 02/13  17:00:00,1398.32195205,99.4781914711,439.038471334,0.0,243.2593065,310.10971186,506.677823515,377.092700704,84.9700494144,44.6150733968
 02/13  18:00:00,1351.90571327,99.5835716006,372.196684378,0.0,243.2593065,310.10971186,513.884794639,402.50323445,84.9700494144,26.4115107738
 02/13  19:00:00,1011.95418085,97.0270100139,292.95275338,0.0,166.938926447,199.110933808,501.133340266,398.629065429,84.9700494144,17.5342254224
 02/13  20:00:00,975.492838425,97.0270100139,266.969079899,0.0,166.938926447,191.61365848,501.54824069,418.608441425,56.6466996096,26.2930996553
 02/13  21:00:00,817.796836587,97.0270100139,242.013517987,0.0,100.150657288,124.558693486,567.092402497,492.910434927,56.6466996096,17.5352679603
 02/13  22:00:00,770.481808897,97.0270100139,235.488411703,0.0,100.150657288,124.558693486,564.003358461,504.03978774,42.4850247072,17.4785460141
 02/13  23:00:00,707.952466655,97.0270100139,239.314159343,0.0,46.0930336215,124.558693486,563.524971146,517.72901054,28.3233498048,17.4726108018
 02/13  24:00:00,700.366566525,97.0270100139,228.446012075,0.0,46.0930336215,124.558693486,572.9046543,541.269434115,14.1616749024,17.4735452825
 02/14  01:00:00,670.243729112,97.0270100139,210.717718369,0.0,46.0930336215,113.312780494,602.592834865,579.453578431,5.66466996096,17.4745864723
 02/14  02:00:00,668.837725586,97.0270100139,212.300350476,0.0,46.0930336215,113.312780494,600.498126378,577.358074511,5.66466996096,17.4753819063
 02/14  03:00:00,676.120646515,97.0270100139,217.799958325,0.0,46.0930336215,113.312780494,603.253536553,571.391515161,5.66466996096,26.1973514309
 02/14  04:00:00,692.616074704,97.0270100139,237.227968586,0.0,46.0930336215,113.312780494,571.75651424,548.6216807,5.66466996096,17.470163579
 02/14  05:00:00,794.542903122,97.0270100139,250.841237836,0.0,100.150657288,148.969399434,538.232071047,515.096328269,5.66466996096,17.4710728175
 02/14  06:00:00,808.451774372,97.228620291,262.890623318,0.0,100.150657288,149.894399434,897.39710497,865.763407016,14.1616749024,17.4720230509
 02/14  07:00:00,1043.81398272,97.9340889677,271.038868681,0.0,176.471037341,302.612436532,620.564066264,574.76777167,28.3233498048,17.4729447883
 02/14  08:00:00,1147.74141732,98.1661200665,271.800588366,0.0,243.2593065,310.10971186,595.656554092,526.657670973,42.4850247072,26.513858412
 02/14  09:00:00,1175.97808182,98.5523426976,271.642079037,0.0,243.2593065,310.10971186,594.489585933,502.253045954,56.6466996096,35.5898403689
 02/14  10:00:00,1207.10725557,98.9335575556,271.871820592,0.0,243.2593065,302.612436532,586.976729036,499.795995971,42.4850247072,44.6957083571
 02/14  11:00:00,1219.95907527,99.3137310933,272.602483236,0.0,243.2593065,310.10971186,612.442851341,487.591579096,70.808374512,54.0428977328
 02/14  12:00:00,1224.67600539,99.7618062824,273.067589,0.0,243.2593065,310.10971186,602.58721373,477.603051291,70.808374512,54.1757879275
 02/14  13:00:00,1183.28432322,100.183886951,273.262851517,0.0,243.2593065,310.10971186,585.475152455,469.828578023,70.808374512,44.8381999198
 02/14  14:00:00,1216.8718424,100.564971998,273.2308442,0.0,243.2593065,302.612436532,576.594962955,466.931231652,56.6466996096,53.0170316936
 02/14  15:00:00,1210.08221075,100.907539191,263.485983921,0.0,243.2593065,302.612436532,553.372829387,464.703630997,42.4850247072,46.1841736834
 02/14  16:00:00,1212.09566825,101.245692195,266.364745608,0.0,243.2593065,302.612436532,561.45122773,459.879384508,56.6466996096,44.9251436127
 02/14  17:00:00,1223.7875707,101.564147762,272.369148902,0.0,243.2593065,310.10971186,579.685860168,450.10822801,84.9700494144,44.6075827436
 02/14  18:00:00,1232.19117276,101.794015657,272.693580271,0.0,243.2593065,310.10971186,563.648139626,452.266159019,84.9700494144,26.411931193
 02/14  19:00:00,971.895947241,97.0270100139,272.903521553,0.0,166.938926447,199.110933808,525.987382731,423.479665435,84.9700494144,17.537667882
 02/14  20:00:00,957.778307294,97.0270100139,263.33889546,0.0,166.938926447,191.61365848,521.662374802,438.721228382,56.6466996096,26.2944468101
 02/14  21:00:00,823.0083658,97.0270100139,256.993019704,0.0,100.150657288,124.558693486,562.891091321,488.708862443,56.6466996096,17.5355292683
 02/14  22:00:00,775.405008894,97.0270100139,244.609749576,0.0,100.150657288,124.558693486,576.358744494,512.13366917,42.4850247072,21.7400506166
 02/14  23:00:00,694.96093953,97.0270100139,227.876039147,0.0,46.0930336215,124.558693486,605.139862939,554.878231026,28.3233498048,21.9382821083
 02/14  24:00:00,692.513962339,97.0270100139,221.286077279,0.0,46.0930336215,124.558693486,601.986527082,570.354446989,14.1616749024,17.4704051898
 02/15  01:00:00,661.800390323,97.0270100139,199.908243129,0.0,46.0930336215,113.312780494,643.623131995,620.487129619,5.66466996096,17.471332415
 02/15  02:00:00,647.884466319,97.0270100139,185.254371863,0.0,46.0930336215,113.312780494,674.799719299,651.662817117,5.66466996096,17.4722322217
 02/15  03:00:00,637.955922367,97.0270100139,173.212508509,0.0,46.0930336215,113.312780494,703.452992191,680.315173707,5.66466996096,17.4731485226
 02/15  04:00:00,634.150947106,97.0270100139,165.446272148,0.0,46.0930336215,113.312780494,720.12606102,696.987323925,5.66466996096,17.4740671343
 02/15  05:00:00,722.694204431,97.0270100139,164.107673244,0.0,100.150657288,148.969399434,693.507227168,670.367572484,5.66466996096,17.4749847234
 02/15  06:00:00,712.32912289,97.4718366609,152.872811161,0.0,100.150657288,149.894399434,1008.33545551,976.697851741,14.1616749024,17.4759288685
 02/15  07:00:00,931.233091058,98.1730428578,145.095141005,0.0,176.471037341,302.612436532,748.664214096,702.869543757,28.3233498048,17.4713205348
 02/15  08:00:00,1045.40749024,99.2430214065,144.221426934,0.0,243.2593065,310.10971186,717.435543664,639.608375344,42.4850247072,35.3421436124
 02/15  09:00:00,1072.73139783,99.753416818,133.290658402,0.0,243.2593065,310.10971186,730.365926628,638.151707058,56.6466996096,35.5675199596
 02/15  10:00:00,1098.32603875,100.133717956,125.978349856,0.0,243.2593065,302.612436532,714.176812232,635.932670995,42.4850247072,35.7591165291
 02/15  11:00:00,1104.97006614,100.506463443,124.996495948,0.0,243.2593065,310.10971186,737.42157284,612.569431438,70.808374512,54.0437668905
 02/15  12:00:00,1114.1359037,100.864934226,134.483897466,0.0,243.2593065,310.10971186,706.753955174,581.763846587,70.808374512,54.1817340756
 02/15  13:00:00,1077.40841694,101.218081771,140.657804326,0.0,243.2593065,310.10971186,679.059119064,563.412185372,70.808374512,44.83855918
 02/15  14:00:00,1111.33413012,101.524681787,140.885005735,0.0,243.2593065,302.612436532,671.367307199,560.536411723,56.6466996096,54.1841958673
 02/15  15:00:00,1111.98187104,101.806952518,141.182999574,0.0,243.2593065,302.612436532,644.697019411,557.180452799,42.4850247072,45.0315419047
 02/15  16:00:00,1112.26839188,102.069547183,141.192530236,0.0,243.2593065,302.612436532,662.838228951,552.283611302,56.6466996096,53.9079180397
 02/15  17:00:00,1119.47507234,102.317113166,141.36380599,0.0,243.2593065,310.10971186,663.959584432,543.303437843,84.9700494144,35.6860971746
 02/15  18:00:00,1126.63333023,102.512841128,141.649700158,0.0,243.2593065,310.10971186,653.769549183,542.386901378,84.9700494144,26.412598391
 02/15  19:00:00,862.600419531,97.0270100139,131.784340016,0.0,166.938926447,199.110933808,738.682503258,627.416023393,84.9700494144,26.296430451
 02/15  20:00:00,830.185209384,97.0270100139,103.522162927,0.0,166.938926447,191.61365848,784.561937138,710.380731753,56.6466996096,17.5345057757
 02/15  21:00:00,674.24868924,97.0270100139,77.3461474206,0.0,100.150657288,124.558693486,897.714808652,814.772155989,56.6466996096,26.2959530537
 02/15  22:00:00,614.882735158,97.0270100139,53.0797325225,0.0,100.150657288,124.558693486,963.368480739,903.404002271,42.4850247072,17.479453761
 02/15  23:00:00,543.702348176,97.0270100139,45.7965415945,0.0,46.0930336215,124.558693486,981.72205239,935.92536656,28.3233498048,17.4733360257
 02/15  24:00:00,545.934285905,97.0270100139,45.3563106267,0.0,46.0930336215,124.558693486,940.434571016,908.798635675,14.1616749024,17.4742604384
 02/16  01:00:00,520.835526714,97.0270100139,32.1608127241,0.0,46.0930336215,113.312780494,1012.36473491,989.224881155,5.66466996096,17.4751837975
 02/16  02:00:00,514.012400848,97.0270100139,23.7352223296,0.0,46.0930336215,113.312780494,1034.95321504,1011.81624138,5.66466996096,17.4723036992
 02/16  03:00:00,509.846581166,97.0270100139,16.2354683064,0.0,46.0930336215,113.312780494,1058.86964164,1035.73547356,5.66466996096,17.4694981184
 02/16  04:00:00,471.651527592,97.0270100139,1.18870176547,0.0,46.0930336215,113.312780494,1184.74229815,1161.60725913,5.66466996096,17.4703690604
 02/16  05:00:00,550.651231705,97.0270100139,0.0,0.0,100.150657288,148.969399434,1094.01699706,1070.88104729,5.66466996096,17.4712798118
 02/16  06:00:00,552.307294281,97.5598706576,0.0,0.0,100.150657288,149.894399434,1233.64912789,1202.01414605,14.1616749024,17.4733069436
 02/16  07:00:00,779.793273943,98.445697395,0.0,0.0,176.471037341,302.612436532,1078.44506365,1032.64851065,28.3233498048,17.4732031923
 02/16  08:00:00,892.175144112,99.5722360417,0.0,0.0,243.2593065,310.10971186,998.798553504,920.964074478,42.4850247072,35.3494543187
 02/16  09:00:00,967.79621727,100.066369335,5.79398951326,0.0,243.2593065,310.10971186,944.080665226,851.858859986,56.6466996096,35.57510563
 02/16  10:00:00,1016.7014545,100.423530049,25.4444559603,0.0,243.2593065,302.612436532,857.932254808,770.749647767,42.4850247072,44.6975823346
 02/16  11:00:00,1040.34649189,100.730690163,44.6761787669,0.0,243.2593065,310.10971186,798.128488373,682.290544348,70.808374512,45.0295695133
 02/16  12:00:00,1050.61536885,101.000619148,57.8186685898,0.0,243.2593065,310.10971186,761.738937071,636.753259167,70.808374512,54.1773033913
 02/16  13:00:00,1022.30946194,101.240861113,75.36763229,0.0,243.2593065,310.10971186,727.697096618,612.050005696,70.808374512,44.8387164101
 02/16  14:00:00,1062.44635137,101.463676669,82.4566413844,0.0,243.2593065,302.612436532,721.687566773,610.866775598,56.6466996096,54.1740915654
 02/16  15:00:00,1062.46694817,101.729361595,80.8763884377,0.0,243.2593065,302.612436532,719.111177304,622.580358436,42.4850247072,54.0457941604
 02/16  16:00:00,1058.95928724,101.968240893,75.5057798048,0.0,243.2593065,302.612436532,739.704282231,638.140577828,56.6466996096,44.9170047932
 02/16  17:00:00,1052.62555155,102.183415912,59.832231226,0.0,243.2593065,310.10971186,790.665214306,670.00071333,84.9700494144,35.6944515616
 02/16  18:00:00,1043.93310962,102.359014262,43.8827612671,0.0,243.2593065,310.10971186,852.486372954,741.103885448,84.9700494144,26.412438092
 02/16  19:00:00,774.61296257,97.0270100139,28.6574527065,0.0,166.938926447,199.110933808,1092.55371302,981.285661669,84.9700494144,26.29800194
 02/16  20:00:00,742.6491566,97.0270100139,8.15832851418,0.0,166.938926447,191.61365848,1164.27300818,1090.09022281,56.6466996096,17.5360857584
 02/16  21:00:00,578.471338856,97.0270100139,0.0,0.0,100.150657288,124.558693486,1260.00104085,1177.0594414,56.6466996096,26.2948998385
 02/16  22:00:00,540.921855683,97.0270100139,0.0,0.0,100.150657288,124.558693486,1176.99596962,1117.03162761,42.4850247072,17.4793173001
 02/16  23:00:00,476.391463817,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1172.0509111,1126.25786149,28.3233498048,17.4696998028
 02/16  24:00:00,478.553629849,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1233.744425,1202.11217584,14.1616749024,17.4705742586
 02/17  01:00:00,465.091957049,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1068.36363233,1045.22749663,5.66466996096,17.4714657407
 02/17  02:00:00,480.818973708,97.0270100139,3.86052360203,0.0,46.0930336215,113.312780494,909.64807598,886.511039705,5.66466996096,17.4723663141
 02/17  03:00:00,470.556427124,97.0270100139,0.159856469656,0.0,46.0930336215,113.312780494,1099.86316156,1076.72521414,5.66466996096,17.4732774628
 02/17  04:00:00,462.239248879,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1067.12309658,1043.98423708,5.66466996096,17.4741895429
 02/17  05:00:00,590.759409033,97.0270100139,5.78196157423,0.0,100.150657288,148.969399434,944.121844604,920.982074356,5.66466996096,17.4751002872
 02/17  06:00:00,581.216729952,97.5881636511,3.06849769061,0.0,100.150657288,149.894399434,1210.94026323,1170.58123888,14.1616749024,26.1973494437
 02/17  07:00:00,780.144270126,98.5417459125,0.0,0.0,176.471037341,302.612436532,1087.4109345,1041.61767989,28.3233498048,17.4699048044
 02/17  08:00:00,910.997944558,99.6056984271,3.64902460513,0.0,243.2593065,310.10971186,982.641020248,913.63461545,42.4850247072,26.521380091
 02/17  09:00:00,993.506281643,100.118117791,36.9674573794,0.0,243.2593065,310.10971186,828.522328643,736.292604143,56.6466996096,35.5830248905
 02/17  10:00:00,1065.82900905,100.495147734,88.0423960599,0.0,243.2593065,302.612436532,688.705727391,601.523123085,42.4850247072,44.6975795994
 02/17  11:00:00,1107.61565644,100.80955337,132.566351776,0.0,243.2593065,310.10971186,661.906503641,537.054603972,70.808374512,54.0435251567
 02/17  12:00:00,1137.08448753,101.072346654,166.425961573,0.0,243.2593065,310.10971186,627.009706526,511.050938471,70.808374512,45.1503935434
 02/17  13:00:00,1127.2785888,101.31562914,202.67661842,0.0,243.2593065,310.10971186,604.796217265,488.281423006,70.808374512,45.7064197467
 02/17  14:00:00,1186.85228866,101.538968874,231.318256221,0.0,243.2593065,302.612436532,596.12855691,486.171898861,56.6466996096,53.30995844
 02/17  15:00:00,1205.49856238,101.837893827,253.725578217,0.0,243.2593065,302.612436532,571.901135725,475.37125007,42.4850247072,54.044860948
 02/17  16:00:00,1211.95970195,102.018062971,265.019415419,0.0,243.2593065,302.612436532,583.496890405,481.933417422,56.6466996096,44.9167733739
 02/17  17:00:00,1224.7572792,102.217576715,269.082401478,0.0,243.2593065,310.10971186,610.225837543,480.639529156,84.9700494144,44.6162589727
 02/17  18:00:00,1229.30126186,102.451357154,270.850165653,0.0,243.2593065,310.10971186,585.461270556,474.078965475,84.9700494144,26.4122556662
 02/17  19:00:00,970.403854029,97.0270100139,271.684014804,0.0,166.938926447,199.110933808,542.307629438,439.802603178,84.9700494144,17.5349768455
 02/17  20:00:00,959.341089139,97.0270100139,271.933811696,0.0,166.938926447,191.61365848,530.616492361,447.675794735,56.6466996096,26.2939980172
 02/17  21:00:00,822.735073019,97.0270100139,271.892526075,0.0,100.150657288,124.558693486,569.148991001,494.967830563,56.6466996096,17.5344608283
 02/17  22:00:00,781.959951732,97.0270100139,262.926438776,0.0,100.150657288,124.558693486,577.027573316,517.063405422,42.4850247072,17.4791431859
 02/17  23:00:00,715.143708174,97.0270100139,256.65288412,0.0,46.0930336215,124.558693486,594.464712624,548.668151286,28.3233498048,17.4732115337
 02/17  24:00:00,715.164944717,97.0270100139,255.74689675,0.0,46.0930336215,124.558693486,590.736438292,559.100628401,14.1616749024,17.4741349888
 02/18  01:00:00,701.699571386,97.0270100139,255.19726896,0.0,46.0930336215,113.312780494,591.35199006,568.212192074,5.66466996096,17.4751280254
 02/18  02:00:00,680.435703661,97.0270100139,225.46232454,0.0,46.0930336215,113.312780494,651.938964522,620.076073188,5.66466996096,26.1982213729
 02/18  03:00:00,656.359913821,97.0270100139,194.746344292,0.0,46.0930336215,113.312780494,703.31995164,680.185526771,5.66466996096,17.4697549078
 02/18  04:00:00,648.326927793,97.0270100139,185.65089379,0.0,46.0930336215,113.312780494,720.430605901,697.295294295,5.66466996096,17.4706416444
 02/18  05:00:00,675.285037535,97.0270100139,212.642916974,0.0,55.6251445156,113.312780494,652.104152985,628.967934617,5.66466996096,17.471548407
 02/18  06:00:00,676.586121537,97.0270100139,212.409391174,0.0,55.6251445156,113.312780494,669.31293997,637.678806766,14.1616749024,17.4724583007
 02/18  07:00:00,752.003415779,97.0270100139,219.606727571,0.0,65.1572554096,176.889270242,606.686956601,560.890239423,28.3233498048,17.473367374
 02/18  08:00:00,846.377830761,97.3682371624,193.332027021,0.0,109.682768182,220.96816451,1015.15733061,955.198002711,42.4850247072,17.4743031883
 02/18  09:00:00,845.471582972,97.3621094669,187.320246955,0.0,109.682768182,220.96816451,838.802249646,755.787333455,56.6466996096,26.3682165814
 02/18  10:00:00,979.90189788,97.7577868148,226.93619757,0.0,131.945524568,266.955817592,723.743455332,654.727533093,42.4850247072,26.530897532
 02/18  11:00:00,1030.86223612,97.7882780541,285.063576722,0.0,131.945524568,274.45309292,725.663901472,619.273902974,70.808374512,35.5816239857
 02/18  12:00:00,1060.88878545,97.7988617175,316.465615218,0.0,131.945524568,274.45309292,717.520555236,602.247742388,70.808374512,44.4644383367
 02/18  13:00:00,1035.20002262,97.8053632899,322.873268458,0.0,131.945524568,274.45309292,672.541271377,566.182226719,70.808374512,35.5506701461
 02/18  14:00:00,1030.89510762,97.8111821284,325.998939498,0.0,131.945524568,266.955817592,642.26807969,550.06621992,56.6466996096,35.55516016
 02/18  15:00:00,1032.80992225,97.8162282674,327.848129576,0.0,131.945524568,266.955817592,610.404079135,532.361130134,42.4850247072,35.5579242939
 02/18  16:00:00,954.019148775,97.0270100139,328.240880443,0.0,109.682768182,212.545889182,482.903293753,390.690409784,56.6466996096,35.5661843594
 02/18  17:00:00,956.031752491,97.0270100139,319.050546285,0.0,109.682768182,220.04316451,503.347326198,382.810766959,84.9700494144,35.5665098245
 02/18  18:00:00,895.986761136,97.0270100139,292.682534755,0.0,109.682768182,220.04316451,516.098097677,395.792116932,84.9700494144,35.3359313303
 02/18  19:00:00,867.91349381,97.0270100139,279.115335721,0.0,100.150657288,199.110933808,553.481244221,451.038749772,84.9700494144,17.4724450346
 02/18  20:00:00,852.546606818,97.0270100139,267.149780846,0.0,100.150657288,191.61365848,545.427547152,471.307532412,56.6466996096,17.4733151307
 02/18  21:00:00,705.527268072,97.0270100139,228.68833017,0.0,55.6251445156,124.558693486,649.085633129,574.96469806,56.6466996096,17.4742354588
 02/18  22:00:00,684.982491663,97.0270100139,206.491399091,0.0,55.6251445156,124.558693486,676.641551458,616.681405618,42.4850247072,17.4751211327
 02/18  23:00:00,666.663862757,97.0270100139,193.691399682,0.0,46.0930336215,124.558693486,702.577036574,656.781785614,28.3233498048,17.4719011556
 02/18  24:00:00,652.577104772,97.0270100139,175.01039392,0.0,46.0930336215,124.558693486,731.189195929,699.558081179,14.1616749024,17.4694398478
 02/19  01:00:00,604.490930078,97.0270100139,145.612538982,0.0,34.9616554283,113.312780494,798.436265907,775.301321937,5.66466996096,17.4702740087
 02/19  02:00:00,570.031920405,97.0270100139,107.877376225,0.0,34.9616554283,113.312780494,894.56469755,871.428880362,5.66466996096,17.4711472271
 02/19  03:00:00,548.781933751,97.0270100139,80.1060908695,0.0,34.9616554283,113.312780494,953.120929436,929.984214694,5.66466996096,17.472044781
 02/19  04:00:00,552.412772523,97.0270100139,83.6572179629,0.0,34.9616554283,113.312780494,911.399649303,888.262032838,5.66466996096,17.4729465034
 02/19  05:00:00,553.741219763,97.0270100139,77.3540822877,0.0,44.4937663224,113.312780494,905.329842245,882.191324618,5.66466996096,17.4738476662
 02/19  06:00:00,539.166128721,97.0270100139,59.6389335044,0.0,44.4937663224,113.312780494,963.267408147,931.630986085,14.1616749024,17.4747471602
 02/19  07:00:00,608.299054407,97.0270100139,55.1954950382,0.0,54.0258772165,176.889270242,936.371974642,881.848525495,28.3233498048,26.2000993418
 02/19  08:00:00,608.286408024,97.0270100139,61.7740272748,0.0,54.0258772165,184.38654557,875.388611212,815.434086306,42.4850247072,17.4695001992
 02/19  09:00:00,733.083545832,97.0270100139,121.497279574,0.0,65.1572554096,220.04316451,685.896640321,611.680174443,56.6466996096,17.5697662685
 02/19  10:00:00,775.336691562,97.0270100139,180.98509495,0.0,65.1572554096,212.545889182,559.027706981,481.222574607,42.4850247072,35.3201076664
 02/19  11:00:00,825.970525271,97.0270100139,231.901485873,0.0,65.1572554096,220.04316451,514.163100375,407.841734624,70.808374512,35.512991239
 02/19  12:00:00,848.748052939,97.0270100139,258.503102824,0.0,65.1572554096,220.04316451,497.883282911,391.561628306,70.808374512,35.5132800933
 02/19  13:00:00,860.017157949,97.0270100139,274.881536177,0.0,65.1572554096,220.04316451,491.096842986,384.774605011,70.808374512,35.5138634632
 02/19  14:00:00,870.395095092,97.0270100139,295.490508533,0.0,65.1572554096,212.545889182,475.177504754,383.016344693,56.6466996096,35.5144604511
 02/19  15:00:00,892.324225911,97.0270100139,315.951370232,0.0,65.1572554096,212.545889182,461.601419005,383.601338537,42.4850247072,35.515055761
 02/19  16:00:00,900.240735791,97.0270100139,325.766228039,0.0,65.1572554096,212.545889182,460.979554394,368.817206217,56.6466996096,35.5156485671
 02/19  17:00:00,861.64012134,97.0270100139,317.597864207,0.0,65.1572554096,220.04316451,491.901826422,371.415538173,84.9700494144,35.516238835
 02/19  18:00:00,802.881056486,97.0270100139,301.619818128,0.0,54.0258772165,184.38654557,516.684964083,405.220490222,84.9700494144,26.4944244466
 02/19  19:00:00,780.497889349,97.0270100139,294.457484149,0.0,44.4937663224,163.454314868,566.132292179,463.690575011,84.9700494144,17.4716677534
 02/19  20:00:00,772.096524661,97.0270100139,293.165619288,0.0,44.4937663224,155.95703954,553.75067831,479.631340155,56.6466996096,17.4726385454
 02/19  21:00:00,740.054057776,97.0270100139,292.578906784,0.0,44.4937663224,124.558693486,595.783777183,521.663521034,56.6466996096,17.4735565396
 02/19  22:00:00,739.463371517,97.0270100139,292.375156192,0.0,44.4937663224,124.558693486,592.392761959,532.433276738,42.4850247072,17.4744605136
 02/19  23:00:00,731.890806758,97.0270100139,292.401082553,0.0,34.9616554283,124.558693486,599.595876382,552.785878518,28.3233498048,18.4866480584
 02/19  24:00:00,732.841286482,97.0270100139,292.242559686,0.0,34.9616554283,124.558693486,601.71385395,562.367387777,14.1616749024,25.1847912704
 02/20  01:00:00,725.058845837,97.0270100139,292.6241627,0.0,34.9616554283,113.312780494,598.915322487,575.780618725,5.66466996096,17.4700338008
 02/20  02:00:00,728.05121243,97.0270100139,292.86556832,0.0,34.9616554283,113.312780494,607.633369988,584.497799857,5.66466996096,17.4709001702
 02/20  03:00:00,728.110582975,97.0270100139,292.930470938,0.0,34.9616554283,113.312780494,614.698907251,591.562446944,5.66466996096,17.4717903462
 02/20  04:00:00,715.908869175,97.0270100139,282.716877729,0.0,34.9616554283,113.312780494,630.228652254,607.091297716,5.66466996096,17.4726845768
 02/20  05:00:00,714.933582746,97.0270100139,275.235555238,0.0,44.4937663224,113.312780494,631.480619319,608.342371124,5.66466996096,17.4735782335
 02/20  06:00:00,714.548018873,97.0270100139,274.6939205,0.0,44.4937663224,113.312780494,643.365139789,611.728994656,14.1616749024,17.4744702309
 02/20  07:00:00,788.843883923,97.0270100139,274.42548145,0.0,54.0258772165,176.889270242,593.340869464,547.542159342,28.3233498048,17.4753603167
 02/20  08:00:00,778.834151688,97.0270100139,273.985301337,0.0,54.0258772165,184.38654557,598.560037261,538.605782421,42.4850247072,17.4692301322
 02/20  09:00:00,874.661522953,97.0270100139,293.345777708,0.0,65.1572554096,220.04316451,568.485509748,485.492629329,56.6466996096,26.3461808096
 02/20  10:00:00,890.114924169,97.0270100139,317.35413915,0.0,65.1572554096,212.545889182,529.602185168,460.619752481,42.4850247072,26.4974079795
 02/20  11:00:00,912.68451249,97.0270100139,336.179650948,0.0,65.1572554096,220.04316451,552.577200965,446.242852714,70.808374512,35.5259737394
 02/20  12:00:00,931.221266809,97.0270100139,356.796788141,0.0,65.1572554096,220.04316451,544.442371638,438.107109411,70.808374512,35.5268877144
 02/20  13:00:00,946.248359378,97.0270100139,378.046338854,0.0,65.1572554096,220.04316451,533.163030995,426.827236029,70.808374512,35.5274204537
 02/20  14:00:00,957.019180906,97.0270100139,400.011414101,0.0,65.1572554096,212.545889182,511.10328251,418.928653708,56.6466996096,35.5279291932
 02/20  15:00:00,967.974759341,97.0270100139,411.369237617,0.0,65.1572554096,212.545889182,479.546219668,401.532760451,42.4850247072,35.5284345094
 02/20  16:00:00,970.487536753,97.0270100139,413.91939366,0.0,65.1572554096,212.545889182,476.712575734,384.536938527,56.6466996096,35.5289375965
 02/20  17:00:00,924.511239903,97.0270100139,392.83287589,0.0,65.1572554096,220.04316451,505.652267833,385.152779886,84.9700494144,35.5294385325
 02/20  18:00:00,837.087775665,97.0270100139,343.672766181,0.0,54.0258772165,184.38654557,541.199794658,420.910829498,84.9700494144,35.3189157459
 02/20  19:00:00,790.465066976,97.0270100139,307.381720897,0.0,44.4937663224,163.454314868,587.856434714,485.415312832,84.9700494144,17.4710724681
 02/20  20:00:00,773.645919792,97.0270100139,296.922333143,0.0,44.4937663224,155.95703954,573.982882718,499.864249279,56.6466996096,17.4719338288
 02/20  21:00:00,762.939375781,97.0270100139,314.845388493,0.0,44.4937663224,124.558693486,611.647032783,537.527512139,56.6466996096,17.4728210338
 02/20  22:00:00,768.733453659,97.0270100139,318.243603362,0.0,44.4937663224,124.558693486,605.360137078,545.401399572,42.4850247072,17.4737127988
 02/20  23:00:00,768.735114549,97.0270100139,322.813614416,0.0,34.9616554283,124.558693486,608.823699785,563.025745862,28.3233498048,17.474604119
 02/20  24:00:00,778.699569854,97.0270100139,329.881398313,0.0,34.9616554283,124.558693486,600.100914947,568.463746228,14.1616749024,17.4754938162
 02/21  01:00:00,780.088337711,97.0270100139,329.929008109,0.0,46.0930336215,113.312780494,599.112161094,575.978753495,5.66466996096,17.4687376389
 02/21  02:00:00,774.062317373,97.0270100139,323.675541889,0.0,46.0930336215,113.312780494,605.57524945,582.440899684,5.66466996096,17.4696798047
 02/21  03:00:00,765.53665524,97.0270100139,317.233334249,0.0,46.0930336215,113.312780494,610.81652703,587.681314464,5.66466996096,17.4705426043
 02/21  04:00:00,754.571617132,97.0270100139,308.937714415,0.0,46.0930336215,113.312780494,616.114330172,592.978234885,5.66466996096,17.4714253257
 02/21  05:00:00,833.174346593,97.0270100139,297.850503225,0.0,100.150657288,148.969399434,587.863769451,564.725546862,5.66466996096,17.4735526286
 02/21  06:00:00,824.620348001,97.0270100139,287.111694985,0.0,100.150657288,149.894399434,1158.79009768,1127.15392457,14.1616749024,17.4744982016
 02/21  07:00:00,1046.26612147,97.0438587589,279.991516017,0.0,176.471037341,302.612436532,756.759475483,710.961880794,28.3233498048,17.4742448842
 02/21  08:00:00,1145.97992777,97.2891878543,276.131672228,0.0,243.2593065,310.10971186,705.001398395,627.165617463,42.4850247072,35.3507562243
 02/21  09:00:00,1196.52636943,97.429892916,293.711742884,0.0,243.2593065,310.10971186,659.826475296,567.603732636,56.6466996096,35.5760430502
 02/21  10:00:00,1249.11881539,97.5398437043,316.808640734,0.0,243.2593065,302.612436532,612.042043867,524.858937645,42.4850247072,44.6980815141
 02/21  11:00:00,1275.7596236,97.6359291429,336.161922495,0.0,243.2593065,310.10971186,606.303244028,490.465566195,70.808374512,45.0293033207
 02/21  12:00:00,1270.50987546,97.727324546,325.382285884,0.0,243.2593065,310.10971186,599.102788579,474.117492486,70.808374512,54.1769215808
 02/21  13:00:00,1193.58348881,97.8065754089,292.335204243,0.0,243.2593065,310.10971186,593.553520685,477.906524813,70.808374512,44.8386213606
 02/21  14:00:00,1218.62278159,97.8842729629,286.955851516,0.0,243.2593065,302.612436532,589.846096583,479.026328925,56.6466996096,54.1730680477
 02/21  15:00:00,1214.86477672,97.9556525197,281.977152014,0.0,243.2593065,302.612436532,568.997932262,472.470756062,42.4850247072,54.0421514932
 02/21  16:00:00,1213.81990001,98.0225924174,275.18837887,0.0,243.2593065,302.612436532,566.294667799,464.731931323,56.6466996096,44.9160368668
 02/21  17:00:00,1215.30475602,98.0858924436,264.726164752,0.0,243.2593065,310.10971186,579.909496405,459.245392243,84.9700494144,35.6940547468
 02/21  18:00:00,1213.18520024,98.1454388673,257.25344647,0.0,243.2593065,310.10971186,573.06151058,461.679201979,84.9700494144,26.4122591866
 02/21  19:00:00,958.965382026,97.0270100139,256.047563092,0.0,166.938926447,199.110933808,541.71325968,430.447645855,84.9700494144,26.2955644107
 02/21  20:00:00,955.762346629,97.0270100139,255.877255768,0.0,166.938926447,191.61365848,515.918690978,441.738328695,56.6466996096,17.5336626734
 02/21  21:00:00,824.289816331,97.0270100139,255.835631913,0.0,100.150657288,124.558693486,573.775663116,490.834214343,56.6466996096,26.294749163
 02/21  22:00:00,773.550849824,97.0270100139,245.537921898,0.0,100.150657288,124.558693486,573.081898403,513.117373426,42.4850247072,17.47950027
 02/21  23:00:00,705.179520235,97.0270100139,238.863254149,0.0,46.0930336215,124.558693486,587.398999022,541.606055181,28.3233498048,17.4695940357
 02/21  24:00:00,696.741503945,97.0270100139,227.96797764,0.0,46.0930336215,124.558693486,597.168537879,565.536414191,14.1616749024,17.470448786
 02/22  01:00:00,679.040605481,97.0270100139,220.625285949,0.0,46.0930336215,113.312780494,606.094048492,582.956143002,5.66466996096,17.4732355283
 02/22  02:00:00,669.065628063,97.0270100139,209.432927482,0.0,46.0930336215,113.312780494,632.975753122,609.838983483,5.66466996096,17.4720996783
 02/22  03:00:00,660.771411987,97.0270100139,201.756937171,0.0,46.0930336215,113.312780494,650.857813632,627.720167449,5.66466996096,17.4729762222
 02/22  04:00:00,659.370222668,97.0270100139,200.450475336,0.0,46.0930336215,113.312780494,657.50550631,634.366986607,5.66466996096,17.4738497424
 02/22  05:00:00,738.902428994,97.0270100139,189.600843113,0.0,100.150657288,148.969399434,656.106712125,632.967218076,5.66466996096,17.4748240876
 02/22  06:00:00,726.81478661,97.0512964009,172.577162923,0.0,100.150657288,149.894399434,1046.75613429,1006.39722222,14.1616749024,26.1972371723
 02/22  07:00:00,950.656225418,97.7855003597,164.946827691,0.0,176.471037341,302.612436532,744.453472578,698.660711828,28.3233498048,17.4694109458
 02/22  08:00:00,1055.68947631,98.0238847749,163.473043857,0.0,243.2593065,310.10971186,711.407696184,642.402540014,42.4850247072,26.5201314624
 02/22  09:00:00,1095.4152165,98.1223797705,165.279079634,0.0,243.2593065,310.10971186,691.777046338,599.54942118,56.6466996096,35.5809255487
 02/22  10:00:00,1131.68547356,98.2038857897,169.662057457,0.0,243.2593065,302.612436532,664.353543837,577.173968441,42.4850247072,44.6945506889
 02/22  11:00:00,1144.11517737,98.4230803229,175.404034865,0.0,243.2593065,310.10971186,671.306322082,546.458985744,70.808374512,54.0389618256
 02/22  12:00:00,1158.65543292,98.7820056523,188.089784311,0.0,243.2593065,310.10971186,620.646493356,504.691156793,70.808374512,45.1469620512
 02/22  13:00:00,1132.3853448,99.2583042121,205.092909101,0.0,243.2593065,310.10971186,581.970579818,466.327283701,70.808374512,44.8349216048
 02/22  14:00:00,1173.78243241,99.6311711965,214.122289908,0.0,243.2593065,302.612436532,566.739025525,455.913056618,56.6466996096,54.1792692974
 02/22  15:00:00,1175.83766448,99.9819059422,215.661506113,0.0,243.2593065,302.612436532,546.336202369,449.810222943,42.4850247072,54.0409547183
 02/22  16:00:00,1176.71861329,100.364919287,216.009513445,0.0,243.2593065,302.612436532,538.396941972,436.828988619,56.6466996096,44.921253743
 02/22  17:00:00,1189.21096451,100.651440681,219.909420417,0.0,243.2593065,310.10971186,553.872013525,424.288225689,84.9700494144,44.6137384217
 02/22  18:00:00,1195.91691435,100.905769172,219.645237928,0.0,243.2593065,310.10971186,543.126324535,431.746526151,84.9700494144,26.4097489697
 02/22  19:00:00,917.618193464,97.0270100139,197.759056201,0.0,166.938926447,199.110933808,596.858400744,494.351719882,84.9700494144,17.5366314477
 02/22  20:00:00,899.104898883,97.0270100139,184.135158527,0.0,166.938926447,191.61365848,616.431232413,533.492982858,56.6466996096,26.2915499455
 02/22  21:00:00,757.637791495,97.0270100139,172.735377062,0.0,100.150657288,124.558693486,679.613984106,605.430083355,56.6466996096,17.5372011414
 02/22  22:00:00,715.26704778,97.0270100139,165.517058773,0.0,100.150657288,124.558693486,685.159290873,625.196730759,42.4850247072,17.4775354068
 02/22  23:00:00,639.652544147,97.0270100139,154.136254091,0.0,46.0930336215,124.558693486,714.061197796,668.266326396,28.3233498048,17.4715215949
 02/22  24:00:00,634.971521688,97.0270100139,146.671340449,0.0,46.0930336215,124.558693486,719.605618729,687.971539633,14.1616749024,17.4724041943
 02/23  01:00:00,622.253184355,97.0270100139,145.506888651,0.0,46.0930336215,113.312780494,713.97839511,690.84036918,5.66466996096,17.4733559693
 02/23  02:00:00,601.52250033,97.0270100139,123.634055174,0.0,46.0930336215,113.312780494,776.340677603,753.201980298,5.66466996096,17.4740273443
 02/23  03:00:00,575.853438142,97.0270100139,97.9717131324,0.0,46.0930336215,113.312780494,842.65498418,819.515426874,5.66466996096,17.4748873453
 02/23  04:00:00,569.374735377,97.0270100139,89.890742816,0.0,46.0930336215,113.312780494,860.375945334,828.514773332,5.66466996096,26.1965020411
 02/23  05:00:00,647.372530231,97.0270100139,76.9624814185,0.0,100.150657288,148.969399434,850.143418769,827.009213839,5.66466996096,17.4695349696
 02/23  06:00:00,642.417911709,97.4119443138,69.2234079145,0.0,100.150657288,149.894399434,1100.04965031,1068.4175599,14.1616749024,17.4704155001
 02/23  07:00:00,859.125535207,98.0899766072,58.5201610408,0.0,176.471037341,302.612436532,880.75005196,834.955424897,28.3233498048,17.4712772583
 02/23  08:00:00,972.296215738,98.7637211712,61.7064785717,0.0,243.2593065,310.10971186,829.786315292,760.784509467,42.4850247072,26.5167811178
 02/23  09:00:00,1024.08035434,99.4075337243,71.6792643321,0.0,243.2593065,310.10971186,790.887576112,698.656363471,56.6466996096,35.5845130309
 02/23  10:00:00,1061.6389315,99.7439745252,77.0092819769,0.0,243.2593065,302.612436532,764.247721018,677.073509084,42.4850247072,44.6891872271
 02/23  11:00:00,1074.7983032,100.075858312,83.3470635806,0.0,243.2593065,310.10971186,772.355193322,647.508764329,70.808374512,54.0380544807
 02/23  12:00:00,1076.69210432,100.388845967,85.6663488405,0.0,243.2593065,310.10971186,747.329983199,630.435643635,70.808374512,46.0859650519
 02/23  13:00:00,1037.51410501,100.788619539,89.7972168689,0.0,243.2593065,310.10971186,733.480594444,609.810143311,70.808374512,52.8620766208
 02/23  14:00:00,1075.10044871,101.07168666,93.5529382432,0.0,243.2593065,302.612436532,703.935673997,602.142078606,56.6466996096,45.1468957818
 02/23  15:00:00,1075.67955577,101.348569613,93.3535250616,0.0,243.2593065,302.612436532,698.571008037,602.051135464,42.4850247072,54.0348478654
 02/23  16:00:00,1072.47611665,101.621940377,89.2851982038,0.0,243.2593065,302.612436532,708.499917394,606.937969972,56.6466996096,44.9152478119
 02/23  17:00:00,1066.14692612,101.855861805,74.7646950958,0.0,243.2593065,310.10971186,760.879768454,631.298098279,84.9700494144,44.6116207609
 02/23  18:00:00,1053.27368986,102.055472206,57.0031549236,0.0,243.2593065,310.10971186,780.51568722,669.138698813,84.9700494144,26.406938993
 02/23  19:00:00,792.560241774,97.0270100139,53.0480707664,0.0,166.938926447,199.110933808,906.582553687,804.07750971,84.9700494144,17.5349945623
 02/23  20:00:00,787.984446197,97.0270100139,53.0573677273,0.0,166.938926447,191.61365848,872.911166188,789.970456871,56.6466996096,26.2940097071
 02/23  21:00:00,654.866330283,97.0270100139,52.8905954253,0.0,100.150657288,124.558693486,888.098765514,813.917701592,56.6466996096,17.5343643132
 02/23  22:00:00,611.880742413,97.0270100139,47.2991188807,0.0,100.150657288,124.558693486,911.23445955,851.270302376,42.4850247072,17.4791324673
 02/23  23:00:00,533.299035345,97.0270100139,31.4088819271,0.0,46.0930336215,124.558693486,1018.91684603,973.120330819,28.3233498048,17.4731654059
 02/23  24:00:00,528.407256661,97.0270100139,23.3360339599,0.0,46.0930336215,124.558693486,1028.05105284,996.41534365,14.1616749024,17.4740342865
 02/24  01:00:00,510.2124135,97.0270100139,15.9030286915,0.0,46.0930336215,113.312780494,1044.91043972,1021.7708404,5.66466996096,17.4749293608
 02/24  02:00:00,514.005438163,97.0270100139,18.7407553937,0.0,46.0930336215,113.312780494,999.784086815,967.923092481,5.66466996096,26.1963243728
 02/24  03:00:00,515.334485797,97.0270100139,22.6977285724,0.0,46.0930336215,113.312780494,959.789923337,936.6558614,5.66466996096,17.4693919765
 02/24  04:00:00,509.14789139,97.0270100139,15.4958964483,0.0,46.0930336215,113.312780494,1020.53380886,997.398909805,5.66466996096,17.4702290959
 02/24  05:00:00,596.593013724,97.0270100139,10.7677417192,0.0,100.150657288,148.969399434,1017.58004951,994.444301099,5.66466996096,17.4710784462
 02/24  06:00:00,582.622239626,97.5397880481,3.10851182064,0.0,100.150657288,149.894399434,1229.95426702,1198.3186597,14.1616749024,17.4739324103
 02/24  07:00:00,782.599241133,98.3711720927,0.0,0.0,176.471037341,302.612436532,1104.6492275,1058.85308386,28.3233498048,17.4727938353
 02/24  08:00:00,890.324721794,99.3540785173,0.0,0.0,243.2593065,310.10971186,1077.53560799,1008.53789591,42.4850247072,26.5126873745
 02/24  09:00:00,930.971466967,99.9441526595,0.0,0.0,243.2593065,310.10971186,1016.06707818,923.832859105,56.6466996096,35.5875194609
 02/24  10:00:00,1003.94328812,100.269430727,5.86206439228,0.0,243.2593065,302.612436532,939.834349235,852.657699805,42.4850247072,44.6916247234
 02/24  11:00:00,1015.75223708,100.564673108,10.6850125387,0.0,243.2593065,310.10971186,956.565585481,831.720679928,70.808374512,54.0365310407
 02/24  12:00:00,1017.20750837,100.840564376,10.5896007561,0.0,243.2593065,310.10971186,954.714854057,829.737974474,70.808374512,54.1685050708
 02/24  13:00:00,983.215936176,101.095106974,19.1320549767,0.0,243.2593065,310.10971186,892.96972887,777.328948913,70.808374512,44.8324054448
 02/24  14:00:00,1025.41405448,101.364940006,28.6450893266,0.0,243.2593065,302.612436532,827.948355722,726.138917454,56.6466996096,45.1627386588
 02/24  15:00:00,1028.31576396,101.684416893,31.4771533808,0.0,243.2593065,302.612436532,809.889809062,713.391382851,42.4850247072,54.013401503
 02/24  16:00:00,1028.44684735,101.898772132,31.3669970158,0.0,243.2593065,302.612436532,819.632032633,718.067632832,56.6466996096,44.9177001923
 02/24  17:00:00,1029.13808688,102.08244874,25.1938880802,0.0,243.2593065,310.10971186,880.424980958,750.846049166,84.9700494144,44.608882377
 02/24  18:00:00,1030.53955163,102.242463922,21.4122397091,0.0,243.2593065,310.10971186,878.770502991,767.392046886,84.9700494144,26.4084066902
 02/24  19:00:00,752.870448276,97.0270100139,7.72190249755,0.0,166.938926447,199.110933808,1143.20498714,1040.69892927,84.9700494144,17.536008459
 02/24  20:00:00,712.93784018,97.0270100139,0.0,0.0,166.938926447,191.61365848,1190.40976617,1107.4718409,56.6466996096,26.2912256671
 02/24  21:00:00,580.221595649,97.0270100139,0.0,0.0,100.150657288,124.558693486,1240.87314865,1166.69109411,56.6466996096,17.5353549336
 02/24  22:00:00,542.348878967,97.0270100139,0.0,0.0,100.150657288,124.558693486,1255.90469421,1195.93948751,42.4850247072,17.480181991
