Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  23:00:00,478.773885871,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1202.78773148,1156.99017515,28.3233498048,17.4742065276
 02/24  24:00:00,479.389157698,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1091.29292496,1052.16766957,14.1616749024,24.9635804849
 02/25  01:00:00,466.28693328,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1130.38215865,1106.01346982,5.66466996096,18.7040188717
 02/25  02:00:00,466.391726617,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1162.95624165,1139.82204775,5.66466996096,17.4695239344
 02/25  03:00:00,466.389273994,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1159.51074988,1136.37573372,5.66466996096,17.4703461959
 02/25  04:00:00,467.301083588,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1166.64139574,1143.50554526,5.66466996096,17.4711805203
 02/25  05:00:00,475.750283318,97.0270100139,0.0,0.0,55.6251445156,113.312780494,1170.39964992,1147.26296371,5.66466996096,17.4720162508
 02/25  06:00:00,475.993068916,97.0270100139,0.0,0.0,55.6251445156,113.312780494,1186.44629225,1154.81176646,14.1616749024,17.4728508888
 02/25  07:00:00,545.842581361,97.0270100139,0.0,0.0,65.1572554096,176.889270242,1168.97316592,1123.17613226,28.3233498048,17.4736838494
 02/25  08:00:00,650.383296266,97.3652366663,0.0,0.0,109.682768182,220.96816451,1172.76359612,1112.80401322,42.4850247072,17.4745581927
 02/25  09:00:00,677.287802984,97.359739446,3.48919782978,0.0,109.682768182,220.96816451,1034.59145565,951.57682653,56.6466996096,26.3679295126
 02/25  10:00:00,819.455753975,97.7561166248,23.3307292342,0.0,131.945524568,266.955817592,918.799497235,849.788962277,42.4850247072,26.5255102505
 02/25  11:00:00,837.529778627,97.7872361984,36.0148322081,0.0,131.945524568,274.45309292,923.237955502,816.849668617,70.808374512,35.5799123729
 02/25  12:00:00,845.019966896,97.8012389322,44.437013556,0.0,131.945524568,274.45309292,910.394756845,795.131475122,70.808374512,44.4549072112
 02/25  13:00:00,822.009189335,97.8101774927,54.6354081216,0.0,131.945524568,274.45309292,874.033084431,767.676395798,70.808374512,35.5483141212
 02/25  14:00:00,819.754965198,97.8170523247,61.2455354283,0.0,131.945524568,266.955817592,864.544653909,772.345423748,56.6466996096,35.5525305506
 02/25  15:00:00,819.839246752,97.8226046805,62.0771626066,0.0,131.945524568,266.955817592,859.390895278,781.350897867,42.4850247072,35.5549727032
 02/25  16:00:00,751.766295286,97.0270100139,73.3897723967,0.0,109.682768182,212.545889182,761.442479424,669.230245237,56.6466996096,35.5655345778
 02/25  17:00:00,768.213346678,97.0270100139,81.0887296002,0.0,109.682768182,220.04316451,783.268911651,662.735949318,84.9700494144,35.5629129191
 02/25  18:00:00,709.810466159,97.0270100139,60.9361776624,0.0,109.682768182,220.04316451,856.215901155,735.913087737,84.9700494144,35.3327640038
 02/25  19:00:00,671.959027284,97.0270100139,45.9818068452,0.0,100.150657288,199.110933808,948.911238723,846.469935589,84.9700494144,17.4712537188
 02/25  20:00:00,651.63565062,97.0270100139,30.3516950142,0.0,100.150657288,191.61365848,1026.25373748,952.134986123,56.6466996096,17.4720517503
 02/25  21:00:00,539.330683609,97.0270100139,28.9230587101,0.0,55.6251445156,124.558693486,1032.68484195,958.565242835,56.6466996096,17.4728995108
 02/25  22:00:00,516.683120435,97.0270100139,12.3782907696,0.0,55.6251445156,124.558693486,1139.52051434,1079.56177694,42.4850247072,17.4737126904
 02/25  23:00:00,473.389892176,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1176.21121929,1130.4133304,28.3233498048,17.4745390915
 02/25  24:00:00,475.235004007,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1110.09310916,1078.45977912,14.1616749024,17.4716551412
 02/26  01:00:00,451.414536374,97.0270100139,0.0,0.0,34.9616554283,113.312780494,1085.46531198,1062.33198506,5.66466996096,17.4686569555
 02/26  02:00:00,451.424504681,97.0270100139,0.0,0.0,34.9616554283,113.312780494,1083.65279299,1060.5187345,5.66466996096,17.4693885229
 02/26  03:00:00,489.775088384,97.0270100139,5.95670250165,0.0,34.9616554283,113.312780494,1031.25698691,1008.12212603,5.66466996096,17.4701909136
 02/26  04:00:00,494.256134251,97.0270100139,10.8173778489,0.0,34.9616554283,113.312780494,1028.46940043,1005.33372198,5.66466996096,17.4710084905
 02/26  05:00:00,502.699085699,97.0270100139,10.6497682762,0.0,44.4937663224,113.312780494,1046.055239,1022.9187408,5.66466996096,17.4718282363
 02/26  06:00:00,502.945775624,97.0270100139,10.69360751,0.0,44.4937663224,113.312780494,1068.66411935,1037.02979735,14.1616749024,17.4726470973
 02/26  07:00:00,573.43462253,97.0270100139,10.4424680818,0.0,54.0258772165,176.889270242,1045.82923657,1000.03242241,28.3233498048,17.4734643576
 02/26  08:00:00,569.766729472,97.0270100139,17.3925808861,0.0,54.0258772165,184.38654557,999.502584843,939.543280284,42.4850247072,17.4742798516
 02/26  09:00:00,672.297810483,97.0270100139,45.1772135534,0.0,65.1572554096,220.04316451,815.087717886,732.096830552,56.6466996096,26.3441877244
 02/26  10:00:00,696.649539376,97.0270100139,82.2297762494,0.0,65.1572554096,212.545889182,700.21639863,622.417457194,42.4850247072,35.3139167291
 02/26  11:00:00,732.887248322,97.0270100139,115.169093816,0.0,65.1572554096,220.04316451,675.467932004,569.153517175,70.808374512,35.5060403172
 02/26  12:00:00,757.700940524,97.0270100139,139.892376492,0.0,65.1572554096,220.04316451,644.255368773,537.941228708,70.808374512,35.5057655529
 02/26  13:00:00,773.915784889,97.0270100139,159.569277745,0.0,65.1572554096,220.04316451,621.721388154,515.406986791,70.808374512,35.5060268508
 02/26  14:00:00,786.76061355,97.0270100139,179.806425907,0.0,65.1572554096,212.545889182,588.769153388,496.616138011,56.6466996096,35.5063157667
 02/26  15:00:00,805.591638479,97.0270100139,199.994674455,0.0,65.1572554096,212.545889182,541.459233488,463.467603773,42.4850247072,35.5066050082
 02/26  16:00:00,815.19238607,97.0270100139,210.582084536,0.0,65.1572554096,212.545889182,538.897836455,446.744243736,56.6466996096,35.5068931092
 02/26  17:00:00,790.552443549,97.0270100139,213.788854383,0.0,65.1572554096,220.04316451,572.910916903,452.433687493,84.9700494144,35.5071799956
 02/26  18:00:00,719.061704021,97.0270100139,185.669266127,0.0,54.0258772165,184.38654557,662.247867803,550.780013034,84.9700494144,26.4978053552
 02/26  19:00:00,645.599915896,97.0270100139,123.254999763,0.0,44.4937663224,163.454314868,874.41373092,771.972952717,84.9700494144,17.4707287893
 02/26  20:00:00,597.725724411,97.0270100139,80.6223302825,0.0,44.4937663224,155.95703954,958.462896307,884.347429218,56.6466996096,17.4687674794
 02/26  21:00:00,559.346782418,97.0270100139,71.6452261544,0.0,44.4937663224,124.558693486,984.791699475,910.675448122,56.6466996096,17.4695517434
 02/26  22:00:00,561.556138562,97.0270100139,71.135214451,0.0,44.4937663224,124.558693486,953.181336125,893.225945239,42.4850247072,17.4703661786
 02/26  23:00:00,554.335624175,97.0270100139,70.5789475182,0.0,34.9616554283,124.558693486,940.173127203,894.378591115,28.3233498048,17.4711862827
 02/26  24:00:00,546.793622995,97.0270100139,59.9558153472,0.0,34.9616554283,124.558693486,963.960165652,932.326484429,14.1616749024,17.4720063206
 02/27  01:00:00,531.493622132,97.0270100139,43.5366687416,0.0,46.0930336215,113.312780494,1066.69548545,1043.55807687,5.66466996096,17.4727386187
 02/27  02:00:00,530.754144022,97.0270100139,41.8511114114,0.0,46.0930336215,113.312780494,1040.01907229,1016.88092424,5.66466996096,17.4734780867
 02/27  03:00:00,527.741970513,97.0270100139,38.8510417896,0.0,46.0930336215,113.312780494,1046.73693501,1023.59800328,5.66466996096,17.4742617689
 02/27  04:00:00,523.572020898,97.0270100139,34.6658289714,0.0,46.0930336215,113.312780494,1069.03381358,1037.17366671,5.66466996096,26.1954769082
 02/27  05:00:00,605.75601283,97.0270100139,27.4573988273,0.0,100.150657288,148.969399434,1068.83186608,1045.6983927,5.66466996096,17.4688034188
 02/27  06:00:00,598.183330062,97.0270100139,15.8047024289,0.0,100.150657288,149.894399434,1450.78091594,1419.14962142,14.1616749024,17.4696196129
 02/27  07:00:00,826.672867871,97.3254968808,18.425265683,0.0,176.471037341,302.612436532,1117.8609175,1072.06715582,28.3233498048,17.4704118792
 02/27  08:00:00,947.714914702,97.6309747208,35.2992357747,0.0,243.2593065,310.10971186,979.149173753,910.149510614,42.4850247072,26.5146384319
 02/27  09:00:00,1027.10964745,97.7587766198,82.9189270346,0.0,243.2593065,310.10971186,795.371771376,703.144155771,56.6466996096,35.5809159952
 02/27  10:00:00,1106.66932889,97.8550152611,142.307385346,0.0,243.2593065,302.612436532,666.288854578,579.11928381,42.4850247072,44.6845460609
 02/27  11:00:00,1151.7267219,97.9366066621,183.104918298,0.0,243.2593065,310.10971186,640.909437366,516.065196854,70.808374512,54.0358659994
 02/27  12:00:00,1184.30122374,98.0099532251,212.090109512,0.0,243.2593065,310.10971186,598.733511246,482.790286617,70.808374512,45.1348501169
 02/27  13:00:00,1164.16740478,98.0775555102,234.93882786,0.0,243.2593065,310.10971186,573.881223059,456.600973885,70.808374512,46.4718746626
 02/27  14:00:00,1219.82467171,98.1456319158,256.823796053,0.0,243.2593065,302.612436532,556.319157929,447.15224327,56.6466996096,52.5202150487
 02/27  15:00:00,1229.17271085,98.2444521325,268.054773264,0.0,243.2593065,302.612436532,522.668540331,426.147820605,42.4850247072,54.0356950185
 02/27  16:00:00,1231.01520007,98.4280133868,271.428085055,0.0,243.2593065,302.612436532,506.788892618,405.22550873,56.6466996096,44.9166842784
 02/27  17:00:00,1243.55389202,98.605658434,273.709134114,0.0,243.2593065,310.10971186,524.309150402,394.729525406,84.9700494144,44.6095755815
 02/27  18:00:00,1243.440531,98.8122554449,274.507414527,0.0,243.2593065,310.10971186,518.121787348,406.743748209,84.9700494144,26.4079897246
 02/27  19:00:00,964.832166282,97.0270100139,254.023441737,0.0,166.938926447,199.110933808,514.38105438,411.874363807,84.9700494144,17.5366411584
 02/27  20:00:00,944.511648377,97.0270100139,240.173709155,0.0,166.938926447,191.61365848,523.83290789,440.896348188,56.6466996096,26.2898600924
 02/27  21:00:00,800.217591273,97.0270100139,228.530446013,0.0,100.150657288,124.558693486,577.677977283,503.495340039,56.6466996096,17.5359376345
 02/27  22:00:00,745.439061865,97.0270100139,210.85439949,0.0,100.150657288,124.558693486,604.637410905,544.675969141,42.4850247072,17.4764170569
 02/27  23:00:00,666.018324149,97.0270100139,192.876742308,0.0,46.0930336215,124.558693486,646.528149737,600.734481711,28.3233498048,17.4703182217
 02/27  24:00:00,659.929685624,97.0270100139,184.607953613,0.0,46.0930336215,124.558693486,653.860831868,622.228031553,14.1616749024,17.4711254128
 02/28  01:00:00,640.764043019,97.0270100139,173.106216378,0.0,46.0930336215,113.312780494,675.49610708,652.359450379,5.66466996096,17.4719867398
 02/28  02:00:00,627.626465845,97.0270100139,155.250016531,0.0,46.0930336215,113.312780494,720.61845955,697.481251834,5.66466996096,17.4725377555
 02/28  03:00:00,620.403204513,97.0270100139,147.13540342,0.0,46.0930336215,113.312780494,739.080654036,715.942665294,5.66466996096,17.4733187814
 02/28  04:00:00,615.831293094,97.0270100139,145.335325458,0.0,46.0930336215,113.312780494,741.593345937,718.454577658,5.66466996096,17.4740983181
 02/28  05:00:00,706.585973476,97.0270100139,144.289869948,0.0,100.150657288,148.969399434,724.677520083,692.81764289,5.66466996096,26.1952072321
 02/28  06:00:00,697.462117639,97.2301576875,133.405526084,0.0,100.150657288,149.894399434,1060.47266723,1028.84238041,14.1616749024,17.4686119149
 02/28  07:00:00,918.444884256,97.9370134617,126.11880241,0.0,176.471037341,302.612436532,786.438606219,740.645872991,28.3233498048,17.469383423
 02/28  08:00:00,1039.29264873,98.1673614531,145.183615667,0.0,243.2593065,310.10971186,711.369254594,642.371491129,42.4850247072,26.5127387581
 02/28  09:00:00,1113.46172956,98.3874546506,186.233257111,0.0,243.2593065,310.10971186,629.869857203,537.644923196,56.6466996096,35.5782343971
 02/28  10:00:00,1180.48803266,98.7456686892,226.355655423,0.0,243.2593065,302.612436532,564.105200843,476.930382491,42.4850247072,44.6897936449
 02/28  11:00:00,1207.38954026,99.1286935588,249.880210921,0.0,243.2593065,310.10971186,572.774263631,447.934474116,70.808374512,54.0314150031
 02/28  12:00:00,1220.06661592,99.5918748237,262.649029716,0.0,243.2593065,310.10971186,548.811758882,432.863741132,70.808374512,45.1396432384
 02/28  13:00:00,1200.36170488,100.25749646,279.30356753,0.0,243.2593065,310.10971186,533.475539948,417.839068134,70.808374512,44.828097302
 02/28  14:00:00,1247.96227778,100.809030289,289.239029728,0.0,243.2593065,302.612436532,519.448961015,408.633055677,56.6466996096,54.1692057279
 02/28  15:00:00,1258.64863693,101.239866214,301.43104848,0.0,243.2593065,302.612436532,482.441649417,385.926050654,42.4850247072,54.0305740556
 02/28  16:00:00,1266.46898314,101.550426718,309.802107025,0.0,243.2593065,302.612436532,467.510976327,365.951839918,56.6466996096,44.9124367991
 02/28  17:00:00,1271.47869257,101.67995619,311.12844113,0.0,243.2593065,310.10971186,490.066518318,360.484819024,84.9700494144,44.6116498801
 02/28  18:00:00,1245.59279313,101.759568794,291.070463732,0.0,243.2593065,310.10971186,482.795738015,371.41992221,84.9700494144,26.4057663903
 02/28  19:00:00,976.168372496,97.0270100139,276.856087328,0.0,166.938926447,199.110933808,488.894230464,386.389188457,84.9700494144,17.5349925924
 02/28  20:00:00,964.674991573,97.0270100139,265.893854138,0.0,166.938926447,191.61365848,477.113259337,402.933633299,56.6466996096,17.5329264275
 02/28  21:00:00,815.126020275,97.0270100139,248.148907806,0.0,100.150657288,124.558693486,550.452881979,467.512693864,56.6466996096,26.293488506
 02/28  22:00:00,776.350362907,97.0270100139,247.132816927,0.0,100.150657288,124.558693486,537.192379245,477.228632623,42.4850247072,17.4787219152
 02/28  23:00:00,715.726896482,97.0270100139,255.056578153,0.0,46.0930336215,124.558693486,534.428209212,488.63609738,28.3233498048,17.468762027
 02/28  24:00:00,721.290999631,97.0270100139,263.746231856,0.0,46.0930336215,124.558693486,519.611108649,487.979903928,14.1616749024,17.4695298185
 03/01  01:00:00,713.381794151,97.0270100139,272.694849856,0.0,46.0930336215,113.312780494,510.747103615,487.610270728,5.66466996096,17.4721629255
 03/01  02:00:00,719.97721845,97.0270100139,282.412005546,0.0,46.0930336215,113.312780494,513.161930493,490.026365665,5.66466996096,17.4708948668
 03/01  03:00:00,733.617440782,97.0270100139,292.90771858,0.0,46.0930336215,113.312780494,518.905008787,495.768684992,5.66466996096,17.4716538342
 03/01  04:00:00,741.48848967,97.0270100139,303.142805548,0.0,46.0930336215,113.312780494,525.097659551,501.960573924,5.66466996096,17.4724156658
 03/01  05:00:00,837.144916152,97.0270100139,308.704208578,0.0,100.150657288,148.969399434,508.068938273,484.931091429,5.66466996096,17.4731768836
 03/01  06:00:00,843.550043839,97.4656778427,310.445146868,0.0,100.150657288,149.894399434,850.880006638,819.245230331,14.1616749024,17.4731014051
 03/01  07:00:00,1071.37452511,98.1565882643,310.861271391,0.0,176.471037341,302.612436532,611.466740858,556.948366409,28.3233498048,26.1950246441
 03/01  08:00:00,1180.34367771,99.3260911444,311.12214076,0.0,243.2593065,310.10971186,573.173566672,504.172672102,42.4850247072,26.5158698627
 03/01  09:00:00,1217.10462722,100.132105296,310.784051601,0.0,243.2593065,310.10971186,559.438175319,467.21741427,56.6466996096,35.5740614391
 03/01  10:00:00,1268.12278734,100.911108045,330.593624529,0.0,243.2593065,302.612436532,527.421898606,440.251828225,42.4850247072,44.6850456739
 03/01  11:00:00,1300.42552174,101.486336794,356.698978793,0.0,243.2593065,310.10971186,531.797379473,415.965803574,70.808374512,45.0232013871
 03/01  12:00:00,1318.33361737,101.938242762,377.996749001,0.0,243.2593065,310.10971186,527.976791235,403.000706738,70.808374512,54.1677099855
 03/01  13:00:00,1307.07126062,102.646419553,411.080451825,0.0,243.2593065,310.10971186,499.852046843,384.216230713,70.808374512,44.8274416188
 03/01  14:00:00,1366.95411429,103.187705506,442.057403181,0.0,243.2593065,302.612436532,484.182547893,373.373840079,56.6466996096,54.1620082046
 03/01  15:00:00,1382.92321043,103.642296517,455.464486669,0.0,243.2593065,302.612436532,450.526406819,354.008025018,42.4850247072,54.0333570936
 03/01  16:00:00,1395.62672266,103.966580823,462.042733588,0.0,243.2593065,302.612436532,436.520129728,334.967149201,56.6466996096,44.9062809168
 03/01  17:00:00,1407.12065421,103.972332994,462.465011118,0.0,243.2593065,310.10971186,452.214669771,331.558238048,84.9700494144,35.6863823083
 03/01  18:00:00,1395.07853556,103.926097911,449.007695652,0.0,243.2593065,310.10971186,453.817863289,342.439614955,84.9700494144,26.4081989199
 03/01  19:00:00,1091.57507464,97.0270100139,395.322857636,0.0,166.938926447,199.110933808,478.724264263,367.463350017,84.9700494144,26.2908648311
 03/01  20:00:00,1042.99293085,97.0270100139,349.775333101,0.0,166.938926447,191.61365848,457.595824835,383.417591842,56.6466996096,17.5315333834
 03/01  21:00:00,867.662149708,97.0270100139,305.524701416,0.0,100.150657288,124.558693486,512.715608419,429.778568586,56.6466996096,26.2903402234
 03/01  22:00:00,801.880097224,97.0270100139,281.705910751,0.0,100.150657288,124.558693486,499.64241173,439.677013419,42.4850247072,17.480373604
 03/01  23:00:00,721.002284642,97.0270100139,267.772160657,0.0,46.0930336215,124.558693486,516.132849432,470.335375171,28.3233498048,17.4741244564
 03/01  24:00:00,723.244828088,97.0270100139,268.844294079,0.0,46.0930336215,124.558693486,507.373369688,475.743095619,14.1616749024,17.4685991665
 03/02  01:00:00,716.69393572,97.0270100139,273.984823125,0.0,46.0930336215,113.312780494,500.111726999,476.977031117,5.66466996096,17.4700259217
 03/02  02:00:00,720.573087526,97.0270100139,274.015817106,0.0,46.0930336215,113.312780494,506.486391151,483.352985882,5.66466996096,17.4687353077
 03/02  03:00:00,711.683742174,97.0270100139,264.082313671,0.0,46.0930336215,113.312780494,525.291573928,502.157444665,5.66466996096,17.4694593021
 03/02  04:00:00,703.402784619,97.0270100139,256.760657934,0.0,46.0930336215,113.312780494,538.848622147,515.713751866,5.66466996096,17.4702003199
 03/02  05:00:00,787.629801723,97.0270100139,246.284153757,0.0,100.150657288,148.969399434,533.983605926,510.847991887,5.66466996096,17.4709440777
 03/02  06:00:00,775.222170734,97.5480116605,229.246151529,0.0,100.150657288,149.894399434,848.69103682,817.056352624,14.1616749024,17.473009293
 03/02  07:00:00,990.17682492,98.6690344467,220.910356303,0.0,176.471037341,302.612436532,615.40058232,569.604698361,28.3233498048,17.4725341545
 03/02  08:00:00,1120.03185905,100.584591646,239.195070804,0.0,243.2593065,310.10971186,568.802709654,490.972720938,42.4850247072,35.3449640088
 03/02  09:00:00,1183.23411577,101.489256166,270.845388265,0.0,243.2593065,310.10971186,543.80058716,451.585353295,56.6466996096,35.5685342558
 03/02  10:00:00,1247.11897428,102.226020117,305.460620011,0.0,243.2593065,302.612436532,511.727601294,424.555527584,42.4850247072,44.6870490028
 03/02  11:00:00,1291.65671771,102.865325067,343.143957968,0.0,243.2593065,310.10971186,513.665286853,397.837103764,70.808374512,45.0198085775
 03/02  12:00:00,1331.33574421,103.443596263,384.609470133,0.0,243.2593065,310.10971186,505.856068939,380.889028976,70.808374512,54.1586654513
 03/02  13:00:00,1323.20453173,103.925327816,417.694304402,0.0,243.2593065,310.10971186,480.707102501,365.074835979,70.808374512,44.8238920096
 03/02  14:00:00,1370.75188203,104.218683019,431.585677256,0.0,243.2593065,302.612436532,468.00387456,357.193510043,56.6466996096,54.1636649076
 03/02  15:00:00,1386.53876944,104.6758516,446.540017725,0.0,243.2593065,302.612436532,428.089669453,340.581999079,42.4850247072,45.0226456668
 03/02  16:00:00,1397.56369489,105.030456396,456.909637903,0.0,243.2593065,302.612436532,438.067027385,327.523681565,56.6466996096,53.8966462103
 03/02  17:00:00,1393.78047139,105.039802505,447.314023493,0.0,243.2593065,310.10971186,451.546457621,330.89269359,84.9700494144,35.6837146167
 03/02  18:00:00,1375.07457764,105.227647466,428.07028502,0.0,243.2593065,310.10971186,454.101321877,342.721842538,84.9700494144,26.4094299251
 03/02  19:00:00,1086.88887246,97.0270100139,396.230503243,0.0,166.938926447,199.110933808,474.82447062,363.56090511,84.9700494144,26.2935160961
 03/02  20:00:00,1046.14862947,97.0270100139,356.298297012,0.0,166.938926447,191.61365848,451.677278443,377.498168974,56.6466996096,17.5324098594
 03/02  21:00:00,889.750292679,97.0270100139,326.7775011,0.0,100.150657288,124.558693486,504.477202865,421.537999615,56.6466996096,26.2925036403
 03/02  22:00:00,816.647580038,97.0270100139,296.082436749,0.0,100.150657288,124.558693486,492.147692271,432.185362547,42.4850247072,17.4773050163
 03/02  23:00:00,734.886355269,97.0270100139,279.906885428,0.0,46.0930336215,124.558693486,499.857002754,454.06260086,28.3233498048,17.4710520885
 03/02  24:00:00,730.311934559,97.0270100139,267.722449884,0.0,46.0930336215,124.558693486,505.234840911,473.601365145,14.1616749024,17.4718008636
 03/03  01:00:00,712.930916875,97.0270100139,259.477306614,0.0,46.0930336215,113.312780494,510.634594642,487.497508032,5.66466996096,17.4724166487
 03/03  02:00:00,706.58001204,97.0270100139,257.316534631,0.0,46.0930336215,113.312780494,517.360891361,494.223159076,5.66466996096,17.4730623239
 03/03  03:00:00,707.245280288,97.0270100139,256.435972067,0.0,46.0930336215,113.312780494,524.679155584,501.540724333,5.66466996096,17.4737612895
 03/03  04:00:00,702.134006997,97.0270100139,246.417628783,0.0,46.0930336215,113.312780494,545.589404994,522.457430589,5.66466996096,17.4673044444
 03/03  05:00:00,782.329372683,97.0270100139,238.67771486,0.0,100.150657288,148.969399434,536.090175634,512.957751059,5.66466996096,17.4677546136
 03/03  06:00:00,779.894683048,97.5748870023,237.456296031,0.0,100.150657288,149.894399434,821.692730576,790.059715338,14.1616749024,17.4713403358
 03/03  07:00:00,995.877391173,99.1379717896,226.83146064,0.0,176.471037341,302.612436532,598.434809534,552.64033562,28.3233498048,17.471124109
 03/03  08:00:00,1106.05388756,101.188737216,219.908451849,0.0,243.2593065,310.10971186,572.269218482,494.445918411,42.4850247072,35.3382753636
 03/03  09:00:00,1161.51730478,102.078544981,247.37333268,0.0,243.2593065,310.10971186,535.141743886,442.93359966,56.6466996096,35.5614446161
 03/03  10:00:00,1243.58927603,102.817313724,305.615293246,0.0,243.2593065,302.612436532,499.491027968,413.391158786,42.4850247072,43.614844475
 03/03  11:00:00,1320.91363665,103.473650566,369.982537126,0.0,243.2593065,310.10971186,502.038851906,385.134659932,70.808374512,46.0958174617
 03/03  12:00:00,1380.88624902,104.067376647,424.092483209,0.0,243.2593065,310.10971186,491.909100573,366.938052532,70.808374512,54.1626735292
 03/03  13:00:00,1384.95339786,104.624346535,469.556401911,0.0,243.2593065,310.10971186,467.262412848,351.630347159,70.808374512,44.8236911765
 03/03  14:00:00,1480.43331683,105.324090053,529.23124187,0.0,243.2593065,302.612436532,452.401371935,341.592810935,56.6466996096,54.1618613899
 03/03  15:00:00,1504.10621102,105.946283069,536.428001111,0.0,243.2593065,302.612436532,409.776592793,322.268909911,42.4850247072,45.0226581746
 03/03  16:00:00,1516.81296896,106.33224783,535.818638727,0.0,243.2593065,302.612436532,407.764027428,306.21119198,56.6466996096,44.9061358384
 03/03  17:00:00,1519.17212491,106.801468696,537.653098976,0.0,243.2593065,310.10971186,432.664410654,303.099642992,84.9700494144,44.5947182472
 03/03  18:00:00,1505.69429936,106.923342289,540.048498376,0.0,243.2593065,310.10971186,427.850850535,316.471769798,84.9700494144,26.409031323
 03/03  19:00:00,1079.48562734,97.0270100139,380.478403409,0.0,166.938926447,199.110933808,452.08494056,349.579927792,84.9700494144,17.5349633538
 03/03  20:00:00,1048.68269486,97.0270100139,350.992077598,0.0,166.938926447,191.61365848,450.791492907,367.853275075,56.6466996096,26.2915182228
 03/03  21:00:00,914.337158191,97.0270100139,347.966239907,0.0,100.150657288,124.558693486,484.837927354,410.657894704,56.6466996096,17.53333304
 03/03  22:00:00,876.868807084,97.0270100139,349.375080395,0.0,100.150657288,124.558693486,480.98794668,419.793980427,42.4850247072,18.7089415459
 03/03  23:00:00,817.984301654,97.0270100139,350.629596121,0.0,46.0930336215,124.558693486,492.664557059,439.37606336,28.3233498048,24.9651438943
 03/03  24:00:00,817.242339444,97.0270100139,350.910447405,0.0,46.0930336215,124.558693486,478.383357582,446.753650964,14.1616749024,17.4680317156
 03/04  01:00:00,801.943415023,97.0270100139,350.875652996,0.0,46.0930336215,113.312780494,476.466391377,453.333111114,5.66466996096,17.4686103017
 03/04  02:00:00,817.849205232,97.0270100139,361.955392182,0.0,46.0930336215,113.312780494,481.079272469,457.945368201,5.66466996096,17.4692343077
 03/04  03:00:00,829.232934219,97.0270100139,370.267478508,0.0,46.0930336215,113.312780494,485.813127403,462.678540844,5.66466996096,17.4699165986
 03/04  04:00:00,826.136718964,97.0270100139,371.301051272,0.0,46.0930336215,113.312780494,489.808665256,466.673383857,5.66466996096,17.4706114381
 03/04  05:00:00,815.065107811,97.0270100139,360.434946392,0.0,55.6251445156,113.312780494,484.100769459,460.964791437,5.66466996096,17.4713080616
 03/04  06:00:00,804.628894323,97.0270100139,353.003256983,0.0,55.6251445156,113.312780494,497.008954373,465.37527554,14.1616749024,17.4720039305
 03/04  07:00:00,863.045341737,97.0270100139,347.333862795,0.0,65.1572554096,176.889270242,453.632787865,407.836739613,28.3233498048,17.4726984468
 03/04  08:00:00,974.341611616,97.3623760173,358.016722855,0.0,109.682768182,220.96816451,735.209914933,675.251470686,42.4850247072,17.4734195401
 03/04  09:00:00,1032.60162893,97.3564911348,425.979356211,0.0,109.682768182,220.96816451,600.654450934,517.64259654,56.6466996096,26.3651547838
 03/04  10:00:00,1237.37054435,98.3383239947,541.240330876,0.0,131.945524568,266.955817592,527.176788121,458.170063383,42.4850247072,26.5217000303
 03/04  11:00:00,1270.63009671,98.7877577558,568.752139874,0.0,131.945524568,274.45309292,534.726333014,428.344756448,70.808374512,35.5732020533
 03/04  12:00:00,1266.57247299,99.1247703859,561.761260519,0.0,131.945524568,274.45309292,526.090556241,410.827576485,70.808374512,44.4546052446
 03/04  13:00:00,1223.56553217,99.4008544234,549.644351891,0.0,131.945524568,274.45309292,500.954405704,394.605339144,70.808374512,35.5406920481
 03/04  14:00:00,1209.19831246,99.575100897,542.013368836,0.0,131.945524568,266.955817592,476.846473692,384.65552048,56.6466996096,35.544253602
 03/04  15:00:00,1210.86410254,99.7051981329,538.633530334,0.0,131.945524568,266.955817592,441.23478567,363.203648618,42.4850247072,35.5461123444
 03/04  16:00:00,1145.31064454,97.0270100139,543.031045318,0.0,109.682768182,212.545889182,355.66890015,263.469840075,56.6466996096,35.5523604649
 03/04  17:00:00,1157.10903143,97.0270100139,541.449685885,0.0,109.682768182,220.04316451,385.697272952,265.174302476,84.9700494144,35.5529210623
 03/04  18:00:00,1120.95244206,97.0270100139,554.133701051,0.0,109.682768182,220.04316451,399.467091541,279.17290148,84.9700494144,35.3241406457
 03/04  19:00:00,1127.24355836,97.0270100139,583.106989338,0.0,100.150657288,199.110933808,444.422084478,341.984525153,84.9700494144,17.4675099108
 03/04  20:00:00,1108.9893346,97.0270100139,568.069595105,0.0,100.150657288,191.61365848,432.811933296,358.697076752,56.6466996096,17.4681569346
 03/04  21:00:00,988.406240707,97.0270100139,564.668317382,0.0,55.6251445156,124.558693486,477.394473108,403.278904846,56.6466996096,17.4688686525
 03/04  22:00:00,976.250420484,97.0270100139,557.871330959,0.0,55.6251445156,124.558693486,472.696160035,412.741585992,42.4850247072,17.4695493354
 03/04  23:00:00,958.688666225,97.0270100139,548.823855781,0.0,46.0930336215,124.558693486,477.175008706,431.381414478,28.3233498048,17.4702444229
 03/04  24:00:00,888.528730684,97.0270100139,478.014432262,0.0,46.0930336215,124.558693486,469.837107202,438.204490574,14.1616749024,17.470941726
 03/05  01:00:00,821.105598785,97.0270100139,435.33022502,0.0,34.9616554283,113.312780494,468.841500524,445.705336209,5.66466996096,17.4714943543
 03/05  02:00:00,832.932602227,97.0270100139,447.405288876,0.0,34.9616554283,113.312780494,474.561999231,451.425242782,5.66466996096,17.4720864875
 03/05  03:00:00,828.890833578,97.0270100139,443.565590538,0.0,34.9616554283,113.312780494,480.46893192,457.331524942,5.66466996096,17.4727370161
 03/05  04:00:00,823.410202045,97.0270100139,438.042268526,0.0,34.9616554283,113.312780494,485.780113081,462.642042781,5.66466996096,17.4734003393
 03/05  05:00:00,831.041726899,97.0270100139,437.881217015,0.0,44.4937663224,113.312780494,479.38460868,456.253635959,5.66466996096,17.4663027602
 03/05  06:00:00,820.517031874,97.0270100139,426.864824308,0.0,44.4937663224,113.312780494,492.563994673,460.935001477,14.1616749024,17.4673182935
 03/05  07:00:00,885.194623654,97.0270100139,418.382209496,0.0,54.0258772165,176.889270242,448.200693917,402.409362349,28.3233498048,17.467981764
 03/05  08:00:00,887.933940574,97.0270100139,427.944740159,0.0,54.0258772165,184.38654557,445.679773763,385.72609282,42.4850247072,17.4686562359
 03/05  09:00:00,1021.51698752,97.0270100139,493.863678114,0.0,65.1572554096,220.04316451,436.561635012,353.575188723,56.6466996096,26.3397466797
 03/05  10:00:00,1081.756617,97.0270100139,562.422437535,0.0,65.1572554096,212.545889182,401.745813338,332.772764121,42.4850247072,26.4880245092
 03/05  11:00:00,1110.28405593,97.0270100139,580.900731786,0.0,65.1572554096,220.04316451,426.898128693,320.570513584,70.808374512,35.5192405964
 03/05  12:00:00,1100.47637243,97.0270100139,568.468852278,0.0,65.1572554096,220.04316451,420.755609523,314.42803671,70.808374512,35.5191983011
 03/05  13:00:00,1086.88723669,97.0270100139,555.175717244,0.0,65.1572554096,220.04316451,412.685764912,306.3585321,70.808374512,35.5188582994
 03/05  14:00:00,1075.13442507,97.0270100139,547.551025543,0.0,65.1572554096,212.545889182,389.833024888,297.667822979,56.6466996096,35.5185022996
 03/05  15:00:00,1074.98879694,97.0270100139,544.87175197,0.0,65.1572554096,212.545889182,360.752086883,282.748915436,42.4850247072,35.5181467404
 03/05  16:00:00,1078.32572892,97.0270100139,544.057778351,0.0,65.1572554096,212.545889182,364.232873692,272.068381509,56.6466996096,35.5177925736
 03/05  17:00:00,1056.33129082,97.0270100139,545.283068352,0.0,65.1572554096,220.04316451,392.817981843,272.33049258,84.9700494144,35.5174398491
 03/05  18:00:00,1016.93151568,97.0270100139,553.467952867,0.0,54.0258772165,184.38654557,409.259111622,294.552401348,84.9700494144,29.73666086
 03/05  19:00:00,1037.96136344,97.0270100139,582.870755544,0.0,44.4937663224,163.454314868,463.334038675,355.386696158,84.9700494144,22.9772931034
 03/05  20:00:00,985.97466814,97.0270100139,530.139734708,0.0,44.4937663224,155.95703954,451.455893467,377.341651548,56.6466996096,17.4675423101
 03/05  21:00:00,970.379756862,97.0270100139,549.092989233,0.0,44.4937663224,124.558693486,490.62266425,416.507758265,56.6466996096,17.4682063758
 03/05  22:00:00,980.061488329,97.0270100139,560.536485396,0.0,44.4937663224,124.558693486,482.087611096,422.133705785,42.4850247072,17.4688806045
 03/05  23:00:00,973.149626691,97.0270100139,562.094970344,0.0,34.9616554283,124.558693486,488.175272037,442.382366155,28.3233498048,17.4695560774
 03/05  24:00:00,879.421513084,97.0270100139,463.40357027,0.0,34.9616554283,124.558693486,487.503521882,455.871616278,14.1616749024,17.4702307018
 03/06  01:00:00,840.855135174,97.0270100139,429.436959476,0.0,46.0930336215,113.312780494,486.452156111,463.316734492,5.66466996096,17.4707516585
 03/06  02:00:00,849.113194031,97.0270100139,435.8805423,0.0,46.0930336215,113.312780494,493.44454533,470.308559278,5.66466996096,17.4713160915
 03/06  03:00:00,840.6556964,97.0270100139,423.367767118,0.0,46.0930336215,113.312780494,500.384874878,477.248263672,5.66466996096,17.471941245
 03/06  04:00:00,850.084874746,97.0270100139,438.817287574,0.0,46.0930336215,113.312780494,503.457525395,480.320275665,5.66466996096,17.472579769
 03/06  05:00:00,944.482607481,97.0270100139,455.754423708,0.0,100.150657288,148.969399434,479.025539171,455.887627102,5.66466996096,17.4732421081
 03/06  06:00:00,945.1736358,97.0270100139,458.968846288,0.0,100.150657288,149.894399434,912.908404026,881.276845359,14.1616749024,17.469883765
 03/06  07:00:00,1164.23012504,97.2993593801,448.789891577,0.0,176.471037341,302.612436532,601.588771534,555.796374963,28.3233498048,17.4690467658
 03/06  08:00:00,1289.29488346,97.6057227612,469.428883557,0.0,243.2593065,310.10971186,559.529336782,481.711409947,42.4850247072,35.3329021279
 03/06  09:00:00,1409.67318143,98.1069947647,555.8215429,0.0,243.2593065,310.10971186,528.22861624,436.02682447,56.6466996096,35.5550921601
 03/06  10:00:00,1466.63677255,98.8818430968,576.041914514,0.0,243.2593065,302.612436532,483.637049644,405.408786289,42.4850247072,35.7432386477
 03/06  11:00:00,1470.26482147,99.5529056486,569.873635441,0.0,243.2593065,310.10971186,503.546298288,378.722611273,70.808374512,54.0153125022
 03/06  12:00:00,1455.5175324,100.147992504,552.065268702,0.0,243.2593065,310.10971186,485.585174393,360.622054241,70.808374512,54.1547456397
 03/06  13:00:00,1402.34120627,100.975172227,538.952420427,0.0,243.2593065,310.10971186,459.527627329,343.896927487,70.808374512,44.8223253297
 03/06  14:00:00,1431.20333701,101.745239296,533.505423932,0.0,243.2593065,302.612436532,438.417609761,330.258073451,56.6466996096,51.5128367003
 03/06  15:00:00,1430.16816224,102.39856759,531.896686961,0.0,243.2593065,302.612436532,400.035929048,309.911921131,42.4850247072,47.6389832099
 03/06  16:00:00,1426.80307884,103.031410305,527.920404731,0.0,243.2593065,302.612436532,394.202395402,292.652832263,56.6466996096,44.9028635292
 03/06  17:00:00,1432.77482256,103.794575519,526.515893622,0.0,243.2593065,310.10971186,418.371717315,288.806297763,84.9700494144,44.5953701378
 03/06  18:00:00,1439.03747743,104.15420866,532.727465572,0.0,243.2593065,310.10971186,411.354976974,299.982752256,84.9700494144,26.4021753042
 03/06  19:00:00,1218.97688476,97.0270100139,571.715045585,0.0,166.938926447,199.110933808,417.055856173,314.553680339,84.9700494144,17.5321264198
 03/06  20:00:00,1237.20483692,97.0270100139,598.588978627,0.0,166.938926447,191.61365848,417.134878302,334.198709956,56.6466996096,26.2894687362
 03/06  21:00:00,1095.21399082,97.0270100139,591.964510513,0.0,100.150657288,124.558693486,457.624757736,383.446925477,56.6466996096,17.5311326487
 03/06  22:00:00,1051.00498645,97.0270100139,587.735810427,0.0,100.150657288,124.558693486,453.697608011,393.736513723,42.4850247072,17.4760695807
 03/06  23:00:00,986.642530631,97.0270100139,590.159814802,0.0,46.0930336215,124.558693486,457.992459257,412.199173715,28.3233498048,17.4699357372
 03/06  24:00:00,992.022238513,97.0270100139,594.067155882,0.0,46.0930336215,124.558693486,449.962945773,418.330674797,14.1616749024,17.4705960741
 03/07  01:00:00,979.570302451,97.0270100139,594.486207026,0.0,46.0930336215,113.312780494,446.661348028,423.525435618,5.66466996096,17.4712424487
 03/07  02:00:00,979.706976077,97.0270100139,592.721001631,0.0,46.0930336215,113.312780494,449.945277244,426.808987724,5.66466996096,17.4716195595
 03/07  03:00:00,980.909734959,97.0270100139,592.346250026,0.0,46.0930336215,113.312780494,452.593772619,429.456880223,5.66466996096,17.4722224346
 03/07  04:00:00,965.236231078,97.0270100139,575.262224651,0.0,46.0930336215,113.312780494,457.76822121,429.812248961,5.66466996096,22.2913022883
 03/07  05:00:00,1051.01474399,97.0270100139,566.857404084,0.0,100.150657288,148.969399434,437.397516523,410.362111876,5.66466996096,21.3707346854
 03/07  06:00:00,1057.85428697,97.1957915112,573.217219454,0.0,100.150657288,149.894399434,682.560635296,650.931960696,14.1616749024,17.4669996969
 03/07  07:00:00,1284.75557825,98.6565668274,574.956451683,0.0,176.471037341,302.612436532,495.43221968,449.641253247,28.3233498048,17.4676166279
 03/07  08:00:00,1381.26084416,100.126002617,558.455379207,0.0,243.2593065,310.10971186,460.855344094,391.85887248,42.4850247072,26.5114469077
 03/07  09:00:00,1381.30326098,101.039448344,513.14071393,0.0,243.2593065,310.10971186,442.355358527,350.138872713,56.6466996096,35.5697862034
 03/07  10:00:00,1394.73154924,101.995161202,490.266757176,0.0,243.2593065,302.612436532,410.768227901,323.605689194,42.4850247072,44.6775139997
 03/07  11:00:00,1399.41796664,103.117841467,486.953536601,0.0,243.2593065,310.10971186,419.498675074,303.676939243,70.808374512,45.0133613188
 03/07  12:00:00,1411.39160971,104.240759044,498.367359668,0.0,243.2593065,310.10971186,417.040573751,292.07832102,70.808374512,54.1538782191
 03/07  13:00:00,1362.65597668,105.396130129,489.803705019,0.0,243.2593065,310.10971186,396.983322086,281.354234953,70.808374512,44.8207126215
 03/07  14:00:00,1391.11556591,106.428403993,483.481973943,0.0,243.2593065,302.612436532,382.442846607,271.649998018,56.6466996096,54.1461489795
 03/07  15:00:00,1384.054953,107.148804581,476.230357461,0.0,243.2593065,302.612436532,349.700546684,253.198637937,42.4850247072,54.0168840392
 03/07  16:00:00,1380.44287038,107.218429758,473.343755522,0.0,243.2593065,302.612436532,362.96538986,261.416847709,56.6466996096,44.9018425418
 03/07  17:00:00,1397.25204154,107.561786674,482.526277456,0.0,243.2593065,310.10971186,393.740124368,273.094937439,84.9700494144,35.6751375148
 03/07  18:00:00,1405.63211908,107.94092045,490.621103461,0.0,243.2593065,310.10971186,388.660500985,277.287764304,84.9700494144,26.4026872666
 03/07  19:00:00,1172.13588782,97.0270100139,519.740481727,0.0,166.938926447,199.110933808,404.124913159,292.863747402,84.9700494144,26.2911163426
 03/07  20:00:00,1172.85962794,97.0270100139,527.570727296,0.0,166.938926447,191.61365848,386.400006249,312.222209926,56.6466996096,17.531096714
 03/07  21:00:00,1075.0020682,97.0270100139,565.885535203,0.0,100.150657288,124.558693486,446.849142602,363.912119309,56.6466996096,26.2903236836
 03/07  22:00:00,1026.22091163,97.0270100139,556.010890618,0.0,100.150657288,124.558693486,432.646367477,372.685388684,42.4850247072,17.4759540856
 03/07  23:00:00,980.948137175,97.0270100139,579.264223075,0.0,46.0930336215,124.558693486,441.91604594,396.123085757,28.3233498048,17.4696103786
 03/07  24:00:00,992.700708402,97.0270100139,591.173428932,0.0,46.0930336215,124.558693486,438.201392944,406.569480762,14.1616749024,17.4702372798
 03/08  01:00:00,981.005065875,97.0270100139,592.069873934,0.0,46.0930336215,113.312780494,435.207455603,412.072096818,5.66466996096,17.4706888247
 03/08  02:00:00,985.22667813,97.0270100139,596.612554333,0.0,46.0930336215,113.312780494,439.796589943,416.66072889,5.66466996096,17.4711910918
 03/08  03:00:00,951.242612198,97.0270100139,560.181715369,0.0,46.0930336215,113.312780494,436.759978454,413.623549897,5.66466996096,17.4717585956
 03/08  04:00:00,931.818704351,97.0270100139,539.079223342,0.0,46.0930336215,113.312780494,434.44879443,411.311783787,5.66466996096,17.4723406817
 03/08  05:00:00,1021.27960475,97.0270100139,537.917312615,0.0,100.150657288,148.969399434,415.819219506,392.685701319,5.66466996096,17.4688482263
 03/08  06:00:00,1033.73254707,97.6903907992,549.306668453,0.0,100.150657288,149.894399434,603.771727757,572.140536477,14.1616749024,17.4695163778
 03/08  07:00:00,1289.95047298,100.052500831,580.394287813,0.0,176.471037341,302.612436532,462.130649545,416.338644872,28.3233498048,17.468654868
 03/08  08:00:00,1424.1265714,102.022650981,603.88879955,0.0,243.2593065,310.10971186,449.064074655,371.247794038,42.4850247072,35.3312559103
 03/08  09:00:00,1459.29833845,102.895834684,598.072218018,0.0,243.2593065,310.10971186,433.753282105,341.553916246,56.6466996096,35.55266625
 03/08  10:00:00,1483.93539719,104.108373304,587.44119029,0.0,243.2593065,302.612436532,398.615356123,320.390140032,42.4850247072,35.7401913839
 03/08  11:00:00,1463.18900718,105.258492735,555.080142914,0.0,243.2593065,310.10971186,431.254699097,306.434342128,70.808374512,54.0119824571
 03/08  12:00:00,1469.93533152,105.849810491,556.629034935,0.0,243.2593065,310.10971186,429.909691065,304.953071505,70.808374512,54.1482450484
 03/08  13:00:00,1436.10693303,105.747529649,564.943415649,0.0,243.2593065,310.10971186,432.996873926,317.371366562,70.808374512,44.8171328519
 03/08  14:00:00,1473.12833874,106.030514495,572.852423625,0.0,243.2593065,302.612436532,423.013080987,321.247474936,56.6466996096,45.1189064405
 03/08  15:00:00,1484.25866757,106.343631055,586.584971853,0.0,243.2593065,302.612436532,418.618237776,322.120405807,42.4850247072,54.0128072614
 03/08  16:00:00,1482.15800647,106.817673536,585.568409007,0.0,243.2593065,302.612436532,413.140335607,311.597187377,56.6466996096,44.8964486207
 03/08  17:00:00,1486.87925357,106.896540621,584.483844397,0.0,243.2593065,310.10971186,442.632075699,313.064136149,84.9700494144,44.5978901355
 03/08  18:00:00,1486.3147247,106.934951036,583.571373194,0.0,243.2593065,310.10971186,435.926579887,324.552078473,84.9700494144,26.4044519991
 03/08  19:00:00,1224.75223241,97.0270100139,582.599497596,0.0,166.938926447,199.110933808,439.46955798,336.969449753,84.9700494144,17.5300588133
 03/08  20:00:00,1206.75755275,97.0270100139,572.538896895,0.0,166.938926447,191.61365848,430.241412677,347.308299439,56.6466996096,26.2864136283
 03/08  21:00:00,979.53879773,97.0270100139,480.339335792,0.0,100.150657288,124.558693486,465.864373589,391.684290005,56.6466996096,17.533383975
 03/08  22:00:00,887.52081089,97.0270100139,425.558687874,0.0,100.150657288,124.558693486,463.592216274,403.633074415,42.4850247072,17.4741171517
 03/08  23:00:00,806.491656083,97.0270100139,394.629651467,0.0,46.0930336215,124.558693486,474.339480917,428.548273076,28.3233498048,17.467858036
 03/08  24:00:00,797.190456787,97.0270100139,353.927517992,0.0,46.0930336215,124.558693486,472.561098102,440.93096633,14.1616749024,17.4684568697
 03/09  01:00:00,761.348097583,97.0270100139,314.856814233,0.0,46.0930336215,113.312780494,474.521042312,451.385535963,5.66466996096,17.4708363888
 03/09  02:00:00,737.643779456,97.0270100139,297.529192874,0.0,46.0930336215,113.312780494,482.744375497,459.610365205,5.66466996096,17.4693403306
 03/09  03:00:00,727.106409682,97.0270100139,285.249561341,0.0,46.0930336215,113.312780494,490.777914576,467.643351865,5.66466996096,17.4698927503
 03/09  04:00:00,719.992854919,97.0270100139,276.9635143,0.0,46.0930336215,113.312780494,498.717946586,475.582825129,5.66466996096,17.4704514964
 03/09  05:00:00,803.74412754,97.0270100139,265.911185104,0.0,100.150657288,148.969399434,493.626908729,470.491227958,5.66466996096,17.4710108106
 03/09  06:00:00,789.82881471,97.5383175436,248.258099344,0.0,100.150657288,149.894399434,731.777073368,700.143063336,14.1616749024,17.4723351287
 03/09  07:00:00,1009.38884572,99.6824154899,239.991090919,0.0,176.471037341,302.612436532,551.372163656,505.57659908,28.3233498048,17.4722147711
 03/09  08:00:00,1123.48241632,101.415266742,238.632076838,0.0,243.2593065,310.10971186,535.029185692,457.203094795,42.4850247072,35.3410661897
 03/09  09:00:00,1164.15733558,102.123447912,237.821729122,0.0,243.2593065,310.10971186,524.705029332,432.495834884,56.6466996096,35.5624948378
 03/09  10:00:00,1197.11827953,102.594110498,237.316180239,0.0,243.2593065,302.612436532,508.688431535,421.526394478,42.4850247072,44.6770123496
 03/09  11:00:00,1214.92164288,102.830849731,247.011339818,0.0,243.2593065,310.10971186,531.070918114,415.256954401,70.808374512,45.0055892003
 03/09  12:00:00,1220.80760104,103.116062104,253.716474533,0.0,243.2593065,310.10971186,533.678192333,408.72931559,70.808374512,54.1405022315
 03/09  13:00:00,1177.88064084,103.397500406,254.333621835,0.0,243.2593065,310.10971186,518.389456341,402.771502938,70.808374512,44.8095788906
 03/09  14:00:00,1222.72932313,103.601642645,264.829970184,0.0,243.2593065,302.612436532,514.285133538,403.488902148,56.6466996096,54.14953178
 03/09  15:00:00,1231.12000216,103.799638881,272.242068374,0.0,243.2593065,302.612436532,490.947441198,403.457854233,42.4850247072,45.004562258
 03/09  16:00:00,1232.59520096,103.959142797,273.435486484,0.0,243.2593065,302.612436532,515.166777209,404.645199261,56.6466996096,53.8748783388
 03/09  17:00:00,1240.30562426,104.110532301,274.184064273,0.0,243.2593065,310.10971186,524.41462577,403.779280977,84.9700494144,35.6652953779
 03/09  18:00:00,1229.87392946,104.244201498,264.286917917,0.0,243.2593065,310.10971186,516.280477471,404.9096556,84.9700494144,26.4007724574
 03/09  19:00:00,966.893038686,97.0270100139,257.241624796,0.0,166.938926447,199.110933808,510.518318527,408.014707069,84.9700494144,17.5335620441
 03/09  20:00:00,959.620566873,97.0270100139,256.528907365,0.0,166.938926447,191.61365848,500.822953643,417.887604973,56.6466996096,26.2886490603
 03/09  21:00:00,824.90606025,97.0270100139,255.922461872,0.0,100.150657288,124.558693486,539.679134143,465.501189051,56.6466996096,17.531245483
 03/09  22:00:00,785.966901605,97.0270100139,255.881499336,0.0,100.150657288,124.558693486,536.115358702,476.15179424,42.4850247072,17.478539755
 03/09  23:00:00,724.18359576,97.0270100139,256.167151119,0.0,46.0930336215,124.558693486,549.491908489,497.858449729,28.3233498048,23.3101089558
 03/09  24:00:00,723.851439318,97.0270100139,255.958414408,0.0,46.0930336215,124.558693486,542.064493511,507.552486493,14.1616749024,20.3503321155
 03/10  01:00:00,697.067180496,97.0270100139,245.479545036,0.0,46.0930336215,113.312780494,551.425860784,528.295038294,5.66466996096,17.4661525295
 03/10  02:00:00,693.209426723,97.0270100139,238.640941642,0.0,46.0930336215,113.312780494,566.455537016,543.324276617,5.66466996096,17.4665904376
 03/10  03:00:00,694.712285578,97.0270100139,237.894116675,0.0,46.0930336215,113.312780494,572.367250891,549.235476997,5.66466996096,17.4671039331
 03/10  04:00:00,694.209225835,97.0270100139,237.373957806,0.0,46.0930336215,113.312780494,580.652018523,557.519714243,5.66466996096,17.4676343186
 03/10  05:00:00,784.325604187,97.0270100139,236.872208154,0.0,100.150657288,148.969399434,561.169324128,538.036486376,5.66466996096,17.4681677918
 03/10  06:00:00,785.647589949,97.5744947811,236.904031364,0.0,100.150657288,149.894399434,855.693528921,824.063124792,14.1616749024,17.4687292271
 03/10  07:00:00,1004.33456584,99.1006732958,236.163237934,0.0,176.471037341,302.612436532,612.355991449,566.563380987,28.3233498048,17.4692606573
 03/10  08:00:00,1113.6678911,100.791645977,235.793014132,0.0,243.2593065,310.10971186,578.677610152,509.689344228,42.4850247072,26.5032412163
 03/10  09:00:00,1166.60002192,101.383965774,245.885698139,0.0,243.2593065,310.10971186,581.189653446,488.972227371,56.6466996096,35.5707264653
 03/10  10:00:00,1211.74440459,101.818802851,253.325342611,0.0,243.2593065,302.612436532,566.866965584,479.714220691,42.4850247072,44.6677201855
 03/10  11:00:00,1222.77191006,102.200126705,254.673695747,0.0,243.2593065,310.10971186,587.048711823,462.230071858,70.808374512,54.0102654527
 03/10  12:00:00,1236.53784185,102.545097388,265.331570439,0.0,243.2593065,310.10971186,564.611988982,448.684467792,70.808374512,45.1191466781
 03/10  13:00:00,1211.42213923,102.900429154,282.764634866,0.0,243.2593065,310.10971186,550.814185723,435.19679082,70.808374512,44.8090203909
 03/10  14:00:00,1263.77697693,103.305138573,301.02174032,0.0,243.2593065,302.612436532,531.159193983,420.371350322,56.6466996096,54.141144051
