Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  15:00:00,1274.42908499,103.748656816,310.069883574,0.0,243.2593065,302.612436532,491.410919979,394.91412715,42.4850247072,54.0117681213
 03/10  16:00:00,1292.04495128,103.982806783,322.564785616,0.0,243.2593065,302.612436532,472.973051978,371.436213788,56.6466996096,44.8901385802
 03/10  17:00:00,1310.97427586,104.017481472,331.341279124,0.0,243.2593065,310.10971186,481.81526663,361.173194393,84.9700494144,35.6720228229
 03/10  18:00:00,1301.17272315,104.080306468,322.566198963,0.0,243.2593065,310.10971186,479.455960959,368.085307775,84.9700494144,26.4006037694
 03/10  19:00:00,1002.50532671,97.0270100139,284.88750172,0.0,166.938926447,199.110933808,506.109253157,394.851892675,84.9700494144,26.2873110674
 03/10  20:00:00,959.203305235,97.0270100139,252.424479315,0.0,166.938926447,191.61365848,500.898443266,426.7215739,56.6466996096,17.5301697561
 03/10  21:00:00,807.043190638,97.0270100139,232.521393682,0.0,100.150657288,124.558693486,577.325134238,494.389684111,56.6466996096,26.2887505176
 03/10  22:00:00,752.480066281,97.0270100139,213.475287497,0.0,100.150657288,124.558693486,589.583644646,529.623643962,42.4850247072,17.4749759769
 03/10  23:00:00,676.92455699,97.0270100139,204.340858681,0.0,46.0930336215,124.558693486,609.639162649,563.847246169,28.3233498048,17.4685666759
 03/10  24:00:00,666.199706727,97.0270100139,192.098581874,0.0,46.0930336215,124.558693486,626.307501416,594.676720449,14.1616749024,17.4691060643
 03/11  01:00:00,646.426647108,97.0270100139,183.993611902,0.0,46.0930336215,113.312780494,636.757360337,613.623244952,5.66466996096,17.4694454236
 03/11  02:00:00,644.882392599,97.0270100139,182.407699773,0.0,46.0930336215,113.312780494,642.180447691,619.045929933,5.66466996096,17.4698477971
 03/11  03:00:00,643.784409105,97.0270100139,181.370978727,0.0,46.0930336215,113.312780494,650.454506254,627.319513904,5.66466996096,17.4703223895
 03/11  04:00:00,643.038116641,97.0270100139,180.687485189,0.0,46.0930336215,113.312780494,659.257221868,636.121738521,5.66466996096,17.4708133866
 03/11  05:00:00,650.394149592,97.0270100139,180.117564295,0.0,55.6251445156,113.312780494,656.516252049,633.380274606,5.66466996096,17.4713074822
 03/11  06:00:00,646.340291452,97.0270100139,170.547834652,0.0,55.6251445156,113.312780494,693.882864314,662.249387913,14.1616749024,17.4718014987
 03/11  07:00:00,697.161283499,97.0270100139,153.586997835,0.0,65.1572554096,176.889270242,686.802674878,641.014452234,28.3233498048,17.4648728395
 03/11  08:00:00,834.990073872,97.3700710773,185.115836041,0.0,109.682768182,220.96816451,874.727122925,814.773288365,42.4850247072,17.4688098532
 03/11  09:00:00,879.183550549,97.3631292486,229.410419279,0.0,109.682768182,220.96816451,671.216200475,588.206745694,56.6466996096,26.3627551722
 03/11  10:00:00,1037.0598496,97.8193465517,275.820623569,0.0,131.945524568,266.955817592,595.360817642,526.354765259,42.4850247072,26.5210276763
 03/11  11:00:00,1088.98855,97.9132471689,312.484765223,0.0,131.945524568,274.45309292,606.772363536,500.39815911,70.808374512,35.5658299136
 03/11  12:00:00,1129.85399176,97.963333369,346.232381366,0.0,131.945524568,274.45309292,599.097665795,483.846849761,70.808374512,44.4424415219
 03/11  13:00:00,1136.79598434,98.1773467542,376.26437697,0.0,131.945524568,274.45309292,573.590218127,467.250038775,70.808374512,35.5318048398
 03/11  14:00:00,1156.18147096,98.3447278022,399.097197331,0.0,131.945524568,266.955817592,550.057277857,457.876033856,56.6466996096,35.5345443915
 03/11  15:00:00,1190.58729157,98.4620577307,432.635663952,0.0,131.945524568,266.955817592,511.653164926,433.63257685,42.4850247072,35.5355633686
 03/11  16:00:00,1131.4421644,97.0270100139,452.463218608,0.0,109.682768182,212.545889182,402.017935828,309.824407062,56.6466996096,35.5468291569
 03/11  17:00:00,1144.32300793,97.0270100139,456.646907464,0.0,109.682768182,220.04316451,431.699047531,311.188358246,84.9700494144,35.5406398697
 03/11  18:00:00,1091.44946772,97.0270100139,447.137935052,0.0,109.682768182,220.04316451,433.293980928,321.832345613,84.9700494144,26.4915859006
 03/11  19:00:00,1013.22610241,97.0270100139,394.937627862,0.0,100.150657288,199.110933808,484.678258761,382.237926316,84.9700494144,17.4702830304
 03/11  20:00:00,923.572349903,97.0270100139,319.661310982,0.0,100.150657288,191.61365848,477.510784165,403.393301656,56.6466996096,17.4707829
 03/11  21:00:00,750.091460618,97.0270100139,266.162982196,0.0,55.6251445156,124.558693486,553.48460241,479.366498144,56.6466996096,17.4714046562
 03/11  22:00:00,721.374063526,97.0270100139,237.322063326,0.0,55.6251445156,124.558693486,587.485138507,518.806073147,42.4850247072,26.1940406529
 03/11  23:00:00,700.387125815,97.0270100139,226.295098111,0.0,46.0930336215,124.558693486,593.066246303,547.277676604,28.3233498048,17.4652198942
 03/11  24:00:00,688.393281174,97.0270100139,212.958430992,0.0,46.0930336215,124.558693486,608.262874517,576.635492611,14.1616749024,17.4657070042
 03/12  01:00:00,667.650222952,97.0270100139,214.345044289,0.0,34.9616554283,113.312780494,600.023931124,576.893253232,5.66466996096,17.4660079308
 03/12  02:00:00,705.550224126,97.0270100139,249.330533226,0.0,34.9616554283,113.312780494,553.600557201,530.46950672,5.66466996096,17.4663805198
 03/12  03:00:00,707.310272726,97.0270100139,250.483484774,0.0,34.9616554283,113.312780494,567.569452195,544.437953776,5.66466996096,17.466828458
 03/12  04:00:00,713.505468545,97.0270100139,248.926140161,0.0,44.4937663224,113.312780494,568.870911161,545.738947808,5.66466996096,17.467293392
 03/12  05:00:00,707.36007413,97.0270100139,245.581861415,0.0,44.4937663224,113.312780494,588.81754006,557.188103595,14.1616749024,17.4677615625
 03/12  06:00:00,793.514657219,97.0270100139,259.076954383,0.0,54.0258772165,176.889270242,525.166899239,479.375319714,28.3233498048,17.46822972
 03/12  07:00:00,792.203030073,97.0270100139,262.228517913,0.0,54.0258772165,184.38654557,533.056454704,473.1027329,42.4850247072,17.468697097
 03/12  08:00:00,860.801201906,97.0270100139,265.981055693,0.0,65.1572554096,220.04316451,530.617010231,455.632078176,56.6466996096,18.3382324454
 03/12  09:00:00,882.170245633,97.0270100139,293.117792584,0.0,65.1572554096,212.545889182,513.005851587,435.987076534,42.4850247072,34.5337503454
 03/12  10:00:00,919.907073039,97.0270100139,318.905703621,0.0,65.1572554096,220.04316451,537.72927339,431.422607145,70.808374512,35.4982917328
 03/12  11:00:00,941.344466553,97.0270100139,338.794138842,0.0,65.1572554096,220.04316451,533.233575925,426.92795664,70.808374512,35.4972447736
 03/12  12:00:00,969.319588513,97.0270100139,368.890966001,0.0,65.1572554096,220.04316451,525.296896944,418.992372507,70.808374512,35.4961499248
 03/12  13:00:00,1006.17480127,97.0270100139,419.615964233,0.0,65.1572554096,212.545889182,509.029694667,416.887938624,56.6466996096,35.4950564335
 03/12  14:00:00,1049.00132871,97.0270100139,464.883270526,0.0,65.1572554096,212.545889182,489.931273241,411.952281502,42.4850247072,35.4939670325
 03/12  15:00:00,1052.14568901,97.0270100139,462.687947717,0.0,65.1572554096,212.545889182,505.4054384,413.26585693,56.6466996096,35.4928818607
 03/12  16:00:00,1026.12552688,97.0270100139,458.929502653,0.0,65.1572554096,220.04316451,534.903690532,414.441840205,84.9700494144,35.4918009125
 03/12  17:00:00,990.094856249,97.0270100139,474.646414702,0.0,54.0258772165,184.38654557,538.900337239,427.443470219,84.9700494144,26.4868176055
 03/12  18:00:00,962.192575526,97.0270100139,489.213238271,0.0,44.4937663224,163.454314868,563.228642741,460.78834456,84.9700494144,17.4702487665
 03/12  19:00:00,938.896521773,97.0270100139,462.453441197,0.0,44.4937663224,155.95703954,544.984426619,470.867039138,56.6466996096,17.4706878715
 03/12  20:00:00,876.687797114,97.0270100139,424.817871073,0.0,44.4937663224,124.558693486,586.37941798,512.261574144,56.6466996096,17.4711442266
 03/12  21:00:00,840.834125623,97.0270100139,388.770141661,0.0,44.4937663224,124.558693486,582.498730667,522.545700172,42.4850247072,17.4680057876
 03/12  22:00:00,804.49946389,97.0270100139,366.159446061,0.0,34.9616554283,124.558693486,587.445282451,541.657185684,28.3233498048,17.4647469614
 03/12  23:00:00,774.992116083,97.0270100139,334.014133058,0.0,34.9616554283,124.558693486,582.404078405,550.777210468,14.1616749024,17.4651930342
 03/12  24:00:00,735.348752423,97.0270100139,306.372765263,0.0,34.9616554283,113.312780494,585.511513816,562.381183565,5.66466996096,17.4656602902
 03/13  01:00:00,728.922645753,97.0270100139,286.969109692,0.0,46.0930336215,113.312780494,598.994288571,575.863661284,5.66466996096,17.4659573266
 03/13  02:00:00,713.723860927,97.0270100139,268.034582743,0.0,46.0930336215,113.312780494,623.399154399,600.268210401,5.66466996096,17.4662740369
 03/13  03:00:00,706.154600466,97.0270100139,259.20289321,0.0,46.0930336215,113.312780494,635.197915292,612.066562933,5.66466996096,17.4666823983
 03/13  04:00:00,791.800844058,97.0270100139,257.064871505,0.0,100.150657288,148.969399434,606.03003768,582.896322769,5.66466996096,17.4690449503
 03/13  05:00:00,792.622678653,97.0270100139,256.205463736,0.0,100.150657288,149.894399434,1086.16510812,1054.5340768,14.1616749024,17.4693564183
 03/13  06:00:00,1018.61687896,97.3369554495,255.390776865,0.0,176.471037341,302.612436532,716.897294446,671.105841729,28.3233498048,17.4681029116
 03/13  07:00:00,1138.4385041,97.6405436373,255.488249828,0.0,243.2593065,310.10971186,676.965833243,599.150192943,42.4850247072,35.3306155927
 03/13  08:00:00,1169.50315205,97.7676055392,255.1048018,0.0,243.2593065,310.10971186,656.681630905,564.484490254,56.6466996096,35.5504410407
 03/13  09:00:00,1210.88947267,97.8631832933,264.76461132,0.0,243.2593065,302.612436532,623.132326492,540.688819409,42.4850247072,39.9584823757
 03/13  10:00:00,1246.04180108,97.9452764484,291.728513243,0.0,243.2593065,310.10971186,620.318566075,499.769151554,70.808374512,49.7410400095
 03/13  11:00:00,1287.23578981,98.0224539491,327.285200148,0.0,243.2593065,310.10971186,593.151427163,468.20617887,70.808374512,54.1368737806
 03/13  12:00:00,1290.03452945,98.1900769967,365.807557178,0.0,243.2593065,310.10971186,562.073011164,446.456320936,70.808374512,44.8083157168
 03/13  13:00:00,1361.37906803,98.5749461524,407.14884059,0.0,243.2593065,302.612436532,530.385675523,428.631802714,56.6466996096,45.1071731993
 03/13  14:00:00,1410.10541486,99.1221829658,457.960820868,0.0,243.2593065,302.612436532,508.281877445,411.798489066,42.4850247072,53.9983636715
 03/13  15:00:00,1475.60239798,99.5555486514,521.284102133,0.0,243.2593065,302.612436532,489.26316921,387.732482618,56.6466996096,44.8839869819
 03/13  16:00:00,1492.52275204,99.7509227325,531.30621214,0.0,243.2593065,310.10971186,522.714426664,393.157040339,84.9700494144,44.5873369102
 03/13  17:00:00,1499.41644046,100.170875178,537.325572757,0.0,243.2593065,310.10971186,509.332309991,397.963172579,84.9700494144,26.3990879979
 03/13  18:00:00,1230.80177523,97.0270100139,540.289213983,0.0,166.938926447,199.110933808,479.932277959,377.431060665,84.9700494144,17.5311678795
 03/13  19:00:00,1148.17163629,97.0270100139,457.85471907,0.0,166.938926447,191.61365848,462.22361172,388.048165827,56.6466996096,17.5287462834
 03/13  20:00:00,982.494040926,97.0270100139,428.05798057,0.0,100.150657288,124.558693486,515.062950404,432.129698867,56.6466996096,26.2865519278
 03/13  21:00:00,919.400575699,97.0270100139,402.016511328,0.0,100.150657288,124.558693486,502.306215498,442.343079354,42.4850247072,17.4781114362
 03/13  22:00:00,814.934148109,97.0270100139,354.076480046,0.0,46.0930336215,124.558693486,512.13513851,466.347946024,28.3233498048,17.4638426805
 03/13  23:00:00,787.664041473,97.0270100139,325.560876903,0.0,46.0930336215,124.558693486,507.190403388,475.564060454,14.1616749024,17.4646680311
 03/13  24:00:00,751.440487454,97.0270100139,305.769806853,0.0,46.0930336215,113.312780494,505.76208397,482.630390728,5.66466996096,17.4670232812
 03/14  01:00:00,759.270459709,97.0270100139,316.666272537,0.0,46.0930336215,113.312780494,508.088877226,484.958860517,5.66466996096,17.465346748
 03/14  02:00:00,782.173737619,97.0270100139,339.062529992,0.0,46.0930336215,113.312780494,508.639432369,485.509137902,5.66466996096,17.4656245059
 03/14  03:00:00,791.406927778,97.0270100139,347.879996074,0.0,46.0930336215,113.312780494,511.959884087,488.829216752,5.66466996096,17.4659973741
 03/14  04:00:00,883.510486456,97.0270100139,349.257170507,0.0,100.150657288,148.969399434,492.501805421,469.370743417,5.66466996096,17.4663920429
 03/14  05:00:00,890.201354306,97.2311183085,360.658132767,0.0,100.150657288,149.894399434,836.292170736,804.661370011,14.1616749024,17.4691258225
 03/14  06:00:00,1116.18113514,97.9343810229,368.782221587,0.0,176.471037341,302.612436532,583.991592858,538.199138727,28.3233498048,17.4691043262
 03/14  07:00:00,1216.40744953,98.35158967,369.62779964,0.0,243.2593065,310.10971186,571.028461812,493.214993452,42.4850247072,35.3284436525
 03/14  08:00:00,1265.3115599,98.9234468559,392.632961939,0.0,243.2593065,310.10971186,561.433444575,469.238916659,56.6466996096,35.5478283063
 03/14  09:00:00,1328.44511274,99.6453072176,421.784821668,0.0,243.2593065,302.612436532,518.146328266,439.927431838,42.4850247072,35.7338717206
 03/14  10:00:00,1372.41200445,100.40396416,463.131958525,0.0,243.2593065,310.10971186,530.240587954,405.437763948,70.808374512,53.9944494935
 03/14  11:00:00,1461.12911383,101.096343089,546.600412791,0.0,243.2593065,310.10971186,506.255441691,381.316206564,70.808374512,54.1308606148
 03/14  12:00:00,1432.04892854,101.779951272,559.081189537,0.0,243.2593065,310.10971186,483.435422535,367.823561079,70.808374512,44.8034869434
 03/14  13:00:00,1477.878642,102.620685547,566.232580584,0.0,243.2593065,302.612436532,457.917886762,356.169401939,56.6466996096,45.1017852138
 03/14  14:00:00,1492.62953243,103.513351081,568.377141733,0.0,243.2593065,302.612436532,440.840594537,344.359552463,42.4850247072,53.9960173677
 03/14  15:00:00,1494.74145982,104.396697756,564.930781931,0.0,243.2593065,302.612436532,424.013670597,322.479087621,56.6466996096,44.8878833667
 03/14  16:00:00,1501.04019969,105.242669514,554.770189333,0.0,243.2593065,310.10971186,436.020669875,306.461323845,84.9700494144,44.5892966152
 03/14  17:00:00,1508.61946161,105.980975804,555.358083966,0.0,243.2593065,310.10971186,407.167719214,304.59181008,84.9700494144,17.6058597196
 03/14  18:00:00,1249.5019222,97.0270100139,569.376575717,0.0,166.938926447,199.110933808,421.980291023,310.723997911,84.9700494144,26.2862436973
 03/14  19:00:00,1229.18686852,97.0270100139,559.824754437,0.0,166.938926447,191.61365848,416.542210957,342.368530897,56.6466996096,17.5269804503
 03/14  20:00:00,1074.70433913,97.0270100139,558.417450205,0.0,100.150657288,124.558693486,477.771527949,394.841086219,56.6466996096,26.2837421201
 03/14  21:00:00,1026.0938228,97.0270100139,557.825547189,0.0,100.150657288,124.558693486,465.333541377,405.372309437,42.4850247072,17.476207233
 03/14  22:00:00,882.896696518,97.0270100139,476.089389608,0.0,46.0930336215,124.558693486,472.041515516,426.248484835,28.3233498048,17.469680876
 03/14  23:00:00,837.603936376,97.0270100139,433.298369278,0.0,46.0930336215,124.558693486,465.897169602,434.265424328,14.1616749024,17.4700703707
 03/14  24:00:00,835.854195408,97.0270100139,446.810642691,0.0,46.0930336215,113.312780494,462.833908763,439.698755139,5.66466996096,17.4704836631
 03/15  01:00:00,844.281473984,97.0270100139,455.101411256,0.0,46.0930336215,113.312780494,466.668374048,443.534858427,5.66466996096,17.4688456599
 03/15  02:00:00,847.925364822,97.0270100139,458.83609859,0.0,46.0930336215,113.312780494,469.912212857,446.784113774,5.66466996096,17.4634291214
 03/15  03:00:00,838.014302629,97.0270100139,448.777416946,0.0,46.0930336215,113.312780494,475.286740818,452.158154321,5.66466996096,17.4639165359
 03/15  04:00:00,933.604468612,97.0270100139,451.910626556,0.0,100.150657288,148.969399434,457.608056624,434.479115818,5.66466996096,17.4642708447
 03/15  05:00:00,960.097861834,97.4572327283,478.477434326,0.0,100.150657288,149.894399434,699.80541015,668.176252863,14.1616749024,17.4674823849
 03/15  06:00:00,1169.76983785,98.7749957151,466.008717828,0.0,176.471037341,302.612436532,517.565889336,471.775617553,28.3233498048,17.4669219784
 03/15  07:00:00,1280.52292055,100.459927287,461.087110217,0.0,243.2593065,310.10971186,508.649797409,430.841164347,42.4850247072,35.3236083545
 03/15  08:00:00,1315.5546746,101.096672249,462.039940724,0.0,243.2593065,310.10971186,507.836516072,415.647361908,56.6466996096,35.5424545543
 03/15  09:00:00,1341.0675896,101.553500287,450.621386058,0.0,243.2593065,302.612436532,488.33947236,410.127334697,42.4850247072,35.7271129557
 03/15  10:00:00,1350.05138656,101.972573138,453.074009704,0.0,243.2593065,310.10971186,520.916260553,396.112321103,70.808374512,53.9955649377
 03/15  11:00:00,1329.88533251,102.271652291,415.1419595,0.0,243.2593065,310.10971186,515.994160118,394.579665286,70.808374512,50.6061203202
 03/15  12:00:00,1262.16205762,102.583164973,370.279862794,0.0,243.2593065,310.10971186,507.810266912,392.736222927,70.808374512,44.2656694736
 03/15  13:00:00,1285.54638191,102.890353202,356.975630792,0.0,243.2593065,302.612436532,494.01583817,388.213067347,56.6466996096,49.1560712137
 03/15  14:00:00,1288.34792814,103.15194651,353.884039903,0.0,243.2593065,302.612436532,482.43628559,385.959518174,42.4850247072,53.9917427088
 03/15  15:00:00,1290.54303964,103.428070268,352.319017126,0.0,243.2593065,302.612436532,482.746320987,381.220403521,56.6466996096,44.8792178567
 03/15  16:00:00,1292.08641464,103.621805263,341.16792429,0.0,243.2593065,310.10971186,504.215896912,383.579492099,84.9700494144,35.6663553984
 03/15  17:00:00,1291.47231586,103.856137609,333.122010466,0.0,243.2593065,310.10971186,498.218445444,386.850670204,84.9700494144,26.3977258256
 03/15  18:00:00,1007.84440568,97.0270100139,321.830589361,0.0,166.938926447,199.110933808,499.30333952,388.05025296,84.9700494144,26.2830371458
 03/15  19:00:00,1007.91510139,97.0270100139,314.584732422,0.0,166.938926447,191.61365848,471.196616668,397.021563546,56.6466996096,17.5283535127
 03/15  20:00:00,866.946972733,97.0270100139,303.332484458,0.0,100.150657288,124.558693486,522.926405015,439.996352178,56.6466996096,26.2833532271
 03/15  21:00:00,815.078021817,97.0270100139,286.213969324,0.0,100.150657288,124.558693486,511.963729194,452.005599864,42.4850247072,17.4731046224
 03/15  22:00:00,737.806791385,97.0270100139,268.668875846,0.0,46.0930336215,124.558693486,530.465000358,484.67508015,28.3233498048,17.4665704031
 03/15  23:00:00,724.177460041,97.0270100139,250.345099392,0.0,46.0930336215,124.558693486,544.339238546,512.710622211,14.1616749024,17.4669414323
 03/15  24:00:00,696.367606959,97.0270100139,231.88006635,0.0,46.0930336215,113.312780494,565.162949393,542.030951927,5.66466996096,17.4673275047
 03/16  01:00:00,677.513889434,97.0270100139,212.935399019,0.0,46.0930336215,113.312780494,599.840647907,576.7085605,5.66466996096,17.4674174454
 03/16  02:00:00,659.990631716,97.0270100139,194.070178367,0.0,46.0930336215,113.312780494,638.858452857,615.726139502,5.66466996096,17.4676433944
 03/16  03:00:00,644.696263764,97.0270100139,175.337062815,0.0,46.0930336215,113.312780494,679.848991221,656.716378123,5.66466996096,17.4679431368
 03/16  04:00:00,725.328930643,97.0270100139,166.711207683,0.0,100.150657288,148.969399434,669.654269742,646.521339798,5.66466996096,17.4682599839
 03/16  05:00:00,714.004819919,97.5523853416,154.532641161,0.0,100.150657288,149.894399434,943.372345369,911.74206244,14.1616749024,17.4686080268
 03/16  06:00:00,935.871048986,98.7775888278,146.499756593,0.0,176.471037341,302.612436532,709.755055751,663.962778016,28.3233498048,17.4689279306
 03/16  07:00:00,1052.90013431,100.275703056,145.227196334,0.0,243.2593065,310.10971186,668.903057584,599.918063362,42.4850247072,26.4999695154
 03/16  08:00:00,1094.1891037,101.208075499,154.356306274,0.0,243.2593065,310.10971186,644.889845712,552.679007861,56.6466996096,35.564138241
 03/16  09:00:00,1153.85331726,101.828361982,180.22941106,0.0,243.2593065,302.612436532,581.908571419,494.76754695,42.4850247072,44.6559997621
 03/16  10:00:00,1198.08229489,102.492569494,213.89689687,0.0,243.2593065,310.10971186,556.931253738,432.130865423,70.808374512,53.9920138036
 03/16  11:00:00,1236.21082912,102.999772581,249.491225425,0.0,243.2593065,310.10971186,523.288801886,407.378943418,70.808374512,45.1014839558
 03/16  12:00:00,1226.18923993,103.430027853,277.693458235,0.0,243.2593065,310.10971186,510.426535181,394.824050812,70.808374512,44.7941098562
 03/16  13:00:00,1294.88624093,103.928530278,309.493156837,0.0,243.2593065,302.612436532,493.647305928,382.883308621,56.6466996096,54.1172976974
 03/16  14:00:00,1326.40358316,104.316929655,338.070281372,0.0,243.2593065,302.612436532,460.388106297,372.911135411,42.4850247072,44.9919461781
 03/16  15:00:00,1354.11578339,104.548786435,360.26230237,0.0,243.2593065,302.612436532,461.16680242,350.66139313,56.6466996096,53.8587096796
 03/16  16:00:00,1374.19070694,104.645403109,371.032488717,0.0,243.2593065,310.10971186,455.706232802,335.076265341,84.9700494144,35.6599180465
 03/16  17:00:00,1382.43189158,104.601585548,374.208720452,0.0,243.2593065,310.10971186,445.35367078,333.987520048,84.9700494144,26.3961013179
 03/16  18:00:00,1101.52605443,97.0270100139,365.168794658,0.0,166.938926447,199.110933808,446.180924882,343.680314014,84.9700494144,17.5305614532
 03/16  19:00:00,1058.05502102,97.0270100139,326.644429682,0.0,166.938926447,191.61365848,457.049884483,374.116703178,56.6466996096,26.2864816959
 03/16  20:00:00,871.742928056,97.0270100139,282.389199196,0.0,100.150657288,124.558693486,505.728973875,431.555194604,56.6466996096,17.5270796618
 03/16  21:00:00,799.453341126,97.0270100139,254.636727429,0.0,100.150657288,124.558693486,524.284269381,464.323858922,42.4850247072,17.4753857509
 03/16  22:00:00,712.229871587,97.0270100139,234.201413608,0.0,46.0930336215,124.558693486,553.551525121,507.759168325,28.3233498048,17.4690069913
 03/16  23:00:00,702.869396883,97.0270100139,224.560675557,0.0,46.0930336215,124.558693486,556.693544129,525.062544969,14.1616749024,17.4693242569
 03/16  24:00:00,690.42906862,97.0270100139,222.45597789,0.0,46.0930336215,113.312780494,555.50525198,532.370847544,5.66466996096,17.4697344742
 03/17  01:00:00,690.809410989,97.0270100139,221.183792132,0.0,46.0930336215,113.312780494,565.241103848,540.490534137,5.66466996096,19.0858997508
 03/17  02:00:00,682.396494845,97.0270100139,210.538336078,0.0,46.0930336215,113.312780494,598.628455604,568.394427489,5.66466996096,24.569358154
 03/17  03:00:00,664.869790563,97.0270100139,192.891037404,0.0,46.0930336215,113.312780494,633.312168404,610.184467094,5.66466996096,17.4630313489
 03/17  04:00:00,736.051968753,97.0270100139,174.436306365,0.0,100.150657288,148.969399434,650.191290209,627.063306961,5.66466996096,17.4633132866
 03/17  05:00:00,720.281930828,97.5813223992,155.924975504,0.0,100.150657288,149.894399434,937.662983262,906.037676625,14.1616749024,17.463631734
 03/17  06:00:00,939.77841838,98.9801334726,147.453460811,0.0,176.471037341,302.612436532,698.980318381,653.193045894,28.3233498048,17.4639226821
 03/17  07:00:00,1045.40300983,100.705463405,135.477389922,0.0,243.2593065,310.10971186,674.266194989,605.277234377,42.4850247072,26.5039359041
 03/17  08:00:00,1099.6083798,101.654271518,158.200226203,0.0,243.2593065,310.10971186,625.680382742,533.481319958,56.6466996096,35.5523631737
 03/17  09:00:00,1191.80979603,102.251636079,215.670273546,0.0,243.2593065,302.612436532,537.04159091,449.89602339,42.4850247072,44.6605428129
 03/17  10:00:00,1267.13249549,102.904473652,274.902156624,0.0,243.2593065,310.10971186,527.913153128,412.114280731,70.808374512,44.9904978848
 03/17  11:00:00,1326.5212935,103.405407696,323.227935027,0.0,243.2593065,310.10971186,517.784779029,392.858136466,70.808374512,54.1182680514
 03/17  12:00:00,1321.71341993,103.897638396,355.723864174,0.0,243.2593065,310.10971186,495.80091375,380.197021375,70.808374512,44.7955178628
 03/17  13:00:00,1391.89896101,104.407454843,389.429272507,0.0,243.2593065,302.612436532,479.417119927,368.651552952,56.6466996096,54.1188673661
 03/17  14:00:00,1424.80008305,104.775050591,419.339504234,0.0,243.2593065,302.612436532,446.226995908,358.756486889,42.4850247072,44.9854843111
 03/17  15:00:00,1463.15569862,105.063193194,459.768608939,0.0,243.2593065,302.612436532,438.454305719,336.930004971,56.6466996096,44.8776011387
 03/17  16:00:00,1498.87951234,105.248674302,492.919074151,0.0,243.2593065,310.10971186,451.484131227,321.933614569,84.9700494144,44.5804672429
 03/17  17:00:00,1491.27453918,105.202252254,486.75772419,0.0,243.2593065,310.10971186,436.0113216,324.644137366,84.9700494144,26.3971348199
 03/17  18:00:00,1181.85098332,97.0270100139,449.897868827,0.0,166.938926447,199.110933808,448.300926314,345.800563319,84.9700494144,17.5303135807
 03/17  19:00:00,1173.74708688,97.0270100139,441.478400635,0.0,166.938926447,191.61365848,445.585436823,365.242590403,56.6466996096,23.6961468107
 03/17  20:00:00,1033.93566256,97.0270100139,436.498920911,0.0,100.150657288,124.558693486,486.725846757,409.968044279,56.6466996096,20.1111028682
 03/17  21:00:00,982.223913747,97.0270100139,425.969174402,0.0,100.150657288,124.558693486,479.703920766,419.742090287,42.4850247072,17.476805771
 03/17  22:00:00,905.611891,97.0270100139,417.792004589,0.0,46.0930336215,124.558693486,485.816832518,440.030589532,28.3233498048,17.4628931807
 03/17  23:00:00,903.273897732,97.0270100139,416.669899648,0.0,46.0930336215,124.558693486,478.872108884,447.24728655,14.1616749024,17.4631474317
 03/17  24:00:00,847.578867083,97.0270100139,393.070348742,0.0,46.0930336215,113.312780494,478.535529407,455.405506896,5.66466996096,17.4653525506
 03/18  01:00:00,803.031391133,97.0270100139,358.029303148,0.0,46.0930336215,113.312780494,487.065808322,463.937619627,5.66466996096,17.4635187332
 03/18  02:00:00,770.378612049,97.0270100139,328.09865602,0.0,46.0930336215,113.312780494,493.347568331,470.219269055,5.66466996096,17.4636293155
 03/18  03:00:00,752.150875284,97.0270100139,315.590405087,0.0,46.0930336215,113.312780494,498.480985843,475.352467826,5.66466996096,17.4638480565
 03/18  04:00:00,757.365922372,97.0270100139,313.16321959,0.0,55.6251445156,113.312780494,493.129583694,470.000821783,5.66466996096,17.4640919497
 03/18  05:00:00,756.625148663,97.0270100139,312.265417006,0.0,55.6251445156,113.312780494,506.574336946,474.948320659,14.1616749024,17.464341384
 03/18  06:00:00,826.352059751,97.0270100139,311.330785433,0.0,65.1572554096,176.889270242,463.595528828,417.807587302,28.3233498048,17.4645917219
 03/18  07:00:00,944.842771641,97.3640076425,311.388566606,0.0,109.682768182,220.96816451,772.927099885,712.974906339,42.4850247072,17.4671688388
 03/18  08:00:00,949.73887272,97.3580782362,311.706160085,0.0,109.682768182,220.96816451,656.703702906,573.7020947,56.6466996096,26.3549085963
 03/18  09:00:00,1052.2549872,97.7525785105,311.151997037,0.0,131.945524568,266.955817592,606.482429673,537.490943562,42.4850247072,26.5064614033
 03/18  10:00:00,1056.43820927,97.8190853675,310.691809345,0.0,131.945524568,274.45309292,627.24195323,520.826088765,70.808374512,35.6074899534
 03/18  11:00:00,1071.02638524,97.8997085847,321.061221595,0.0,131.945524568,274.45309292,628.268480069,513.089177613,70.808374512,44.3709279435
 03/18  12:00:00,1043.34888431,97.960536959,327.825200247,0.0,131.945524568,274.45309292,612.109550713,505.780650856,70.808374512,35.5205253447
 03/18  13:00:00,1038.66213734,98.0117331239,338.763265231,0.0,131.945524568,266.955817592,594.820147075,502.651225735,56.6466996096,35.5222217308
 03/18  14:00:00,1044.18670732,98.06991255,347.375386069,0.0,131.945524568,266.955817592,573.769435019,495.76223546,42.4850247072,35.5221748527
 03/18  15:00:00,966.356711239,97.0270100139,348.83091844,0.0,109.682768182,212.545889182,462.755043811,370.574987639,56.6466996096,35.5333565624
 03/18  16:00:00,982.024190855,97.0270100139,350.162432358,0.0,109.682768182,220.04316451,495.781177995,375.285981346,84.9700494144,35.5251472342
 03/18  17:00:00,932.61022831,97.0270100139,339.879769502,0.0,109.682768182,220.04316451,492.79975608,381.339964972,84.9700494144,26.4897416934
 03/18  18:00:00,888.270774917,97.0270100139,331.933200241,0.0,100.150657288,199.110933808,520.502429203,418.067711679,84.9700494144,17.4646681095
 03/18  19:00:00,891.495533399,97.0270100139,330.594152947,0.0,100.150657288,191.61365848,499.058714274,424.947027706,56.6466996096,17.464986959
 03/18  20:00:00,782.816793906,97.0270100139,329.88598035,0.0,55.6251445156,124.558693486,546.81616141,472.702287595,56.6466996096,17.4671742059
 03/18  21:00:00,788.610256846,97.0270100139,330.183840901,0.0,55.6251445156,124.558693486,539.880899531,479.930387842,42.4850247072,17.4654869819
 03/18  22:00:00,769.971765365,97.0270100139,320.141401919,0.0,46.0930336215,124.558693486,545.048735021,499.259635743,28.3233498048,17.4657494733
 03/18  23:00:00,761.669904574,97.0270100139,312.757271616,0.0,46.0930336215,124.558693486,538.326636737,506.698961203,14.1616749024,17.4660006312
 03/18  24:00:00,747.800030064,97.0270100139,311.737356139,0.0,46.0930336215,113.312780494,534.984721201,511.853657338,5.66466996096,17.466393902
 03/19  01:00:00,736.157117942,97.0270100139,311.188386896,0.0,34.9616554283,113.312780494,541.900428047,518.769489607,5.66466996096,17.4662684795
 03/19  02:00:00,740.844536381,97.0270100139,311.47379961,0.0,34.9616554283,113.312780494,549.657104091,526.526091187,5.66466996096,17.4663429423
 03/19  03:00:00,743.918417169,97.0270100139,311.771366048,0.0,34.9616554283,113.312780494,556.128994444,532.997807613,5.66466996096,17.4665168703
 03/19  04:00:00,751.59269246,97.0270100139,311.544479756,0.0,44.4937663224,113.312780494,551.803582545,528.672198307,5.66466996096,17.466714277
 03/19  05:00:00,752.148335797,97.0270100139,311.886186728,0.0,44.4937663224,113.312780494,563.601885244,531.973293364,14.1616749024,17.4669169777
 03/19  06:00:00,822.69490416,97.0270100139,311.666928457,0.0,54.0258772165,176.889270242,514.609338344,468.818867921,28.3233498048,17.4671206185
 03/19  07:00:00,822.347679879,97.0270100139,311.62859149,0.0,54.0258772165,184.38654557,522.314801806,462.362452942,42.4850247072,17.4673241565
 03/19  08:00:00,893.905124374,97.0270100139,311.651953792,0.0,65.1572554096,220.04316451,527.953461643,444.972344899,56.6466996096,26.3344171341
 03/19  09:00:00,886.414661888,97.0270100139,311.688847928,0.0,65.1572554096,212.545889182,509.992341078,441.034134415,42.4850247072,26.4731819559
 03/19  10:00:00,888.891862681,97.0270100139,311.203285908,0.0,65.1572554096,220.04316451,547.018073625,440.707234544,70.808374512,35.5024645696
 03/19  11:00:00,895.15650874,97.0270100139,320.534611914,0.0,65.1572554096,220.04316451,543.698448008,437.389792504,70.808374512,35.500280992
 03/19  12:00:00,911.048640478,97.0270100139,338.179537008,0.0,65.1572554096,220.04316451,541.356455601,435.049941536,70.808374512,35.4981395528
 03/19  13:00:00,913.092758606,97.0270100139,347.318905263,0.0,65.1572554096,212.545889182,525.450955965,433.308248727,56.6466996096,35.4960076284
 03/19  14:00:00,915.023985182,97.0270100139,349.176163635,0.0,65.1572554096,212.545889182,511.760935585,433.782027611,42.4850247072,35.4938832663
 03/19  15:00:00,915.967462053,97.0270100139,350.099013918,0.0,65.1572554096,212.545889182,524.456647035,432.318181082,56.6466996096,35.491766343
 03/19  16:00:00,890.92984089,97.0270100139,350.525121063,0.0,65.1572554096,220.04316451,553.28142425,432.821717992,84.9700494144,35.4896568431
 03/19  17:00:00,844.433282233,97.0270100139,350.725224864,0.0,54.0258772165,184.38654557,558.97520555,447.524635627,84.9700494144,26.4805205089
 03/19  18:00:00,816.63132649,97.0270100139,350.82244896,0.0,44.4937663224,163.454314868,588.469714037,486.035933908,84.9700494144,17.4637307147
 03/19  19:00:00,809.671197157,97.0270100139,339.934038877,0.0,44.4937663224,155.95703954,569.687932296,495.577258922,56.6466996096,17.4639737646
 03/19  20:00:00,773.859412461,97.0270100139,331.869143011,0.0,44.4937663224,124.558693486,607.289689701,533.178798366,56.6466996096,17.464191726
 03/19  21:00:00,772.347263884,97.0270100139,330.725624685,0.0,44.4937663224,124.558693486,598.422138387,538.472710287,42.4850247072,17.4644033921
 03/19  22:00:00,770.345837466,97.0270100139,330.632317261,0.0,34.9616554283,124.558693486,600.633215516,554.845252487,28.3233498048,17.464613224
 03/19  23:00:00,773.473938911,97.0270100139,330.66296851,0.0,34.9616554283,124.558693486,591.523360736,559.896863552,14.1616749024,17.4648222819
 03/19  24:00:00,747.288387817,97.0270100139,320.158511465,0.0,34.9616554283,113.312780494,593.251717379,570.122016599,5.66466996096,17.4650308182
 03/20  01:00:00,748.84289872,97.0270100139,312.571130778,0.0,46.0930336215,113.312780494,596.316752704,573.187059433,5.66466996096,17.4650233099
 03/20  02:00:00,747.876438366,97.0270100139,311.681757753,0.0,46.0930336215,113.312780494,599.957017239,576.827307598,5.66466996096,17.4650396801
 03/20  03:00:00,747.293297665,97.0270100139,311.14757357,0.0,46.0930336215,113.312780494,603.576169003,580.446329249,5.66466996096,17.4651697923
 03/20  04:00:00,834.882312309,97.0270100139,310.791421666,0.0,100.150657288,148.969399434,575.136212692,552.006068946,5.66466996096,17.465473785
 03/20  05:00:00,836.625267334,97.0270100139,310.823350448,0.0,100.150657288,149.894399434,1095.25239808,1063.62475888,14.1616749024,17.4659643004
 03/20  06:00:00,1063.25010023,97.309150968,310.591518427,0.0,176.471037341,302.612436532,719.407410036,673.618287949,28.3233498048,17.4657722821
 03/20  07:00:00,1172.90054525,97.6132116963,306.771887033,0.0,243.2593065,310.10971186,677.871624795,600.065466661,42.4850247072,35.3211334264
 03/20  08:00:00,1223.16532471,97.7413523218,318.107597924,0.0,243.2593065,310.10971186,657.745606609,565.561159121,56.6466996096,35.5377478792
 03/20  09:00:00,1262.31058539,97.8384084166,327.284149286,0.0,243.2593065,302.612436532,627.463189994,549.257130082,42.4850247072,35.721035205
 03/20  10:00:00,1278.63971727,97.9208641027,338.731618174,0.0,243.2593065,310.10971186,652.086051654,527.297049369,70.808374512,53.9806277729
 03/20  11:00:00,1282.96515944,97.9953780965,347.214487238,0.0,243.2593065,310.10971186,634.61754977,510.543831398,70.808374512,53.2653438601
 03/20  12:00:00,1244.26104553,98.0629636838,359.31448209,0.0,243.2593065,310.10971186,603.421267643,495.274469844,70.808374512,37.338423287
 03/20  13:00:00,1288.43329296,98.2380246993,379.143908945,0.0,243.2593065,302.612436532,588.632424791,478.559577023,56.6466996096,53.4261481583
 03/20  14:00:00,1306.01451328,98.479696963,400.553140101,0.0,243.2593065,302.612436532,567.710446629,471.25486885,42.4850247072,53.9705530716
 03/20  15:00:00,1317.45729732,98.8225679801,411.727067633,0.0,243.2593065,302.612436532,563.585149341,462.067903688,56.6466996096,44.8705460432
 03/20  16:00:00,1320.60011081,99.1554055218,413.81257466,0.0,243.2593065,310.10971186,569.013617902,448.391580422,84.9700494144,35.6519880652
 03/20  17:00:00,1329.48882654,99.4708830127,426.123944912,0.0,243.2593065,310.10971186,551.870247137,440.505272968,84.9700494144,26.3949247543
 03/20  18:00:00,1072.95044656,97.0270100139,435.5267924,0.0,166.938926447,199.110933808,511.367503569,400.116461526,84.9700494144,26.280992628
 03/20  19:00:00,1068.44867535,97.0270100139,425.760954576,0.0,166.938926447,191.61365848,483.752935297,409.579058211,56.6466996096,17.5271774759
 03/20  20:00:00,930.303867538,97.0270100139,417.537952238,0.0,100.150657288,124.558693486,528.116926589,453.943287022,56.6466996096,17.5269399579
 03/20  21:00:00,890.420208223,97.0270100139,416.601434045,0.0,100.150657288,124.558693486,520.693442217,460.733769672,42.4850247072,17.4746478377
 03/20  22:00:00,831.434735494,97.0270100139,416.724975374,0.0,46.0930336215,124.558693486,524.486813138,478.695347666,28.3233498048,17.4681156673
 03/20  23:00:00,835.443681322,97.0270100139,416.334740699,0.0,46.0930336215,124.558693486,514.739723188,483.109789125,14.1616749024,17.4682591614
 03/20  24:00:00,811.589094864,97.0270100139,404.815799122,0.0,46.0930336215,113.312780494,512.775496341,487.901697987,5.66466996096,19.2091283937
 03/21  01:00:00,803.21910639,97.0270100139,396.134234692,0.0,46.0930336215,113.312780494,520.133045885,491.855365984,5.66466996096,22.6130099398
 03/21  02:00:00,801.872382541,97.0270100139,394.746852412,0.0,46.0930336215,113.312780494,520.546023353,495.590846841,5.66466996096,19.2905065515
 03/21  03:00:00,801.241103599,97.0270100139,394.19290267,0.0,46.0930336215,113.312780494,523.233019011,500.107083036,5.66466996096,17.4612660131
 03/21  04:00:00,891.600452942,97.0270100139,393.834388565,0.0,100.150657288,148.969399434,502.181639149,479.055580102,5.66466996096,17.4613890865
 03/21  05:00:00,892.683226542,97.2120608022,393.923796913,0.0,100.150657288,149.894399434,870.183718236,838.560497934,14.1616749024,17.4615453997
 03/21  06:00:00,1118.89562624,97.9168100105,393.705033347,0.0,176.471037341,302.612436532,600.979595383,555.194571603,28.3233498048,17.4616739749
 03/21  07:00:00,1229.5581699,98.2450070173,393.639489297,0.0,243.2593065,310.10971186,576.910327252,507.927095892,42.4850247072,26.4982066526
 03/21  08:00:00,1266.90681174,98.7172635395,393.635693914,0.0,243.2593065,310.10971186,580.465014754,488.275387032,56.6466996096,35.5429281121
 03/21  09:00:00,1311.06078988,99.158246292,404.718351014,0.0,243.2593065,302.612436532,564.197355046,477.057951953,42.4850247072,44.6543783851
 03/21  10:00:00,1321.12703265,99.5415335365,413.103731683,0.0,243.2593065,310.10971186,575.009914666,459.228360525,70.808374512,44.9731796286
 03/21  11:00:00,1327.90530655,99.8911553872,425.84236438,0.0,243.2593065,310.10971186,569.884278263,444.968307511,70.808374512,54.1075962397
 03/21  12:00:00,1305.35391051,100.278135122,447.291520168,0.0,243.2593065,310.10971186,543.299301407,427.703920602,70.808374512,44.7870062935
 03/21  13:00:00,1369.96916798,100.740269722,478.048143799,0.0,243.2593065,302.612436532,516.190560273,414.463587205,56.6466996096,45.080273459
 03/21  14:00:00,1444.68597068,101.221442037,554.703539032,0.0,243.2593065,302.612436532,495.483960405,399.023307866,42.4850247072,53.9756278315
 03/21  15:00:00,1456.25075966,101.693984677,563.592046235,0.0,243.2593065,302.612436532,477.101270346,375.589445916,56.6466996096,44.8651248206
 03/21  16:00:00,1464.10853544,102.038167647,565.865289567,0.0,243.2593065,310.10971186,474.147545834,353.520924448,84.9700494144,35.656571971
 03/21  17:00:00,1467.88949413,102.292276258,570.201152471,0.0,243.2593065,310.10971186,454.424618645,343.061886879,84.9700494144,26.3926823514
 03/21  18:00:00,1199.49179494,97.0270100139,572.924057336,0.0,166.938926447,199.110933808,455.740525336,344.491914309,84.9700494144,26.2785616122
 03/21  19:00:00,1137.06558371,97.0270100139,507.825051451,0.0,166.938926447,191.61365848,444.397256723,370.225464349,56.6466996096,17.5250927648
 03/21  20:00:00,930.20526809,97.0270100139,427.771356589,0.0,100.150657288,124.558693486,502.813256258,419.886196884,56.6466996096,26.2803597639
 03/21  21:00:00,892.37286231,97.0270100139,421.937393126,0.0,100.150657288,124.558693486,490.149721366,430.19495204,42.4850247072,17.4697446192
 03/21  22:00:00,822.426063591,97.0270100139,413.312785568,0.0,46.0930336215,124.558693486,494.890557325,449.104186534,28.3233498048,17.4630209868
 03/21  23:00:00,824.42014832,97.0270100139,414.64033082,0.0,46.0930336215,124.558693486,486.671542247,455.046711828,14.1616749024,17.4631555158
 03/21  24:00:00,812.40764122,97.0270100139,415.350732119,0.0,46.0930336215,113.312780494,481.07769573,457.949720441,5.66466996096,17.4633053274
 03/22  01:00:00,818.431417369,97.0270100139,426.654660593,0.0,46.0930336215,113.312780494,482.965069589,459.837284254,5.66466996096,17.4631153742
 03/22  02:00:00,825.321633638,97.0270100139,435.971580856,0.0,46.0930336215,113.312780494,486.833011475,463.705257177,5.66466996096,17.463084337
 03/22  03:00:00,827.021109771,97.0270100139,437.714760536,0.0,46.0930336215,113.312780494,490.377152393,467.249342683,5.66466996096,17.4631397485
 03/22  04:00:00,915.842188626,97.0270100139,438.130063215,0.0,100.150657288,148.969399434,471.461185057,448.333299488,5.66466996096,17.4632156078
 03/22  05:00:00,922.150861571,97.4501642524,438.759346427,0.0,100.150657288,149.894399434,764.639386746,733.01438808,14.1616749024,17.4633237637
 03/22  06:00:00,1136.45607016,98.3886606202,415.945381083,0.0,176.471037341,302.612436532,550.39658097,504.609826671,28.3233498048,17.463404494
 03/22  07:00:00,1246.32059659,99.6710884385,409.486738528,0.0,243.2593065,310.10971186,529.745062269,460.765595157,42.4850247072,26.4944424057
 03/22  08:00:00,1294.53463851,100.372048746,426.437012396,0.0,243.2593065,310.10971186,531.39318482,439.201357331,56.6466996096,35.5451278801
 03/22  09:00:00,1337.69817345,100.992123726,446.958866856,0.0,243.2593065,302.612436532,509.103098818,421.969576912,42.4850247072,44.6484971989
 03/22  10:00:00,1430.91342979,101.606324595,534.823683254,0.0,243.2593065,310.10971186,507.237194737,391.454063926,70.808374512,44.9747562988
 03/22  11:00:00,1472.18876213,101.882908112,572.378684713,0.0,243.2593065,310.10971186,510.473648861,385.565166919,70.808374512,54.1001074297
 03/22  12:00:00,1442.97173939,102.191835919,583.921464223,0.0,243.2593065,310.10971186,498.371115752,382.784023427,70.808374512,44.7787178134
 03/22  13:00:00,1480.09322762,102.522317911,587.349106282,0.0,243.2593065,302.612436532,478.172353597,375.88410149,56.6466996096,45.641552497
 03/22  14:00:00,1484.0372128,102.87752651,590.184852894,0.0,243.2593065,302.612436532,461.322397871,365.432292215,42.4850247072,53.4050809484
 03/22  15:00:00,1490.42073408,103.169397695,595.125959497,0.0,243.2593065,302.612436532,460.402963362,358.891156305,56.6466996096,44.8651074481
 03/22  16:00:00,1493.94965545,103.49848445,590.952706496,0.0,243.2593065,310.10971186,472.695450588,352.068236449,84.9700494144,35.6571647238
 03/22  17:00:00,1490.20238289,103.960242693,586.533278922,0.0,243.2593065,310.10971186,459.187407523,347.824292568,84.9700494144,26.3930655407
 03/22  18:00:00,1229.97691726,97.0270100139,599.356625609,0.0,166.938926447,199.110933808,462.890244281,351.641582486,84.9700494144,26.2786123804
 03/22  19:00:00,1230.68341577,97.0270100139,596.935649147,0.0,166.938926447,191.61365848,438.514396989,364.342204255,56.6466996096,17.5254931247
 03/22  20:00:00,1091.29832843,97.0270100139,589.419367571,0.0,100.150657288,124.558693486,491.883526159,408.958086084,56.6466996096,26.2787404652
 03/22  21:00:00,1045.79362849,97.0270100139,584.069869745,0.0,100.150657288,124.558693486,477.919246711,417.964102221,42.4850247072,17.4701197826
 03/22  22:00:00,905.751549888,97.0270100139,513.102266673,0.0,46.0930336215,124.558693486,484.715938156,438.929210107,28.3233498048,17.4633782441
 03/22  23:00:00,827.453927494,97.0270100139,430.99024809,0.0,46.0930336215,124.558693486,477.653090796,446.027947281,14.1616749024,17.4634686125
 03/22  24:00:00,823.09591454,97.0270100139,434.547779474,0.0,46.0930336215,113.312780494,474.368616226,451.240372639,5.66466996096,17.4635736257
 03/23  01:00:00,827.662999506,97.0270100139,434.083504987,0.0,46.0930336215,113.312780494,478.40819551,455.280193966,5.66466996096,17.4633315832
 03/23  02:00:00,827.899772888,97.0270100139,436.229672242,0.0,46.0930336215,113.312780494,481.505400609,458.37747868,5.66466996096,17.4632519679
 03/23  03:00:00,826.779238305,97.0270100139,437.471862284,0.0,46.0930336215,113.312780494,484.859740047,461.731809031,5.66466996096,17.4632610547
 03/23  04:00:00,908.762237674,97.0270100139,426.677429455,0.0,100.150657288,148.969399434,468.59218498,445.464223754,5.66466996096,17.4632912651
 03/23  05:00:00,911.107415189,97.5292866246,418.554564211,0.0,100.150657288,149.894399434,740.030503989,708.405475181,14.1616749024,17.4633539053
 03/23  06:00:00,1135.30695525,99.014245394,416.57970644,0.0,176.471037341,302.612436532,539.400852196,493.614112994,28.3233498048,17.4633893967
 03/23  07:00:00,1255.09662382,100.707722546,427.239739938,0.0,243.2593065,310.10971186,518.102752848,449.123877213,42.4850247072,26.4938509278
 03/23  08:00:00,1305.17441472,101.352587427,447.337879153,0.0,243.2593065,310.10971186,521.484510774,429.29403703,56.6466996096,35.5437741348
 03/23  09:00:00,1366.81852331,101.835911371,479.130066132,0.0,243.2593065,302.612436532,504.802078353,417.670945427,42.4850247072,44.6461082191
 03/23  10:00:00,1396.59281396,102.214093289,500.828540954,0.0,243.2593065,310.10971186,518.692800171,402.914294209,70.808374512,44.9701314503
 03/23  11:00:00,1466.48681683,102.62245645,567.190947871,0.0,243.2593065,310.10971186,513.266806607,388.362726852,70.808374512,54.095705243
 03/23  12:00:00,1444.30488107,103.170309065,583.299640702,0.0,243.2593065,310.10971186,481.077637759,365.49393857,70.808374512,44.7753246769
 03/23  13:00:00,1453.80831386,103.532213817,555.126192082,0.0,243.2593065,302.612436532,452.109583729,350.386406664,56.6466996096,45.0764774556
 03/23  14:00:00,1448.85372592,103.942266527,548.536282185,0.0,243.2593065,302.612436532,430.636463783,334.189673956,42.4850247072,53.9617651195
 03/23  15:00:00,1452.95318924,104.020141956,553.330494487,0.0,243.2593065,302.612436532,439.504519367,337.997247848,56.6466996096,44.8605719096
 03/23  16:00:00,1457.54276651,104.25213299,550.717864245,0.0,243.2593065,310.10971186,464.543377149,343.919757725,84.9700494144,35.6535700098
 03/23  17:00:00,1458.83837869,104.714202979,550.805892618,0.0,243.2593065,310.10971186,457.110046238,345.74883949,84.9700494144,26.3911573336
 03/23  18:00:00,1201.46609161,97.0270100139,567.23590998,0.0,166.938926447,199.110933808,461.783177389,350.536657364,84.9700494144,26.2764706106
 03/23  19:00:00,1235.20188448,97.0270100139,598.352420792,0.0,166.938926447,191.61365848,435.806174226,361.635324449,56.6466996096,17.5241501677
 03/23  20:00:00,1106.64215084,97.0270100139,601.561163664,0.0,100.150657288,124.558693486,486.759398385,403.833923548,56.6466996096,26.2787752271
 03/23  21:00:00,1061.34875326,97.0270100139,596.93272938,0.0,100.150657288,124.558693486,470.923938062,410.970149708,42.4850247072,17.4687636473
 03/23  22:00:00,990.256899619,97.0270100139,593.914343543,0.0,46.0930336215,124.558693486,474.407102397,428.621776799,28.3233498048,17.461975793
 03/23  23:00:00,988.787615813,97.0270100139,592.129807089,0.0,46.0930336215,124.558693486,466.433518777,434.809820368,14.1616749024,17.4620235064
 03/23  24:00:00,974.079229991,97.0270100139,590.167860331,0.0,46.0930336215,113.312780494,463.187364164,440.060607936,5.66466996096,17.4620862669
 03/24  01:00:00,973.422683961,97.0270100139,589.544692994,0.0,46.0930336215,113.312780494,467.259675302,444.133209972,5.66466996096,17.4617953685
 03/24  02:00:00,970.436098559,97.0270100139,587.401070861,0.0,46.0930336215,113.312780494,471.892222174,448.765881518,5.66466996096,17.4616706948
 03/24  03:00:00,966.068060304,97.0270100139,583.5295849,0.0,46.0930336215,113.312780494,475.077857898,451.951551417,5.66466996096,17.46163652
 03/24  04:00:00,1057.81618216,97.0270100139,582.230405832,0.0,100.150657288,148.969399434,457.016221459,433.88992761,5.66466996096,17.4616238878
 03/24  05:00:00,1057.38179549,97.5449302395,580.650179003,0.0,100.150657288,149.894399434,698.093767074,666.470448273,14.1616749024,17.4616438991
 03/24  06:00:00,1223.26223744,99.538886883,518.115645351,0.0,176.471037341,302.612436532,517.579821712,471.794835142,28.3233498048,17.4616367651
