Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  07:00:00,1246.93247493,101.2761764,430.445965057,0.0,243.2593065,310.10971186,498.990528986,430.008995597,42.4850247072,26.4965086819
 03/24  08:00:00,1391.74852909,102.012356145,535.974025209,0.0,243.2593065,310.10971186,495.24827187,403.062767727,56.6466996096,35.5388045332
 03/24  09:00:00,1465.02867717,102.468738984,573.735263193,0.0,243.2593065,302.612436532,477.264332359,390.139433633,42.4850247072,44.6398740195
 03/24  10:00:00,1484.41991781,102.870539241,583.953808201,0.0,243.2593065,310.10971186,488.750543297,372.978440095,70.808374512,44.9637286896
 03/24  11:00:00,1489.09768885,103.27825131,584.162822161,0.0,243.2593065,310.10971186,484.336847433,359.434154129,70.808374512,54.0943187918
 03/24  12:00:00,1418.77399936,103.558895311,551.918418674,0.0,243.2593065,310.10971186,464.983356978,349.398315424,70.808374512,44.7766670423
 03/24  13:00:00,1461.30395243,103.799164866,561.148413263,0.0,243.2593065,302.612436532,448.047685526,346.326971576,56.6466996096,45.0740143409
 03/24  14:00:00,1465.50274104,104.08226785,565.500787637,0.0,243.2593065,302.612436532,443.072433295,346.627447617,42.4850247072,53.9599609707
 03/24  15:00:00,1473.73878683,104.491635633,573.927016584,0.0,243.2593065,302.612436532,447.485268088,345.986551581,56.6466996096,44.8520168969
 03/24  16:00:00,1505.55815133,104.960549767,601.136496986,0.0,243.2593065,310.10971186,464.046021829,343.430123099,84.9700494144,35.6458493153
 03/24  17:00:00,1500.40750453,105.330701967,597.232279933,0.0,243.2593065,310.10971186,453.735231292,342.37319555,84.9700494144,26.3919863272
 03/24  18:00:00,1220.0386927,97.0270100139,591.787551184,0.0,166.938926447,199.110933808,462.069797545,350.822337361,84.9700494144,26.2774107705
 03/24  19:00:00,1205.49568498,97.0270100139,575.115333696,0.0,166.938926447,191.61365848,437.715310288,363.543358694,56.6466996096,17.5252519843
 03/24  20:00:00,939.483642539,97.0270100139,438.806514214,0.0,100.150657288,124.558693486,483.036129112,408.864605927,56.6466996096,17.5248235755
 03/24  21:00:00,883.428307455,97.0270100139,412.995752935,0.0,100.150657288,124.558693486,479.538669681,419.580948078,42.4850247072,17.4726968952
 03/24  22:00:00,813.982143452,97.0270100139,398.502161818,0.0,46.0930336215,124.558693486,486.929427046,441.140049244,28.3233498048,17.4660279977
 03/24  23:00:00,831.075161667,97.0270100139,404.739962805,0.0,46.0930336215,124.558693486,479.101082328,447.473410874,14.1616749024,17.4659965509
 03/24  24:00:00,841.457896265,97.0270100139,424.497342994,0.0,46.0930336215,113.312780494,474.371553816,451.240811773,5.66466996096,17.4660720825
 03/25  01:00:00,829.603453452,97.0270100139,401.634989371,0.0,46.0930336215,113.312780494,481.676200075,458.545808391,5.66466996096,17.4657217229
 03/25  02:00:00,812.354942205,97.0270100139,377.902938476,0.0,46.0930336215,113.312780494,487.601742836,464.471583381,5.66466996096,17.4654894937
 03/25  03:00:00,793.494081027,97.0270100139,353.361530182,0.0,46.0930336215,113.312780494,494.779494845,471.649437611,5.66466996096,17.4653872725
 03/25  04:00:00,786.983705757,97.0270100139,335.586686838,0.0,55.6251445156,113.312780494,489.474966732,466.344980143,5.66466996096,17.4653166284
 03/25  05:00:00,783.38156414,97.0270100139,332.85058809,0.0,55.6251445156,113.312780494,500.563313765,468.936385139,14.1616749024,17.4652537235
 03/25  06:00:00,851.737049443,97.0270100139,331.484037191,0.0,65.1572554096,176.889270242,456.952783244,411.164240654,28.3233498048,17.4651927855
 03/25  07:00:00,961.141880335,97.3544227311,330.786450563,0.0,109.682768182,220.96816451,745.028481863,685.077572657,42.4850247072,17.465884499
 03/25  08:00:00,972.311200073,97.3512773951,350.534863637,0.0,109.682768182,220.96816451,620.464026024,537.46435555,56.6466996096,26.3529708653
 03/25  09:00:00,1139.78563547,98.1542828151,427.433088458,0.0,131.945524568,266.955817592,559.703697955,481.891687459,42.4850247072,35.3269857887
 03/25  10:00:00,1254.43314551,98.3258056246,535.991788135,0.0,131.945524568,274.45309292,555.38815249,449.062370417,70.808374512,35.5174075612
 03/25  11:00:00,1284.15379526,98.5554028672,554.943871086,0.0,131.945524568,274.45309292,534.616224127,428.28971722,70.808374512,35.5181323955
 03/25  12:00:00,1272.4058613,98.7691235845,564.239602985,0.0,131.945524568,274.45309292,518.451652977,412.134010482,70.808374512,35.5092679833
 03/25  13:00:00,1265.35333192,99.0046539833,560.504001157,0.0,131.945524568,266.955817592,492.753899792,400.59751939,56.6466996096,35.5096807917
 03/25  14:00:00,1256.22846041,99.1847311372,550.458772508,0.0,131.945524568,266.955817592,466.889853781,388.896468226,42.4850247072,35.5083608481
 03/25  15:00:00,1170.89517773,97.0270100139,543.872900849,0.0,109.682768182,212.545889182,373.758171511,281.597048958,56.6466996096,35.5144229434
 03/25  16:00:00,1182.92788322,97.0270100139,541.602063185,0.0,109.682768182,220.04316451,393.36177837,272.882941197,84.9700494144,35.5087877591
 03/25  17:00:00,1143.57988865,97.0270100139,541.027159577,0.0,109.682768182,220.04316451,382.745329595,271.294074044,84.9700494144,26.4812061366
 03/25  18:00:00,1108.75752371,97.0270100139,548.769446223,0.0,100.150657288,199.110933808,411.461601497,309.032818781,84.9700494144,17.458733301
 03/25  19:00:00,1127.49836149,97.0270100139,573.324787325,0.0,100.150657288,191.61365848,416.109041257,342.002066743,56.6466996096,17.4602749045
 03/25  20:00:00,947.172017738,97.0270100139,494.871959032,0.0,55.6251445156,124.558693486,477.926320587,403.815511082,56.6466996096,17.4641098952
 03/25  21:00:00,933.544972438,97.0270100139,483.802829123,0.0,55.6251445156,124.558693486,474.023008185,414.071827941,42.4850247072,17.466155536
 03/25  22:00:00,866.098685992,97.0270100139,423.235547577,0.0,46.0930336215,124.558693486,480.475300964,434.685864871,28.3233498048,17.4660862883
 03/25  23:00:00,827.209319483,97.0270100139,374.473097188,0.0,46.0930336215,124.558693486,477.775812996,446.148115567,14.1616749024,17.4660225269
 03/25  24:00:00,786.367538419,97.0270100139,343.002343149,0.0,46.0930336215,113.312780494,477.78151113,454.650860083,5.66466996096,17.4659810859
 03/26  01:00:00,758.171440871,97.0270100139,323.163533528,0.0,34.9616554283,113.312780494,485.956792431,462.826549312,5.66466996096,17.4655731583
 03/26  02:00:00,779.530320052,97.0270100139,355.106735659,0.0,34.9616554283,113.312780494,488.621027635,465.491019451,5.66466996096,17.4653382237
 03/26  03:00:00,816.207219944,97.0270100139,407.114500066,0.0,34.9616554283,113.312780494,490.713791552,467.583922348,5.66466996096,17.4651992428
 03/26  04:00:00,841.136841095,97.0270100139,440.020502815,0.0,44.4937663224,113.312780494,482.879583381,459.749829703,5.66466996096,17.4650837168
 03/26  05:00:00,848.43895102,97.0270100139,454.770130718,0.0,44.4937663224,113.312780494,496.048335127,464.421686177,14.1616749024,17.464974047
 03/26  06:00:00,922.921789082,97.0270100139,458.500074593,0.0,54.0258772165,176.889270242,450.955816787,405.167601019,28.3233498048,17.4648659627
 03/26  07:00:00,936.362361792,97.0270100139,475.554561899,0.0,54.0258772165,184.38654557,458.923395699,398.973612565,42.4850247072,17.4647584274
 03/26  08:00:00,1082.73324278,97.0270100139,552.97756016,0.0,65.1572554096,220.04316451,447.863846896,364.894765751,56.6466996096,26.3223815348
 03/26  09:00:00,1092.36204191,97.0270100139,571.465317751,0.0,65.1572554096,212.545889182,412.724715891,343.768292864,42.4850247072,26.4713983197
 03/26  10:00:00,1098.19173035,97.0270100139,567.483259973,0.0,65.1572554096,220.04316451,438.164003358,331.882201481,70.808374512,35.4734273647
 03/26  11:00:00,1094.48648195,97.0270100139,562.071011716,0.0,65.1572554096,220.04316451,448.526752307,342.248083255,70.808374512,35.47029454
 03/26  12:00:00,1101.70925013,97.0270100139,570.678404046,0.0,65.1572554096,220.04316451,444.396027143,346.981921549,70.808374512,26.6057310818
 03/26  13:00:00,1093.54479397,97.0270100139,569.745166771,0.0,65.1572554096,212.545889182,435.230844057,343.091377355,56.6466996096,35.4927670925
 03/26  14:00:00,1084.43848354,97.0270100139,556.171721491,0.0,65.1572554096,212.545889182,396.031130138,318.05694972,42.4850247072,35.4891557101
 03/26  15:00:00,1097.36566488,97.0270100139,552.118398175,0.0,65.1572554096,212.545889182,391.23149531,299.098953211,56.6466996096,35.4858424901
 03/26  16:00:00,1078.44942574,97.0270100139,554.818579571,0.0,65.1572554096,220.04316451,410.064998567,289.612392763,84.9700494144,35.4825563891
 03/26  17:00:00,1066.85155452,97.0270100139,568.761683106,0.0,54.0258772165,184.38654557,411.479426407,300.039004933,84.9700494144,26.4703720598
 03/26  18:00:00,1046.87822601,97.0270100139,572.241960736,0.0,44.4937663224,163.454314868,443.311312583,340.878686963,84.9700494144,17.4625762061
 03/26  19:00:00,1039.06198055,97.0270100139,563.555972592,0.0,44.4937663224,155.95703954,446.207065377,372.097787609,56.6466996096,17.4625781582
 03/26  20:00:00,963.232251257,97.0270100139,510.506535142,0.0,44.4937663224,124.558693486,499.466926393,425.357726238,56.6466996096,17.4625005453
 03/26  21:00:00,878.464634282,97.0270100139,426.54817151,0.0,44.4937663224,124.558693486,501.021187923,441.073759266,42.4850247072,17.4624039498
 03/26  22:00:00,877.096529251,97.0270100139,432.332052453,0.0,34.9616554283,124.558693486,509.528210743,463.742557986,28.3233498048,17.4623029525
 03/26  23:00:00,867.482200021,97.0270100139,421.840660672,0.0,34.9616554283,124.558693486,506.015700201,474.391824243,14.1616749024,17.4622010562
 03/26  24:00:00,826.349130366,97.0270100139,393.652493876,0.0,34.9616554283,113.312780494,507.665100974,484.536433246,5.66466996096,17.4639977671
 03/27  01:00:00,814.820963116,97.0270100139,366.231057754,0.0,46.0930336215,113.312780494,515.188477306,492.062086146,5.66466996096,17.4617211987
 03/27  02:00:00,806.781372557,97.0270100139,355.626586772,0.0,46.0930336215,113.312780494,521.94428203,498.81819977,5.66466996096,17.4614122986
 03/27  03:00:00,804.384526951,97.0270100139,353.221075894,0.0,46.0930336215,113.312780494,529.344594285,506.218699365,5.66466996096,17.4612249583
 03/27  04:00:00,897.252674998,97.0270100139,362.412078367,0.0,100.150657288,148.969399434,504.62896969,481.501338156,5.66466996096,17.4629615728
 03/27  05:00:00,909.684469836,97.0270100139,370.727763003,0.0,100.150657288,149.894399434,955.260176013,923.635307889,14.1616749024,17.4631932218
 03/27  06:00:00,1151.48847231,97.3043691935,382.488584217,0.0,176.471037341,302.612436532,627.212446259,581.426456916,28.3233498048,17.4626395375
 03/27  07:00:00,1282.16829383,97.6091904655,402.04531379,0.0,243.2593065,310.10971186,593.951794706,516.711669648,42.4850247072,34.755100351
 03/27  08:00:00,1340.65557881,97.7521240557,423.19753934,0.0,243.2593065,310.10971186,571.457464567,478.737557525,56.6466996096,36.0732074326
 03/27  09:00:00,1408.46808149,98.0914452045,462.674657376,0.0,243.2593065,302.612436532,527.078743184,448.897011613,42.4850247072,35.6967068634
 03/27  10:00:00,1486.9150312,98.4649606847,528.984438679,0.0,243.2593065,310.10971186,537.285860841,413.506368053,70.808374512,52.9711182756
 03/27  11:00:00,1509.37111763,98.954960627,543.441097381,0.0,243.2593065,310.10971186,506.187534299,389.34193996,70.808374512,46.0372198271
 03/27  12:00:00,1478.55134501,99.4220212108,549.821468153,0.0,243.2593065,310.10971186,490.953530362,375.381467891,70.808374512,44.7636879594
 03/27  13:00:00,1524.806072,99.9743904299,551.018298375,0.0,243.2593065,302.612436532,471.974466565,361.245911316,56.6466996096,54.0818556396
 03/27  14:00:00,1524.81154073,100.617609636,549.101135844,0.0,243.2593065,302.612436532,437.009512259,349.571070188,42.4850247072,44.9534173646
 03/27  15:00:00,1521.60919895,101.273124626,541.383577562,0.0,243.2593065,302.612436532,430.855583809,329.364313987,56.6466996096,44.8445702116
 03/27  16:00:00,1528.90253385,101.78512444,535.441519627,0.0,243.2593065,310.10971186,443.714188751,314.186005929,84.9700494144,44.5581334075
 03/27  17:00:00,1534.472521,102.501524712,542.701546882,0.0,243.2593065,310.10971186,411.777303881,309.209971964,84.9700494144,17.5972825026
 03/27  18:00:00,1277.12816721,97.0270100139,554.143253128,0.0,166.938926447,199.110933808,415.679371939,304.434641763,84.9700494144,26.2746807611
 03/27  19:00:00,1179.64001398,97.0270100139,471.472523553,0.0,166.938926447,191.61365848,416.400494403,342.230694653,56.6466996096,17.5231001404
 03/27  20:00:00,950.356903662,97.0270100139,365.544406423,0.0,100.150657288,124.558693486,490.015378869,407.094099441,56.6466996096,26.2745798187
 03/27  21:00:00,880.087393563,97.0270100139,327.516850475,0.0,100.150657288,124.558693486,483.850440095,423.897880881,42.4850247072,17.4675345077
 03/27  22:00:00,767.003127611,97.0270100139,285.357080945,0.0,46.0930336215,124.558693486,500.785328522,455.001356336,28.3233498048,17.4606223814
 03/27  23:00:00,737.597026056,97.0270100139,253.899937777,0.0,46.0930336215,124.558693486,522.160107627,490.537948757,14.1616749024,17.4604839678
 03/27  24:00:00,715.737386438,97.0270100139,244.235154117,0.0,46.0930336215,113.312780494,529.192081786,506.067051842,5.66466996096,17.4603599826
 03/28  01:00:00,710.230013901,97.0270100139,241.601197201,0.0,46.0930336215,113.312780494,535.334376285,512.209850789,5.66466996096,17.4598555355
 03/28  02:00:00,695.893104354,97.0270100139,229.813706215,0.0,46.0930336215,113.312780494,556.205811059,533.081609787,5.66466996096,17.4595313116
 03/28  03:00:00,695.110286242,97.0270100139,231.766681138,0.0,46.0930336215,113.312780494,555.529452329,532.405476792,5.66466996096,17.4593055756
 03/28  04:00:00,778.69802448,97.0270100139,226.928789857,0.0,100.150657288,148.969399434,543.177967766,520.054194177,5.66466996096,17.4591036277
 03/28  05:00:00,771.804299075,97.2228109541,219.987020605,0.0,100.150657288,149.894399434,840.8228416,809.20223174,14.1616749024,17.4589349581
 03/28  06:00:00,997.208051796,97.9636598811,218.934263629,0.0,176.471037341,302.612436532,606.042494682,560.260405031,28.3233498048,17.4587398463
 03/28  07:00:00,1111.34605758,98.7748745516,228.092528622,0.0,243.2593065,310.10971186,573.022222606,504.047834359,42.4850247072,26.4893635399
 03/28  08:00:00,1165.75230557,99.7501300424,244.342145179,0.0,243.2593065,310.10971186,546.459204315,454.285254904,56.6466996096,35.5272498008
 03/28  09:00:00,1238.8808084,100.389177348,281.857961134,0.0,243.2593065,302.612436532,519.769568504,432.65333326,42.4850247072,44.6312105366
 03/28  10:00:00,1302.79269293,101.081861861,334.840424507,0.0,243.2593065,310.10971186,519.10237032,403.350697139,70.808374512,44.9432986686
 03/28  11:00:00,1358.09341152,101.66486274,383.045758916,0.0,243.2593065,310.10971186,504.749206019,383.143666275,70.808374512,50.7971652318
 03/28  12:00:00,1368.65484224,102.275599261,427.836675487,0.0,243.2593065,310.10971186,478.690244703,368.825067804,70.808374512,39.0568023874
 03/28  13:00:00,1480.67926127,102.884901906,498.353635332,0.0,243.2593065,302.612436532,465.992200083,355.274509253,56.6466996096,54.0709912202
 03/28  14:00:00,1508.29385721,103.467496627,521.796602192,0.0,243.2593065,302.612436532,431.772309007,344.334922411,42.4850247072,44.9523618882
 03/28  15:00:00,1515.68095944,103.982948293,531.380935933,0.0,243.2593065,302.612436532,428.145319949,325.027810297,56.6466996096,46.4708100421
 03/28  16:00:00,1531.18709068,104.414435165,538.357637207,0.0,243.2593065,310.10971186,437.425874309,309.535990985,84.9700494144,42.919833909
 03/28  17:00:00,1540.77614549,105.231783224,540.276103776,0.0,243.2593065,310.10971186,415.640562652,304.286574332,84.9700494144,26.3839389057
 03/28  18:00:00,1269.12013673,97.0270100139,537.86057254,0.0,166.938926447,199.110933808,412.451593687,309.960310836,84.9700494144,17.5212334363
 03/28  19:00:00,1239.02288443,97.0270100139,506.243784993,0.0,166.938926447,191.61365848,424.506654212,341.588438524,56.6466996096,26.2715160781
 03/28  20:00:00,988.4869331,97.0270100139,380.177818376,0.0,100.150657288,124.558693486,474.858911648,400.689899927,56.6466996096,17.5223121124
 03/28  21:00:00,909.750371144,97.0270100139,343.785169527,0.0,100.150657288,124.558693486,476.65699441,416.700591358,42.4850247072,17.4713783455
 03/28  22:00:00,766.521443117,97.0270100139,282.467711396,0.0,46.0930336215,124.558693486,500.099620092,454.3119308,28.3233498048,17.4643394871
 03/28  23:00:00,735.19442564,97.0270100139,257.165308874,0.0,46.0930336215,124.558693486,507.538124567,475.912339055,14.1616749024,17.4641106104
 03/28  24:00:00,705.049550902,97.0270100139,239.939808547,0.0,46.0930336215,113.312780494,526.001925648,502.873334391,5.66466996096,17.4639212963
 03/29  01:00:00,690.241982385,97.0270100139,224.655394691,0.0,46.0930336215,113.312780494,549.48805138,526.360031215,5.66466996096,17.4633502036
 03/29  02:00:00,687.691182058,97.0270100139,222.240850306,0.0,46.0930336215,113.312780494,554.588210206,531.460576698,5.66466996096,17.4629635465
 03/29  03:00:00,686.126651699,97.0270100139,220.745123238,0.0,46.0930336215,113.312780494,560.211294191,537.083945389,5.66466996096,17.4626788413
 03/29  04:00:00,761.771026786,97.0270100139,209.390555256,0.0,100.150657288,148.969399434,561.816308815,538.689219613,5.66466996096,17.4624192411
 03/29  05:00:00,755.484322583,97.4703270343,202.093906785,0.0,100.150657288,149.894399434,829.655656611,798.031788781,14.1616749024,17.4621929267
 03/29  06:00:00,963.388028935,98.6293670745,180.486413244,0.0,176.471037341,302.612436532,640.84614704,595.060856222,28.3233498048,17.4619410135
 03/29  07:00:00,1077.37802616,100.38362545,186.22515382,0.0,243.2593065,310.10971186,596.908861377,527.938804752,42.4850247072,26.4850319177
 03/29  08:00:00,1179.98176705,101.438042793,255.548179572,0.0,243.2593065,310.10971186,529.404955787,437.226025852,56.6466996096,35.532230325
 03/29  09:00:00,1311.13575284,102.065596276,357.526354111,0.0,243.2593065,302.612436532,495.524490635,408.41173961,42.4850247072,44.6277263178
 03/29  10:00:00,1425.26660384,102.703215592,470.404880781,0.0,243.2593065,310.10971186,493.936147441,378.180087809,70.808374512,44.94768512
 03/29  11:00:00,1491.31267054,103.249539472,528.456064814,0.0,243.2593065,310.10971186,482.062468382,357.189073188,70.808374512,54.0650206813
 03/29  12:00:00,1465.140497,103.819343728,539.855558961,0.0,243.2593065,310.10971186,459.808838921,344.241568991,70.808374512,44.7588954174
 03/29  13:00:00,1507.27641354,104.405068545,545.815382575,0.0,243.2593065,302.612436532,434.80675631,333.104384866,56.6466996096,45.0556718344
 03/29  14:00:00,1514.84275754,105.053003458,551.05602149,0.0,243.2593065,302.612436532,420.895588898,324.477549371,42.4850247072,53.9330148199
 03/29  15:00:00,1515.86237119,105.781542154,551.844887668,0.0,243.2593065,302.612436532,408.757970994,307.273263607,56.6466996096,44.8380077771
 03/29  16:00:00,1522.35370574,106.707356666,546.874407528,0.0,243.2593065,310.10971186,414.072626727,293.470569466,84.9700494144,35.6320078469
 03/29  17:00:00,1526.07397502,107.758209596,545.993436602,0.0,243.2593065,310.10971186,401.726042899,290.369485818,84.9700494144,26.386507666
 03/29  18:00:00,1264.22848687,97.0270100139,558.685583167,0.0,166.938926447,199.110933808,401.487329349,298.994803938,84.9700494144,17.5224759962
 03/29  19:00:00,1257.7734526,97.0270100139,552.184467793,0.0,166.938926447,191.61365848,411.419101262,328.50299039,56.6466996096,26.2694112624
 03/29  20:00:00,1059.21248099,97.0270100139,478.0516124,0.0,100.150657288,124.558693486,459.399170985,385.229334109,56.6466996096,17.5231372664
 03/29  21:00:00,941.236452537,97.0270100139,402.494723751,0.0,100.150657288,124.558693486,460.411364905,400.460748746,42.4850247072,17.4655914514
 03/29  22:00:00,853.755946525,97.0270100139,383.174425642,0.0,46.0930336215,124.558693486,469.997779751,424.215653461,28.3233498048,17.4587764845
 03/29  23:00:00,832.951795701,97.0270100139,361.461319529,0.0,46.0930336215,124.558693486,466.025516453,434.405290083,14.1616749024,17.4585514677
 03/29  24:00:00,812.067431956,97.0270100139,353.289012358,0.0,46.0930336215,113.312780494,463.448561627,440.323693235,5.66466996096,17.4601984311
 03/30  01:00:00,796.90792056,97.0270100139,341.876715164,0.0,46.0930336215,113.312780494,469.181819039,446.059350136,5.66466996096,17.4577989425
 03/30  02:00:00,766.506311449,97.0270100139,313.98709063,0.0,46.0930336215,113.312780494,476.781800274,453.659807045,5.66466996096,17.4573232681
 03/30  03:00:00,746.946599096,97.0270100139,298.317729804,0.0,46.0930336215,113.312780494,483.39296126,460.271303846,5.66466996096,17.4569874533
 03/30  04:00:00,830.341245882,97.0270100139,295.697049624,0.0,100.150657288,148.969399434,468.091583903,444.96829477,5.66466996096,17.4586191722
 03/30  05:00:00,830.774212169,97.5478531615,294.549239219,0.0,100.150657288,149.894399434,718.6418687,687.016754256,14.1616749024,17.4634395416
 03/30  06:00:00,1070.56398665,99.546264504,303.859710513,0.0,176.471037341,302.612436532,533.560734021,487.774259514,28.3233498048,17.4631247018
 03/30  07:00:00,1179.80540078,101.300269858,300.919444918,0.0,243.2593065,310.10971186,515.208499409,446.240596567,42.4850247072,26.4828781347
 03/30  08:00:00,1262.92439025,102.157878064,344.681115374,0.0,243.2593065,310.10971186,504.681643502,412.501590854,56.6466996096,35.5333530383
 03/30  09:00:00,1379.7249765,102.782130666,433.331682296,0.0,243.2593065,302.612436532,473.34167632,386.237550314,42.4850247072,44.6191012989
 03/30  10:00:00,1477.29491018,103.271840649,525.041125877,0.0,243.2593065,310.10971186,477.254281691,361.508217496,70.808374512,44.9376896823
 03/30  11:00:00,1501.92453974,103.70599539,546.403610559,0.0,243.2593065,310.10971186,469.810850744,344.940504872,70.808374512,54.0619713596
 03/30  12:00:00,1474.10389032,104.186896079,556.275163107,0.0,243.2593065,310.10971186,449.223291172,333.656912832,70.808374512,44.7580038279
 03/30  13:00:00,1510.80510494,104.651978373,556.438695819,0.0,243.2593065,302.612436532,426.667582401,324.967984691,56.6466996096,45.0528981005
 03/30  14:00:00,1504.86710854,105.127119127,547.274903372,0.0,243.2593065,302.612436532,418.52250761,322.107028992,42.4850247072,53.9304539109
 03/30  15:00:00,1507.14232892,105.75615081,543.049613377,0.0,243.2593065,302.612436532,424.919249784,323.436588495,56.6466996096,44.8359616798
 03/30  16:00:00,1517.20523209,106.592915182,539.006603076,0.0,243.2593065,310.10971186,429.346507188,308.745923155,84.9700494144,35.6305346184
 03/30  17:00:00,1517.95825115,107.280988206,535.823955344,0.0,243.2593065,310.10971186,415.30344869,303.952142436,84.9700494144,26.3812568398
 03/30  18:00:00,1255.23567644,97.0270100139,546.987390037,0.0,166.938926447,199.110933808,416.585574456,314.09336354,84.9700494144,17.5221615017
 03/30  19:00:00,1268.47358764,97.0270100139,560.899034565,0.0,166.938926447,191.61365848,418.640568074,335.724770699,56.6466996096,26.2690977653
 03/30  20:00:00,1077.18436649,97.0270100139,495.604916653,0.0,100.150657288,124.558693486,463.172540292,389.00683211,56.6466996096,17.5190085731
 03/30  21:00:00,938.057916747,97.0270100139,399.34496596,0.0,100.150657288,124.558693486,464.230237029,404.279982606,42.4850247072,17.465229716
 03/30  22:00:00,874.27289385,97.0270100139,403.44980317,0.0,46.0930336215,124.558693486,471.061833765,425.280098444,28.3233498048,17.4583855169
 03/30  23:00:00,865.426713207,97.0270100139,388.656265968,0.0,46.0930336215,124.558693486,465.689621045,434.069835412,14.1616749024,17.4581107308
 03/30  24:00:00,841.794921389,97.0270100139,374.810766443,0.0,46.0930336215,113.312780494,463.382424802,440.258050697,5.66466996096,17.4597041438
 03/31  01:00:00,861.777845871,97.0270100139,395.154410202,0.0,46.0930336215,113.312780494,465.976042997,442.854120528,5.66466996096,17.4572525081
 03/31  02:00:00,889.209333361,97.0270100139,422.520424786,0.0,46.0930336215,113.312780494,467.99687152,444.875478763,5.66466996096,17.4567227958
 03/31  03:00:00,873.273565966,97.0270100139,411.227111373,0.0,46.0930336215,113.312780494,475.178741741,452.058222057,5.66466996096,17.4558497223
 03/31  04:00:00,924.225506835,97.0270100139,374.650313061,0.0,100.150657288,148.969399434,462.405797509,439.278212784,5.66466996096,17.4629147648
 03/31  05:00:00,902.659676791,97.5747015219,356.740481746,0.0,100.150657288,149.894399434,705.695472735,674.071148279,14.1616749024,17.4626495531
 03/31  06:00:00,1113.31287629,99.8337723009,342.890281858,0.0,176.471037341,302.612436532,526.072988137,480.287349767,28.3233498048,17.462288565
 03/31  07:00:00,1218.24689836,101.630518312,344.089676073,0.0,243.2593065,310.10971186,504.78599524,435.820014795,42.4850247072,26.4809557376
 03/31  08:00:00,1306.25024939,102.606299717,403.405734887,0.0,243.2593065,310.10971186,487.577493745,395.400762143,56.6466996096,35.5300319922
 03/31  09:00:00,1435.07203414,103.148355168,508.980560775,0.0,243.2593065,302.612436532,459.346976546,372.247314848,42.4850247072,44.6146369907
 03/31  10:00:00,1487.13535825,103.723554123,543.580712541,0.0,243.2593065,310.10971186,462.352705586,346.602814925,70.808374512,44.9415161496
 03/31  11:00:00,1517.53149144,104.300581018,552.70690037,0.0,243.2593065,310.10971186,455.983619293,331.120877434,70.808374512,54.0543673479
 03/31  12:00:00,1487.03204618,104.980343671,552.183530288,0.0,243.2593065,310.10971186,437.160290093,321.599994426,70.808374512,44.751921155
 03/31  13:00:00,1519.61497489,105.653326837,537.740669225,0.0,243.2593065,302.612436532,414.369506119,312.676031159,56.6466996096,45.0467753502
 03/31  14:00:00,1512.0025392,106.076715582,532.357898552,0.0,243.2593065,302.612436532,405.357117025,308.949867782,42.4850247072,53.9222245356
 03/31  15:00:00,1505.09307535,106.760012732,535.314818828,0.0,243.2593065,302.612436532,405.242088348,303.766822977,56.6466996096,44.8285657617
 03/31  16:00:00,1517.81808706,107.078305459,545.623936235,0.0,243.2593065,310.10971186,429.561499593,308.96646671,84.9700494144,35.6249834685
 03/31  17:00:00,1533.57164497,107.291860724,560.849794586,0.0,243.2593065,310.10971186,429.665881718,318.313575581,84.9700494144,26.3822567232
 03/31  18:00:00,1258.00547994,97.0270100139,555.413295353,0.0,166.938926447,199.110933808,433.38449026,330.894184924,84.9700494144,17.5202559217
 03/31  19:00:00,1252.07728133,97.0270100139,547.891009779,0.0,166.938926447,191.61365848,425.059361089,342.142870807,56.6466996096,26.269790673
 03/31  20:00:00,1034.32359173,97.0270100139,458.029529607,0.0,100.150657288,124.558693486,464.666167323,390.49847017,56.6466996096,17.5209975431
 03/31  21:00:00,954.54370813,97.0270100139,417.301591422,0.0,100.150657288,124.558693486,462.115607129,402.160654086,42.4850247072,17.4699283359
 03/31  22:00:00,902.774214289,97.0270100139,434.075843314,0.0,46.0930336215,124.558693486,467.024189949,421.237832119,28.3233498048,17.4630080252
 03/31  23:00:00,918.744038424,97.0270100139,454.36051274,0.0,46.0930336215,124.558693486,457.675310842,426.051014889,14.1616749024,17.4626210511
 03/31  24:00:00,941.288981313,97.0270100139,482.726854296,0.0,46.0930336215,113.312780494,452.839983196,429.713034003,5.66466996096,17.4622792322
 04/01  01:00:00,939.972349225,97.0270100139,533.16650708,0.0,46.0930336215,113.312780494,456.328646196,433.202437847,5.66466996096,17.4615383877
 04/01  02:00:00,940.52078427,97.0270100139,558.885754331,0.0,46.0930336215,113.312780494,462.871889395,439.746227179,5.66466996096,17.4609922543
 04/01  03:00:00,953.710866722,97.0270100139,571.389731388,0.0,46.0930336215,113.312780494,466.83825441,443.71303068,5.66466996096,17.4605537684
 04/01  04:00:00,973.354098242,97.0270100139,579.96489276,0.0,55.6251445156,113.312780494,458.543853298,435.419041324,5.66466996096,17.4601420134
 04/01  05:00:00,982.054020747,97.0270100139,587.501055218,0.0,55.6251445156,113.312780494,467.114561923,435.493149698,14.1616749024,17.4597373223
 04/01  06:00:00,1061.0377562,97.0270100139,592.343557836,0.0,65.1572554096,176.889270242,419.670292605,373.887607879,28.3233498048,17.4593349219
 04/01  07:00:00,1171.13128439,97.3462018071,595.455260484,0.0,109.682768182,220.96816451,659.900051333,599.956066196,42.4850247072,17.4589604296
 04/01  08:00:00,1181.96608255,97.342383749,596.36098219,0.0,109.682768182,220.96816451,572.149121808,497.933494124,56.6466996096,17.5689280743
 04/01  09:00:00,1289.77111899,98.1073215412,594.442332232,0.0,131.945524568,266.955817592,538.357362534,460.550798953,42.4850247072,35.3215388744
 04/01  10:00:00,1287.50074494,98.3371461074,583.042525361,0.0,131.945524568,274.45309292,547.31004243,440.993772046,70.808374512,35.5078958718
 04/01  11:00:00,1260.07554867,98.4861769156,552.151144789,0.0,131.945524568,274.45309292,529.601205894,423.285166125,70.808374512,35.5076652563
 04/01  12:00:00,1212.6366915,98.608726491,535.227841808,0.0,131.945524568,274.45309292,514.354591813,408.048793773,70.808374512,35.4974235279
 04/01  13:00:00,1198.24343973,98.7399328236,527.531593432,0.0,131.945524568,266.955817592,491.070065707,398.92700919,56.6466996096,35.4963569064
 04/01  14:00:00,1194.66292266,99.0412171093,523.707882512,0.0,131.945524568,266.955817592,451.770890452,373.792263624,42.4850247072,35.4936021207
 04/01  15:00:00,1114.26221492,97.0270100139,523.007521269,0.0,109.682768182,212.545889182,358.432752836,266.28844534,56.6466996096,35.4976078865
 04/01  16:00:00,1117.27891953,97.0270100139,518.564476388,0.0,109.682768182,220.04316451,376.363348035,255.902148708,84.9700494144,35.4911499126
 04/01  17:00:00,1072.38026728,97.0270100139,516.01339816,0.0,109.682768182,220.04316451,369.512690121,258.067995933,84.9700494144,26.4746447741
 04/01  18:00:00,1037.30899077,97.0270100139,520.13215578,0.0,100.150657288,199.110933808,397.952502837,295.522076819,84.9700494144,17.4603766041
 04/01  19:00:00,1051.38529183,97.0270100139,533.995691354,0.0,100.150657288,191.61365848,395.96261671,321.855974677,56.6466996096,17.4599424234
 04/01  20:00:00,984.344628758,97.0270100139,573.30820076,0.0,55.6251445156,124.558693486,461.115289204,387.00903626,56.6466996096,17.4595533339
 04/01  21:00:00,1008.748292,97.0270100139,602.634101276,0.0,55.6251445156,124.558693486,466.323551589,406.379393321,42.4850247072,17.4591335606
 04/01  22:00:00,927.144058166,97.0270100139,531.324742069,0.0,46.0930336215,124.558693486,476.006677958,430.224599747,28.3233498048,17.4587284053
 04/01  23:00:00,823.870516059,97.0270100139,417.611948482,0.0,46.0930336215,124.558693486,470.671450489,439.051448233,14.1616749024,17.4583273536
 04/01  24:00:00,815.291954527,97.0270100139,413.1101233,0.0,46.0930336215,113.312780494,468.254851526,445.132232835,5.66466996096,17.4579487304
 04/02  01:00:00,796.334110633,97.0270100139,400.638470898,0.0,34.9616554283,113.312780494,474.8412471,451.719416527,5.66466996096,17.4571606124
 04/02  02:00:00,785.098096832,97.0270100139,383.268215395,0.0,34.9616554283,113.312780494,481.559241185,458.438001503,5.66466996096,17.4565697214
 04/02  03:00:00,774.850435,97.0270100139,363.9872911,0.0,34.9616554283,113.312780494,489.486973016,466.366216299,5.66466996096,17.4560867567
 04/02  04:00:00,770.779298984,97.0270100139,343.584136104,0.0,44.4937663224,113.312780494,485.293239059,462.172938834,5.66466996096,17.4556302637
 04/02  05:00:00,764.226746362,97.0270100139,333.78578274,0.0,44.4937663224,113.312780494,492.353702226,466.54971346,14.1616749024,11.6423138639
 04/02  06:00:00,828.378254604,97.0270100139,325.178771478,0.0,54.0258772165,176.889270242,452.241864475,409.364018681,28.3233498048,14.5544959892
 04/02  07:00:00,823.15754541,97.0270100139,331.718425722,0.0,54.0258772165,184.38654557,465.161092128,405.214609382,42.4850247072,17.4614580388
 04/02  08:00:00,921.048435133,97.0270100139,354.992315323,0.0,65.1572554096,220.04316451,463.156932536,380.189445102,56.6466996096,26.3207878248
 04/02  09:00:00,930.604547115,97.0270100139,378.28077402,0.0,65.1572554096,212.545889182,442.450168143,373.504741084,42.4850247072,26.4604023522
 04/02  10:00:00,960.494524712,97.0270100139,410.904921774,0.0,65.1572554096,220.04316451,465.803344835,359.525275711,70.808374512,35.469694613
 04/02  11:00:00,1001.70325802,97.0270100139,457.901482538,0.0,65.1572554096,220.04316451,465.451024193,359.177418142,70.808374512,35.4652315395
 04/02  12:00:00,1083.30364307,97.0270100139,544.115112428,0.0,65.1572554096,220.04316451,455.001753811,348.732689011,70.808374512,35.4606902878
 04/02  13:00:00,1084.34877573,97.0270100139,557.708114662,0.0,65.1572554096,212.545889182,427.285974736,335.183121672,56.6466996096,35.4561534538
 04/02  14:00:00,1088.45143237,97.0270100139,567.517008038,0.0,65.1572554096,212.545889182,405.814686723,336.728527867,42.4850247072,26.6011341484
 04/02  15:00:00,1096.33535872,97.0270100139,576.036754409,0.0,65.1572554096,212.545889182,427.506270941,335.384231573,56.6466996096,35.4753397591
 04/02  16:00:00,1076.61320513,97.0270100139,581.831009442,0.0,65.1572554096,220.04316451,461.180703124,340.740116034,84.9700494144,35.4705376759
 04/02  17:00:00,1031.3807523,97.0270100139,583.648352039,0.0,54.0258772165,184.38654557,464.017167313,352.590443539,84.9700494144,26.4566743594
 04/02  18:00:00,1000.16082844,97.0270100139,583.35785593,0.0,44.4937663224,163.454314868,483.442692983,381.013122155,84.9700494144,17.4595214141
 04/02  19:00:00,998.200997194,97.0270100139,580.849875143,0.0,44.4937663224,155.95703954,472.68819038,398.58233559,56.6466996096,17.4591551803
 04/02  20:00:00,915.725760357,97.0270100139,523.921340862,0.0,44.4937663224,124.558693486,516.548598764,442.443176743,56.6466996096,17.4587224114
 04/02  21:00:00,842.498654954,97.0270100139,452.213450968,0.0,44.4937663224,124.558693486,513.982711694,454.039412823,42.4850247072,17.4582741635
 04/02  22:00:00,854.699449854,97.0270100139,474.406437362,0.0,34.9616554283,124.558693486,518.584144852,472.802972227,28.3233498048,17.4578228207
 04/02  23:00:00,841.399480109,97.0270100139,458.972489511,0.0,34.9616554283,124.558693486,512.64851132,481.029465041,14.1616749024,17.457371377
 04/02  24:00:00,821.578242562,97.0270100139,446.269576017,0.0,34.9616554283,113.312780494,510.88413361,487.760669962,5.66466996096,17.4587936868
 04/03  01:00:00,828.777233191,97.0270100139,439.490625477,0.0,46.0930336215,113.312780494,513.795783745,490.674940607,5.66466996096,17.4561731774
 04/03  02:00:00,821.367169365,97.0270100139,427.507403246,0.0,46.0930336215,113.312780494,519.307760665,496.187611089,5.66466996096,17.4554796151
 04/03  03:00:00,815.765040677,97.0270100139,418.519870527,0.0,46.0930336215,113.312780494,524.221648244,501.102045773,5.66466996096,17.4549325104
 04/03  04:00:00,900.158626298,97.0270100139,415.666814708,0.0,100.150657288,148.969399434,499.930339034,476.806708729,5.66466996096,17.4589603443
 04/03  05:00:00,901.802065526,97.0270100139,415.500873001,0.0,100.150657288,149.894399434,940.600752217,908.978201695,14.1616749024,17.4608756194
 04/03  06:00:00,1124.94011158,97.2951984428,411.207028961,0.0,176.471037341,302.612436532,621.64595228,575.862254472,28.3233498048,17.4603480032
 04/03  07:00:00,1240.29819756,97.5993397752,423.332851141,0.0,243.2593065,310.10971186,582.72269465,513.761749483,42.4850247072,26.4759204591
 04/03  08:00:00,1291.4157295,97.72656068,435.601944401,0.0,243.2593065,310.10971186,581.724678555,489.556821184,56.6466996096,35.5211577612
 04/03  09:00:00,1351.80631324,97.8284696977,467.58568713,0.0,243.2593065,302.612436532,562.045006159,474.949719861,42.4850247072,44.6102615913
 04/03  10:00:00,1457.06547003,98.0664574444,563.43069031,0.0,243.2593065,310.10971186,561.110002512,445.37656159,70.808374512,44.9250664102
 04/03  11:00:00,1482.06260416,98.3569880665,583.025643244,0.0,243.2593065,310.10971186,549.000410917,424.148846509,70.808374512,54.0431898958
 04/03  12:00:00,1417.81198823,98.7378926884,555.67889389,0.0,243.2593065,310.10971186,510.684675408,404.087189294,70.808374512,35.7891116024
 04/03  13:00:00,1446.71009957,99.236763213,549.680238728,0.0,243.2593065,302.612436532,490.722268581,380.035522722,56.6466996096,54.0400462492
 04/03  14:00:00,1461.98601807,99.5524994227,565.625932321,0.0,243.2593065,302.612436532,461.758069576,374.347555456,42.4850247072,44.9254894125
 04/03  15:00:00,1478.32234263,99.864894921,582.963510968,0.0,243.2593065,302.612436532,482.955872337,381.492763462,56.6466996096,44.8164092656
 04/03  16:00:00,1498.3173864,100.233713198,597.037494764,0.0,243.2593065,310.10971186,514.116645032,384.618924981,84.9700494144,44.5276706362
 04/03  17:00:00,1496.69437432,100.580589304,598.629311907,0.0,243.2593065,310.10971186,498.438582946,387.091653689,84.9700494144,26.3768798424
 04/03  18:00:00,1142.93548791,97.0270100139,517.702401114,0.0,166.938926447,199.110933808,475.852934876,373.365223269,84.9700494144,17.5176621934
 04/03  19:00:00,1048.20736812,97.0270100139,423.296217058,0.0,166.938926447,191.61365848,456.640585937,382.475069541,56.6466996096,17.5188167858
 04/03  20:00:00,927.175532724,97.0270100139,420.728631413,0.0,100.150657288,124.558693486,510.403659106,427.48935859,56.6466996096,26.2676009061
 04/03  21:00:00,887.028469368,97.0270100139,412.628441177,0.0,100.150657288,124.558693486,494.84674996,434.898527463,42.4850247072,17.4631977906
 04/03  22:00:00,818.576489486,97.0270100139,403.34011808,0.0,46.0930336215,124.558693486,500.595821744,454.81645095,28.3233498048,17.4560209888
 04/03  23:00:00,810.580311071,97.0270100139,384.882544818,0.0,46.0930336215,124.558693486,494.753121875,463.135917879,14.1616749024,17.4555290933
 04/03  24:00:00,791.57892777,97.0270100139,375.215512838,0.0,46.0930336215,113.312780494,490.80143332,467.68171246,5.66466996096,17.4550508987
 04/04  01:00:00,784.897621015,97.0270100139,362.848984033,0.0,46.0930336215,113.312780494,487.809584936,473.408127451,5.66466996096,8.73678752375
 04/04  02:00:00,778.108230185,97.0270100139,349.72917526,0.0,46.0930336215,113.312780494,501.785488895,478.660129076,5.66466996096,17.460689858
 04/04  03:00:00,770.699345619,97.0270100139,338.384179266,0.0,46.0930336215,113.312780494,507.422943002,484.298231464,5.66466996096,17.4600415776
 04/04  04:00:00,845.465241583,97.0270100139,321.474497518,0.0,100.150657288,148.969399434,489.820700832,466.696574147,5.66466996096,17.4594567241
 04/04  05:00:00,838.853249764,97.2090262215,313.123302101,0.0,100.150657288,149.894399434,812.156837556,780.536155338,14.1616749024,17.4590073156
 04/04  06:00:00,1066.12526724,97.9259984299,311.911222457,0.0,176.471037341,302.612436532,578.264874898,532.483081028,28.3233498048,17.4584440653
 04/04  07:00:00,1180.72107757,98.6353953762,320.893440712,0.0,243.2593065,310.10971186,563.983937216,486.205756311,42.4850247072,35.2931561982
 04/04  08:00:00,1238.24731744,99.5161933283,348.260381339,0.0,243.2593065,310.10971186,539.568443848,447.420747024,56.6466996096,35.5009972141
 04/04  09:00:00,1305.13861455,100.177582948,387.440411231,0.0,243.2593065,302.612436532,504.10981712,425.950296339,42.4850247072,35.6744960743
 04/04  10:00:00,1343.22459382,100.826721073,429.720386749,0.0,243.2593065,310.10971186,514.562083024,398.828280589,70.808374512,44.9254279235
 04/04  11:00:00,1427.66142573,101.405850754,522.968489493,0.0,243.2593065,310.10971186,502.53309318,377.692034155,70.808374512,54.0326845128
 04/04  12:00:00,1418.95578224,101.929478566,556.596194891,0.0,243.2593065,310.10971186,481.865540284,366.32272217,70.808374512,44.7344436015
 04/04  13:00:00,1467.316908,102.514488454,561.884277073,0.0,243.2593065,302.612436532,456.927736537,355.256692998,56.6466996096,45.0243439296
 04/04  14:00:00,1473.22066171,103.269548068,565.150043757,0.0,243.2593065,302.612436532,439.173414079,342.781974826,42.4850247072,53.906414545
 04/04  15:00:00,1476.49731189,104.023253938,570.77976214,0.0,243.2593065,302.612436532,424.038821165,322.576977051,56.6466996096,44.8151445054
 04/04  16:00:00,1487.23574148,104.971621396,573.733191266,0.0,243.2593065,310.10971186,429.370598933,308.785408022,84.9700494144,35.6151414961
 04/04  17:00:00,1491.6098256,106.182009129,576.202270227,0.0,243.2593065,310.10971186,413.608739169,302.26149761,84.9700494144,26.377192145
 04/04  18:00:00,1218.01637674,97.0270100139,576.00259449,0.0,166.938926447,199.110933808,410.047534218,307.560258355,84.9700494144,17.5172264487
 04/04  19:00:00,1205.21989187,97.0270100139,573.587110501,0.0,166.938926447,191.61365848,417.599270466,334.687731498,56.6466996096,26.2648393583
 04/04  20:00:00,1068.46377902,97.0270100139,563.922016783,0.0,100.150657288,124.558693486,466.052006676,391.887953728,56.6466996096,17.5173533384
 04/04  21:00:00,904.11594522,97.0270100139,437.738322263,0.0,100.150657288,124.558693486,465.456012698,405.504247498,42.4850247072,17.4667404922
 04/04  22:00:00,835.996320539,97.0270100139,435.122993642,0.0,46.0930336215,124.558693486,472.067891351,426.285103214,28.3233498048,17.4594383325
 04/04  23:00:00,851.798436037,97.0270100139,450.12501103,0.0,46.0930336215,124.558693486,464.416362321,432.795834413,14.1616749024,17.4588530058
 04/04  24:00:00,852.72607206,97.0270100139,463.578495549,0.0,46.0930336215,113.312780494,459.254528199,436.131552586,5.66466996096,17.4583056527
 04/05  01:00:00,872.60255444,97.0270100139,483.263285603,0.0,46.0930336215,113.312780494,461.440106006,438.318101272,5.66466996096,17.4573347734
 04/05  02:00:00,882.011267302,97.0270100139,492.543010403,0.0,46.0930336215,113.312780494,465.303882723,442.182641726,5.66466996096,17.4565710362
 04/05  03:00:00,877.276953904,97.0270100139,487.786019527,0.0,46.0930336215,113.312780494,469.285059499,446.164468241,5.66466996096,17.4559212974
 04/05  04:00:00,938.207630936,97.0270100139,460.735841256,0.0,100.150657288,148.969399434,453.066397331,429.946427416,5.66466996096,17.4552999544
 04/05  05:00:00,928.537446105,97.4486773489,448.289763136,0.0,100.150657288,149.894399434,687.662027775,656.045639899,14.1616749024,17.4547129734
 04/05  06:00:00,1141.30215257,98.9096251341,430.127558024,0.0,176.471037341,302.612436532,517.404409052,471.626957979,28.3233498048,17.4541012678
 04/05  07:00:00,1250.06173448,100.595483755,430.932370534,0.0,243.2593065,310.10971186,498.801822503,429.840334091,42.4850247072,26.4764637044
 04/05  08:00:00,1296.77523706,101.236089522,437.535391649,0.0,243.2593065,310.10971186,505.373012548,413.22113919,56.6466996096,35.5051737484
 04/05  09:00:00,1319.56681646,101.68368347,426.96460309,0.0,243.2593065,302.612436532,486.276273934,408.111530581,42.4850247072,35.6797186466
 04/05  10:00:00,1330.461134,102.072724208,429.887426751,0.0,243.2593065,310.10971186,520.573871069,395.864421996,70.808374512,53.9010745611
 04/05  11:00:00,1328.04978787,102.41855586,426.079971427,0.0,243.2593065,310.10971186,505.947262641,390.115559534,70.808374512,45.0233285947
 04/05  12:00:00,1283.29928581,102.735363874,423.724157343,0.0,243.2593065,310.10971186,501.354766085,385.817376484,70.808374512,44.729015089
 04/05  13:00:00,1319.32084231,103.023508533,426.096094735,0.0,243.2593065,302.612436532,488.551590891,381.840555647,56.6466996096,50.0643356347
 04/05  14:00:00,1315.03432426,103.275010373,421.088604267,0.0,243.2593065,302.612436532,471.049944259,379.688392481,42.4850247072,48.876527071
 04/05  15:00:00,1323.279316,103.518944574,428.733629961,0.0,243.2593065,302.612436532,478.494863955,377.040199868,56.6466996096,44.8079644777
 04/05  16:00:00,1334.79251371,103.766537514,437.090220828,0.0,243.2593065,310.10971186,495.988894529,375.40567081,84.9700494144,35.6131743051
 04/05  17:00:00,1346.49354674,104.040650393,450.16929248,0.0,243.2593065,310.10971186,484.157785651,372.813447922,84.9700494144,26.3742883149
 04/05  18:00:00,1145.69502073,97.0270100139,521.230838395,0.0,166.938926447,199.110933808,460.317451528,357.829124194,84.9700494144,17.5182779196
 04/05  19:00:00,1193.19863701,97.0270100139,567.146762916,0.0,166.938926447,191.61365848,450.284852107,367.375600782,56.6466996096,26.2625517149
 04/05  20:00:00,1073.30999207,97.0270100139,572.768863723,0.0,100.150657288,124.558693486,487.223106342,413.05760908,56.6466996096,17.5187976529
 04/05  21:00:00,976.06927501,97.0270100139,515.929190028,0.0,100.150657288,124.558693486,483.069226401,423.123242601,42.4850247072,17.4609590925
 04/05  22:00:00,851.960728516,97.0270100139,460.19523214,0.0,46.0930336215,124.558693486,489.345030572,443.567849224,28.3233498048,17.4538315434
 04/05  23:00:00,844.166556803,97.0270100139,451.69353808,0.0,46.0930336215,124.558693486,483.286373202,451.667238164,14.1616749024,17.4574601363
 04/05  24:00:00,837.442627724,97.0270100139,457.474898904,0.0,46.0930336215,113.312780494,479.974670717,456.850467783,5.66466996096,17.4595329725
 04/06  01:00:00,820.280070439,97.0270100139,425.818601619,0.0,46.0930336215,113.312780494,488.271995075,465.148838107,5.66466996096,17.4584870066
 04/06  02:00:00,791.495003874,97.0270100139,378.182062168,0.0,46.0930336215,113.312780494,497.519767855,474.397438663,5.66466996096,17.4576592306
 04/06  03:00:00,774.258891916,97.0270100139,357.951287588,0.0,46.0930336215,113.312780494,503.025100015,479.90348028,5.66466996096,17.456949774
 04/06  04:00:00,864.098095035,97.0270100139,354.07057008,0.0,100.150657288,148.969399434,484.635442669,461.514502657,5.66466996096,17.4562700511
 04/06  05:00:00,867.558363269,97.5325264642,352.414597531,0.0,100.150657288,149.894399434,761.917139776,730.299840002,14.1616749024,17.4556248713
 04/06  06:00:00,1090.9449365,99.0845235262,351.293637977,0.0,176.471037341,302.612436532,557.558080068,511.779774794,28.3233498048,17.4549554691
 04/06  07:00:00,1208.62290516,100.906633229,361.245178102,0.0,243.2593065,310.10971186,530.109816567,461.147635819,42.4850247072,26.4771560402
 04/06  08:00:00,1259.66713087,101.580696853,379.99284343,0.0,243.2593065,310.10971186,528.721687606,436.569901657,56.6466996096,35.5050863393
 04/06  09:00:00,1314.94497092,102.214623723,411.785569918,0.0,243.2593065,302.612436532,491.850168643,413.685621221,42.4850247072,35.6795227148
 04/06  10:00:00,1346.51579087,102.824779347,442.947511405,0.0,243.2593065,310.10971186,507.58533843,382.87849257,70.808374512,53.8984713473
 04/06  11:00:00,1416.2485623,103.297639936,516.385189683,0.0,243.2593065,310.10971186,481.668108893,365.838863203,70.808374512,45.0208711777
 04/06  12:00:00,1420.35754049,103.747135952,561.535051068,0.0,243.2593065,310.10971186,470.558801251,355.023778076,70.808374512,44.7266486632
 04/06  13:00:00,1467.09769355,104.21892257,573.257078052,0.0,243.2593065,302.612436532,455.272224978,344.599922201,56.6466996096,54.0256031672
 04/06  14:00:00,1474.68581392,104.739495988,579.504440462,0.0,243.2593065,302.612436532,422.939383827,335.542283839,42.4850247072,44.9120752812
 04/06  15:00:00,1478.72583057,105.19223102,582.832863259,0.0,243.2593065,302.612436532,420.287887478,318.836912678,56.6466996096,44.8042751905
 04/06  16:00:00,1489.34610273,105.821094554,585.694510486,0.0,243.2593065,310.10971186,426.455492066,305.870845892,84.9700494144,35.6145967588
 04/06  17:00:00,1494.43899198,106.771496178,589.52359181,0.0,243.2593065,310.10971186,411.786726515,300.443779055,84.9700494144,26.3728980455
 04/06  18:00:00,1218.82224017,97.0270100139,589.82122879,0.0,166.938926447,199.110933808,410.781528425,308.294033616,84.9700494144,17.517445395
 04/06  19:00:00,1213.92968157,97.0270100139,585.828169594,0.0,166.938926447,191.61365848,417.892828098,334.983020602,56.6466996096,26.2631078861
 04/06  20:00:00,1013.08412387,97.0270100139,513.46161767,0.0,100.150657288,124.558693486,467.032352579,392.867847695,56.6466996096,17.517805274
 04/06  21:00:00,890.825938887,97.0270100139,431.495717934,0.0,100.150657288,124.558693486,466.089340952,406.144237509,42.4850247072,17.4600787366
 04/06  22:00:00,833.690597414,97.0270100139,435.12202496,0.0,46.0930336215,124.558693486,473.213670719,427.433966468,28.3233498048,17.4563544458
