Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  23:00:00,847.762381434,97.0270100139,446.074310479,0.0,46.0930336215,124.558693486,464.859991433,433.23920985,14.1616749024,17.4591066808
 04/06  24:00:00,846.311760393,97.0270100139,457.316363962,0.0,46.0930336215,113.312780494,460.724167473,437.601067132,5.66466996096,17.4584303801
 04/07  01:00:00,848.937031963,97.0270100139,459.767658054,0.0,46.0930336215,113.312780494,464.984605162,441.86260322,5.66466996096,17.4573319809
 04/07  02:00:00,838.463006805,97.0270100139,449.231262363,0.0,46.0930336215,113.312780494,470.246128144,447.125008602,5.66466996096,17.4564495812
 04/07  03:00:00,841.491456629,97.0270100139,452.328905396,0.0,46.0930336215,113.312780494,474.243713759,451.123358118,5.66466996096,17.4556856799
 04/07  04:00:00,952.492915691,97.0270100139,476.387219327,0.0,100.150657288,148.969399434,456.351749208,433.232127677,5.66466996096,17.4549515701
 04/07  05:00:00,974.203242282,97.5556240531,499.804982383,0.0,100.150657288,149.894399434,693.144118521,661.528191552,14.1616749024,17.4542520669
 04/07  06:00:00,1162.17223946,99.7253467239,461.847453677,0.0,176.471037341,302.612436532,515.648460537,469.87158234,28.3233498048,17.4535283923
 04/07  07:00:00,1292.90405336,101.675357824,479.803542833,0.0,243.2593065,310.10971186,486.301670673,417.34254643,42.4850247072,26.4740995353
 04/07  08:00:00,1423.67356936,102.542910471,565.808925881,0.0,243.2593065,310.10971186,472.55020629,380.402954687,56.6466996096,35.5005519935
 04/07  09:00:00,1474.18032384,103.052717482,580.673042848,0.0,243.2593065,302.612436532,440.892670286,362.733787561,42.4850247072,35.6738580179
 04/07  10:00:00,1482.12571664,103.56741712,578.237805227,0.0,243.2593065,310.10971186,466.053658702,341.355544716,70.808374512,53.8897394737
 04/07  11:00:00,1441.12236766,104.056172635,531.112016028,0.0,243.2593065,310.10971186,440.46510667,324.644282609,70.808374512,45.0124495492
 04/07  12:00:00,1383.72350219,104.788765049,512.681254018,0.0,243.2593065,310.10971186,427.982231271,312.448860683,70.808374512,44.7249960767
 04/07  13:00:00,1420.90812375,105.73691505,516.145768212,0.0,243.2593065,302.612436532,403.340114983,301.678529434,56.6466996096,45.0148859398
 04/07  14:00:00,1422.83650476,106.742183865,518.326046074,0.0,243.2593065,302.612436532,388.885355021,292.506418054,42.4850247072,53.8939122594
 04/07  15:00:00,1425.91777176,107.578522211,521.343192626,0.0,243.2593065,302.612436532,382.097482497,280.646411347,56.6466996096,44.8043715401
 04/07  16:00:00,1433.89915225,109.188499585,521.759594433,0.0,243.2593065,310.10971186,392.451197004,271.873889822,84.9700494144,35.6072577674
 04/07  17:00:00,1431.82796061,110.687788664,518.452813773,0.0,243.2593065,310.10971186,378.671722631,267.328552601,84.9700494144,26.3731206154
 04/07  18:00:00,1172.83816944,97.0270100139,539.433770683,0.0,166.938926447,199.110933808,377.655079797,275.170238043,84.9700494144,17.5147923398
 04/07  19:00:00,1192.09682706,97.0270100139,563.372895008,0.0,166.938926447,191.61365848,382.164402007,303.460317573,56.6466996096,22.0573848245
 04/07  20:00:00,1101.10456839,97.0270100139,597.675330937,0.0,100.150657288,124.558693486,443.059850977,364.695025699,56.6466996096,21.7181256683
 04/07  21:00:00,1039.93350178,97.0270100139,578.860332802,0.0,100.150657288,124.558693486,443.010788506,383.061782742,42.4850247072,17.463981056
 04/07  22:00:00,834.292122901,97.0270100139,441.556458883,0.0,46.0930336215,124.558693486,453.284244236,407.504312868,28.3233498048,17.456581564
 04/07  23:00:00,824.930675188,97.0270100139,425.515998375,0.0,46.0930336215,124.558693486,448.412852512,416.79533604,14.1616749024,17.4558415697
 04/07  24:00:00,812.628872018,97.0270100139,418.885304288,0.0,46.0930336215,113.312780494,446.585515096,423.465711677,5.66466996096,17.4551334576
 04/08  01:00:00,807.173126015,97.0270100139,403.560262892,0.0,46.0930336215,113.312780494,452.736666172,429.618011592,5.66466996096,17.4539846185
 04/08  02:00:00,818.229401653,97.0270100139,417.621041757,0.0,46.0930336215,113.312780494,455.881946366,432.764224722,5.66466996096,17.4530516826
 04/08  03:00:00,842.187792656,97.0270100139,445.607135057,0.0,46.0930336215,113.312780494,457.926453549,434.809546554,5.66466996096,17.4522370336
 04/08  04:00:00,861.441614252,97.0270100139,456.813677778,0.0,55.6251445156,113.312780494,441.577880299,427.176468353,5.66466996096,8.73674198565
 04/08  05:00:00,841.307903203,97.0270100139,436.505196381,0.0,55.6251445156,113.312780494,464.437240294,432.81766835,14.1616749024,17.4578970421
 04/08  06:00:00,899.586239642,97.0270100139,426.544199143,0.0,65.1572554096,176.889270242,420.316397186,374.535970557,28.3233498048,17.4570768244
 04/08  07:00:00,1041.03226638,97.3490673583,463.369619562,0.0,109.682768182,220.96816451,650.437025309,590.495591646,42.4850247072,17.4564089561
 04/08  08:00:00,1075.99273941,97.3457443158,494.649034241,0.0,109.682768182,220.96816451,574.93953733,491.959206591,56.6466996096,26.3336311299
 04/08  09:00:00,1178.07036739,98.1338716504,490.237639791,0.0,131.945524568,266.955817592,524.717909851,455.750006969,42.4850247072,26.4828781747
 04/08  10:00:00,1184.86756346,98.2990019035,489.388832381,0.0,131.945524568,274.45309292,552.214037191,445.901817557,70.808374512,35.5038451218
 04/08  11:00:00,1185.70001696,98.3811893341,489.019550149,0.0,131.945524568,274.45309292,546.933731014,440.623182078,70.808374512,35.5021744241
 04/08  12:00:00,1230.25189538,98.4644530224,564.294913699,0.0,131.945524568,274.45309292,539.805185345,433.506450503,70.808374512,35.49036033
 04/08  13:00:00,1236.6409733,98.5218516177,577.05736708,0.0,131.945524568,266.955817592,525.066577731,432.932222767,56.6466996096,35.4876553541
 04/08  14:00:00,1240.14879391,98.5640276325,580.443969993,0.0,131.945524568,266.955817592,510.995002912,433.026651036,42.4850247072,35.4833271694
 04/08  15:00:00,1162.67480801,97.0270100139,581.379199768,0.0,109.682768182,212.545889182,426.125240606,333.993387404,56.6466996096,35.4851535933
 04/08  16:00:00,1171.58644278,97.0270100139,582.850222931,0.0,109.682768182,220.04316451,455.399259839,334.951508551,84.9700494144,35.4777018741
 04/08  17:00:00,1133.23678345,97.0270100139,586.069880221,0.0,109.682768182,220.04316451,427.258623833,315.82266076,84.9700494144,26.4659136588
 04/08  18:00:00,1102.10267837,97.0270100139,591.139525598,0.0,100.150657288,199.110933808,444.911327764,342.484454251,84.9700494144,17.4568240981
 04/08  19:00:00,1102.35649557,97.0270100139,595.31469177,0.0,100.150657288,191.61365848,436.878364808,362.775680088,56.6466996096,17.4559851108
 04/08  20:00:00,994.019761334,97.0270100139,589.300300403,0.0,55.6251445156,124.558693486,492.378563258,418.276654299,56.6466996096,17.4552093489
 04/08  21:00:00,987.927615634,97.0270100139,584.046631034,0.0,55.6251445156,124.558693486,488.063230637,428.123797226,42.4850247072,17.4544087043
 04/08  22:00:00,976.216683514,97.0270100139,582.373196808,0.0,46.0930336215,124.558693486,491.405807096,445.628833261,28.3233498048,17.4536240295
 04/08  23:00:00,973.0106171,97.0270100139,578.693732475,0.0,46.0930336215,124.558693486,484.733552189,453.119033056,14.1616749024,17.4528442298
 04/08  24:00:00,853.326844396,97.0270100139,472.775162759,0.0,46.0930336215,113.312780494,483.154780856,460.038023704,5.66466996096,17.4520871916
 04/09  01:00:00,798.801919506,97.0270100139,430.107137898,0.0,34.9616554283,113.312780494,483.037158284,468.633513302,5.66466996096,8.73897502194
 04/09  02:00:00,806.817501615,97.0270100139,436.723928703,0.0,34.9616554283,113.312780494,496.856386959,473.734582488,5.66466996096,17.4571345101
 04/09  03:00:00,811.522651267,97.0270100139,437.051319254,0.0,34.9616554283,113.312780494,502.292012519,479.171131386,5.66466996096,17.4562111717
 04/09  04:00:00,812.770203609,97.0270100139,425.891850883,0.0,44.4937663224,113.312780494,497.641200763,474.521180207,5.66466996096,17.4553505956
 04/09  05:00:00,794.103086612,97.0270100139,400.820916186,0.0,44.4937663224,113.312780494,513.321083593,481.704902243,14.1616749024,17.4545064477
 04/09  06:00:00,848.965896502,97.0270100139,381.063513504,0.0,54.0258772165,176.889270242,468.816447641,423.039430471,28.3233498048,17.453667365
 04/09  07:00:00,852.558206703,97.0270100139,385.988712835,0.0,54.0258772165,184.38654557,477.326395898,417.38854062,42.4850247072,17.4528305703
 04/09  08:00:00,939.438208271,97.0270100139,396.955177403,0.0,65.1572554096,220.04316451,484.722465032,401.766235104,56.6466996096,26.3095303187
 04/09  09:00:00,937.790533063,97.0270100139,407.632326226,0.0,65.1572554096,212.545889182,466.027148013,397.089447458,42.4850247072,26.452675848
 04/09  10:00:00,949.743831513,97.0270100139,413.803321084,0.0,65.1572554096,220.04316451,502.5962489,396.34744961,70.808374512,35.4404247774
 04/09  11:00:00,958.43363095,97.0270100139,426.191767369,0.0,65.1572554096,220.04316451,491.723159948,394.326407576,70.808374512,26.5883778601
 04/09  12:00:00,972.499207268,97.0270100139,447.444013894,0.0,65.1572554096,220.04316451,497.551723827,391.286948335,70.808374512,35.4564009793
 04/09  13:00:00,974.440154066,97.0270100139,458.681867065,0.0,65.1572554096,212.545889182,482.528536318,390.431607969,56.6466996096,35.4502287399
 04/09  14:00:00,993.293263493,97.0270100139,477.395355049,0.0,65.1572554096,212.545889182,466.851822323,388.922492047,42.4850247072,35.4443055694
 04/09  15:00:00,1010.38908487,97.0270100139,494.360054397,0.0,65.1572554096,212.545889182,480.045551296,387.960449024,56.6466996096,35.4384026622
 04/09  16:00:00,981.6918122,97.0270100139,491.012716613,0.0,65.1572554096,220.04316451,499.284825831,387.7153474,84.9700494144,26.5994290164
 04/09  17:00:00,909.353665872,97.0270100139,465.644207294,0.0,54.0258772165,184.38654557,519.652520553,404.525088937,84.9700494144,30.1573822019
 04/09  18:00:00,875.470198738,97.0270100139,461.985690272,0.0,44.4937663224,163.454314868,541.464031243,442.709064449,84.9700494144,13.7849173795
 04/09  19:00:00,873.439592224,97.0270100139,462.102563525,0.0,44.4937663224,155.95703954,524.359304571,450.255788105,56.6466996096,17.4568168564
 04/09  20:00:00,846.037644828,97.0270100139,450.502969974,0.0,44.4937663224,124.558693486,562.341957628,488.239301754,56.6466996096,17.4559562646
 04/09  21:00:00,839.019895795,97.0270100139,441.346094787,0.0,44.4937663224,124.558693486,554.404413911,494.464277863,42.4850247072,17.4551113402
 04/09  22:00:00,828.038696291,97.0270100139,438.721392669,0.0,34.9616554283,124.558693486,556.665914753,510.888293643,28.3233498048,17.4542713046
 04/09  23:00:00,829.051760368,97.0270100139,438.564754808,0.0,34.9616554283,124.558693486,547.885430305,516.270321887,14.1616749024,17.4534335161
 04/09  24:00:00,817.067264875,97.0270100139,438.985687067,0.0,34.9616554283,113.312780494,543.740622771,520.621508774,5.66466996096,17.4544440361
 04/10  01:00:00,816.380698285,97.0270100139,427.340038804,0.0,46.0930336215,113.312780494,548.674639537,525.558532877,5.66466996096,17.4514366996
 04/10  02:00:00,812.263050972,97.0270100139,418.628043669,0.0,46.0930336215,113.312780494,554.257410257,531.139104602,5.66466996096,17.4536356946
 04/10  03:00:00,802.76734108,97.0270100139,405.875573646,0.0,46.0930336215,113.312780494,560.547726579,537.426906983,5.66466996096,17.4561496349
 04/10  04:00:00,880.896870958,97.0270100139,396.403429913,0.0,100.150657288,148.969399434,534.231311127,511.111399756,5.66466996096,17.4552414101
 04/10  05:00:00,882.677896775,97.0270100139,396.081419692,0.0,100.150657288,149.894399434,1004.06472923,972.448707287,14.1616749024,17.4543470422
 04/10  06:00:00,1104.37314828,97.292910274,394.922801416,0.0,176.471037341,302.612436532,662.992081915,617.215287057,28.3233498048,17.4534450537
 04/10  07:00:00,1226.19531378,97.5967290705,405.041154098,0.0,243.2593065,310.10971186,617.398896498,548.448036048,42.4850247072,26.4658357425
 04/10  08:00:00,1275.74368953,97.7248590457,413.476265771,0.0,243.2593065,310.10971186,612.620026425,520.478366282,56.6466996096,35.4949605336
 04/10  09:00:00,1317.68336877,97.8223745454,426.194856847,0.0,243.2593065,302.612436532,585.079103285,506.927361937,42.4850247072,35.6667166407
 04/10  10:00:00,1332.54983015,97.9051341478,435.847166468,0.0,243.2593065,310.10971186,612.023431306,487.340712871,70.808374512,53.8743439237
 04/10  11:00:00,1335.75031613,98.0462839297,437.770691965,0.0,243.2593065,310.10971186,588.995384067,473.189269899,70.808374512,44.9977396558
 04/10  12:00:00,1301.40840486,98.2746324411,450.209029616,0.0,243.2593065,310.10971186,576.392238768,460.869887336,70.808374512,44.7139769197
 04/10  13:00:00,1408.12257409,98.4876814509,523.205417325,0.0,243.2593065,302.612436532,552.396153501,450.751822229,56.6466996096,44.9976316624
 04/10  14:00:00,1462.51424905,98.7590337135,574.094792961,0.0,243.2593065,302.612436532,531.842649688,435.484449445,42.4850247072,53.873175536
 04/10  15:00:00,1482.9596333,99.2632671456,591.025774083,0.0,243.2593065,302.612436532,507.778541481,406.605498942,56.6466996096,44.5263429294
 04/10  16:00:00,1487.1142053,99.6645498594,587.760338656,0.0,243.2593065,310.10971186,519.839649144,399.02135588,84.9700494144,35.8482438494
 04/10  17:00:00,1490.92808575,100.056070804,591.686611656,0.0,243.2593065,310.10971186,510.377221332,399.037370999,84.9700494144,26.3698009187
 04/10  18:00:00,1223.31968689,97.0270100139,594.395776851,0.0,166.938926447,199.110933808,480.801267555,378.317651908,84.9700494144,17.5135662327
 04/10  19:00:00,1213.0160149,97.0270100139,588.433041985,0.0,166.938926447,191.61365848,462.134494082,387.977741428,56.6466996096,17.5100530439
 04/10  20:00:00,1074.01750026,97.0270100139,573.374957856,0.0,100.150657288,124.558693486,516.365465893,433.45880262,56.6466996096,26.2599636634
 04/10  21:00:00,899.56737251,97.0270100139,440.237642828,0.0,100.150657288,124.558693486,502.561557661,442.618080871,42.4850247072,17.4584520828
 04/10  22:00:00,822.253551885,97.0270100139,426.376518841,0.0,46.0930336215,124.558693486,508.900893801,463.126556785,28.3233498048,17.450987211
 04/10  23:00:00,826.238710993,97.0270100139,419.577857672,0.0,46.0930336215,124.558693486,492.612162084,469.711889581,14.1616749024,8.73859760094
 04/10  24:00:00,806.765872963,97.0270100139,403.814189044,0.0,46.0930336215,113.312780494,498.357430788,475.236220907,5.66466996096,17.4565399204
 04/11  01:00:00,802.829607307,97.0270100139,395.655226079,0.0,46.0930336215,113.312780494,503.120043597,480.000177357,5.66466996096,17.4551962788
 04/11  02:00:00,790.117869882,97.0270100139,383.323300122,0.0,46.0930336215,113.312780494,508.785319559,485.666642671,5.66466996096,17.4540069264
 04/11  03:00:00,787.683900809,97.0270100139,374.902184144,0.0,46.0930336215,113.312780494,513.372853292,490.255187398,5.66466996096,17.4529959331
 04/11  04:00:00,869.129614375,97.0270100139,362.246390144,0.0,100.150657288,148.969399434,494.781631877,471.664932223,5.66466996096,17.4520296933
 04/11  05:00:00,861.10185121,97.2054575893,353.373373485,0.0,100.150657288,149.894399434,828.521803117,796.906335923,14.1616749024,17.453792292
 04/11  06:00:00,1081.90939615,97.9118663427,351.590692138,0.0,176.471037341,302.612436532,584.743180925,538.968181803,28.3233498048,17.4516493171
 04/11  07:00:00,1192.23657197,98.5279140451,350.872303853,0.0,243.2593065,310.10971186,558.017389355,489.067825162,42.4850247072,26.4645394855
 04/11  08:00:00,1244.14319526,98.9604150611,361.440875216,0.0,243.2593065,310.10971186,562.217876453,470.070912188,56.6466996096,35.5002646549
 04/11  09:00:00,1286.08515135,99.3883526439,369.677686573,0.0,243.2593065,302.612436532,548.024643713,460.957715991,42.4850247072,44.5819030144
 04/11  10:00:00,1306.19512103,99.8900751589,388.095204971,0.0,243.2593065,310.10971186,558.321111026,442.628833175,70.808374512,44.8839033389
 04/11  11:00:00,1327.40008078,100.408302343,417.670719452,0.0,243.2593065,310.10971186,540.481484513,424.681236558,70.808374512,44.9918734423
 04/11  12:00:00,1308.74488997,100.898412536,444.210793867,0.0,243.2593065,310.10971186,523.663005779,408.149137535,70.808374512,44.7054937317
 04/11  13:00:00,1375.23313444,101.296243169,476.266674562,0.0,243.2593065,302.612436532,510.952606703,400.307722953,56.6466996096,53.9981841403
 04/11  14:00:00,1441.47468679,101.675969298,544.871749193,0.0,243.2593065,302.612436532,480.36569974,392.989616869,42.4850247072,44.8910581642
 04/11  15:00:00,1456.37031104,102.065559043,557.027147968,0.0,243.2593065,302.612436532,481.668832344,380.232963496,56.6466996096,44.7891692384
 04/11  16:00:00,1469.25429038,102.354471273,560.085820553,0.0,243.2593065,310.10971186,497.731328215,377.16914297,84.9700494144,35.5921358299
 04/11  17:00:00,1470.48320005,102.650096003,561.039653208,0.0,243.2593065,310.10971186,482.601894033,371.264457826,84.9700494144,26.3673867928
 04/11  18:00:00,1197.96073892,97.0270100139,562.22992688,0.0,166.938926447,199.110933808,465.493998521,363.012580918,84.9700494144,17.5113681889
 04/11  19:00:00,1191.83670667,97.0270100139,558.367535593,0.0,166.938926447,191.61365848,446.139685712,371.981352438,56.6466996096,17.5116336643
 04/11  20:00:00,929.597367208,97.0270100139,418.161522275,0.0,100.150657288,124.558693486,505.197547507,422.292666319,56.6466996096,26.2581815788
 04/11  21:00:00,890.043441319,97.0270100139,417.198722655,0.0,100.150657288,124.558693486,492.450057814,432.504913212,42.4850247072,17.4601198953
 04/11  22:00:00,826.09529417,97.0270100139,417.564505257,0.0,46.0930336215,124.558693486,497.660148612,451.88421886,28.3233498048,17.4525799473
 04/11  23:00:00,819.163853189,97.0270100139,403.158919124,0.0,46.0930336215,124.558693486,491.662005678,460.048705866,14.1616749024,17.4516249097
 04/11  24:00:00,797.528809367,97.0270100139,384.594712506,0.0,46.0930336215,113.312780494,491.0029518,467.887587598,5.66466996096,17.4506942412
 04/12  01:00:00,780.462956371,97.0270100139,364.182705883,0.0,46.0930336215,113.312780494,489.113040541,474.713991968,5.66466996096,8.73437861142
 04/12  02:00:00,765.393748913,97.0270100139,343.651336128,0.0,46.0930336215,113.312780494,504.459724353,481.339635117,5.66466996096,17.4554192746
 04/12  03:00:00,758.629649743,97.0270100139,333.577830104,0.0,46.0930336215,113.312780494,509.13917806,486.020213097,5.66466996096,17.454295002
 04/12  04:00:00,844.256563782,97.0270100139,331.124827009,0.0,100.150657288,148.969399434,491.069246826,467.951322136,5.66466996096,17.4532547296
 04/12  05:00:00,850.900757241,97.4532798045,330.705333383,0.0,100.150657288,149.894399434,802.481088621,770.865433993,14.1616749024,17.4539797257
 04/12  06:00:00,1077.23086731,98.4735423181,329.946181721,0.0,176.471037341,302.612436532,574.826310687,529.049918601,28.3233498048,17.4530422821
 04/12  07:00:00,1195.1220413,100.092458627,339.883414481,0.0,243.2593065,310.10971186,539.259096002,470.31430853,42.4850247072,26.4597627647
 04/12  08:00:00,1255.67341674,100.940240227,379.228451322,0.0,243.2593065,310.10971186,525.487145978,433.339448579,56.6466996096,35.5009977894
 04/12  09:00:00,1338.5916272,101.524596911,447.200935889,0.0,243.2593065,302.612436532,500.539778928,413.477591145,42.4850247072,44.5771630762
 04/12  10:00:00,1447.21483656,102.067948318,550.265252682,0.0,243.2593065,310.10971186,502.396446378,386.705785511,70.808374512,44.8822863549
 04/12  11:00:00,1467.5593633,102.543075584,567.140050647,0.0,243.2593065,310.10971186,483.03117833,367.232828977,70.808374512,44.9899748412
 04/12  12:00:00,1436.68625761,103.005777649,574.081456085,0.0,243.2593065,310.10971186,470.199656545,354.692837881,70.808374512,44.6984441517
 04/12  13:00:00,1476.28748209,103.475152474,576.606205265,0.0,243.2593065,302.612436532,452.149540613,341.512844974,56.6466996096,53.9899960296
 04/12  14:00:00,1479.44758449,104.102918262,578.787138919,0.0,243.2593065,302.612436532,418.349980846,330.979920832,42.4850247072,44.8850353077
 04/12  15:00:00,1480.54001006,105.005334633,578.411810791,0.0,243.2593065,302.612436532,416.983254958,315.557142608,56.6466996096,44.7794127405
 04/12  16:00:00,1476.47184153,106.120644967,565.788893847,0.0,243.2593065,310.10971186,422.530787794,301.966995654,84.9700494144,35.5937427259
 04/12  17:00:00,1472.9745801,107.422266112,559.996582958,0.0,243.2593065,310.10971186,405.55944326,294.223146955,84.9700494144,26.3662468914
 04/12  18:00:00,1217.36531645,97.0270100139,579.811139363,0.0,166.938926447,199.110933808,402.461114306,299.9803712,84.9700494144,17.5106936913
 04/12  19:00:00,1211.35446448,97.0270100139,585.292179824,0.0,166.938926447,191.61365848,396.404578406,322.246978243,56.6466996096,17.5109005532
 04/12  20:00:00,1087.32106093,97.0270100139,584.630635472,0.0,100.150657288,124.558693486,463.868031947,380.964372532,56.6466996096,26.2569598057
 04/12  21:00:00,1046.33585526,97.0270100139,583.625970001,0.0,100.150657288,124.558693486,453.215638198,393.271265591,42.4850247072,17.4593479004
 04/12  22:00:00,975.17515067,97.0270100139,580.923949987,0.0,46.0930336215,124.558693486,459.57840869,413.803292841,28.3233498048,17.451766045
 04/12  23:00:00,965.153584186,97.0270100139,570.94517098,0.0,46.0930336215,124.558693486,454.023667999,422.411239501,14.1616749024,17.4507535959
 04/12  24:00:00,938.213639369,97.0270100139,556.834514873,0.0,46.0930336215,113.312780494,451.650434349,428.535999228,5.66466996096,17.44976516
 04/13  01:00:00,952.335416144,97.0270100139,570.352987906,0.0,46.0930336215,113.312780494,445.286609888,430.884262121,5.66466996096,8.7376778061
 04/13  02:00:00,951.094529493,97.0270100139,569.322266078,0.0,46.0930336215,113.312780494,456.569328224,433.450316083,5.66466996096,17.45434218
 04/13  03:00:00,863.056489446,97.0270100139,482.418996151,0.0,46.0930336215,113.312780494,460.872357643,437.754510775,5.66466996096,17.4531769066
 04/13  04:00:00,931.578966188,97.0270100139,461.03124728,0.0,100.150657288,148.969399434,445.163558615,422.046805667,5.66466996096,17.4520829868
 04/13  05:00:00,923.938450186,97.5261701864,451.922716819,0.0,100.150657288,149.894399434,653.067551274,621.452646917,14.1616749024,17.4532294549
 04/13  06:00:00,1155.35290303,99.5405246337,456.31886754,0.0,176.471037341,302.612436532,496.466051379,450.690950429,28.3233498048,17.4517511453
 04/13  07:00:00,1273.51782008,101.339500254,460.912290459,0.0,243.2593065,310.10971186,475.668311325,406.720540549,42.4850247072,26.4627460694
 04/13  08:00:00,1317.24292898,101.894502249,462.938252937,0.0,243.2593065,310.10971186,484.801121543,392.65821147,56.6466996096,35.4962104633
 04/13  09:00:00,1372.40164929,102.369537844,484.200861898,0.0,243.2593065,302.612436532,470.087201027,383.031045399,42.4850247072,44.5711309213
 04/13  10:00:00,1465.199647,102.730772182,567.494621772,0.0,243.2593065,310.10971186,488.404764664,372.721756893,70.808374512,44.8746332587
 04/13  11:00:00,1480.42454276,103.116213437,579.475797408,0.0,243.2593065,310.10971186,478.015229671,362.225563125,70.808374512,44.9812920342
 04/13  12:00:00,1450.97099456,103.565513337,588.941596216,0.0,243.2593065,310.10971186,462.455579064,346.947952137,70.808374512,44.6992524147
 04/13  13:00:00,1493.75697511,104.104207669,596.925669465,0.0,243.2593065,302.612436532,437.446122209,335.810080899,56.6466996096,44.9893417006
 04/13  14:00:00,1488.59107703,104.639724803,591.047842825,0.0,243.2593065,302.612436532,426.763971939,330.417549227,42.4850247072,53.8613980054
 04/13  15:00:00,1490.00443166,105.132065521,592.14275288,0.0,243.2593065,302.612436532,430.083286062,328.660245958,56.6466996096,44.7763404943
 04/13  16:00:00,1494.44111381,105.68192235,589.207952616,0.0,243.2593065,310.10971186,439.045682601,318.492987902,84.9700494144,35.5826452847
 04/13  17:00:00,1496.54121611,105.995379284,591.1151953,0.0,243.2593065,310.10971186,436.98607989,325.654653314,84.9700494144,26.3613771615
 04/13  18:00:00,1227.22094689,97.0270100139,597.756502813,0.0,166.938926447,199.110933808,441.588004353,339.106372946,84.9700494144,17.5115819931
 04/13  19:00:00,1217.13057713,97.0270100139,591.82691334,0.0,166.938926447,191.61365848,424.282854054,350.128293619,56.6466996096,17.5078608251
 04/13  20:00:00,1086.87457552,97.0270100139,585.310089185,0.0,100.150657288,124.558693486,478.917413185,396.014404112,56.6466996096,26.2563094632
 04/13  21:00:00,1041.0762449,97.0270100139,579.595634319,0.0,100.150657288,124.558693486,464.440045128,404.498844629,42.4850247072,17.4561757914
 04/13  22:00:00,964.52974363,97.0270100139,571.266164444,0.0,46.0930336215,124.558693486,460.823807252,423.766036751,28.3233498048,8.73442069645
 04/13  23:00:00,953.323065467,97.0270100139,559.530073784,0.0,46.0930336215,124.558693486,461.823229942,430.206742475,14.1616749024,17.4548125646
 04/13  24:00:00,911.342563786,97.0270100139,530.283306345,0.0,46.0930336215,113.312780494,458.551620721,435.433170055,5.66466996096,17.4537807048
 04/14  01:00:00,852.94357685,97.0270100139,472.501813211,0.0,46.0930336215,113.312780494,463.495469861,440.37855324,5.66466996096,17.4522466593
 04/14  02:00:00,849.462424137,97.0270100139,469.239633365,0.0,46.0930336215,113.312780494,467.306702245,444.191146614,5.66466996096,17.4508856699
 04/14  03:00:00,860.326687563,97.0270100139,480.119852424,0.0,46.0930336215,113.312780494,471.532464852,448.418093403,5.66466996096,17.449701488
 04/14  04:00:00,958.566573308,97.0270100139,485.443109621,0.0,100.150657288,148.969399434,454.130895305,431.017663622,5.66466996096,17.4485617215
 04/14  05:00:00,945.977161902,97.5505752697,471.773695177,0.0,100.150657288,149.894399434,680.310438768,648.694569524,14.1616749024,17.4541943418
 04/14  06:00:00,1164.84741159,99.7727472772,464.501896216,0.0,176.471037341,302.612436532,509.338284069,463.561952668,28.3233498048,17.4529815959
 04/14  07:00:00,1275.65086544,101.534993894,462.834347202,0.0,243.2593065,310.10971186,487.907654249,418.960683992,42.4850247072,26.4619455506
 04/14  08:00:00,1338.81435778,102.11707647,484.11751712,0.0,243.2593065,310.10971186,493.768594831,401.635333279,56.6466996096,35.4865619423
 04/14  09:00:00,1447.10096608,102.567136975,557.780954334,0.0,243.2593065,302.612436532,470.287949254,392.147022107,42.4850247072,35.6559024404
 04/14  10:00:00,1469.60516507,102.926029309,571.363597644,0.0,243.2593065,310.10971186,503.50017473,378.83982637,70.808374512,53.8519738478
 04/14  11:00:00,1478.2546001,103.275452969,577.502957758,0.0,243.2593065,310.10971186,485.105249193,369.320455436,70.808374512,44.9764192457
 04/14  12:00:00,1445.40706597,103.605687874,584.967134464,0.0,243.2593065,310.10971186,475.791038233,360.28855998,70.808374512,44.6941037412
 04/14  13:00:00,1486.54135672,103.923799447,591.309258805,0.0,243.2593065,302.612436532,450.784568406,349.15515173,56.6466996096,44.9827170663
 04/14  14:00:00,1490.25291752,104.138828395,594.487596417,0.0,243.2593065,302.612436532,434.800127686,347.4345778,42.4850247072,44.8805251787
 04/14  15:00:00,1489.88967893,104.471249911,594.238797818,0.0,243.2593065,302.612436532,449.775003121,348.358632755,56.6466996096,44.7696707564
 04/14  16:00:00,1491.08511813,104.826606256,589.676952117,0.0,243.2593065,310.10971186,477.843930594,349.988747426,84.9700494144,42.8851337541
 04/14  17:00:00,1483.31155868,105.173280232,582.827820508,0.0,243.2593065,310.10971186,457.249711846,353.108685806,84.9700494144,19.1709766263
 04/14  18:00:00,1205.88582999,97.0270100139,579.321948008,0.0,166.938926447,199.110933808,469.059611432,357.832497802,84.9700494144,26.2570642163
 04/14  19:00:00,1201.34022841,97.0270100139,578.57415803,0.0,166.938926447,191.61365848,438.28047162,364.123344268,56.6466996096,17.5104277429
 04/14  20:00:00,968.989902424,97.0270100139,470.450333932,0.0,100.150657288,124.558693486,483.305336704,409.150028906,56.6466996096,17.5086081882
 04/14  21:00:00,883.229963232,97.0270100139,421.63627922,0.0,100.150657288,124.558693486,481.44841445,421.505596246,42.4850247072,17.4577934968
 04/14  22:00:00,823.48421358,97.0270100139,417.544867421,0.0,46.0930336215,124.558693486,487.939517115,442.165851912,28.3233498048,17.4503153982
 04/14  23:00:00,812.24325718,97.0270100139,402.648728307,0.0,46.0930336215,124.558693486,482.207401169,450.596533129,14.1616749024,17.4491931379
 04/14  24:00:00,798.36898059,97.0270100139,395.339766166,0.0,46.0930336215,113.312780494,479.319249554,456.201294952,5.66466996096,17.4532846415
 04/15  01:00:00,796.747488919,97.0270100139,383.677499968,0.0,46.0930336215,113.312780494,485.597627766,462.479773784,5.66466996096,17.4531840211
 04/15  02:00:00,780.105816879,97.0270100139,363.849550865,0.0,46.0930336215,113.312780494,492.18954514,469.073092704,5.66466996096,17.451782475
 04/15  03:00:00,771.090254745,97.0270100139,343.928956654,0.0,46.0930336215,113.312780494,498.295938674,475.180727272,5.66466996096,17.4505414412
 04/15  04:00:00,764.241355723,97.0270100139,322.948832,0.0,55.6251445156,113.312780494,493.168520322,470.054509191,5.66466996096,17.4493411701
 04/15  05:00:00,752.247305583,97.0270100139,313.163709285,0.0,55.6251445156,113.312780494,504.897777908,473.287950856,14.1616749024,17.4481521499
 04/15  06:00:00,819.852042192,97.0270100139,321.160966529,0.0,65.1572554096,176.889270242,451.062847441,414.003687087,28.3233498048,8.73581054912
 04/15  07:00:00,948.664831166,97.3529818918,338.347181021,0.0,109.682768182,220.96816451,737.172605032,677.234296107,42.4850247072,17.4532842183
 04/15  08:00:00,961.259565476,97.3493475268,346.960092059,0.0,109.682768182,220.96816451,637.086650923,554.114695358,56.6466996096,26.3252559552
 04/15  09:00:00,1067.20212067,97.7727318627,348.751039605,0.0,131.945524568,266.955817592,588.347605789,519.391621243,42.4850247072,26.4709598395
 04/15  10:00:00,1075.55404627,97.9021877729,349.633883468,0.0,131.945524568,274.45309292,610.777225715,504.485964495,70.808374512,35.4828867077
 04/15  11:00:00,1077.2726841,97.9778521908,350.078980805,0.0,131.945524568,274.45309292,602.402264098,496.114364234,70.808374512,35.4795253519
 04/15  12:00:00,1045.32342949,98.0290189507,350.294719048,0.0,131.945524568,274.45309292,597.053225855,490.778581831,70.808374512,35.4662695113
 04/15  13:00:00,1038.14980179,98.0693858821,350.411554797,0.0,131.945524568,266.955817592,583.422295736,491.313620246,56.6466996096,35.4619758807
 04/15  14:00:00,1049.23383252,98.1208706735,361.337417425,0.0,131.945524568,266.955817592,566.070131148,488.129016549,42.4850247072,35.4560898916
 04/15  15:00:00,971.362733413,97.0270100139,368.850883162,0.0,109.682768182,212.545889182,451.686566525,368.426525656,56.6466996096,26.6133412593
 04/15  16:00:00,984.320999316,97.0270100139,370.745640714,0.0,109.682768182,220.04316451,493.660591781,373.21504006,84.9700494144,35.4755023064
 04/15  17:00:00,935.626377715,97.0270100139,360.607699268,0.0,109.682768182,220.04316451,490.045726116,378.626999919,84.9700494144,26.4486767834
 04/15  18:00:00,891.644793163,97.0270100139,352.751897488,0.0,100.150657288,199.110933808,518.278058927,415.855538732,84.9700494144,17.4524707803
 04/15  19:00:00,893.24652649,97.0270100139,351.787588319,0.0,100.150657288,191.61365848,496.263613269,422.165646837,56.6466996096,17.451266823
 04/15  20:00:00,785.002561901,97.0270100139,340.452285137,0.0,55.6251445156,124.558693486,546.956757222,472.8581583,56.6466996096,17.4518993124
 04/15  21:00:00,782.009882204,97.0270100139,332.426498666,0.0,55.6251445156,124.558693486,541.948229586,482.014338981,42.4850247072,17.4488658971
 04/15  22:00:00,776.300049991,97.0270100139,331.166832844,0.0,46.0930336215,124.558693486,545.49241007,499.72187206,28.3233498048,17.4471882055
 04/15  23:00:00,769.931665688,97.0270100139,320.289692995,0.0,46.0930336215,124.558693486,539.867385574,508.252512403,14.1616749024,17.4531982685
 04/15  24:00:00,748.979941243,97.0270100139,312.802341009,0.0,46.0930336215,113.312780494,536.811450145,513.694814048,5.66466996096,17.4519661356
 04/16  01:00:00,736.716503939,97.0270100139,311.742689665,0.0,34.9616554283,113.312780494,543.524736182,520.40976824,5.66466996096,17.450297981
 04/16  02:00:00,736.076771962,97.0270100139,311.171078843,0.0,34.9616554283,113.312780494,550.303860289,527.190313284,5.66466996096,17.4488770442
 04/16  03:00:00,728.206887778,97.0270100139,301.198613666,0.0,34.9616554283,113.312780494,559.187811964,536.075553095,5.66466996096,17.4475889088
 04/16  04:00:00,730.026917992,97.0270100139,294.05663309,0.0,44.4937663224,113.312780494,546.155955788,531.756786485,5.66466996096,8.73449934187
 04/16  05:00:00,722.255485553,97.0270100139,283.609902867,0.0,44.4937663224,113.312780494,573.516396306,541.902367073,14.1616749024,17.4523543309
 04/16  06:00:00,778.96179082,97.0270100139,275.95625267,0.0,54.0258772165,176.889270242,531.353505694,485.579108864,28.3233498048,17.4510470253
 04/16  07:00:00,772.404739246,97.0270100139,274.150082436,0.0,54.0258772165,184.38654557,537.73602626,477.801217397,42.4850247072,17.4497841553
 04/16  08:00:00,848.033260081,97.0270100139,273.215596464,0.0,65.1572554096,220.04316451,545.401927912,462.453390772,56.6466996096,26.3018375308
 04/16  09:00:00,840.131375328,97.0270100139,272.866938191,0.0,65.1572554096,212.545889182,527.84223122,458.915700127,42.4850247072,26.4415063854
 04/16  10:00:00,847.445458722,97.0270100139,272.728277871,0.0,65.1572554096,220.04316451,560.391143249,454.161737867,70.808374512,35.4210308693
 04/16  11:00:00,860.305060721,97.0270100139,282.702354897,0.0,65.1572554096,220.04316451,538.378626655,440.985053708,70.808374512,26.585198435
 04/16  12:00:00,874.869208135,97.0270100139,297.802240062,0.0,65.1572554096,220.04316451,542.246170804,436.004517919,70.808374512,35.4332783727
 04/16  13:00:00,877.397867965,97.0270100139,307.517740604,0.0,65.1572554096,212.545889182,526.71482781,434.64226726,56.6466996096,35.4258609406
 04/16  14:00:00,878.148387514,97.0270100139,309.79239418,0.0,65.1572554096,212.545889182,504.206390276,435.151767264,42.4850247072,26.5695983044
 04/16  15:00:00,877.238756206,97.0270100139,309.865405722,0.0,65.1572554096,212.545889182,528.269506324,436.184287285,56.6466996096,35.4385194301
 04/16  16:00:00,852.312177119,97.0270100139,310.234906237,0.0,65.1572554096,220.04316451,558.337431106,437.936869362,84.9700494144,35.4305123294
 04/16  17:00:00,805.880337229,97.0270100139,310.470520589,0.0,54.0258772165,184.38654557,565.663097462,454.252545179,84.9700494144,26.4405028689
 04/16  18:00:00,778.205871998,97.0270100139,310.725340696,0.0,44.4937663224,163.454314868,596.616234257,494.196758686,84.9700494144,17.4494261566
 04/16  19:00:00,774.859165327,97.0270100139,310.559974925,0.0,44.4937663224,155.95703954,577.600764008,503.502286333,56.6466996096,17.4517780656
 04/16  20:00:00,754.969006906,97.0270100139,310.566784014,0.0,44.4937663224,124.558693486,615.284891041,541.187698765,56.6466996096,17.4504926662
 04/16  21:00:00,754.67940806,97.0270100139,310.620711434,0.0,44.4937663224,124.558693486,606.857051616,546.922791143,42.4850247072,17.4492357664
 04/16  22:00:00,747.138679353,97.0270100139,310.722839501,0.0,34.9616554283,124.558693486,608.450808711,562.679471749,28.3233498048,17.4479871573
 04/16  23:00:00,748.328995111,97.0270100139,310.76102038,0.0,34.9616554283,124.558693486,590.927107602,568.031906249,14.1616749024,8.73352645072
 04/16  24:00:00,735.59873928,97.0270100139,310.663567698,0.0,34.9616554283,113.312780494,600.999403576,577.881918966,5.66466996096,17.4528146493
 04/17  01:00:00,746.686691697,97.0270100139,310.593310053,0.0,46.0930336215,113.312780494,603.768487445,580.652690144,5.66466996096,17.4511273398
 04/17  02:00:00,746.757633114,97.0270100139,310.623091636,0.0,46.0930336215,113.312780494,607.317727334,584.203501219,5.66466996096,17.449556154
 04/17  03:00:00,746.61728897,97.0270100139,310.549948724,0.0,46.0930336215,113.312780494,611.886493873,588.773639708,5.66466996096,17.4481842043
 04/17  04:00:00,834.705197475,97.0270100139,310.52239734,0.0,100.150657288,148.969399434,582.7476789,559.634333284,5.66466996096,17.448675655
 04/17  05:00:00,836.519999644,97.0270100139,310.755258421,0.0,100.150657288,149.894399434,1101.68219059,1070.06825375,14.1616749024,17.4522619318
 04/17  06:00:00,1055.46314434,97.3068514772,310.516139872,0.0,176.471037341,302.612436532,722.228953024,676.454759151,28.3233498048,17.4508440685
 04/17  07:00:00,1170.87904914,97.6111108843,310.444767206,0.0,243.2593065,310.10971186,670.15086757,601.209732116,42.4850247072,26.4561107476
 04/17  08:00:00,1206.88559453,97.7391807393,309.906579994,0.0,243.2593065,310.10971186,659.964562766,567.841344432,56.6466996096,35.476518724
 04/17  09:00:00,1250.17026799,97.8354590293,319.813140578,0.0,243.2593065,302.612436532,622.468993316,544.340618131,42.4850247072,35.6433504785
 04/17  10:00:00,1271.89540755,97.9185563222,337.585381295,0.0,243.2593065,310.10971186,633.240100457,517.571383801,70.808374512,44.8603421434
 04/17  11:00:00,1284.09101889,97.992899814,357.210992261,0.0,243.2593065,310.10971186,615.524520634,490.751470422,70.808374512,53.9646756998
 04/17  12:00:00,1264.29900987,98.0894299235,388.990482272,0.0,243.2593065,310.10971186,585.527805003,470.037075229,70.808374512,44.6823552622
 04/17  13:00:00,1313.73899112,98.2846807753,408.64519542,0.0,243.2593065,302.612436532,564.359664063,462.754002904,56.6466996096,44.9589615488
 04/17  14:00:00,1318.02962358,98.5332629225,412.742926804,0.0,243.2593065,302.612436532,539.093735243,451.750510514,42.4850247072,44.8582000217
 04/17  15:00:00,1336.41031933,98.9015961575,436.817889761,0.0,243.2593065,302.612436532,527.590850405,426.189868475,56.6466996096,44.7542823204
 04/17  16:00:00,1358.61849931,99.2309919189,455.597347398,0.0,243.2593065,310.10971186,533.155540135,412.604404192,84.9700494144,35.5810865287
 04/17  17:00:00,1345.56036577,99.5198141328,435.977062396,0.0,243.2593065,310.10971186,532.271409346,420.943665885,84.9700494144,26.3576940467
 04/17  18:00:00,1074.172245,97.0270100139,419.830038504,0.0,166.938926447,199.110933808,496.941576599,394.463163639,84.9700494144,17.5083635455
 04/17  19:00:00,1066.1020779,97.0270100139,417.243711631,0.0,166.938926447,191.61365848,481.568017658,398.670699623,56.6466996096,26.250618426
 04/17  20:00:00,945.786978678,97.0270100139,416.562080558,0.0,100.150657288,124.558693486,519.321581938,445.168066885,56.6466996096,17.5068154428
 04/17  21:00:00,910.939679385,97.0270100139,416.401547543,0.0,100.150657288,124.558693486,511.394055502,451.452120048,42.4850247072,17.4569107461
 04/17  22:00:00,823.367021189,97.0270100139,383.347888637,0.0,46.0930336215,124.558693486,520.173390025,474.400973388,28.3233498048,17.4490668325
 04/17  23:00:00,788.886301444,97.0270100139,336.649788873,0.0,46.0930336215,124.558693486,517.110210714,485.500793197,14.1616749024,17.447742615
 04/17  24:00:00,756.894603191,97.0270100139,317.137398784,0.0,46.0930336215,113.312780494,512.815856015,491.565038324,5.66466996096,15.5861477302
 04/18  01:00:00,750.226725626,97.0270100139,313.826457299,0.0,46.0930336215,113.312780494,512.162284447,495.902008993,5.66466996096,10.5956054935
 04/18  02:00:00,740.728728874,97.0270100139,302.496879669,0.0,46.0930336215,113.312780494,525.378970647,502.263890482,5.66466996096,17.4504102041
 04/18  03:00:00,734.139348521,97.0270100139,294.830295304,0.0,46.0930336215,113.312780494,531.18843441,508.074819156,5.66466996096,17.4489452933
 04/18  04:00:00,823.262198581,97.0270100139,293.413167463,0.0,100.150657288,148.969399434,511.842967933,488.730744236,5.66466996096,17.4475537361
 04/18  05:00:00,811.609200759,97.2165327763,282.586939778,0.0,100.150657288,149.894399434,885.634509452,854.023977137,14.1616749024,17.4488574128
 04/18  06:00:00,1014.16511129,97.922746032,265.016504096,0.0,176.471037341,302.612436532,616.084584791,570.309749268,28.3233498048,17.4514857181
 04/18  07:00:00,1140.8111519,98.4791317621,276.920939999,0.0,243.2593065,310.10971186,575.878620327,506.943046519,42.4850247072,26.4505491009
 04/18  08:00:00,1202.33090365,99.0503775074,299.195956645,0.0,243.2593065,310.10971186,565.657128426,473.53476637,56.6466996096,35.4756624463
 04/18  09:00:00,1263.21226426,99.5367029988,327.215577863,0.0,243.2593065,302.612436532,534.82474498,456.697614116,42.4850247072,35.6421061569
 04/18  10:00:00,1297.01049806,99.9209447329,354.83398012,0.0,243.2593065,310.10971186,548.102370321,432.368157713,70.808374512,44.9258380955
 04/18  11:00:00,1320.98071214,100.269259633,387.55676615,0.0,243.2593065,310.10971186,536.136619509,411.445970477,70.808374512,53.8822745203
 04/18  12:00:00,1297.16011657,100.792466532,418.608000974,0.0,243.2593065,310.10971186,509.576866492,394.089678238,70.808374512,44.6788137418
 04/18  13:00:00,1351.9570415,101.206694028,443.417824661,0.0,243.2593065,302.612436532,485.118577376,383.517666589,56.6466996096,44.9542111777
 04/18  14:00:00,1392.30436846,101.64643147,476.230350938,0.0,243.2593065,302.612436532,456.482515426,369.144717662,42.4850247072,44.8527730569
 04/18  15:00:00,1464.31890667,102.133694314,542.291864043,0.0,243.2593065,302.612436532,447.506271091,346.109998183,56.6466996096,44.7495732985
 04/18  16:00:00,1479.96823931,102.983737738,549.940933092,0.0,243.2593065,310.10971186,450.396203435,329.845005971,84.9700494144,35.5811480498
 04/18  17:00:00,1488.94675807,104.198476682,551.956908105,0.0,243.2593065,310.10971186,434.476761945,323.151137746,84.9700494144,26.3555747847
 04/18  18:00:00,1217.75218244,97.0270100139,553.17696345,0.0,166.938926447,199.110933808,424.02018875,321.542769828,84.9700494144,17.5073695079
 04/18  19:00:00,1201.84116264,97.0270100139,551.750675541,0.0,166.938926447,191.61365848,418.505007326,340.663144141,56.6466996096,21.1951635755
 04/18  20:00:00,937.145142237,97.0270100139,415.803243034,0.0,100.150657288,124.558693486,481.934471974,402.727543628,56.6466996096,22.5602287369
 04/18  21:00:00,877.143470493,97.0270100139,394.109337712,0.0,100.150657288,124.558693486,478.350814966,418.410317846,42.4850247072,17.4554724129
 04/18  22:00:00,802.640995321,97.0270100139,377.888737648,0.0,46.0930336215,124.558693486,486.426932902,440.655977965,28.3233498048,17.4476051321
 04/18  23:00:00,801.245229365,97.0270100139,372.086253454,0.0,46.0930336215,124.558693486,478.941054229,447.333150533,14.1616749024,17.4462287931
 04/18  24:00:00,783.296454967,97.0270100139,361.308212797,0.0,46.0930336215,113.312780494,467.595435321,453.194797371,5.66466996096,8.73596798914
 04/19  01:00:00,783.477180503,97.0270100139,363.562810425,0.0,46.0930336215,113.312780494,479.406326726,456.291238095,5.66466996096,17.4504186699
 04/19  02:00:00,798.678633434,97.0270100139,381.524753146,0.0,46.0930336215,113.312780494,479.934631568,456.821279268,5.66466996096,17.448682339
 04/19  03:00:00,796.682354806,97.0270100139,379.832781036,0.0,46.0930336215,113.312780494,485.648927374,462.537079541,5.66466996096,17.4471778729
 04/19  04:00:00,877.481733295,97.0270100139,372.902111387,0.0,100.150657288,148.969399434,469.610284532,446.499882627,5.66466996096,17.4457319436
 04/19  05:00:00,867.519908133,97.4561491708,361.586656041,0.0,100.150657288,149.894399434,746.658358299,715.046997929,14.1616749024,17.4496854671
 04/19  06:00:00,1079.87801098,98.5403833966,342.768676486,0.0,176.471037341,302.612436532,544.733762974,498.9609916,28.3233498048,17.4494215693
 04/19  07:00:00,1215.28893455,100.144019981,364.863152451,0.0,243.2593065,310.10971186,507.827897897,438.890686231,42.4850247072,26.4521869585
 04/19  08:00:00,1288.50317599,100.966044886,409.444427842,0.0,243.2593065,310.10971186,495.763814711,403.647365382,56.6466996096,35.4697497191
 04/19  09:00:00,1402.40254449,101.574158552,503.626853289,0.0,243.2593065,302.612436532,463.596470728,385.476549585,42.4850247072,35.6348964355
 04/19  10:00:00,1457.29451057,102.096309908,557.120776453,0.0,243.2593065,310.10971186,478.323042536,362.665341279,70.808374512,44.849326745
 04/19  11:00:00,1477.09833848,102.562686788,572.475187813,0.0,243.2593065,310.10971186,473.18047627,348.423884479,70.808374512,53.9482172793
 04/19  12:00:00,1446.50159165,103.024496239,575.322817241,0.0,243.2593065,310.10971186,445.427985344,338.882922648,70.808374512,35.7366881834
 04/19  13:00:00,1471.54115696,103.752313913,567.218103408,0.0,243.2593065,302.612436532,439.538803296,328.941824977,56.6466996096,53.9502787097
 04/19  14:00:00,1466.77288368,104.591550076,563.464718136,0.0,243.2593065,302.612436532,408.4535864,321.119671352,42.4850247072,44.8488903406
 04/19  15:00:00,1459.39152066,105.348640957,555.724940682,0.0,243.2593065,302.612436532,407.030823182,305.637610418,56.6466996096,44.7465131544
 04/19  16:00:00,1473.24238385,106.353046797,557.509505957,0.0,243.2593065,310.10971186,413.432879292,292.891385446,84.9700494144,35.5714444313
 04/19  17:00:00,1483.78071847,107.427181734,558.234839999,0.0,243.2593065,310.10971186,398.22640223,286.902100559,84.9700494144,26.3542522568
 04/19  18:00:00,1227.82162305,97.0270100139,566.515461551,0.0,166.938926447,199.110933808,393.618993641,291.141558249,84.9700494144,17.5073859774
 04/19  19:00:00,1231.42998724,97.0270100139,576.939431304,0.0,166.938926447,191.61365848,387.35869161,313.208761339,56.6466996096,17.5032306615
 04/19  20:00:00,1093.93874746,97.0270100139,567.551926255,0.0,100.150657288,124.558693486,458.487578783,375.592223822,56.6466996096,26.2486553513
 04/19  21:00:00,940.965561858,97.0270100139,463.643685185,0.0,100.150657288,124.558693486,444.277563245,392.72010103,42.4850247072,9.07243750719
 04/19  22:00:00,814.883562995,97.0270100139,406.417907915,0.0,46.0930336215,124.558693486,463.291124474,417.853811552,28.3233498048,17.113963117
 04/19  23:00:00,800.214962145,97.0270100139,384.512202695,0.0,46.0930336215,124.558693486,460.195609172,428.584591554,14.1616749024,17.4493427161
 04/19  24:00:00,783.165853732,97.0270100139,382.835961709,0.0,46.0930336215,113.312780494,456.485026024,433.372324884,5.66466996096,17.4480311792
 04/20  01:00:00,794.623237672,97.0270100139,391.443020989,0.0,46.0930336215,113.312780494,460.677527996,437.566777339,5.66466996096,17.4460806965
 04/20  02:00:00,810.944034766,97.0270100139,410.285531944,0.0,46.0930336215,113.312780494,463.631241069,440.51887106,5.66466996096,17.4477000478
 04/20  03:00:00,832.007874453,97.0270100139,440.545552005,0.0,46.0930336215,113.312780494,464.626439242,441.512415217,5.66466996096,17.4493540644
 04/20  04:00:00,933.523532234,97.0270100139,456.061265366,0.0,100.150657288,148.969399434,447.668849143,424.556390812,5.66466996096,17.4477883696
 04/20  05:00:00,938.570433466,97.5336763445,459.503652299,0.0,100.150657288,149.894399434,677.312906042,645.70492577,14.1616749024,17.4463053698
 04/20  06:00:00,1161.0746932,99.5099413552,460.611574824,0.0,176.471037341,302.612436532,503.92794886,458.159786784,28.3233498048,17.4448122711
 04/20  07:00:00,1295.52291047,101.44661841,481.013218126,0.0,243.2593065,310.10971186,473.252776913,404.317997568,42.4850247072,26.4497546376
 04/20  08:00:00,1414.89268633,102.214838555,558.561066564,0.0,243.2593065,310.10971186,465.255069858,373.149407437,56.6466996096,35.4589628108
 04/20  09:00:00,1462.47732582,102.728832853,570.48174777,0.0,243.2593065,302.612436532,437.098471161,358.991805129,42.4850247072,35.6216413248
 04/20  10:00:00,1480.49102474,103.104867851,579.244628014,0.0,243.2593065,310.10971186,460.326076221,344.668045643,70.808374512,44.8496560661
 04/20  11:00:00,1488.59005237,103.542680088,584.710293642,0.0,243.2593065,310.10971186,447.988155179,332.228506003,70.808374512,44.9512746639
 04/20  12:00:00,1425.4915172,104.274577431,561.115807852,0.0,243.2593065,310.10971186,435.008527001,319.537901041,70.808374512,44.6622514475
 04/20  13:00:00,1441.09730851,105.215078529,541.250122235,0.0,243.2593065,302.612436532,412.092839323,310.493426509,56.6466996096,44.9527132044
