Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  14:00:00,1430.82544421,106.113821748,529.238296003,0.0,243.2593065,302.612436532,397.059020052,300.757731103,42.4850247072,53.8162642421
 04/20  15:00:00,1428.82427375,106.929119687,526.233068273,0.0,243.2593065,302.612436532,379.957826478,287.520191704,56.6466996096,35.7909351635
 04/20  16:00:00,1434.48435286,108.116712822,523.943967997,0.0,243.2593065,310.10971186,413.109034511,283.670459078,84.9700494144,44.4685260188
 04/20  17:00:00,1431.51127903,108.859473662,519.838521671,0.0,243.2593065,310.10971186,390.815468749,288.270703421,84.9700494144,17.5747159135
 04/20  18:00:00,1175.54477715,97.0270100139,541.760057071,0.0,166.938926447,199.110933808,406.03782174,294.818307514,84.9700494144,26.2494648117
 04/20  19:00:00,1171.8490583,97.0270100139,539.776377539,0.0,166.938926447,191.61365848,387.829694125,313.678169483,56.6466996096,17.504825033
 04/20  20:00:00,1092.0146482,97.0270100139,584.424284039,0.0,100.150657288,124.558693486,441.16884252,367.017169344,56.6466996096,17.5049735661
 04/20  21:00:00,1066.62077295,97.0270100139,602.107926614,0.0,100.150657288,124.558693486,442.894832242,382.957581387,42.4850247072,17.4522261475
 04/20  22:00:00,987.212922761,97.0270100139,591.847851617,0.0,46.0930336215,124.558693486,451.157139904,405.389490555,28.3233498048,17.4442995443
 04/20  23:00:00,922.744191462,97.0270100139,528.782249226,0.0,46.0930336215,124.558693486,447.714742502,416.103488021,14.1616749024,17.4495795788
 04/20  24:00:00,834.700939148,97.0270100139,454.393166604,0.0,46.0930336215,113.312780494,445.416410758,422.303711242,5.66466996096,17.4480295552
 04/21  01:00:00,853.813339795,97.0270100139,473.549403924,0.0,46.0930336215,113.312780494,449.339376739,426.228669751,5.66466996096,17.4460370275
 04/21  02:00:00,836.165509815,97.0270100139,455.206015891,0.0,46.0930336215,113.312780494,454.911309064,431.802333076,5.66466996096,17.4443060266
 04/21  03:00:00,837.248455504,97.0270100139,457.042594268,0.0,46.0930336215,113.312780494,450.261461202,435.861919744,5.66466996096,8.73487149731
 04/21  04:00:00,933.558798062,97.0270100139,460.41183554,0.0,100.150657288,148.969399434,442.815252793,419.702148994,5.66466996096,17.448433838
 04/21  05:00:00,928.411235653,97.5524047358,449.970999565,0.0,100.150657288,149.894399434,639.048464054,607.43873997,14.1616749024,17.4480491816
 04/21  06:00:00,1136.19341061,100.120010194,429.505684506,0.0,176.471037341,302.612436532,488.274586844,442.504204156,28.3233498048,17.4470328833
 04/21  07:00:00,1259.34151547,101.871469991,441.995565176,0.0,243.2593065,310.10971186,470.21588419,401.282250929,42.4850247072,26.4486085531
 04/21  08:00:00,1334.18330825,102.523383836,479.125162675,0.0,243.2593065,310.10971186,471.812387548,379.694961069,56.6466996096,35.4707268694
 04/21  09:00:00,1453.47540672,102.994292588,563.064548838,0.0,243.2593065,302.612436532,445.501416589,367.381210504,42.4850247072,35.635181378
 04/21  10:00:00,1479.68715122,103.366961463,579.112064344,0.0,243.2593065,310.10971186,477.277258902,352.658988966,70.808374512,53.8098954236
 04/21  11:00:00,1491.00382206,103.675233979,586.18127596,0.0,243.2593065,310.10971186,460.50488539,344.759996319,70.808374512,44.936514559
 04/21  12:00:00,1448.63522291,104.101849142,584.087222463,0.0,243.2593065,310.10971186,452.826705951,337.353510387,70.808374512,44.6648210516
 04/21  13:00:00,1475.59009625,104.828874477,576.377487732,0.0,243.2593065,302.612436532,428.300170708,326.716841637,56.6466996096,44.936629461
 04/21  14:00:00,1475.83021511,105.302419835,576.364130752,0.0,243.2593065,302.612436532,410.443710022,323.116425163,42.4850247072,44.8422601519
 04/21  15:00:00,1486.47771509,105.576223344,587.764877625,0.0,243.2593065,302.612436532,430.533774177,329.147455561,56.6466996096,44.7396190057
 04/21  16:00:00,1504.27019527,105.833084672,599.710996929,0.0,243.2593065,310.10971186,456.716148265,336.183305192,84.9700494144,35.5627936584
 04/21  17:00:00,1494.58630785,106.035675624,592.452084951,0.0,243.2593065,310.10971186,453.033488083,341.711402346,84.9700494144,26.3520363226
 04/21  18:00:00,1211.59374823,97.0270100139,585.050826906,0.0,166.938926447,199.110933808,450.545724671,348.069565683,84.9700494144,17.5061095737
 04/21  19:00:00,1164.61334921,97.0270100139,546.739800159,0.0,166.938926447,191.61365848,429.06311932,354.914641554,56.6466996096,17.5017781565
 04/21  20:00:00,935.829775223,97.0270100139,437.743592812,0.0,100.150657288,124.558693486,485.24637526,402.353487662,56.6466996096,26.2461879884
 04/21  21:00:00,883.071554296,97.0270100139,424.612935793,0.0,100.150657288,124.558693486,465.289494046,414.069409947,42.4850247072,8.73505939233
 04/21  22:00:00,808.385663942,97.0270100139,417.164031313,0.0,46.0930336215,124.558693486,480.729798696,434.957151381,28.3233498048,17.4492975105
 04/21  23:00:00,802.943630701,97.0270100139,410.814991489,0.0,46.0930336215,124.558693486,474.323304926,442.7139915,14.1616749024,17.4476385237
 04/21  24:00:00,784.472328865,97.0270100139,404.810509165,0.0,46.0930336215,113.312780494,471.497720839,448.385191124,5.66466996096,17.4478597538
 04/22  01:00:00,779.477332913,97.0270100139,397.852563572,0.0,46.0930336215,113.312780494,477.342274488,454.233480625,5.66466996096,17.4441239019
 04/22  02:00:00,776.513931697,97.0270100139,393.831795706,0.0,46.0930336215,113.312780494,481.792816304,458.680867725,5.66466996096,17.4472786177
 04/22  03:00:00,774.843184814,97.0270100139,390.717423304,0.0,46.0930336215,113.312780494,486.19785154,463.086130099,5.66466996096,17.44705148
 04/22  04:00:00,780.15735405,97.0270100139,386.191308017,0.0,55.6251445156,113.312780494,479.155335848,456.045273653,5.66466996096,17.445392234
 04/22  05:00:00,780.020528846,97.0270100139,384.210289985,0.0,55.6251445156,113.312780494,490.40552718,458.800082604,14.1616749024,17.4437696733
 04/22  06:00:00,843.979940652,97.0270100139,382.469292687,0.0,65.1572554096,176.889270242,436.555587689,399.497633013,28.3233498048,8.73460487168
 04/22  07:00:00,973.480217259,97.3459654425,401.081666209,0.0,109.682768182,220.96816451,695.654864933,635.723298798,42.4850247072,17.4465414271
 04/22  08:00:00,1016.72663977,97.3434055986,437.299804356,0.0,109.682768182,220.96816451,607.132699478,524.172272849,56.6466996096,26.3137270188
 04/22  09:00:00,1143.66087284,97.8898277596,456.383701437,0.0,131.945524568,266.955817592,558.6419908,489.699968468,42.4850247072,26.4569976244
 04/22  10:00:00,1155.00867956,98.0282178675,460.132325115,0.0,131.945524568,274.45309292,581.32290403,475.057531166,70.808374512,35.4569983513
 04/22  11:00:00,1158.19720839,98.0904165996,462.127792783,0.0,131.945524568,274.45309292,574.814947214,468.554426962,70.808374512,35.4521457403
 04/22  12:00:00,1127.04671169,98.1343813059,463.088789306,0.0,131.945524568,274.45309292,569.322600112,463.507115893,70.808374512,35.0071097069
 04/22  13:00:00,1119.66540046,98.2007923557,463.06740496,0.0,131.945524568,266.955817592,544.862343216,461.186180732,56.6466996096,27.0294628745
 04/22  14:00:00,1110.86831532,98.256401121,450.950215094,0.0,131.945524568,266.955817592,538.898459352,460.962072359,42.4850247072,35.4513622857
 04/22  15:00:00,1023.75368066,97.0270100139,441.147110943,0.0,109.682768182,212.545889182,446.288139627,354.190377859,56.6466996096,35.4510621586
 04/22  16:00:00,1031.15923033,97.0270100139,439.797143679,0.0,109.682768182,220.04316451,478.821566498,358.412411143,84.9700494144,35.4391059411
 04/22  17:00:00,981.137832902,97.0270100139,427.903178484,0.0,109.682768182,220.04316451,474.850830095,363.441233237,84.9700494144,26.4395474437
 04/22  18:00:00,938.669863194,97.0270100139,418.684903007,0.0,100.150657288,199.110933808,500.412318058,397.997379662,84.9700494144,17.4448889811
 04/22  19:00:00,929.946333517,97.0270100139,417.037229959,0.0,100.150657288,191.61365848,478.037572328,403.947625494,56.6466996096,17.4432472238
 04/22  20:00:00,828.051046595,97.0270100139,405.309946806,0.0,55.6251445156,124.558693486,518.445503617,453.064497264,56.6466996096,8.73430674306
 04/22  21:00:00,822.830608528,97.0270100139,396.508962007,0.0,55.6251445156,124.558693486,521.958203155,462.025892341,42.4850247072,17.4472861067
 04/22  22:00:00,802.319332817,97.0270100139,383.998726202,0.0,46.0930336215,124.558693486,526.278022666,480.509051878,28.3233498048,17.4456209832
 04/22  23:00:00,794.165224297,97.0270100139,374.912246028,0.0,46.0930336215,124.558693486,518.636566412,487.030894722,14.1616749024,17.4439967867
 04/22  24:00:00,779.935785755,97.0270100139,373.302711831,0.0,46.0930336215,113.312780494,515.967641375,492.855522369,5.66466996096,17.4474490457
 04/23  01:00:00,768.05477899,97.0270100139,372.545817624,0.0,34.9616554283,113.312780494,522.698223981,499.586800684,5.66466996096,17.4467533362
 04/23  02:00:00,763.017599901,97.0270100139,361.614474983,0.0,34.9616554283,113.312780494,529.524214223,506.414689902,5.66466996096,17.4448543593
 04/23  03:00:00,758.21022205,97.0270100139,353.220089799,0.0,34.9616554283,113.312780494,536.79179635,513.684000103,5.66466996096,17.4431262865
 04/23  04:00:00,770.451865623,97.0270100139,351.864944374,0.0,44.4937663224,113.312780494,523.357115006,508.958201079,5.66466996096,8.73424396601
 04/23  05:00:00,762.75247189,97.0270100139,340.757048309,0.0,44.4937663224,113.312780494,545.089908428,513.481170385,14.1616749024,17.4470631407
 04/23  06:00:00,817.065492828,97.0270100139,332.012190171,0.0,54.0258772165,176.889270242,496.054907228,450.286244173,28.3233498048,17.4453132503
 04/23  07:00:00,826.098762617,97.0270100139,341.228753531,0.0,54.0258772165,184.38654557,500.269508378,440.340862148,42.4850247072,17.4436215237
 04/23  08:00:00,906.865194837,97.0270100139,348.325041155,0.0,65.1572554096,220.04316451,509.775021582,426.839179165,56.6466996096,26.289142807
 04/23  09:00:00,907.994148026,97.0270100139,360.260040515,0.0,65.1572554096,212.545889182,491.003844846,422.093743928,42.4850247072,26.4250762103
 04/23  10:00:00,936.095988901,97.0270100139,380.083992336,0.0,65.1572554096,220.04316451,513.145916896,415.772678842,70.808374512,26.5648635415
 04/23  11:00:00,951.560305251,97.0270100139,400.817125233,0.0,65.1572554096,220.04316451,516.387768356,410.166897713,70.808374512,35.412496131
 04/23  12:00:00,968.182855139,97.0270100139,422.837987852,0.0,65.1572554096,220.04316451,509.51686312,403.304906924,70.808374512,35.4035816837
 04/23  13:00:00,977.029677972,97.0270100139,445.21790213,0.0,65.1572554096,212.545889182,480.531739981,397.320669833,56.6466996096,26.5643705383
 04/23  14:00:00,980.130275772,97.0270100139,456.724579072,0.0,65.1572554096,212.545889182,472.680120935,394.783041525,42.4850247072,35.4120547032
 04/23  15:00:00,1033.94516918,97.0270100139,515.936614691,0.0,65.1572554096,212.545889182,484.573937736,392.524062132,56.6466996096,35.4031759938
 04/23  16:00:00,1052.69855244,97.0270100139,560.556140328,0.0,65.1572554096,220.04316451,502.332228312,390.796553654,84.9700494144,26.5656252439
 04/23  17:00:00,1013.92321761,97.0270100139,568.051004708,0.0,54.0258772165,184.38654557,512.871537013,401.477732922,84.9700494144,26.4237546764
 04/23  18:00:00,986.97517208,97.0270100139,571.38742533,0.0,44.4937663224,163.454314868,540.887059703,438.471564446,84.9700494144,17.4454458429
 04/23  19:00:00,974.148215965,97.0270100139,566.033493053,0.0,44.4937663224,155.95703954,522.079577826,447.989062735,56.6466996096,17.443815481
 04/23  20:00:00,843.741750829,97.0270100139,452.995822717,0.0,44.4937663224,124.558693486,562.070163267,487.978004066,56.6466996096,17.4454595921
 04/23  21:00:00,830.624908222,97.0270100139,440.579924076,0.0,44.4937663224,124.558693486,555.820052183,495.888088124,42.4850247072,17.4469393518
 04/23  22:00:00,832.567021485,97.0270100139,449.456634857,0.0,34.9616554283,124.558693486,558.227602942,512.459056489,28.3233498048,17.4451966486
 04/23  23:00:00,840.758727999,97.0270100139,453.683377257,0.0,34.9616554283,124.558693486,548.873610976,517.268429285,14.1616749024,17.443506789
 04/23  24:00:00,834.824763518,97.0270100139,458.010401332,0.0,34.9616554283,113.312780494,535.440072521,521.044264668,5.66466996096,8.73113789242
 04/24  01:00:00,845.729522482,97.0270100139,454.714495983,0.0,46.0930336215,113.312780494,547.511734251,524.399921918,5.66466996096,17.4471423726
 04/24  02:00:00,841.168839822,97.0270100139,448.240228057,0.0,46.0930336215,113.312780494,552.683588207,529.573878071,5.66466996096,17.445040176
 04/24  03:00:00,838.018458745,97.0270100139,442.566390352,0.0,46.0930336215,113.312780494,557.664280819,534.556396272,5.66466996096,17.4432145865
 04/24  04:00:00,917.764462606,97.0270100139,431.323605997,0.0,100.150657288,148.969399434,531.633435562,508.522232887,5.66466996096,17.4465327143
 04/24  05:00:00,909.879839768,97.0270100139,417.976975894,0.0,100.150657288,149.894399434,1008.36489706,976.757051879,14.1616749024,17.4461702745
 04/24  06:00:00,1116.98101473,97.2961621889,403.467998479,0.0,176.471037341,302.612436532,663.692639695,617.924928102,28.3233498048,17.4443617878
 04/24  07:00:00,1232.50673356,97.600615376,409.201787815,0.0,243.2593065,310.10971186,603.194347262,534.263719201,42.4850247072,26.4456033532
 04/24  08:00:00,1292.43129951,97.7282211277,433.093986062,0.0,243.2593065,310.10971186,583.141142195,491.044683391,56.6466996096,35.4497591942
 04/24  09:00:00,1360.20367573,97.9066595083,469.947042499,0.0,243.2593065,302.612436532,547.725387969,469.630267454,42.4850247072,35.6100958077
 04/24  10:00:00,1447.32435137,98.1688995856,552.056011028,0.0,243.2593065,310.10971186,558.722894059,443.090709228,70.808374512,44.8238103193
 04/24  11:00:00,1459.04346549,98.3381713731,563.440259355,0.0,243.2593065,310.10971186,539.093530888,423.357046083,70.808374512,44.9281102929
 04/24  12:00:00,1428.59064748,98.5366573235,572.644515954,0.0,243.2593065,310.10971186,518.392702528,402.938297917,70.808374512,44.6460300985
 04/24  13:00:00,1471.9765479,98.8038685968,581.392375714,0.0,243.2593065,302.612436532,488.360216056,386.787894092,56.6466996096,44.9256223545
 04/24  14:00:00,1476.28491374,99.1941145298,584.573720039,0.0,243.2593065,302.612436532,462.02592015,374.719088963,42.4850247072,44.821806479
 04/24  15:00:00,1480.15661175,99.741906316,585.360736329,0.0,243.2593065,302.612436532,454.509131482,353.143573506,56.6466996096,44.7188583661
 04/24  16:00:00,1484.91021975,100.651346226,583.8311311,0.0,243.2593065,310.10971186,453.98728752,333.45463928,84.9700494144,35.5625988249
 04/24  17:00:00,1484.00908398,102.00485291,583.513370258,0.0,243.2593065,310.10971186,434.350818721,323.032548004,84.9700494144,26.348221302
 04/24  18:00:00,1213.3758398,97.0270100139,583.303886992,0.0,166.938926447,199.110933808,413.042566703,310.569701791,84.9700494144,17.5028154979
 04/24  19:00:00,1204.2599378,97.0270100139,580.57477418,0.0,166.938926447,191.61365848,411.672959911,329.272869982,56.6466996096,25.7533903191
 04/24  20:00:00,1022.0793578,97.0270100139,515.822873562,0.0,100.150657288,124.558693486,468.707629755,394.072948476,56.6466996096,17.987981669
 04/24  21:00:00,893.331887072,97.0270100139,426.35014739,0.0,100.150657288,124.558693486,470.422595984,410.486969519,42.4850247072,17.4506017575
 04/24  22:00:00,857.717621764,97.0270100139,460.7254066,0.0,46.0930336215,124.558693486,475.029870047,429.264050679,28.3233498048,17.4424695628
 04/24  23:00:00,886.763367789,97.0270100139,487.195496829,0.0,46.0930336215,124.558693486,457.534428673,434.638868212,14.1616749024,8.7338855579
 04/24  24:00:00,926.299904157,97.0270100139,536.132034453,0.0,46.0930336215,113.312780494,459.828770054,436.717699944,5.66466996096,17.4464001494
 04/25  01:00:00,916.581783707,97.0270100139,531.662421942,0.0,46.0930336215,113.312780494,462.184995565,439.07621276,5.66466996096,17.4441128442
 04/25  02:00:00,842.937705256,97.0270100139,459.51421937,0.0,46.0930336215,113.312780494,466.646328559,443.539613271,5.66466996096,17.4420453278
 04/25  03:00:00,832.389648579,97.0270100139,442.479034758,0.0,46.0930336215,113.312780494,472.139647316,449.031966279,5.66466996096,17.4430110757
 04/25  04:00:00,925.515521515,97.0270100139,439.513676913,0.0,100.150657288,148.969399434,456.669336614,433.559933689,5.66466996096,17.4447329646
 04/25  05:00:00,931.371980539,97.2050522864,440.963622412,0.0,100.150657288,149.894399434,730.090113717,698.485525944,14.1616749024,17.4429128712
 04/25  06:00:00,1150.2933496,98.0081893764,451.887632942,0.0,176.471037341,302.612436532,522.731518424,479.906878051,28.3233498048,14.5012905683
 04/25  07:00:00,1333.98670862,98.8043740081,521.997916802,0.0,243.2593065,310.10971186,500.807124395,428.910424205,42.4850247072,29.4116754821
 04/25  08:00:00,1415.59938048,99.5661242756,559.97217805,0.0,243.2593065,310.10971186,477.855472296,394.619625666,56.6466996096,26.5891470205
 04/25  09:00:00,1462.01983526,100.198346618,564.371692751,0.0,243.2593065,302.612436532,466.744977934,379.750629961,42.4850247072,44.509323266
 04/25  10:00:00,1472.62000178,100.649851799,567.401128921,0.0,243.2593065,310.10971186,484.267533221,368.643249952,70.808374512,44.8159087575
 04/25  11:00:00,1480.41607695,101.171632868,574.164121379,0.0,243.2593065,310.10971186,471.178838118,355.447452428,70.808374512,44.923011178
 04/25  12:00:00,1439.82911263,101.693240021,573.755843389,0.0,243.2593065,310.10971186,457.316751344,341.863802031,70.808374512,44.6445748009
 04/25  13:00:00,1462.41166829,102.304785477,558.236835711,0.0,243.2593065,302.612436532,433.499291544,331.933145133,56.6466996096,44.919446801
 04/25  14:00:00,1458.75083877,103.020615578,549.759685114,0.0,243.2593065,302.612436532,413.93203305,326.631085884,42.4850247072,44.8159224592
 04/25  15:00:00,1454.86846599,103.728961222,537.737017732,0.0,243.2593065,302.612436532,422.585283537,321.217326436,56.6466996096,44.7212574907
 04/25  16:00:00,1457.66454932,104.305584784,536.540085941,0.0,243.2593065,310.10971186,441.466220509,320.946807852,84.9700494144,35.5493632433
 04/25  17:00:00,1455.80928112,104.824450733,539.129693703,0.0,243.2593065,310.10971186,427.973190552,316.658308836,84.9700494144,26.3448323015
 04/25  18:00:00,1199.72206584,97.0270100139,554.178156884,0.0,166.938926447,199.110933808,429.07335468,326.601683023,84.9700494144,17.5016222434
 04/25  19:00:00,1206.24537138,97.0270100139,573.068040828,0.0,166.938926447,191.61365848,412.746409201,338.598505991,56.6466996096,17.5012036006
 04/25  20:00:00,1096.05097295,97.0270100139,585.198696967,0.0,100.150657288,124.558693486,459.539521533,385.390028841,56.6466996096,17.5027930828
 04/25  21:00:00,1048.98145631,97.0270100139,578.372267662,0.0,100.150657288,124.558693486,456.343461461,396.405983538,42.4850247072,17.4524532154
 04/25  22:00:00,972.708210846,97.0270100139,573.759064834,0.0,46.0930336215,124.558693486,464.330032315,418.5623378,28.3233498048,17.4443447104
 04/25  23:00:00,938.857740225,97.0270100139,544.919669489,0.0,46.0930336215,124.558693486,458.864261568,427.260084807,14.1616749024,17.442501858
 04/25  24:00:00,952.644816145,97.0270100139,570.176187107,0.0,46.0930336215,113.312780494,453.095472244,429.985053167,5.66466996096,17.4457491168
 04/26  01:00:00,956.705256646,97.0270100139,574.262436021,0.0,46.0930336215,113.312780494,456.797559902,433.688083669,5.66466996096,17.4448062716
 04/26  02:00:00,955.790843591,97.0270100139,574.042289585,0.0,46.0930336215,113.312780494,461.923740562,438.816376685,5.66466996096,17.4426939158
 04/26  03:00:00,947.531195808,97.0270100139,566.114873777,0.0,46.0930336215,113.312780494,466.138349479,443.032905975,5.66466996096,17.4407735435
 04/26  04:00:00,930.534964061,97.0270100139,459.820606138,0.0,100.150657288,148.969399434,441.968096474,427.570491084,5.66466996096,8.73293542896
 04/26  05:00:00,915.652790515,97.4452397983,443.643786411,0.0,100.150657288,149.894399434,679.397830158,647.791095495,14.1616749024,17.4450597605
 04/26  06:00:00,1144.9659552,98.9348458268,454.226273836,0.0,176.471037341,302.612436532,507.83291884,462.065397068,28.3233498048,17.4441719664
 04/26  07:00:00,1267.22324978,100.599109475,455.379034057,0.0,243.2593065,310.10971186,489.625277716,420.70055065,42.4850247072,26.4397023587
 04/26  08:00:00,1332.22706873,101.25854357,478.418956647,0.0,243.2593065,310.10971186,494.744604293,402.643390942,56.6466996096,35.4545137412
 04/26  09:00:00,1434.16056345,101.728276957,545.973217197,0.0,243.2593065,302.612436532,473.341690143,395.241793856,42.4850247072,35.61487158
 04/26  10:00:00,1467.00401547,102.134106935,570.332681523,0.0,243.2593065,310.10971186,498.146092136,382.524852731,70.808374512,44.8128648934
 04/26  11:00:00,1472.24559484,102.507095053,573.830917729,0.0,243.2593065,310.10971186,500.13160977,375.422846212,70.808374512,53.9003890457
 04/26  12:00:00,1435.19717946,102.834536441,577.570440026,0.0,243.2593065,310.10971186,476.333190853,369.818681783,70.808374512,35.7061345585
 04/26  13:00:00,1472.112986,103.131949639,580.465343312,0.0,243.2593065,302.612436532,472.278175908,364.904952014,56.6466996096,50.726524284
 04/26  14:00:00,1474.81454575,103.468333382,582.598515762,0.0,243.2593065,302.612436532,451.644941598,361.185905817,42.4850247072,47.9740110738
 04/26  15:00:00,1479.42298289,103.848104353,586.002392762,0.0,243.2593065,302.612436532,448.225333906,355.812376934,56.6466996096,35.7662573631
 04/26  16:00:00,1492.5091086,104.217055619,590.367179121,0.0,243.2593065,310.10971186,472.7617616,352.229919779,84.9700494144,35.561792407
 04/26  17:00:00,1496.9059268,104.591357401,592.218934267,0.0,243.2593065,310.10971186,464.188683101,352.870352593,84.9700494144,26.3482810932
 04/26  18:00:00,1229.53794945,97.0270100139,598.743206443,0.0,166.938926447,199.110933808,458.754420683,356.282424805,84.9700494144,17.5019464639
 04/26  19:00:00,1220.54610207,97.0270100139,597.329224988,0.0,166.938926447,191.61365848,446.097866625,363.213419764,56.6466996096,26.2377472517
 04/26  20:00:00,1098.19154918,97.0270100139,594.870022349,0.0,100.150657288,124.558693486,479.18030052,405.033436658,56.6466996096,17.5001642522
 04/26  21:00:00,1057.32347949,97.0270100139,592.985307159,0.0,100.150657288,124.558693486,471.565716316,411.629897523,42.4850247072,17.450794086
 04/26  22:00:00,989.755343275,97.0270100139,593.541059566,0.0,46.0930336215,124.558693486,476.581781612,430.815933307,28.3233498048,17.4424985006
 04/26  23:00:00,986.99371465,97.0270100139,590.660698946,0.0,46.0930336215,124.558693486,468.056003513,436.453720058,14.1616749024,17.440608553
 04/26  24:00:00,971.763680832,97.0270100139,588.498820864,0.0,46.0930336215,113.312780494,456.250524109,441.853001483,5.66466996096,8.73285266464
 04/27  01:00:00,963.032472168,97.0270100139,580.973733331,0.0,46.0930336215,113.312780494,470.727221123,447.61875467,5.66466996096,17.4437964912
 04/27  02:00:00,866.347015889,97.0270100139,485.645288442,0.0,46.0930336215,113.312780494,476.754587188,453.648362571,5.66466996096,17.4415546557
 04/27  03:00:00,840.280637888,97.0270100139,460.07923548,0.0,46.0930336215,113.312780494,480.465312325,457.357812302,5.66466996096,17.4428300611
 04/27  04:00:00,923.589450027,97.0270100139,453.280409176,0.0,100.150657288,148.969399434,463.419096386,440.310455009,5.66466996096,17.4439714169
 04/27  05:00:00,928.888037609,97.5225004265,456.872389644,0.0,100.150657288,149.894399434,707.29910381,675.695445132,14.1616749024,17.4419837749
 04/27  06:00:00,1152.28624876,99.3761972098,461.086199568,0.0,176.471037341,302.612436532,523.187353666,477.423962543,28.3233498048,17.4400413186
 04/27  07:00:00,1275.40977086,101.110252583,463.001948015,0.0,243.2593065,310.10971186,501.313941074,432.392848672,42.4850247072,26.4360676939
 04/27  08:00:00,1318.03917844,101.726445409,463.87592287,0.0,243.2593065,310.10971186,497.643307079,414.410768913,56.6466996096,26.5858385562
 04/27  09:00:00,1372.58049434,102.168178234,484.553762537,0.0,243.2593065,302.612436532,493.6440409,406.658136843,42.4850247072,44.5008793502
 04/27  10:00:00,1454.85953057,102.554844993,558.116573308,0.0,243.2593065,310.10971186,506.940768706,391.320991108,70.808374512,44.8114030855
 04/27  11:00:00,1472.09263016,102.902207279,572.981656896,0.0,243.2593065,310.10971186,497.949293704,382.23190408,70.808374512,44.909015112
 04/27  12:00:00,1435.57846716,103.229222677,577.417452105,0.0,243.2593065,310.10971186,489.59719042,374.14897675,70.808374512,44.6398391582
 04/27  13:00:00,1472.43744738,103.503216062,580.423545868,0.0,243.2593065,302.612436532,469.757373806,368.206838986,56.6466996096,44.9038352107
 04/27  14:00:00,1473.63702199,103.728187925,581.372919601,0.0,243.2593065,302.612436532,453.316386011,366.022859628,42.4850247072,44.8085016756
 04/27  15:00:00,1475.53017757,103.960011532,582.847521322,0.0,243.2593065,302.612436532,465.167007952,363.806651258,56.6466996096,44.7136570847
 04/27  16:00:00,1483.65803414,104.25791269,584.048587329,0.0,243.2593065,310.10971186,482.702151892,362.195370913,84.9700494144,35.5367315647
 04/27  17:00:00,1482.2846441,104.557171476,582.514535365,0.0,243.2593065,310.10971186,464.609698691,362.069726386,84.9700494144,17.5699228904
 04/27  18:00:00,1208.47937807,97.0270100139,581.949724204,0.0,166.938926447,199.110933808,474.873934288,363.666114697,84.9700494144,26.2377701771
 04/27  19:00:00,1201.443593,97.0270100139,581.793592976,0.0,166.938926447,191.61365848,436.424676167,362.278073795,56.6466996096,17.4999027624
 04/27  20:00:00,1018.58736873,97.0270100139,518.850898316,0.0,100.150657288,124.558693486,483.995792592,409.849644632,56.6466996096,17.49944835
 04/27  21:00:00,917.546185764,97.0270100139,458.17744103,0.0,100.150657288,124.558693486,480.487033738,420.554797072,42.4850247072,17.4472119594
 04/27  22:00:00,845.639517372,97.0270100139,454.067266915,0.0,46.0930336215,124.558693486,485.874924941,440.109180713,28.3233498048,17.442394424
 04/27  23:00:00,852.913965906,97.0270100139,460.460903672,0.0,46.0930336215,124.558693486,478.616144203,447.01089446,14.1616749024,17.4435748415
 04/27  24:00:00,858.567331181,97.0270100139,478.466638063,0.0,46.0930336215,113.312780494,473.406744217,450.300468978,5.66466996096,17.4416052778
 04/28  01:00:00,875.6746442,97.0270100139,495.446336897,0.0,46.0930336215,113.312780494,469.94615266,453.391903389,5.66466996096,10.8895793104
 04/28  02:00:00,870.947813962,97.0270100139,490.73849182,0.0,46.0930336215,113.312780494,478.0805607,457.133286583,5.66466996096,15.2826041565
 04/28  03:00:00,843.520569302,97.0270100139,463.555508896,0.0,46.0930336215,113.312780494,484.91297235,461.806064322,5.66466996096,17.4422380672
 04/28  04:00:00,934.170543232,97.0270100139,461.339260229,0.0,100.150657288,148.969399434,467.669009723,444.564147535,5.66466996096,17.440192227
 04/28  05:00:00,937.091952677,97.5505258003,462.989061242,0.0,100.150657288,149.894399434,724.928029156,693.321880879,14.1616749024,17.4444733746
 04/28  06:00:00,1155.72412775,99.4738053517,463.389623122,0.0,176.471037341,302.612436532,531.916694369,486.150822873,28.3233498048,17.4425216911
 04/28  07:00:00,1275.39682701,101.222884321,462.880628462,0.0,243.2593065,310.10971186,508.672955672,439.754447786,42.4850247072,26.433483179
 04/28  08:00:00,1337.73398103,101.875663035,483.272861559,0.0,243.2593065,310.10971186,509.219053194,417.13460745,56.6466996096,35.4377461345
 04/28  09:00:00,1391.00379899,102.462214323,502.473994699,0.0,243.2593065,302.612436532,475.772228763,397.69214368,42.4850247072,35.5950603761
 04/28  10:00:00,1468.21608731,103.02688956,569.607823745,0.0,243.2593065,310.10971186,484.349987688,368.736048015,70.808374512,44.8055651617
 04/28  11:00:00,1483.8983213,103.427665206,581.953320691,0.0,243.2593065,310.10971186,471.246924448,355.537806273,70.808374512,44.9007436638
 04/28  12:00:00,1450.97205794,103.804614987,589.417427897,0.0,243.2593065,310.10971186,462.671229728,347.230381187,70.808374512,44.6324740291
 04/28  13:00:00,1488.0981647,104.152860649,592.776290126,0.0,243.2593065,302.612436532,440.101264472,338.550798454,56.6466996096,44.9037664088
 04/28  14:00:00,1478.90083569,104.807604608,581.113369745,0.0,243.2593065,302.612436532,414.986822003,327.701256449,42.4850247072,44.8005408463
 04/28  15:00:00,1480.01663857,105.462975707,580.895366262,0.0,243.2593065,302.612436532,419.936795718,318.585570237,56.6466996096,44.7045258717
 04/28  16:00:00,1491.05199465,106.209899785,585.085730316,0.0,243.2593065,310.10971186,425.769519773,305.258878043,84.9700494144,35.5405923161
 04/28  17:00:00,1489.81403941,107.255740273,582.776077696,0.0,243.2593065,310.10971186,409.818870173,298.51116106,84.9700494144,26.3376596993
 04/28  18:00:00,1225.71131128,97.0270100139,594.768297346,0.0,166.938926447,199.110933808,404.668145047,302.201079824,84.9700494144,17.497015809
 04/28  19:00:00,1220.34606345,97.0270100139,597.991943479,0.0,166.938926447,191.61365848,390.679597434,316.53242763,56.6466996096,17.5004701939
 04/28  20:00:00,1091.78984158,97.0270100139,589.248268028,0.0,100.150657288,124.558693486,449.884637518,375.740094619,56.6466996096,17.4978432896
 04/28  21:00:00,1046.09048998,97.0270100139,583.940080691,0.0,100.150657288,124.558693486,452.476810574,392.544124589,42.4850247072,17.4476612783
 04/28  22:00:00,975.160680419,97.0270100139,580.937409237,0.0,46.0930336215,124.558693486,461.46754405,415.704681461,28.3233498048,17.4395127833
 04/28  23:00:00,965.124064186,97.0270100139,570.946726927,0.0,46.0930336215,124.558693486,456.259283444,424.653671014,14.1616749024,17.4439375277
 04/28  24:00:00,938.204698334,97.0270100139,556.843274105,0.0,46.0930336215,113.312780494,451.193903773,428.087413186,5.66466996096,17.4418206261
 04/29  01:00:00,824.808226439,97.0270100139,443.578877862,0.0,46.0930336215,113.312780494,457.554680856,434.450717391,5.66466996096,17.4392935037
 04/29  02:00:00,825.113104129,97.0270100139,438.38145989,0.0,46.0930336215,113.312780494,454.720574904,440.323876309,5.66466996096,8.73202863356
 04/29  03:00:00,840.527191688,97.0270100139,451.417866294,0.0,46.0930336215,113.312780494,467.071294222,443.96433567,5.66466996096,17.4422885918
 04/29  04:00:00,858.541010112,97.0270100139,456.953687758,0.0,55.6251445156,113.312780494,459.907814353,436.803005603,5.66466996096,17.4401387886
 04/29  05:00:00,852.863885452,97.0270100139,448.049744185,0.0,55.6251445156,113.312780494,471.110385889,439.507390815,14.1616749024,17.4413201717
 04/29  06:00:00,898.873424143,97.0270100139,428.647633963,0.0,65.1572554096,176.889270242,423.491830599,377.726163079,28.3233498048,17.4423177147
 04/29  07:00:00,1026.51001302,97.34723444,441.145966091,0.0,109.682768182,220.96816451,647.748233008,587.823003152,42.4850247072,17.4402051488
 04/29  08:00:00,1063.13933858,97.3685865234,475.873921681,0.0,109.682768182,220.96816451,548.091952854,473.904214048,56.6466996096,17.5410391967
 04/29  09:00:00,1244.20502767,98.3792952685,553.447944786,0.0,131.945524568,266.955817592,503.204067887,434.276975606,42.4850247072,26.442067574
 04/29  10:00:00,1267.74253943,98.5682754407,568.343533392,0.0,131.945524568,274.45309292,518.513942739,412.264419342,70.808374512,35.4411488854
 04/29  11:00:00,1284.63694935,98.7162719174,582.191012148,0.0,131.945524568,274.45309292,504.419311775,398.177007727,70.808374512,35.4339295359
 04/29  12:00:00,1248.11333236,98.8680393507,576.281713547,0.0,131.945524568,274.45309292,490.388519123,384.162394457,70.808374512,35.417750154
 04/29  13:00:00,1226.23878688,99.0046828636,560.763829526,0.0,131.945524568,266.955817592,455.781640514,372.552432607,56.6466996096,26.5825082966
 04/29  14:00:00,1223.67196778,99.0772119548,557.853454662,0.0,131.945524568,266.955817592,440.261583367,362.34899494,42.4850247072,35.4275637195
 04/29  15:00:00,1139.33757977,97.0270100139,551.906657698,0.0,109.682768182,212.545889182,365.335769311,273.264826396,56.6466996096,35.4242433056
 04/29  16:00:00,1152.1374467,97.0270100139,545.405987118,0.0,109.682768182,220.04316451,373.905104426,262.36368764,84.9700494144,26.5713673713
 04/29  17:00:00,1120.80536331,97.0270100139,540.598700062,0.0,109.682768182,220.04316451,367.166202967,255.770967922,84.9700494144,26.4251856301
 04/29  18:00:00,1088.42927082,97.0270100139,545.555930398,0.0,100.150657288,199.110933808,393.899657954,291.486712821,84.9700494144,17.4428957189
 04/29  19:00:00,1091.02319012,97.0270100139,557.843684542,0.0,100.150657288,191.61365848,382.261673155,308.17423593,56.6466996096,17.4407376155
 04/29  20:00:00,999.857483654,97.0270100139,581.755960411,0.0,55.6251445156,124.558693486,449.578013545,375.490887034,56.6466996096,17.4404269011
 04/29  21:00:00,991.955845592,97.0270100139,575.00916298,0.0,55.6251445156,124.558693486,454.651069527,394.723067471,42.4850247072,17.4429773492
 04/29  22:00:00,928.706834018,97.0270100139,518.40943434,0.0,46.0930336215,124.558693486,463.431864205,417.667720275,28.3233498048,17.4407941246
 04/29  23:00:00,860.406648171,97.0270100139,449.928469108,0.0,46.0930336215,124.558693486,457.803079527,426.202688449,14.1616749024,17.4387161755
 04/29  24:00:00,841.712242126,97.0270100139,444.817866244,0.0,46.0930336215,113.312780494,446.213369861,431.816883903,5.66466996096,8.73181599701
 04/30  01:00:00,825.407322871,97.0270100139,440.031172666,0.0,34.9616554283,113.312780494,461.723518025,438.617303915,5.66466996096,17.4415441489
 04/30  02:00:00,805.94582472,97.0270100139,414.010409499,0.0,34.9616554283,113.312780494,468.709688808,445.605921363,5.66466996096,17.4390974837
 04/30  03:00:00,777.177491767,97.0270100139,375.63838056,0.0,34.9616554283,113.312780494,476.709693059,453.604916402,5.66466996096,17.4401066961
 04/30  04:00:00,769.572700826,97.0270100139,356.66903443,0.0,44.4937663224,113.312780494,471.349716455,448.244023434,5.66466996096,17.4410230593
 04/30  05:00:00,767.596645754,97.0270100139,343.429729791,0.0,44.4937663224,113.312780494,485.283850857,453.683333632,14.1616749024,17.4388423227
 04/30  06:00:00,817.68579616,97.0270100139,333.238465574,0.0,54.0258772165,176.889270242,427.485335065,390.433361712,28.3233498048,8.72862354895
 04/30  07:00:00,850.800905458,97.0270100139,383.712647879,0.0,54.0258772165,184.38654557,424.718878991,364.791874254,42.4850247072,17.4419800294
 04/30  08:00:00,1028.48443192,97.0270100139,496.772545397,0.0,65.1572554096,220.04316451,418.866715762,335.93899058,56.6466996096,26.2810255719
 04/30  09:00:00,1083.91105634,97.0270100139,555.435691011,0.0,65.1572554096,212.545889182,394.628610488,325.728386331,42.4850247072,26.4151994494
 04/30  10:00:00,1120.40498671,97.0270100139,566.657492047,0.0,65.1572554096,220.04316451,415.197121827,317.844123301,70.808374512,26.5446240136
 04/30  11:00:00,1120.95619114,97.0270100139,555.953618438,0.0,65.1572554096,220.04316451,418.799326492,312.598839023,70.808374512,35.3921129573
 04/30  12:00:00,1113.01811562,97.0270100139,548.522311441,0.0,65.1572554096,220.04316451,414.740540299,308.550579023,70.808374512,35.3815867641
 04/30  13:00:00,1101.69345819,97.0270100139,543.517824146,0.0,65.1572554096,212.545889182,386.751750178,303.552863346,56.6466996096,26.5521872218
 04/30  14:00:00,1096.83124062,97.0270100139,539.970310336,0.0,65.1572554096,212.545889182,376.332432452,298.461039444,42.4850247072,35.3863683004
 04/30  15:00:00,1095.24361496,97.0270100139,539.517418389,0.0,65.1572554096,212.545889182,368.391205427,285.199510803,56.6466996096,26.5449950146
 04/30  16:00:00,1069.96605578,97.0270100139,539.932672035,0.0,65.1572554096,220.04316451,393.153643716,272.792206967,84.9700494144,35.3913873353
 04/30  17:00:00,1023.93812432,97.0270100139,540.197948366,0.0,54.0258772165,184.38654557,386.033869321,274.649898663,84.9700494144,26.4139212436
 04/30  18:00:00,996.119550936,97.0270100139,540.319908032,0.0,44.4937663224,163.454314868,411.216850284,308.805739329,84.9700494144,17.4410615407
 04/30  19:00:00,995.904196715,97.0270100139,552.032217976,0.0,44.4937663224,155.95703954,402.941589114,328.856058125,56.6466996096,17.4388313786
 04/30  20:00:00,995.739511427,97.0270100139,581.640921889,0.0,44.4937663224,124.558693486,451.96717747,386.59186523,56.6466996096,8.72861263053
 04/30  21:00:00,984.295727986,97.0270100139,575.346067858,0.0,44.4937663224,124.558693486,463.70427302,403.777297509,42.4850247072,17.4419508041
 04/30  22:00:00,968.35831865,97.0270100139,567.463047244,0.0,34.9616554283,124.558693486,471.371806844,425.608738803,28.3233498048,17.4397182364
 04/30  23:00:00,946.540114506,97.0270100139,555.631259947,0.0,34.9616554283,124.558693486,465.688991658,434.090172448,14.1616749024,17.4371443073
 04/30  24:00:00,831.768194155,97.0270100139,458.852039858,0.0,34.9616554283,113.312780494,464.848523872,441.742075855,5.66466996096,17.4417780555
 05/01  01:00:00,816.84907082,97.0270100139,435.867177961,0.0,46.0930336215,113.312780494,471.464818129,448.361098328,5.66466996096,17.4390498395
 05/01  02:00:00,812.46055216,97.0270100139,431.763888098,0.0,46.0930336215,113.312780494,471.929807316,457.536521126,5.66466996096,8.7286162285
 05/01  03:00:00,800.575782959,97.0270100139,416.734544537,0.0,46.0930336215,113.312780494,490.225262844,467.118684924,5.66466996096,17.4419079593
 05/01  04:00:00,874.356091349,97.0270100139,396.670422702,0.0,100.150657288,148.969399434,471.255623187,448.15128694,5.66466996096,17.439666286
 05/01  05:00:00,865.138079021,97.0270100139,372.117383111,0.0,100.150657288,149.894399434,880.819202319,849.217642018,14.1616749024,17.4398853985
 05/01  06:00:00,1085.21998269,97.2953986138,368.022505914,0.0,176.471037341,302.612436532,582.485565347,536.720757638,28.3233498048,17.4414579035
 05/01  07:00:00,1218.6364266,97.671914689,388.040206986,0.0,243.2593065,310.10971186,534.344986512,465.431023532,42.4850247072,26.4289382728
 05/01  08:00:00,1300.99215499,98.0843419446,435.546396623,0.0,243.2593065,310.10971186,521.927096083,429.851293767,56.6466996096,35.4291027066
 05/01  09:00:00,1449.6043297,98.3942863282,536.818925138,0.0,243.2593065,302.612436532,490.70077678,412.6315295,42.4850247072,35.5842225734
 05/01  10:00:00,1486.0787121,98.7443801984,549.188823856,0.0,243.2593065,310.10971186,503.531497632,387.935183823,70.808374512,44.7879392965
 05/01  11:00:00,1499.0453148,99.1459504854,554.338931381,0.0,243.2593065,310.10971186,487.932730465,372.234257417,70.808374512,44.8900985359
 05/01  12:00:00,1465.47159123,99.5630150877,559.975350434,0.0,243.2593065,310.10971186,476.326271113,360.895890173,70.808374512,44.6220064285
 05/01  13:00:00,1506.10908265,99.9501537766,563.838603362,0.0,243.2593065,302.612436532,451.874373636,350.346860528,56.6466996096,44.8808134989
 05/01  14:00:00,1506.24442985,100.488405158,560.940364144,0.0,243.2593065,302.612436532,427.026609046,339.756714008,42.4850247072,44.7848703313
 05/01  15:00:00,1504.46727042,101.13895211,551.749493792,0.0,243.2593065,302.612436532,425.829718455,325.188469998,56.6466996096,43.9945488477
 05/01  16:00:00,1523.74181098,101.862591091,560.251983226,0.0,243.2593065,310.10971186,449.844067011,328.66146019,84.9700494144,36.2125574066
 05/01  17:00:00,1528.9481168,103.040931586,562.773241803,0.0,243.2593065,310.10971186,417.511552495,314.97891953,84.9700494144,17.5625835513
 05/01  18:00:00,1252.89128179,97.0270100139,561.726084126,0.0,166.938926447,199.110933808,408.083416377,305.615313039,84.9700494144,17.4980539239
 05/01  19:00:00,1241.08795052,97.0270100139,558.633932626,0.0,166.938926447,191.61365848,408.805132863,325.92640598,56.6466996096,26.2320272741
 05/01  20:00:00,1040.71821418,97.0270100139,483.962748715,0.0,100.150657288,124.558693486,461.21266844,387.070071293,56.6466996096,17.4958975376
 05/01  21:00:00,906.002383161,97.0270100139,392.14137184,0.0,100.150657288,124.558693486,465.322494379,405.390635489,42.4850247072,17.446834183
 05/01  22:00:00,801.861752662,97.0270100139,363.664939815,0.0,46.0930336215,124.558693486,475.202122732,429.440475087,28.3233498048,17.4382978403
 05/01  23:00:00,790.84938536,97.0270100139,352.423522727,0.0,46.0930336215,124.558693486,460.592104674,437.702110025,14.1616749024,8.72831974687
 05/01  24:00:00,784.581418289,97.0270100139,352.517536827,0.0,46.0930336215,113.312780494,465.834799234,442.728717196,5.66466996096,17.4414120767
 05/02  01:00:00,778.194959241,97.0270100139,342.574096105,0.0,46.0930336215,113.312780494,471.760591363,448.657306406,5.66466996096,17.4386149957
 05/02  02:00:00,768.975534276,97.0270100139,328.767781771,0.0,46.0930336215,113.312780494,478.023232893,454.919257772,5.66466996096,17.4393051598
 05/02  03:00:00,741.673533985,97.0270100139,307.836324938,0.0,46.0930336215,113.312780494,485.523516394,462.418847226,5.66466996096,17.4399992066
 05/02  04:00:00,831.672232354,97.0270100139,310.386331318,0.0,100.150657288,148.969399434,468.193683652,445.091361435,5.66466996096,17.4376522563
 05/02  05:00:00,849.395094433,97.2139728616,326.895965792,0.0,100.150657288,149.894399434,733.356275378,710.466606676,14.1616749024,8.72799379966
 05/02  06:00:00,1097.81334699,98.2453553642,370.108703345,0.0,176.471037341,302.612436532,534.284575774,488.520555143,28.3233498048,17.4406708262
 05/02  07:00:00,1241.41936459,99.364652427,403.051576477,0.0,243.2593065,310.10971186,504.943810769,436.033182994,42.4850247072,26.4256030677
 05/02  08:00:00,1268.85483798,99.961991149,412.276743599,0.0,243.2593065,310.10971186,511.420738062,419.335973076,56.6466996096,35.438065376
 05/02  09:00:00,1308.5067712,100.488914239,422.564884989,0.0,243.2593065,302.612436532,488.672322312,410.593882878,42.4850247072,35.5934147265
 05/02  10:00:00,1324.20461077,100.95690799,430.287312016,0.0,243.2593065,310.10971186,509.526657678,393.940065121,70.808374512,44.7782180449
 05/02  11:00:00,1340.07958028,101.410452201,444.456033447,0.0,243.2593065,310.10971186,497.059414408,381.371113639,70.808374512,44.8799262573
 05/02  12:00:00,1341.72271666,101.834538765,487.319133625,0.0,243.2593065,310.10971186,487.88798371,372.475275633,70.808374512,44.6043335651
 05/02  13:00:00,1459.87899515,102.271266279,570.067216206,0.0,243.2593065,302.612436532,462.262906494,360.737149154,56.6466996096,44.8790577309
 05/02  14:00:00,1472.91049783,102.561576228,581.224259589,0.0,243.2593065,302.612436532,444.57387485,357.306131077,42.4850247072,44.7827190655
 05/02  15:00:00,1480.28982994,102.866148666,587.220051344,0.0,243.2593065,302.612436532,452.454604578,351.122300355,56.6466996096,44.685604614
 05/02  16:00:00,1478.36825284,103.280405036,574.263939426,0.0,243.2593065,310.10971186,445.366739623,324.872401828,84.9700494144,35.524288381
 05/02  17:00:00,1460.6106498,103.928428146,553.625362191,0.0,243.2593065,310.10971186,426.630330257,315.32899535,84.9700494144,26.3312854925
 05/02  18:00:00,1204.91634978,97.0270100139,571.013288857,0.0,166.938926447,199.110933808,426.495892204,324.032696259,84.9700494144,17.4931465304
 05/02  19:00:00,1213.2168596,97.0270100139,587.805718824,0.0,166.938926447,191.61365848,416.055560726,341.912656156,56.6466996096,17.4962049606
 05/02  20:00:00,1103.22294853,97.0270100139,600.44424406,0.0,100.150657288,124.558693486,468.897965756,394.757840053,56.6466996096,17.4934260927
 05/02  21:00:00,1010.32918921,97.0270100139,550.059550601,0.0,100.150657288,124.558693486,467.485890066,407.55741354,42.4850247072,17.443451819
 05/02  22:00:00,884.67969734,97.0270100139,492.402810589,0.0,46.0930336215,124.558693486,472.923089266,427.161434968,28.3233498048,17.4383044936
 05/02  23:00:00,814.790980212,97.0270100139,420.369425226,0.0,46.0930336215,124.558693486,467.98675711,436.385984972,14.1616749024,17.4390972355
 05/02  24:00:00,787.948928631,97.0270100139,395.471420863,0.0,46.0930336215,113.312780494,467.829884943,444.728390235,5.66466996096,17.4368247475
 05/03  01:00:00,780.398039977,97.0270100139,388.780707849,0.0,46.0930336215,113.312780494,464.018437724,449.623266268,5.66466996096,8.73050149449
 05/03  02:00:00,782.428042603,97.0270100139,394.05455252,0.0,46.0930336215,113.312780494,476.260925414,453.157323753,5.66466996096,17.4389316995
 05/03  03:00:00,786.173004077,97.0270100139,395.32524045,0.0,46.0930336215,113.312780494,480.251569242,457.1504173,5.66466996096,17.4364819807
 05/03  04:00:00,873.251647987,97.0270100139,388.982457703,0.0,100.150657288,148.969399434,464.020772051,440.915613273,5.66466996096,17.4404888162
 05/03  05:00:00,871.956563512,97.4479091004,384.105732144,0.0,100.150657288,149.894399434,710.838282296,679.238610984,14.1616749024,17.4379964095
 05/03  06:00:00,1083.58394702,98.913612371,382.81897857,0.0,176.471037341,302.612436532,526.698896462,480.939897187,28.3233498048,17.43564947
 05/03  07:00:00,1209.71018868,100.606821805,389.312968859,0.0,243.2593065,310.10971186,503.812710179,434.904002005,42.4850247072,26.4236834668
 05/03  08:00:00,1254.28158328,101.2669645,394.523597632,0.0,243.2593065,310.10971186,498.250287572,415.024294814,56.6466996096,26.5792931484
 05/03  09:00:00,1287.58169171,101.769638614,395.513263087,0.0,243.2593065,302.612436532,491.736617126,404.759985897,42.4850247072,44.4916065217
 05/03  10:00:00,1299.58373633,102.229424574,401.664611892,0.0,243.2593065,310.10971186,492.518624739,385.892300379,70.808374512,35.8179498485
 05/03  11:00:00,1304.60069128,102.582680891,406.381145341,0.0,243.2593065,310.10971186,501.823944908,377.160968523,70.808374512,53.8546018733
 05/03  12:00:00,1269.25200268,102.921835276,414.108612692,0.0,243.2593065,310.10971186,477.110853565,370.624795694,70.808374512,35.677683359
 05/03  13:00:00,1314.49909292,103.232046929,425.817370675,0.0,243.2593065,302.612436532,464.679953535,363.153509802,56.6466996096,44.8797441235
 05/03  14:00:00,1314.71159093,103.513605932,425.751230837,0.0,243.2593065,302.612436532,447.406871954,360.147960801,42.4850247072,44.7738864453
 05/03  15:00:00,1311.71961569,103.894042361,422.437648688,0.0,243.2593065,302.612436532,457.76715941,356.44217733,56.6466996096,44.6782824705
 05/03  16:00:00,1324.39218941,104.356515849,427.921644096,0.0,243.2593065,310.10971186,475.281115931,354.786090351,84.9700494144,35.5249761656
 05/03  17:00:00,1329.44521818,104.76699864,432.519459773,0.0,243.2593065,310.10971186,467.7474642,356.445170662,84.9700494144,26.3322441231
 05/03  18:00:00,1063.86154447,97.0270100139,440.161679754,0.0,166.938926447,199.110933808,463.747142142,361.283094222,84.9700494144,17.4939985055
 05/03  19:00:00,1062.97818628,97.0270100139,446.123120555,0.0,166.938926447,191.61365848,443.740949607,369.601192137,56.6466996096,17.4930578601
 05/03  20:00:00,945.940916214,97.0270100139,447.543654743,0.0,100.150657288,124.558693486,486.446086924,412.305463689,56.6466996096,17.4939236252
 05/03  21:00:00,907.36690566,97.0270100139,448.416722999,0.0,100.150657288,124.558693486,480.735477959,420.806331756,42.4850247072,17.4441214957
 05/03  22:00:00,839.772634934,97.0270100139,448.391195563,0.0,46.0930336215,124.558693486,486.181563031,440.422496944,28.3233498048,17.4357162827
 05/03  23:00:00,833.516549418,97.0270100139,440.816809966,0.0,46.0930336215,124.558693486,478.708225095,447.106896616,14.1616749024,17.4396535771
 05/03  24:00:00,815.448281762,97.0270100139,434.772102098,0.0,46.0930336215,113.312780494,474.912723187,451.810819552,5.66466996096,17.4372336733
 05/04  01:00:00,814.636567081,97.0270100139,433.531655161,0.0,46.0930336215,113.312780494,470.290994408,455.898791563,5.66466996096,8.72753288414
 05/04  02:00:00,804.277151811,97.0270100139,420.641311437,0.0,46.0930336215,113.312780494,483.988593733,460.884620238,5.66466996096,17.4393035335
 05/04  03:00:00,795.673285776,97.0270100139,410.574523816,0.0,46.0930336215,113.312780494,487.980787997,464.879416201,5.66466996096,17.4367018354
 05/04  04:00:00,882.218475133,97.0270100139,408.718460483,0.0,100.150657288,148.969399434,470.712821988,447.610683239,5.66466996096,17.4374687888
 05/04  05:00:00,890.477420365,97.5280597459,415.119530767,0.0,100.150657288,149.894399434,727.953698647,696.353932474,14.1616749024,17.4380912708
