Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  06:00:00,1112.85633822,99.2936580652,420.065650168,0.0,176.471037341,302.612436532,536.090425727,490.331437508,28.3233498048,17.4356384143
 05/04  07:00:00,1238.75044936,101.031207771,426.560431256,0.0,243.2593065,310.10971186,512.947732615,444.039968106,42.4850247072,26.4227398024
 05/04  08:00:00,1293.13397154,101.655675128,439.170933695,0.0,243.2593065,310.10971186,507.135817955,423.914300942,56.6466996096,26.5748174031
 05/04  09:00:00,1346.45888804,102.125766675,458.624188727,0.0,243.2593065,302.612436532,499.105464548,412.137255399,42.4850247072,44.4831844417
 05/04  10:00:00,1425.05090024,102.519574055,528.761093395,0.0,243.2593065,310.10971186,501.617231933,394.994907357,70.808374512,35.8139500639
 05/04  11:00:00,1471.10535582,102.854466281,572.041805294,0.0,243.2593065,310.10971186,509.441548052,384.7855743,70.808374512,53.8475992394
 05/04  12:00:00,1437.50931338,103.20180625,578.847261193,0.0,243.2593065,310.10971186,481.497797239,375.016136369,70.808374512,35.6732863586
 05/04  13:00:00,1480.38816075,103.516033792,586.282369939,0.0,243.2593065,302.612436532,469.935514523,368.415885404,56.6466996096,44.8729295101
 05/04  14:00:00,1490.10058267,103.865864357,593.845319091,0.0,243.2593065,302.612436532,451.073294373,363.821287999,42.4850247072,44.766981667
 05/04  15:00:00,1494.5866544,104.177538977,597.517317498,0.0,243.2593065,302.612436532,462.219066224,360.901025811,56.6466996096,44.6713408032
 05/04  16:00:00,1497.62085,104.482099364,592.809754105,0.0,243.2593065,310.10971186,475.272114299,354.782617017,84.9700494144,35.5194478671
 05/04  17:00:00,1488.36570979,104.92057387,582.298848195,0.0,243.2593065,310.10971186,443.135468426,331.836408307,84.9700494144,26.3290107044
 05/04  18:00:00,1230.907806,97.0270100139,599.065746405,0.0,166.938926447,199.110933808,437.808565144,335.346646241,84.9700494144,17.4918694879
 05/04  19:00:00,1223.85736826,97.0270100139,600.478981584,0.0,166.938926447,191.61365848,423.316071588,349.174621592,56.6466996096,17.4947503871
 05/04  20:00:00,1037.47295279,97.0270100139,536.785777138,0.0,100.150657288,124.558693486,478.713384205,404.574906427,56.6466996096,17.4917781691
 05/04  21:00:00,914.381476021,97.0270100139,454.991410209,0.0,100.150657288,124.558693486,475.83667558,415.909684739,42.4850247072,17.4419661339
 05/04  22:00:00,894.898520876,97.0270100139,502.888561728,0.0,46.0930336215,124.558693486,479.316719999,433.557233143,28.3233498048,17.4361370512
 05/04  23:00:00,863.681840429,97.0270100139,471.059313219,0.0,46.0930336215,124.558693486,472.005848238,440.406852216,14.1616749024,17.4373211189
 05/04  24:00:00,842.338181869,97.0270100139,462.322044466,0.0,46.0930336215,113.312780494,467.898359896,444.798764272,5.66466996096,17.4349256626
 05/05  01:00:00,842.601251867,97.0270100139,462.666665429,0.0,46.0930336215,113.312780494,463.579921901,449.185813094,5.66466996096,8.72943884593
 05/05  02:00:00,837.549496408,97.0270100139,457.682089144,0.0,46.0930336215,113.312780494,476.697025627,453.595599017,5.66466996096,17.4367566494
 05/05  03:00:00,830.657584964,97.0270100139,450.849891396,0.0,46.0930336215,113.312780494,480.827500086,457.728626935,5.66466996096,17.4342031907
 05/05  04:00:00,909.497941515,97.0270100139,435.674654826,0.0,100.150657288,148.969399434,464.152554215,441.049952939,5.66466996096,17.4379313153
 05/05  05:00:00,897.417046392,97.5508063956,422.050453837,0.0,100.150657288,149.894399434,711.563206352,679.96613869,14.1616749024,17.4353927599
 05/05  06:00:00,1105.59126217,99.4788132534,412.22090595,0.0,176.471037341,302.612436532,519.04863892,481.998510009,28.3233498048,8.72677910691
 05/05  07:00:00,1224.66641924,101.255750598,408.553121303,0.0,243.2593065,310.10971186,504.081941263,435.174459777,42.4850247072,26.4224567789
 05/05  08:00:00,1294.9241275,101.948861673,440.5204053,0.0,243.2593065,310.10971186,500.295361506,408.217012752,56.6466996096,35.4316491441
 05/05  09:00:00,1433.83900376,102.448470952,544.464702502,0.0,243.2593065,302.612436532,472.507701515,394.438379517,42.4850247072,35.5842972914
 05/05  10:00:00,1471.76423872,102.931200887,572.343083722,0.0,243.2593065,310.10971186,486.358231303,370.787410297,70.808374512,44.7624464942
 05/05  11:00:00,1483.95281508,103.371730666,581.446708162,0.0,243.2593065,310.10971186,469.023673572,353.353349881,70.808374512,44.8619491794
 05/05  12:00:00,1449.32275446,103.750204052,587.190854885,0.0,243.2593065,310.10971186,456.856076773,341.459957811,70.808374512,44.58774445
 05/05  13:00:00,1475.1017431,104.189979472,578.343917834,0.0,243.2593065,302.612436532,432.254610202,330.742775678,56.6466996096,44.8651349145
 05/05  14:00:00,1464.84869533,105.074228282,566.557811154,0.0,243.2593065,302.612436532,409.426091777,322.179444234,42.4850247072,44.7616228356
 05/05  15:00:00,1457.23228846,106.025904294,557.543556856,0.0,243.2593065,302.612436532,411.382676924,310.061975873,56.6466996096,44.6740014418
 05/05  16:00:00,1461.32474174,107.593026677,553.228373674,0.0,243.2593065,310.10971186,418.497305728,298.015747044,84.9700494144,35.5115092692
 05/05  17:00:00,1464.59775094,109.356007816,554.923884005,0.0,243.2593065,310.10971186,394.654013173,292.124684116,84.9700494144,17.5592796436
 05/05  18:00:00,1203.86811409,97.0270100139,572.480535172,0.0,166.938926447,199.110933808,402.108038219,299.643397146,84.9700494144,17.4945916586
 05/05  19:00:00,1217.12740121,97.0270100139,594.335920145,0.0,166.938926447,191.61365848,401.017739861,318.144038101,56.6466996096,26.2270021506
 05/05  20:00:00,1095.19573875,97.0270100139,595.870899677,0.0,100.150657288,124.558693486,448.841522721,374.702677565,56.6466996096,17.4921455472
 05/05  21:00:00,1052.48788509,97.0270100139,590.285509935,0.0,100.150657288,124.558693486,450.173889919,390.245514363,42.4850247072,17.4433508488
 05/05  22:00:00,973.906797723,97.0270100139,580.331754896,0.0,46.0930336215,124.558693486,458.198877906,412.440893364,28.3233498048,17.4346347364
 05/05  23:00:00,919.633292032,97.0270100139,526.065009881,0.0,46.0930336215,124.558693486,442.930124312,420.038897465,14.1616749024,8.72955194414
 05/05  24:00:00,888.149752014,97.0270100139,507.311520734,0.0,46.0930336215,113.312780494,448.457879317,425.356003922,5.66466996096,17.437205434
 05/06  01:00:00,895.004122131,97.0270100139,514.205721916,0.0,46.0930336215,113.312780494,452.117609327,429.018764925,5.66466996096,17.4341744404
 05/06  02:00:00,858.182177125,97.0270100139,477.761072034,0.0,46.0930336215,113.312780494,456.652560491,433.550298647,5.66466996096,17.4375918825
 05/06  03:00:00,832.01372901,97.0270100139,451.995184049,0.0,46.0930336215,113.312780494,461.120408066,438.02085293,5.66466996096,17.4348851748
 05/06  04:00:00,846.211210239,97.0270100139,456.134027142,0.0,55.6251445156,113.312780494,445.541824857,431.150666083,5.66466996096,8.7264888131
 05/06  05:00:00,854.780396808,97.0270100139,464.731053871,0.0,55.6251445156,113.312780494,464.650299876,433.051351492,14.1616749024,17.4372734822
 05/06  06:00:00,938.476214717,97.0270100139,490.602310815,0.0,65.1572554096,176.889270242,413.887535027,368.12955198,28.3233498048,17.4346332422
 05/06  07:00:00,1129.0977637,97.3406422179,558.882345631,0.0,109.682768182,220.96816451,607.747019161,547.824059374,42.4850247072,17.437935079
 05/06  08:00:00,1161.39559452,97.3547210877,578.370053131,0.0,109.682768182,220.96816451,529.402401333,455.2191934,56.6466996096,17.5365083227
 05/06  09:00:00,1283.06126044,98.3800011485,589.653861568,0.0,131.945524568,266.955817592,483.509028484,414.59263504,42.4850247072,26.4313687369
 05/06  10:00:00,1294.66172096,98.5890974342,593.308096698,0.0,131.945524568,274.45309292,501.245637748,395.015874354,70.808374512,35.4213888815
 05/06  11:00:00,1294.99514004,98.6955139012,591.673621877,0.0,131.945524568,274.45309292,491.265262979,385.04519149,70.808374512,35.4116969776
 05/06  12:00:00,1260.32398259,98.7503379668,588.301224354,0.0,131.945524568,274.45309292,476.066200766,378.706398099,70.808374512,26.5514281543
 05/06  13:00:00,1247.1508964,98.7890987093,581.902657878,0.0,131.945524568,266.955817592,467.659801169,375.601799689,56.6466996096,35.4113018705
 05/06  14:00:00,1235.27735626,98.8981890521,568.763106661,0.0,131.945524568,266.955817592,440.73453996,362.849601114,42.4850247072,35.3999141386
 05/06  15:00:00,1156.95867085,97.0270100139,568.695396573,0.0,109.682768182,212.545889182,377.059698556,293.852890409,56.6466996096,26.5601085376
 05/06  16:00:00,1157.92591113,97.0270100139,561.731881713,0.0,109.682768182,220.04316451,412.128673937,291.751241888,84.9700494144,35.4073826346
 05/06  17:00:00,1118.06220805,97.0270100139,564.294548868,0.0,109.682768182,220.04316451,406.349798368,294.968265995,84.9700494144,26.4114829584
 05/06  18:00:00,1084.13865315,97.0270100139,569.767641988,0.0,100.150657288,199.110933808,420.579288791,318.171635523,84.9700494144,17.4376038536
 05/06  19:00:00,1098.17884953,97.0270100139,592.035783809,0.0,100.150657288,191.61365848,414.444252821,340.362630881,56.6466996096,17.4349223303
 05/06  20:00:00,1008.8137413,97.0270100139,603.860482276,0.0,55.6251445156,124.558693486,457.810913645,392.437691373,56.6466996096,8.72652266278
 05/06  21:00:00,1006.92400815,97.0270100139,599.787688137,0.0,55.6251445156,124.558693486,463.235857121,403.313502406,42.4850247072,17.4373300073
 05/06  22:00:00,994.652831984,97.0270100139,597.156646663,0.0,46.0930336215,124.558693486,466.470963486,420.712932896,28.3233498048,17.4346807855
 05/06  23:00:00,998.816868532,97.0270100139,599.20546581,0.0,46.0930336215,124.558693486,457.360215106,425.763274305,14.1616749024,17.4352658984
 05/06  24:00:00,987.485134258,97.0270100139,600.073627733,0.0,46.0930336215,113.312780494,452.79318954,429.692773363,5.66466996096,17.4357462158
 05/07  01:00:00,976.59457173,97.0270100139,600.225023027,0.0,34.9616554283,113.312780494,449.852870456,435.461498532,5.66466996096,8.7267019626
 05/07  02:00:00,970.806477087,97.0270100139,596.920644,0.0,34.9616554283,113.312780494,465.774354671,442.672205294,5.66466996096,17.4374794162
 05/07  03:00:00,964.922733031,97.0270100139,591.923702146,0.0,34.9616554283,113.312780494,469.98043241,446.881139283,5.66466996096,17.4346231667
 05/07  04:00:00,975.919609269,97.0270100139,591.988119245,0.0,44.4937663224,113.312780494,461.154794141,438.054975655,5.66466996096,17.4351485245
 05/07  05:00:00,978.02992231,97.0270100139,593.394324089,0.0,44.4937663224,113.312780494,471.307252227,439.710067996,14.1616749024,17.4355093289
 05/07  06:00:00,1038.11397086,97.0270100139,595.204194333,0.0,54.0258772165,176.889270242,424.631717454,378.875500514,28.3233498048,17.4328671354
 05/07  07:00:00,1046.75650798,97.0270100139,596.409089082,0.0,54.0258772165,184.38654557,423.919529315,372.705928166,42.4850247072,8.72857644175
 05/07  08:00:00,1126.55351429,97.0270100139,596.75747026,0.0,65.1572554096,220.04316451,442.87042321,359.954847513,56.6466996096,26.2688760872
 05/07  09:00:00,1121.45852449,97.0270100139,598.127653858,0.0,65.1572554096,212.545889182,423.452541463,354.566243421,42.4850247072,26.4012733344
 05/07  10:00:00,1117.56420287,97.0270100139,584.885049488,0.0,65.1572554096,220.04316451,444.227200578,346.886002681,70.808374512,26.5328233852
 05/07  11:00:00,1096.07519044,97.0270100139,560.460125995,0.0,65.1572554096,220.04316451,443.652522745,337.477784149,70.808374512,35.3663640837
 05/07  12:00:00,1085.51537617,97.0270100139,550.049898689,0.0,65.1572554096,220.04316451,428.336517742,330.996684573,70.808374512,26.5314586567
 05/07  13:00:00,1077.34513517,97.0270100139,549.147633735,0.0,65.1572554096,212.545889182,419.734711356,327.720312335,56.6466996096,35.3676994117
 05/07  14:00:00,1081.50990576,97.0270100139,553.565025296,0.0,65.1572554096,212.545889182,396.190409656,327.176365389,42.4850247072,26.5290195594
 05/07  15:00:00,1094.50470268,97.0270100139,567.606757511,0.0,65.1572554096,212.545889182,421.182060541,329.166233328,56.6466996096,35.3691276039
 05/07  16:00:00,1083.43300157,97.0270100139,583.026961004,0.0,65.1572554096,220.04316451,446.418633507,334.918399564,84.9700494144,26.5301845291
 05/07  17:00:00,1042.28651883,97.0270100139,589.068452094,0.0,54.0258772165,184.38654557,462.011467966,350.642450073,84.9700494144,26.3989684784
 05/07  18:00:00,1016.66456726,97.0270100139,594.268958592,0.0,44.4937663224,163.454314868,492.328586467,389.923691612,84.9700494144,17.4348454412
 05/07  19:00:00,1001.18229261,97.0270100139,585.014965107,0.0,44.4937663224,155.95703954,472.896689589,398.814535039,56.6466996096,17.4354549411
 05/07  20:00:00,961.488954405,97.0270100139,563.640248118,0.0,44.4937663224,124.558693486,506.8611364,432.778614975,56.6466996096,17.4358218146
 05/07  21:00:00,948.740379326,97.0270100139,545.991898561,0.0,44.4937663224,124.558693486,495.949373721,436.031182222,42.4850247072,17.4331667917
 05/07  22:00:00,929.61552502,97.0270100139,536.035567789,0.0,34.9616554283,124.558693486,488.036119906,450.984019426,28.3233498048,8.72875067533
 05/07  23:00:00,928.982046726,97.0270100139,534.070037509,0.0,34.9616554283,124.558693486,487.663998186,456.066944053,14.1616749024,17.435379231
 05/07  24:00:00,915.34641745,97.0270100139,532.666858579,0.0,34.9616554283,113.312780494,482.642232567,459.543094861,5.66466996096,17.4344677449
 05/08  01:00:00,927.52632645,97.0270100139,533.739832489,0.0,46.0930336215,113.312780494,484.6304856,461.530026837,5.66466996096,17.435788802
 05/08  02:00:00,925.867238289,97.0270100139,531.95294262,0.0,46.0930336215,113.312780494,486.398916975,463.301397993,5.66466996096,17.4328490209
 05/08  03:00:00,924.374047641,97.0270100139,530.331922535,0.0,46.0930336215,113.312780494,479.489517924,465.096290301,5.66466996096,8.72855766248
 05/08  04:00:00,1014.64123769,97.0270100139,530.162582255,0.0,100.150657288,148.969399434,462.623373844,439.523686093,5.66466996096,17.4350177899
 05/08  05:00:00,1015.93368401,97.0270100139,529.939175487,0.0,100.150657288,149.894399434,873.612605573,842.017780529,14.1616749024,17.4331501413
 05/08  06:00:00,1231.68504128,97.2775011077,532.300130634,0.0,176.471037341,302.612436532,567.619333741,521.86031357,28.3233498048,17.435670366
 05/08  07:00:00,1353.34854236,97.5800500308,530.266250001,0.0,243.2593065,310.10971186,531.660123698,462.761638835,42.4850247072,26.4134601557
 05/08  08:00:00,1387.5477489,97.724860111,522.61400708,0.0,243.2593065,310.10971186,518.786235136,435.581621564,56.6466996096,26.5579139624
 05/08  09:00:00,1399.2393227,98.0452694667,498.893953034,0.0,243.2593065,302.612436532,495.137117867,408.202546861,42.4850247072,44.4495462982
 05/08  10:00:00,1388.11844013,98.3375766465,480.637192823,0.0,243.2593065,310.10971186,488.798121702,376.291770914,70.808374512,41.6979762762
 05/08  11:00:00,1383.11724618,98.7389724914,475.050850589,0.0,243.2593065,310.10971186,477.549632166,358.84165359,70.808374512,47.8996040645
 05/08  12:00:00,1350.43329535,99.1337470108,483.00640878,0.0,243.2593065,310.10971186,458.489191228,352.025081673,70.808374512,35.6557350434
 05/08  13:00:00,1403.07740699,99.3976136908,502.020553534,0.0,243.2593065,302.612436532,454.488489008,352.996047323,56.6466996096,44.8457420761
 05/08  14:00:00,1442.76199741,99.741602196,544.219275568,0.0,243.2593065,302.612436532,442.231887371,354.998705643,42.4850247072,44.7481570207
 05/08  15:00:00,1443.24757864,100.38852302,544.385612096,0.0,243.2593065,302.612436532,449.758819963,348.460255799,56.6466996096,44.6518645543
 05/08  16:00:00,1434.70704226,101.145209415,527.370895873,0.0,243.2593065,310.10971186,445.374397951,324.906691202,84.9700494144,35.497657335
 05/08  17:00:00,1436.86155565,101.774468002,529.006389731,0.0,243.2593065,310.10971186,436.955063234,334.429179375,84.9700494144,17.5558344443
 05/08  18:00:00,1182.76174203,97.0270100139,546.058584326,0.0,166.938926447,199.110933808,432.939461617,330.477946696,84.9700494144,17.4914655067
 05/08  19:00:00,1185.40880496,97.0270100139,556.156528208,0.0,166.938926447,191.61365848,426.218398672,343.34973498,56.6466996096,26.2219640821
 05/08  20:00:00,1090.24449604,97.0270100139,585.431628009,0.0,100.150657288,124.558693486,467.615171656,393.480061075,56.6466996096,17.4884109714
 05/08  21:00:00,1070.86468171,97.0270100139,604.263845285,0.0,100.150657288,124.558693486,466.954343872,407.029450001,42.4850247072,17.4398691632
 05/08  22:00:00,991.383566626,97.0270100139,595.876090334,0.0,46.0930336215,124.558693486,464.505315611,427.456106039,28.3233498048,8.7258597669
 05/08  23:00:00,982.322636898,97.0270100139,587.653504107,0.0,46.0930336215,124.558693486,465.909640853,434.312082504,14.1616749024,17.4358834464
 05/08  24:00:00,967.124050516,97.0270100139,584.752086226,0.0,46.0930336215,113.312780494,459.857546349,436.758068715,5.66466996096,17.434807673
 05/09  01:00:00,972.807836177,97.0270100139,587.971000742,0.0,46.0930336215,113.312780494,460.479419493,437.379869458,5.66466996096,17.4348800734
 05/09  02:00:00,980.688845966,97.0270100139,594.265376257,0.0,46.0930336215,113.312780494,462.42726824,439.329562698,5.66466996096,17.4330355807
 05/09  03:00:00,980.119074972,97.0270100139,594.791080757,0.0,46.0930336215,113.312780494,458.385733675,443.995593114,5.66466996096,8.72547059977
 05/09  04:00:00,1072.17344898,97.0270100139,593.574474941,0.0,100.150657288,148.969399434,449.367961132,426.268267552,5.66466996096,17.4350236186
 05/09  05:00:00,1074.82371453,97.1889777086,594.77482415,0.0,100.150657288,149.894399434,702.535774631,670.939848789,14.1616749024,17.4342509397
 05/09  06:00:00,1288.61275188,98.1207378287,595.195094098,0.0,176.471037341,302.612436532,512.40445151,466.645457851,28.3233498048,17.4356438545
 05/09  07:00:00,1412.76110102,99.1625086262,594.24539917,0.0,243.2593065,310.10971186,490.443059962,421.545694558,42.4850247072,26.4123406969
 05/09  08:00:00,1451.09221553,99.823617661,589.72750794,0.0,243.2593065,310.10971186,490.737978404,401.140487371,56.6466996096,32.9507914228
 05/09  09:00:00,1473.75144203,100.394159992,577.695089894,0.0,243.2593065,302.612436532,470.012127432,389.515487572,42.4850247072,38.0116151526
 05/09  10:00:00,1450.78533134,100.911103005,544.383056708,0.0,243.2593065,310.10971186,482.773211969,369.232293981,70.808374512,42.7325434759
 05/09  11:00:00,1434.61608248,101.388298535,525.131692218,0.0,243.2593065,310.10971186,472.141669594,354.482308677,70.808374512,46.8509864053
 05/09  12:00:00,1415.365691,101.792904934,548.921920229,0.0,243.2593065,310.10971186,456.912338091,350.452744858,70.808374512,35.6512187204
 05/09  13:00:00,1473.77516178,102.261879425,575.475336358,0.0,243.2593065,302.612436532,449.995649811,348.510152653,56.6466996096,44.8387975484
 05/09  14:00:00,1477.77474412,102.861663106,579.337300074,0.0,243.2593065,302.612436532,432.993077655,345.76695929,42.4850247072,44.7410936574
 05/09  15:00:00,1488.31933161,103.42029854,590.183009284,0.0,243.2593065,302.612436532,445.091195383,343.791587297,56.6466996096,44.652908477
 05/09  16:00:00,1488.12949785,103.952343358,582.431254264,0.0,243.2593065,310.10971186,461.155669193,340.693308976,84.9700494144,35.4923108023
 05/09  17:00:00,1486.71288939,104.569683798,580.238528256,0.0,243.2593065,310.10971186,435.516856572,332.993308308,84.9700494144,17.5534988492
 05/09  18:00:00,1222.08376939,97.0270100139,588.873472224,0.0,166.938926447,199.110933808,440.372449247,337.913800858,84.9700494144,17.4885989743
 05/09  19:00:00,1213.79167891,97.0270100139,587.896999906,0.0,166.938926447,191.61365848,420.283436012,337.414214139,56.6466996096,26.2225222635
 05/09  20:00:00,1103.72513211,97.0270100139,601.904177411,0.0,100.150657288,124.558693486,463.720356519,389.587601138,56.6466996096,17.4860557721
 05/09  21:00:00,1060.03692408,97.0270100139,596.684125059,0.0,100.150657288,124.558693486,464.385248337,404.462598577,42.4850247072,17.4376250532
 05/09  22:00:00,988.302091077,97.0270100139,592.199626076,0.0,46.0930336215,124.558693486,460.895469069,423.84428099,28.3233498048,8.7278382746
 05/09  23:00:00,991.520070339,97.0270100139,593.359774126,0.0,46.0930336215,124.558693486,460.937607644,429.342455593,14.1616749024,17.4334771481
 05/09  24:00:00,975.749469783,97.0270100139,591.945622952,0.0,46.0930336215,113.312780494,458.192767898,435.092519085,5.66466996096,17.435578852
 05/10  01:00:00,968.749973989,97.0270100139,586.538047125,0.0,46.0930336215,113.312780494,462.724164025,439.625950867,5.66466996096,17.4335431971
 05/10  02:00:00,965.076122078,97.0270100139,583.232472094,0.0,46.0930336215,113.312780494,466.329631538,444.004646628,5.66466996096,16.6603149481
 05/10  03:00:00,935.34999678,97.0270100139,554.035088123,0.0,46.0930336215,113.312780494,463.466049098,448.304245046,5.66466996096,9.49713409085
 05/10  04:00:00,955.359397201,97.0270100139,484.45119035,0.0,100.150657288,148.969399434,454.997368074,431.900429327,5.66466996096,17.4322687866
 05/10  05:00:00,922.702313961,97.4349196058,450.668894601,0.0,100.150657288,149.894399434,683.331021528,651.73382708,14.1616749024,17.4355195463
 05/10  06:00:00,1134.65321863,98.9387465652,447.801693436,0.0,176.471037341,302.612436532,514.27543213,468.519382349,28.3233498048,17.4326999763
 05/10  07:00:00,1257.61679743,100.613042676,445.818653642,0.0,243.2593065,310.10971186,495.514366523,426.616895274,42.4850247072,26.4124465416
 05/10  08:00:00,1301.3355543,101.258686511,447.748301831,0.0,243.2593065,310.10971186,492.862189439,409.658513431,56.6466996096,26.5569763984
 05/10  09:00:00,1335.82035066,101.736364943,448.490230209,0.0,243.2593065,302.612436532,479.530333711,401.475436347,42.4850247072,35.5698726564
 05/10  10:00:00,1395.72495514,102.185282075,500.00490227,0.0,243.2593065,310.10971186,500.508753553,384.963781481,70.808374512,44.7365975602
 05/10  11:00:00,1431.88182465,102.540984272,534.306800314,0.0,243.2593065,310.10971186,492.808871431,377.167814231,70.808374512,44.8326826884
 05/10  12:00:00,1352.95348976,102.867971404,497.23587614,0.0,243.2593065,310.10971186,487.072316314,371.699160155,70.808374512,44.5647816466
 05/10  13:00:00,1452.95254267,103.187371383,562.706761256,0.0,243.2593065,302.612436532,466.394650529,364.914814716,56.6466996096,44.8331362032
 05/10  14:00:00,1467.64922949,103.51035666,576.499824466,0.0,243.2593065,302.612436532,447.814543306,360.594045979,42.4850247072,44.7354726198
 05/10  15:00:00,1468.96917107,103.940412342,577.474621721,0.0,243.2593065,302.612436532,449.896942183,357.538827528,56.6466996096,35.7114150456
 05/10  16:00:00,1476.28534537,104.3766826,577.679761586,0.0,243.2593065,310.10971186,475.438891168,354.958161614,84.9700494144,35.5106801395
 05/10  17:00:00,1452.60042823,104.739368231,554.108948562,0.0,243.2593065,310.10971186,467.709750591,356.418575839,84.9700494144,26.3211253377
 05/10  18:00:00,1099.07759792,97.0270100139,474.667893538,0.0,166.938926447,199.110933808,463.752761562,361.295781425,84.9700494144,17.4869307225
 05/10  19:00:00,1094.28488913,97.0270100139,476.938879625,0.0,166.938926447,191.61365848,444.068452407,369.93662597,56.6466996096,17.4851268276
 05/10  20:00:00,955.933730076,97.0270100139,461.163979139,0.0,100.150657288,124.558693486,486.204455261,412.071117181,56.6466996096,17.4866384697
 05/10  21:00:00,917.226312263,97.0270100139,458.185371507,0.0,100.150657288,124.558693486,480.765853547,420.840672171,42.4850247072,17.4401566686
 05/10  22:00:00,856.628541603,97.0270100139,465.135269801,0.0,46.0930336215,124.558693486,484.938844053,439.184171464,28.3233498048,17.4313227839
 05/10  23:00:00,864.853369948,97.0270100139,472.381605932,0.0,46.0930336215,124.558693486,476.653548326,445.057190782,14.1616749024,17.4346826416
 05/10  24:00:00,853.887853931,97.0270100139,473.865739943,0.0,46.0930336215,113.312780494,473.012894974,449.916489822,5.66466996096,17.4317351911
 05/11  01:00:00,854.151871775,97.0270100139,474.161095775,0.0,46.0930336215,113.312780494,468.531988524,454.141092299,5.66466996096,8.72622626344
 05/11  02:00:00,854.378604219,97.0270100139,474.402099102,0.0,46.0930336215,113.312780494,481.109961724,458.012445045,5.66466996096,17.4328467177
 05/11  03:00:00,854.252402112,97.0270100139,474.289534297,0.0,46.0930336215,113.312780494,484.102638852,461.008115888,5.66466996096,17.4298530029
 05/11  04:00:00,944.769308754,97.0270100139,474.474769044,0.0,100.150657288,148.969399434,466.667912237,443.57020862,5.66466996096,17.4330336554
 05/11  05:00:00,939.559078482,97.5220937097,467.535834614,0.0,100.150657288,149.894399434,718.753674258,687.161895974,14.1616749024,17.430103382
 05/11  06:00:00,1178.41678027,99.3729086404,490.880060845,0.0,176.471037341,302.612436532,519.14416002,482.093756313,28.3233498048,8.72705390276
 05/11  07:00:00,1382.19705074,101.254459765,568.337475067,0.0,243.2593065,310.10971186,495.672021573,426.778777079,42.4850247072,26.4082197864
 05/11  08:00:00,1432.28128465,102.022791524,575.679079446,0.0,243.2593065,310.10971186,486.388116553,394.335060381,56.6466996096,35.4063565623
 05/11  09:00:00,1471.60419726,102.59647361,579.787644244,0.0,243.2593065,302.612436532,454.001550678,375.962288878,42.4850247072,35.5542370926
 05/11  10:00:00,1483.72346651,103.00812419,583.153859412,0.0,243.2593065,310.10971186,473.284903069,357.742663983,70.808374512,44.7338645736
 05/11  11:00:00,1486.7025315,103.355160169,584.044872008,0.0,243.2593065,310.10971186,464.814209672,349.175833212,70.808374512,44.8300019486
 05/11  12:00:00,1446.24499338,103.771609765,584.716086039,0.0,243.2593065,310.10971186,444.443528521,337.980703618,70.808374512,35.6544503907
 05/11  13:00:00,1481.81904263,104.476868793,585.963810194,0.0,243.2593065,302.612436532,430.210256731,328.734378885,56.6466996096,44.8291782365
 05/11  14:00:00,1483.78911994,105.500159669,586.486045155,0.0,243.2593065,302.612436532,410.140613646,322.924434165,42.4850247072,44.731154773
 05/11  15:00:00,1479.16306117,106.336670875,580.626794761,0.0,243.2593065,302.612436532,420.202127518,318.920951734,56.6466996096,44.6344761747
 05/11  16:00:00,1483.68027463,107.072888589,577.558882296,0.0,243.2593065,310.10971186,433.408134912,312.942306782,84.9700494144,35.4957787163
 05/11  17:00:00,1485.09226813,107.613597052,578.398448968,0.0,243.2593065,310.10971186,420.721658936,318.196915138,84.9700494144,17.554694384
 05/11  18:00:00,1215.94947794,97.0270100139,585.390417205,0.0,166.938926447,199.110933808,436.548419903,325.3568002,84.9700494144,26.2215702889
 05/11  19:00:00,1212.38992733,97.0270100139,588.652441184,0.0,166.938926447,191.61365848,408.254472389,334.123160276,56.6466996096,17.4846125035
 05/11  20:00:00,1090.79505998,97.0270100139,589.757149152,0.0,100.150657288,124.558693486,453.200484784,379.06686436,56.6466996096,17.4869208143
 05/11  21:00:00,1051.67206538,97.0270100139,586.890914669,0.0,100.150657288,124.558693486,449.826126901,389.902597696,42.4850247072,17.4385044974
 05/11  22:00:00,983.06223768,97.0270100139,584.230951682,0.0,46.0930336215,124.558693486,446.344745218,409.296287445,28.3233498048,8.72510796789
 05/11  23:00:00,981.790185854,97.0270100139,582.892548299,0.0,46.0930336215,124.558693486,447.440342732,415.844437196,14.1616749024,17.4342306336
 05/11  24:00:00,967.868609521,97.0270100139,582.152670093,0.0,46.0930336215,113.312780494,443.333844905,420.238361312,5.66466996096,17.4308136322
 05/12  01:00:00,967.831242971,97.0270100139,582.781460331,0.0,46.0930336215,113.312780494,445.981013674,422.885727386,5.66466996096,17.4306163271
 05/12  02:00:00,969.058693741,97.0270100139,584.149331087,0.0,46.0930336215,113.312780494,449.850641369,426.755333987,5.66466996096,17.4306374211
 05/12  03:00:00,968.822053077,97.0270100139,584.22209092,0.0,46.0930336215,113.312780494,445.05858928,430.669721296,5.66466996096,8.72419802344
 05/12  04:00:00,1060.96516368,97.0270100139,583.448665602,0.0,100.150657288,148.969399434,437.778116333,414.681228778,5.66466996096,17.4322175937
 05/12  05:00:00,1059.52548707,97.5552447466,581.477026249,0.0,100.150657288,149.894399434,622.482060247,590.890298778,14.1616749024,17.4300865663
 05/12  06:00:00,1273.98112511,100.195357005,580.869270278,0.0,176.471037341,302.612436532,475.724214537,429.96854432,28.3233498048,17.4323204122
 05/12  07:00:00,1402.31328919,102.119603543,584.352440792,0.0,243.2593065,310.10971186,447.451788468,378.561167865,42.4850247072,26.4055958961
 05/12  08:00:00,1451.00254825,102.822752378,590.264571346,0.0,243.2593065,310.10971186,435.101620677,351.901843001,56.6466996096,26.5530780666
 05/12  09:00:00,1490.13378083,103.335474774,594.88109002,0.0,243.2593065,302.612436532,416.765279917,338.717078637,42.4850247072,35.5631765731
 05/12  10:00:00,1483.48447103,103.835407941,578.84870104,0.0,243.2593065,310.10971186,442.07985049,326.546255696,70.808374512,44.7252202815
 05/12  11:00:00,1476.98008083,104.59007472,569.799154611,0.0,243.2593065,310.10971186,436.661712102,321.033541309,70.808374512,44.8197962808
 05/12  12:00:00,1427.36363907,105.482307926,560.62161113,0.0,243.2593065,310.10971186,431.265800923,315.900488193,70.808374512,44.5569382172
 05/12  13:00:00,1472.20388191,106.362757379,571.764975346,0.0,243.2593065,302.612436532,412.961980477,311.496976407,56.6466996096,44.8183044601
 05/12  14:00:00,1484.80915711,107.117952415,583.98116069,0.0,243.2593065,302.612436532,395.219049333,308.005292171,42.4850247072,44.7287324551
 05/12  15:00:00,1497.87813965,107.77026964,596.562524668,0.0,243.2593065,302.612436532,393.612371576,301.267214622,56.6466996096,35.6984573446
 05/12  16:00:00,1507.56459079,108.774799824,599.239760406,0.0,243.2593065,310.10971186,415.033891395,294.565445199,84.9700494144,35.4983967824
 05/12  17:00:00,1506.24068236,109.320354523,597.529019037,0.0,243.2593065,310.10971186,409.066726904,297.777961506,84.9700494144,26.3187159832
 05/12  18:00:00,1224.9741182,97.0270100139,595.607880681,0.0,166.938926447,199.110933808,414.55498848,312.09896887,84.9700494144,17.4859701958
 05/12  19:00:00,1212.44935233,97.0270100139,591.985233677,0.0,166.938926447,191.61365848,400.099013391,325.964184614,56.6466996096,17.4881291672
 05/12  20:00:00,1087.37203954,97.0270100139,589.585865208,0.0,100.150657288,124.558693486,449.508943117,375.377742145,56.6466996096,17.484501363
 05/12  21:00:00,1050.39410404,97.0270100139,588.417845985,0.0,100.150657288,124.558693486,448.816004982,388.895670424,42.4850247072,17.4353098505
 05/12  22:00:00,981.092903029,97.0270100139,586.782047401,0.0,46.0930336215,124.558693486,455.913828311,410.157897594,28.3233498048,17.4325809124
 05/12  23:00:00,981.218150627,97.0270100139,585.911356551,0.0,46.0930336215,124.558693486,449.001701736,417.410487126,14.1616749024,17.4295397075
 05/12  24:00:00,970.481707976,97.0270100139,587.029481601,0.0,46.0930336215,113.312780494,436.258557039,421.867127411,5.66466996096,8.72675966632
 05/13  01:00:00,975.73464594,97.0270100139,590.391597251,0.0,46.0930336215,113.312780494,447.20388395,424.108476064,5.66466996096,17.4307379246
 05/13  02:00:00,981.434117831,97.0270100139,594.991984427,0.0,46.0930336215,113.312780494,449.961019504,426.865847215,5.66466996096,17.430502328
 05/13  03:00:00,984.41876243,97.0270100139,597.243343546,0.0,46.0930336215,113.312780494,453.580408977,430.485411435,5.66466996096,17.4303275814
 05/13  04:00:00,995.391311838,97.0270100139,598.288148738,0.0,55.6251445156,113.312780494,437.162525845,422.77383563,5.66466996096,8.72402025424
 05/13  05:00:00,993.264882091,97.0270100139,596.908073262,0.0,55.6251445156,113.312780494,456.89114833,425.297629969,14.1616749024,17.4318434591
 05/13  06:00:00,1050.33281494,97.0270100139,596.209051193,0.0,65.1572554096,176.889270242,409.99306214,364.240993023,28.3233498048,17.4287193122
 05/13  07:00:00,1155.56224718,97.3348454128,576.327249589,0.0,109.682768182,220.96816451,601.135466576,541.218650566,42.4850247072,17.4317913026
 05/13  08:00:00,1128.38095462,97.3342396901,535.76075897,0.0,109.682768182,220.96816451,532.87290308,458.698885691,56.6466996096,17.5273177787
 05/13  09:00:00,1221.90859441,98.2606462238,519.563086863,0.0,131.945524568,266.955817592,489.212374269,420.308352674,42.4850247072,26.4189968877
 05/13  10:00:00,1198.43737527,98.5121208827,486.682917358,0.0,131.945524568,274.45309292,496.766205789,390.566923546,70.808374512,35.3909077306
 05/13  11:00:00,1164.2322738,98.7182414392,454.318295394,0.0,131.945524568,274.45309292,441.817033041,344.467143981,70.808374512,26.5415145479
 05/13  12:00:00,1132.19486289,98.867593179,452.869699935,0.0,131.945524568,274.45309292,403.191903094,296.995963545,70.808374512,35.3875650365
 05/13  13:00:00,1130.73625628,98.9376676476,457.379607032,0.0,131.945524568,266.955817592,359.233676636,267.210899975,56.6466996096,35.3760770516
 05/13  14:00:00,1128.83565865,99.0465491643,459.251560117,0.0,131.945524568,266.955817592,375.161269516,306.129544252,42.4850247072,26.5467005568
 05/13  15:00:00,1098.27369835,97.0270100139,506.158294597,0.0,109.682768182,212.545889182,360.526192726,268.499026029,56.6466996096,35.3804670882
 05/13  16:00:00,1133.46771192,97.0270100139,535.56662103,0.0,109.682768182,220.04316451,375.315441008,263.802912739,84.9700494144,26.5424788543
 05/13  17:00:00,1100.66742453,97.0270100139,546.408835938,0.0,109.682768182,220.04316451,375.743565482,264.373066315,84.9700494144,26.4004497524
 05/13  18:00:00,1068.42690435,97.0270100139,553.857175104,0.0,100.150657288,199.110933808,412.06349497,309.664670273,84.9700494144,17.4287752828
 05/13  19:00:00,1081.88054362,97.0270100139,575.500926381,0.0,100.150657288,191.61365848,408.029674863,333.951031025,56.6466996096,17.431944228
 05/13  20:00:00,1003.36298786,97.0270100139,600.525559089,0.0,55.6251445156,124.558693486,465.448647016,391.373104563,56.6466996096,17.4288428432
 05/13  21:00:00,989.75143619,97.0270100139,585.086435797,0.0,55.6251445156,124.558693486,455.642822262,404.431437431,42.4850247072,8.72636012345
 05/13  22:00:00,974.845177225,97.0270100139,579.826887492,0.0,46.0930336215,124.558693486,466.567075424,420.813435931,28.3233498048,17.4302896877
 05/13  23:00:00,975.945233856,97.0270100139,580.131864934,0.0,46.0930336215,124.558693486,458.855204645,427.263202807,14.1616749024,17.4303269356
 05/13  24:00:00,960.717051767,97.0270100139,577.714912574,0.0,46.0930336215,113.312780494,455.359157105,432.264249924,5.66466996096,17.4302372202
 05/14  01:00:00,945.224568522,97.0270100139,574.106252878,0.0,34.9616554283,113.312780494,452.097288954,437.708849844,5.66466996096,8.72376914873
 05/14  02:00:00,849.356516432,97.0270100139,472.536365731,0.0,34.9616554283,113.312780494,468.503093233,445.407412548,5.66466996096,17.4310107243
 05/14  03:00:00,824.237631363,97.0270100139,436.446837363,0.0,34.9616554283,113.312780494,474.215966428,451.123529707,5.66466996096,17.4277667597
 05/14  04:00:00,840.556096826,97.0270100139,441.159492129,0.0,44.4937663224,113.312780494,468.436024064,445.340672595,5.66466996096,17.4306815081
 05/14  05:00:00,840.356857721,97.0270100139,439.469085818,0.0,44.4937663224,113.312780494,480.205267752,449.355250447,14.1616749024,16.6883424021
 05/14  06:00:00,906.226564716,97.0270100139,450.229536909,0.0,54.0258772165,176.889270242,422.607432541,384.819576017,28.3233498048,9.46450671894
 05/14  07:00:00,960.090738823,97.0270100139,511.300866889,0.0,54.0258772165,184.38654557,425.000393455,365.086530341,42.4850247072,17.4288384062
 05/14  08:00:00,1088.69465648,97.0270100139,563.123594849,0.0,65.1572554096,220.04316451,414.102091981,339.943299556,56.6466996096,17.5120928153
 05/14  09:00:00,1099.58664229,97.0270100139,579.32515124,0.0,65.1572554096,212.545889182,398.274940391,329.403942766,42.4850247072,26.3859729177
 05/14  10:00:00,1119.6879916,97.0270100139,590.310858261,0.0,65.1572554096,220.04316451,428.561118986,322.406874925,70.808374512,35.3458695491
 05/14  11:00:00,1116.14491929,97.0270100139,584.584056635,0.0,65.1572554096,220.04316451,417.549728592,320.224318818,70.808374512,26.517035262
 05/14  12:00:00,1113.99793665,97.0270100139,583.340734227,0.0,65.1572554096,220.04316451,423.885584816,317.73386583,70.808374512,35.343344474
 05/14  13:00:00,1111.97356857,97.0270100139,589.149446622,0.0,65.1572554096,212.545889182,398.662746145,315.501224597,56.6466996096,26.5148219384
 05/14  14:00:00,1118.00964918,97.0270100139,595.722211945,0.0,65.1572554096,212.545889182,389.902799785,312.076645887,42.4850247072,35.3411291908
 05/14  15:00:00,1113.92646765,97.0270100139,592.385451012,0.0,65.1572554096,212.545889182,384.881444045,301.715942991,56.6466996096,26.5188014451
 05/14  16:00:00,1085.35598278,97.0270100139,589.506884876,0.0,65.1572554096,220.04316451,402.559175037,291.078680857,84.9700494144,26.5104447653
 05/14  17:00:00,1038.61209849,97.0270100139,589.597761124,0.0,54.0258772165,184.38654557,408.228623784,296.871042344,84.9700494144,26.3875320256
 05/14  18:00:00,999.496122856,97.0270100139,583.028284312,0.0,44.4937663224,163.454314868,439.088955203,336.688747888,84.9700494144,17.4301579001
 05/14  19:00:00,933.369217244,97.0270100139,525.902476872,0.0,44.4937663224,155.95703954,430.34239544,356.265542474,56.6466996096,17.4301533568
 05/14  20:00:00,824.642852717,97.0270100139,437.091931357,0.0,44.4937663224,124.558693486,483.305452888,409.228801906,56.6466996096,17.429951372
 05/14  21:00:00,840.592742177,97.0270100139,447.988619286,0.0,44.4937663224,124.558693486,476.609349559,425.400521858,42.4850247072,8.7238029945
 05/14  22:00:00,830.087835014,97.0270100139,445.700238298,0.0,34.9616554283,124.558693486,494.122113183,448.367388325,28.3233498048,17.4313750536
 05/14  23:00:00,823.864166269,97.0270100139,438.325417029,0.0,34.9616554283,124.558693486,491.120187018,459.5303586,14.1616749024,17.4281535158
 05/14  24:00:00,808.537767297,97.0270100139,435.889503475,0.0,34.9616554283,113.312780494,490.958920026,467.863104576,5.66466996096,17.4311454889
 05/15  01:00:00,810.672724237,97.0270100139,422.501518051,0.0,46.0930336215,113.312780494,497.488248205,474.396159277,5.66466996096,17.4274189673
 05/15  02:00:00,795.816692711,97.0270100139,400.038454216,0.0,46.0930336215,113.312780494,496.259384785,481.869248724,5.66466996096,8.72546609947
 05/15  03:00:00,786.482928203,97.0270100139,387.809600009,0.0,46.0930336215,113.312780494,510.19991046,487.106849497,5.66466996096,17.428391002
 05/15  04:00:00,879.96082481,97.0270100139,393.518179763,0.0,100.150657288,148.969399434,486.614537452,463.52052846,5.66466996096,17.4293390314
 05/15  05:00:00,884.286724177,97.0270100139,393.989826259,0.0,100.150657288,149.894399434,906.252333147,874.662653118,14.1616749024,17.4280051262
 05/15  06:00:00,1094.57318849,97.2910484881,393.320507212,0.0,176.471037341,302.612436532,585.64318851,548.593926115,28.3233498048,8.72591259042
 05/15  07:00:00,1280.88388587,97.6155680476,467.460490946,0.0,243.2593065,310.10971186,542.976739778,474.09089939,42.4850247072,26.4008156814
 05/15  08:00:00,1413.01436434,98.0128427681,558.815956398,0.0,243.2593065,310.10971186,525.504030363,433.464541151,56.6466996096,35.3927896025
 05/15  09:00:00,1469.7522011,98.3168315687,579.795573639,0.0,243.2593065,302.612436532,491.797194412,413.774799308,42.4850247072,35.5373703966
 05/15  10:00:00,1464.54289328,98.6167346277,564.868773182,0.0,243.2593065,310.10971186,505.646561491,390.128349213,70.808374512,44.7098377662
 05/15  11:00:00,1449.00858823,98.9979953433,546.465155887,0.0,243.2593065,310.10971186,487.840270864,372.23146317,70.808374512,44.8004331817
 05/15  12:00:00,1408.7528999,99.3693272919,547.432551469,0.0,243.2593065,310.10971186,466.68867087,360.249726324,70.808374512,35.6305700342
 05/15  13:00:00,1422.7845904,99.7337929173,525.203378019,0.0,243.2593065,302.612436532,445.041420959,343.589847069,56.6466996096,44.8048742797
 05/15  14:00:00,1424.35349595,100.286707984,525.979669649,0.0,243.2593065,302.612436532,413.822428976,326.631238924,42.4850247072,44.7061653451
 05/15  15:00:00,1418.19571486,101.079013091,519.249840762,0.0,243.2593065,302.612436532,413.434480831,321.092388658,56.6466996096,35.6953925637
 05/15  16:00:00,1421.6840832,102.073978438,514.657968863,0.0,243.2593065,310.10971186,436.853830185,316.388582621,84.9700494144,35.4951981496
 05/15  17:00:00,1416.03408418,103.290600936,507.111963843,0.0,243.2593065,310.10971186,411.572161375,300.288855992,84.9700494144,26.313255968
 05/15  18:00:00,1149.70994296,97.0270100139,512.52569698,0.0,166.938926447,199.110933808,382.478757506,280.026371683,84.9700494144,17.4823364083
 05/15  19:00:00,1146.14804787,97.0270100139,515.536601925,0.0,166.938926447,191.61365848,362.529177678,288.402313874,56.6466996096,17.4801641941
 05/15  20:00:00,1025.0533095,97.0270100139,516.600742416,0.0,100.150657288,124.558693486,423.021790191,348.891031477,56.6466996096,17.4840591049
 05/15  21:00:00,978.480790855,97.0270100139,503.410462526,0.0,100.150657288,124.558693486,427.510690323,367.590600518,42.4850247072,17.4350650979
 05/15  22:00:00,915.955529584,97.0270100139,508.322594712,0.0,46.0930336215,124.558693486,435.899208513,390.146759413,28.3233498048,17.4290992952
 05/15  23:00:00,912.238048648,97.0270100139,503.322719596,0.0,46.0930336215,124.558693486,428.027711808,396.437218764,14.1616749024,17.4288181422
 05/15  24:00:00,903.511934462,97.0270100139,507.312624437,0.0,46.0930336215,113.312780494,415.788994978,401.401094408,5.66466996096,8.72323060883
 05/16  01:00:00,902.467453569,97.0270100139,506.245115859,0.0,46.0930336215,113.312780494,427.22441539,404.130053058,5.66466996096,17.4296923714
 05/16  02:00:00,907.670352691,97.0270100139,512.290123495,0.0,46.0930336215,113.312780494,428.634776538,405.544587652,5.66466996096,17.4255189246
 05/16  03:00:00,909.531767409,97.0270100139,514.159213244,0.0,46.0930336215,113.312780494,435.418058777,412.324624377,5.66466996096,17.4287644392
 05/16  04:00:00,1070.2849759,97.0270100139,587.314293493,0.0,100.150657288,148.969399434,421.921102989,407.533289085,5.66466996096,8.7231439427
 05/16  05:00:00,1084.32372429,97.1911909938,603.809745785,0.0,100.150657288,149.894399434,644.526761975,612.934912222,14.1616749024,17.430174851
 05/16  06:00:00,1294.53268089,98.5068950894,599.600067681,0.0,176.471037341,302.612436532,477.942656284,432.191067847,28.3233498048,17.4282386321
 05/16  07:00:00,1375.53028911,99.8772087136,552.808226915,0.0,243.2593065,310.10971186,440.467969755,371.578978882,42.4850247072,26.4039661656
 05/16  08:00:00,1357.78812181,100.664668278,488.511473242,0.0,243.2593065,310.10971186,422.997293578,330.971592707,56.6466996096,35.3790012612
 05/16  09:00:00,1379.75265456,101.348005364,477.278685943,0.0,243.2593065,302.612436532,381.065250403,303.058035743,42.4850247072,35.5221899526
 05/16  10:00:00,1381.31569906,102.180640491,471.638278953,0.0,243.2593065,310.10971186,382.621813887,276.054525211,70.808374512,35.7589141641
 05/16  11:00:00,1371.88059956,103.232329431,461.770833472,0.0,243.2593065,310.10971186,373.960661416,258.354943562,70.808374512,44.797343342
 05/16  12:00:00,1328.4061025,104.365767073,459.717223376,0.0,243.2593065,310.10971186,365.978515438,250.634017527,70.808374512,44.5361233993
 05/16  13:00:00,1361.61414785,105.498930058,457.043965397,0.0,243.2593065,302.612436532,348.257377306,246.809832031,56.6466996096,44.8008456653
 05/16  14:00:00,1364.53408987,106.683061261,457.124782775,0.0,243.2593065,302.612436532,288.152078886,209.904322999,42.4850247072,35.7627311797
 05/16  15:00:00,1368.73317412,107.827631906,459.231495286,0.0,243.2593065,302.612436532,299.072172799,197.821235509,56.6466996096,44.6042376801
 05/16  16:00:00,1378.60055569,109.109035216,460.01476509,0.0,243.2593065,310.10971186,304.90769198,184.457100827,84.9700494144,35.4805417389
 05/16  17:00:00,1374.44317828,111.216437618,456.103873202,0.0,243.2593065,310.10971186,294.159213656,191.64422284,84.9700494144,17.5449414017
 05/16  18:00:00,1132.50970441,97.0270100139,495.550823961,0.0,166.938926447,199.110933808,370.354144,259.172838449,84.9700494144,26.2112561361
 05/16  19:00:00,1153.06913351,97.0270100139,523.632409989,0.0,166.938926447,191.61365848,360.473185013,286.346892718,56.6466996096,17.4795926846
 05/16  20:00:00,1061.86486739,97.0270100139,555.908649839,0.0,100.150657288,124.558693486,421.635888073,347.507771778,56.6466996096,17.4814166853
 05/16  21:00:00,1070.1412519,97.0270100139,604.289679379,0.0,100.150657288,124.558693486,430.444817438,370.526393634,42.4850247072,17.433399097
 05/16  22:00:00,992.087984359,97.0270100139,596.506372062,0.0,46.0930336215,124.558693486,433.142433248,396.093504447,28.3233498048,8.72557899653
 05/16  23:00:00,972.84520814,97.0270100139,578.289345499,0.0,46.0930336215,124.558693486,438.782427034,407.192268203,14.1616749024,17.4284839282
 05/16  24:00:00,884.409886771,97.0270100139,503.464931888,0.0,46.0930336215,113.312780494,437.51880576,414.42417601,5.66466996096,17.4299597892
 05/17  01:00:00,820.902254016,97.0270100139,440.345705332,0.0,46.0930336215,113.312780494,443.671397667,420.57932129,5.66466996096,17.4274064162
 05/17  02:00:00,835.900477989,97.0270100139,451.977725949,0.0,46.0930336215,113.312780494,439.541202192,425.154148482,5.66466996096,8.72238374876
 05/17  03:00:00,835.44946309,97.0270100139,450.223131936,0.0,46.0930336215,113.312780494,452.651401701,429.55855676,5.66466996096,17.4281749798
 05/17  04:00:00,913.6867306,97.0270100139,437.792048057,0.0,100.150657288,148.969399434,437.924916252,414.832375665,5.66466996096,17.4278706263
 05/17  05:00:00,905.885330135,97.4429610195,427.29931773,0.0,100.150657288,149.894399434,604.843976978,573.254859706,14.1616749024,17.4274423695
 05/17  06:00:00,1120.52256968,99.7318930273,427.901799824,0.0,176.471037341,302.612436532,459.162311039,422.116479908,28.3233498048,8.72248132624
 05/17  07:00:00,1255.71937363,101.524825742,438.250210448,0.0,243.2593065,310.10971186,447.287424875,378.404442102,42.4850247072,26.3979580657
 05/17  08:00:00,1318.91119166,102.285819397,456.81366198,0.0,243.2593065,310.10971186,446.000629872,353.966844146,56.6466996096,35.3870861169
 05/17  09:00:00,1414.13697952,102.877081974,513.132456488,0.0,243.2593065,302.612436532,420.393515367,342.378534487,42.4850247072,35.5299561731
 05/17  10:00:00,1466.79945665,103.414738452,551.874845767,0.0,243.2593065,310.10971186,449.700207231,334.193929954,70.808374512,44.6979027647
 05/17  11:00:00,1481.81200149,104.127301446,558.814694788,0.0,243.2593065,310.10971186,441.105427352,325.501518343,70.808374512,44.795534496
 05/17  12:00:00,1453.28282691,104.954960426,567.085063232,0.0,243.2593065,310.10971186,424.059132972,317.630724557,70.808374512,35.6200339038
 05/17  13:00:00,1488.65973148,105.570981285,567.168513741,0.0,243.2593065,302.612436532,414.717615485,313.28152689,56.6466996096,44.7893889857
 05/17  14:00:00,1478.14099913,106.390386447,553.638754479,0.0,243.2593065,302.612436532,391.068859179,303.884885025,42.4850247072,44.6989494473
 05/17  15:00:00,1477.19634448,107.519166278,548.060640256,0.0,243.2593065,302.612436532,386.513904608,294.186033966,56.6466996096,35.6811710329
 05/17  16:00:00,1481.64086336,108.530975869,543.080686339,0.0,243.2593065,310.10971186,413.59761131,293.145206865,84.9700494144,35.482355031
 05/17  17:00:00,1485.59485883,110.443720179,542.456067003,0.0,243.2593065,310.10971186,392.280173853,280.999708412,84.9700494144,26.3104160265
 05/17  18:00:00,1225.01272366,97.0270100139,564.416590508,0.0,166.938926447,199.110933808,386.710209112,284.259174756,84.9700494144,17.4809849416
 05/17  19:00:00,1227.39942683,97.0270100139,578.065689447,0.0,166.938926447,191.61365848,372.147669469,298.018305603,56.6466996096,17.4826642566
 05/17  20:00:00,1098.24442471,97.0270100139,575.136177231,0.0,100.150657288,124.558693486,431.062237389,356.93481882,56.6466996096,17.4807189593
 05/17  21:00:00,1055.18009467,97.0270100139,572.934936197,0.0,100.150657288,124.558693486,436.41701293,376.498943741,42.4850247072,17.4330444823
