Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  22:00:00,983.995261175,97.0270100139,570.265845385,0.0,46.0930336215,124.558693486,446.137471087,400.387332831,28.3233498048,17.4267884513
 05/17  23:00:00,981.288023711,97.0270100139,566.438443089,0.0,46.0930336215,124.558693486,432.984400314,410.097785391,14.1616749024,8.72494002005
 05/17  24:00:00,960.953716236,97.0270100139,562.933678293,0.0,46.0930336215,113.312780494,439.958618452,416.866051245,5.66466996096,17.4278972459
 05/18  01:00:00,953.560629814,97.0270100139,561.159576544,0.0,46.0930336215,113.312780494,445.441988394,422.350278322,5.66466996096,17.4270401117
 05/18  02:00:00,952.268089398,97.0270100139,561.603986154,0.0,46.0930336215,113.312780494,450.101924075,427.010969349,5.66466996096,17.426284765
 05/18  03:00:00,912.007805539,97.0270100139,519.487375245,0.0,46.0930336215,113.312780494,446.261786942,431.875796614,5.66466996096,8.72132036683
 05/18  04:00:00,980.530210889,97.0270100139,498.621326087,0.0,100.150657288,148.969399434,438.866567924,415.774818111,5.66466996096,17.4270798527
 05/18  05:00:00,961.672958977,97.5942050559,474.353410485,0.0,100.150657288,149.894399434,623.777710095,592.18846086,14.1616749024,17.4275743327
 05/18  06:00:00,1170.2954698,100.215197135,470.395596295,0.0,176.471037341,302.612436532,476.907866446,431.158307584,28.3233498048,17.4262090574
 05/18  07:00:00,1336.79135579,102.052599262,513.719539393,0.0,243.2593065,310.10971186,453.381499612,384.501747255,42.4850247072,26.39472765
 05/18  08:00:00,1420.33599016,102.763253928,554.494821815,0.0,243.2593065,310.10971186,441.58210254,358.389173477,56.6466996096,26.5462294542
 05/18  09:00:00,1458.56924199,103.308666792,559.708101147,0.0,243.2593065,302.612436532,421.384361952,343.367469893,42.4850247072,35.531867352
 05/18  10:00:00,1474.12408936,103.717480406,567.389617843,0.0,243.2593065,310.10971186,443.789954896,328.292017986,70.808374512,44.6895623979
 05/18  11:00:00,1482.90750199,104.260686432,574.319667281,0.0,243.2593065,310.10971186,436.079489192,320.484407577,70.808374512,44.7867071028
 05/18  12:00:00,1448.00191467,105.306570863,577.64408586,0.0,243.2593065,310.10971186,423.421530436,316.992181158,70.808374512,35.6209747657
 05/18  13:00:00,1473.84426849,106.479156191,554.812784797,0.0,243.2593065,302.612436532,412.774472502,311.33953216,56.6466996096,44.7882407317
 05/18  14:00:00,1463.64240991,107.737152725,535.617569654,0.0,243.2593065,302.612436532,389.718974746,302.544864007,42.4850247072,44.6890860314
 05/18  15:00:00,1462.0296778,109.554516092,525.614583464,0.0,243.2593065,302.612436532,380.988783251,288.661237452,56.6466996096,35.6808461897
 05/18  16:00:00,1465.94032297,111.484565947,512.44382108,0.0,243.2593065,310.10971186,397.17866207,276.726834223,84.9700494144,35.4817784318
 05/18  17:00:00,1468.69285704,112.776493667,512.131815823,0.0,243.2593065,310.10971186,385.145424667,273.869433518,84.9700494144,26.3059417349
 05/18  18:00:00,1211.97200437,97.0270100139,538.378927364,0.0,166.938926447,199.110933808,386.343671805,283.892347525,84.9700494144,17.4812748656
 05/18  19:00:00,1210.42572155,97.0270100139,550.533147102,0.0,166.938926447,191.61365848,375.887245126,301.760028819,56.6466996096,17.4805166972
 05/18  20:00:00,1106.06216065,97.0270100139,577.367463497,0.0,100.150657288,124.558693486,432.800673643,358.675161954,56.6466996096,17.4788120797
 05/18  21:00:00,1037.0923267,97.0270100139,547.430944851,0.0,100.150657288,124.558693486,439.393068456,379.474820879,42.4850247072,17.4332228698
 05/18  22:00:00,877.412503145,97.0270100139,458.078627304,0.0,46.0930336215,124.558693486,449.636767175,403.886553485,28.3233498048,17.4268638855
 05/18  23:00:00,880.463713273,97.0270100139,463.020062059,0.0,46.0930336215,124.558693486,434.978437772,412.094601888,14.1616749024,8.72216098142
 05/18  24:00:00,836.265769472,97.0270100139,428.373643649,0.0,46.0930336215,113.312780494,443.402455867,420.309907278,5.66466996096,17.4278786283
 05/19  01:00:00,811.19820097,97.0270100139,397.81599835,0.0,46.0930336215,113.312780494,451.714741363,428.62313064,5.66466996096,17.426940762
 05/19  02:00:00,827.648188717,97.0270100139,416.020641034,0.0,46.0930336215,113.312780494,454.630801149,431.540060158,5.66466996096,17.4260710295
 05/19  03:00:00,840.643843258,97.0270100139,426.939646487,0.0,46.0930336215,113.312780494,449.9839423,435.597553858,5.66466996096,8.72171848078
 05/19  04:00:00,916.556795548,97.0270100139,413.482289046,0.0,100.150657288,148.969399434,444.030143606,420.93870406,5.66466996096,17.4267695846
 05/19  05:00:00,918.499697717,97.63346233,420.540079928,0.0,100.150657288,149.894399434,629.219874196,597.629428599,14.1616749024,17.4287706949
 05/19  06:00:00,1173.20204997,100.520693021,478.017933026,0.0,176.471037341,302.612436532,474.866452042,429.117396987,28.3233498048,17.4257052501
 05/19  07:00:00,1377.09774655,102.494728834,559.770601181,0.0,243.2593065,310.10971186,441.034351596,372.156353912,42.4850247072,26.3929729769
 05/19  08:00:00,1438.36210648,103.140430758,576.607345517,0.0,243.2593065,310.10971186,428.62222683,345.431721352,56.6466996096,26.5438058679
 05/19  09:00:00,1457.38423921,103.650869216,560.407782515,0.0,243.2593065,302.612436532,408.953699989,330.940852927,42.4850247072,35.5278223554
 05/19  10:00:00,1448.73332352,104.183778163,536.013238234,0.0,243.2593065,310.10971186,431.306415198,315.814366169,70.808374512,44.6836745169
 05/19  11:00:00,1451.03979474,104.807383036,521.911929145,0.0,243.2593065,310.10971186,426.15237377,310.564491017,70.808374512,44.7795082412
 05/19  12:00:00,1401.25943225,106.06431384,514.650980758,0.0,243.2593065,310.10971186,410.001599133,303.57795727,70.808374512,35.6152673506
 05/19  13:00:00,1428.03554492,107.539392858,509.69626293,0.0,243.2593065,302.612436532,394.828929996,293.402055695,56.6466996096,44.7801746906
 05/19  14:00:00,1426.47520853,108.896414179,506.202749769,0.0,243.2593065,302.612436532,374.306927332,287.132501084,42.4850247072,44.6894015408
 05/19  15:00:00,1415.05338057,110.877018696,501.983883147,0.0,243.2593065,302.612436532,367.7405695,275.420476101,56.6466996096,35.6733937892
 05/19  16:00:00,1419.36938206,112.287050662,504.11327228,0.0,243.2593065,310.10971186,392.472306559,272.027174217,84.9700494144,35.4750829282
 05/19  17:00:00,1421.20050941,114.526666125,503.635703524,0.0,243.2593065,310.10971186,370.627831037,259.351253872,84.9700494144,26.3065277509
 05/19  18:00:00,1168.97300376,97.0270100139,535.410704001,0.0,166.938926447,199.110933808,378.690597773,276.241964908,84.9700494144,17.4785834509
 05/19  19:00:00,1176.60067889,97.0270100139,550.989418183,0.0,166.938926447,191.61365848,365.275298373,291.148538382,56.6466996096,17.480060382
 05/19  20:00:00,1054.79208245,97.0270100139,555.506514176,0.0,100.150657288,124.558693486,418.481500497,344.353183619,56.6466996096,17.4816172683
 05/19  21:00:00,1022.31727358,97.0270100139,554.135570761,0.0,100.150657288,124.558693486,419.645015661,359.726409387,42.4850247072,17.4335815671
 05/19  22:00:00,966.419658873,97.0270100139,564.912780194,0.0,46.0930336215,124.558693486,428.182340904,382.434867396,28.3233498048,17.424123703
 05/19  23:00:00,968.06306594,97.0270100139,565.228310806,0.0,46.0930336215,124.558693486,413.417695409,390.532262018,14.1616749024,8.72375848913
 05/19  24:00:00,966.273024512,97.0270100139,576.55291117,0.0,46.0930336215,113.312780494,419.795013889,396.703848912,5.66466996096,17.4264950161
 05/20  01:00:00,973.437768173,97.0270100139,584.659534675,0.0,46.0930336215,113.312780494,427.058848872,403.967338917,5.66466996096,17.426839994
 05/20  02:00:00,989.017527019,97.0270100139,602.685589494,0.0,46.0930336215,113.312780494,427.292529769,411.369274511,5.66466996096,10.2585852973
 05/20  03:00:00,977.368130921,97.0270100139,593.242141859,0.0,46.0930336215,113.312780494,439.867029298,418.313311884,5.66466996096,15.8890474525
 05/20  04:00:00,969.90368486,97.0270100139,577.49423872,0.0,55.6251445156,113.312780494,435.984917305,412.896682206,5.66466996096,17.4235651376
 05/20  05:00:00,905.5201062,97.0270100139,518.23541838,0.0,55.6251445156,113.312780494,447.836096641,416.24845201,14.1616749024,17.4259697285
 05/20  06:00:00,994.180800531,97.0270100139,545.25918615,0.0,65.1572554096,176.889270242,384.778173696,347.733189614,28.3233498048,8.72163427739
 05/20  07:00:00,1138.23176518,97.4656429373,564.60160665,0.0,109.682768182,220.96816451,541.454500265,481.542614651,42.4850247072,17.426860906
 05/20  08:00:00,1156.05786891,97.6307385807,565.757525242,0.0,109.682768182,220.96816451,501.347017097,418.430459571,56.6466996096,26.2698579171
 05/20  09:00:00,1271.83692317,98.9482057342,569.794387139,0.0,131.945524568,266.955817592,450.605625715,381.719107194,42.4850247072,26.4014938145
 05/20  10:00:00,1286.59839446,99.1096488931,573.674403921,0.0,131.945524568,274.45309292,462.495823951,365.151399273,70.808374512,26.5360501656
 05/20  11:00:00,1299.06453764,99.1517456067,575.509310681,0.0,131.945524568,274.45309292,465.209126051,359.03751297,70.808374512,35.3632385699
 05/20  12:00:00,1260.83474181,99.2356422927,560.773263717,0.0,131.945524568,274.45309292,450.187071369,352.848096416,70.808374512,26.5306004408
 05/20  13:00:00,1237.48677859,99.3423475957,536.802014968,0.0,131.945524568,266.955817592,436.719519816,344.717757201,56.6466996096,35.355063005
 05/20  14:00:00,1235.76907058,99.4420981294,528.183328965,0.0,131.945524568,266.955817592,404.311764022,335.297325796,42.4850247072,26.5294135187
 05/20  15:00:00,1171.94498303,97.0270100139,534.201106764,0.0,109.682768182,212.545889182,355.91687976,263.913489401,56.6466996096,35.3566907497
 05/20  16:00:00,1188.88542942,97.0270100139,530.705197693,0.0,109.682768182,220.04316451,370.864213886,259.365065645,84.9700494144,26.5290988264
 05/20  17:00:00,1145.66587504,97.0270100139,529.323588595,0.0,109.682768182,220.04316451,368.287978957,256.935748788,84.9700494144,26.3821807542
 05/20  18:00:00,1114.12814918,97.0270100139,535.167590332,0.0,100.150657288,199.110933808,396.03686872,293.640875274,84.9700494144,17.4259440316
 05/20  19:00:00,1113.60823537,97.0270100139,547.005928111,0.0,100.150657288,191.61365848,380.915398541,315.547083876,56.6466996096,8.72161505564
 05/20  20:00:00,1023.75285811,97.0270100139,568.3532293,0.0,55.6251445156,124.558693486,444.654109265,370.580745161,56.6466996096,17.4266644941
 05/20  21:00:00,1019.18941447,97.0270100139,564.046519469,0.0,55.6251445156,124.558693486,448.643691504,388.732676768,42.4850247072,17.4259900285
 05/20  22:00:00,994.374624974,97.0270100139,553.184934991,0.0,46.0930336215,124.558693486,457.068496981,411.319861315,28.3233498048,17.4252858611
 05/20  23:00:00,952.086483419,97.0270100139,515.69971787,0.0,46.0930336215,124.558693486,442.071362706,419.188367473,14.1616749024,8.72132033035
 05/20  24:00:00,856.856272645,97.0270100139,439.781782575,0.0,46.0930336215,113.312780494,448.745819858,425.6551184,5.66466996096,17.4260314973
 05/21  01:00:00,839.642634437,97.0270100139,435.289031183,0.0,34.9616554283,113.312780494,455.498881845,432.40929154,5.66466996096,17.4249203434
 05/21  02:00:00,835.576427695,97.0270100139,431.154264442,0.0,34.9616554283,113.312780494,461.206229403,438.117640056,5.66466996096,17.4239193861
 05/21  03:00:00,821.72210614,97.0270100139,417.318437682,0.0,34.9616554283,113.312780494,458.535873353,444.147569699,5.66466996096,8.72363369394
 05/21  04:00:00,805.771806098,97.0270100139,390.840845777,0.0,44.4937663224,113.312780494,462.675907098,439.586907639,5.66466996096,17.4243294979
 05/21  05:00:00,789.481804431,97.0270100139,376.62843038,0.0,44.4937663224,113.312780494,475.195932429,443.610563246,14.1616749024,17.4236942808
 05/21  06:00:00,848.513846906,97.0270100139,379.296144673,0.0,54.0258772165,176.889270242,423.205664226,377.459333996,28.3233498048,17.4229804247
 05/21  07:00:00,957.857890112,97.0270100139,499.757757671,0.0,54.0258772165,184.38654557,402.004523626,350.796364081,42.4850247072,8.72313483721
 05/21  08:00:00,1094.5303599,97.0270100139,561.318909702,0.0,65.1572554096,220.04316451,408.226710597,325.330351329,56.6466996096,26.2496596589
 05/21  09:00:00,1100.44459878,97.0270100139,571.550924561,0.0,65.1572554096,212.545889182,376.778811542,316.70542716,42.4850247072,17.5883596752
 05/21  10:00:00,1102.41077466,97.0270100139,555.910116472,0.0,65.1572554096,220.04316451,411.805741811,305.670510864,70.808374512,35.3268564342
 05/21  11:00:00,1111.80840811,97.0270100139,547.569721468,0.0,65.1572554096,220.04316451,403.424914991,306.117030906,70.808374512,26.4995095739
 05/21  12:00:00,1107.51414514,97.0270100139,539.645611097,0.0,65.1572554096,220.04316451,411.644463988,305.515790508,70.808374512,35.3202989682
 05/21  13:00:00,1087.63405068,97.0270100139,537.259166148,0.0,65.1572554096,212.545889182,386.619878391,303.471615761,56.6466996096,26.5015630206
 05/21  14:00:00,1079.90327864,97.0270100139,538.207659924,0.0,65.1572554096,212.545889182,366.409462941,297.427630255,42.4850247072,26.4968079782
 05/21  15:00:00,1075.65180558,97.0270100139,539.232551835,0.0,65.1572554096,212.545889182,377.363128827,285.392131884,56.6466996096,35.3242973334
 05/21  16:00:00,1047.90691509,97.0270100139,540.692159223,0.0,65.1572554096,220.04316451,392.360540625,280.888071456,84.9700494144,26.5024197544
 05/21  17:00:00,999.145887234,97.0270100139,544.547326323,0.0,54.0258772165,184.38654557,397.776712489,286.43580587,84.9700494144,26.3708572042
 05/21  18:00:00,970.601294018,97.0270100139,547.835666537,0.0,44.4937663224,163.454314868,416.395024203,314.000208777,84.9700494144,17.4247660118
 05/21  19:00:00,972.829992643,97.0270100139,557.777730547,0.0,44.4937663224,155.95703954,399.321510781,333.953796658,56.6466996096,8.72101451386
 05/21  20:00:00,973.589117067,97.0270100139,583.682855598,0.0,44.4937663224,124.558693486,458.991828902,384.919899415,56.6466996096,17.4252298772
 05/21  21:00:00,986.545967477,97.0270100139,590.440999938,0.0,44.4937663224,124.558693486,460.136781224,400.227166498,42.4850247072,17.4245900192
 05/21  22:00:00,971.189167958,97.0270100139,585.739859693,0.0,34.9616554283,124.558693486,465.0588365,419.311649441,28.3233498048,17.4238372546
 05/21  23:00:00,970.256489155,97.0270100139,584.675516368,0.0,34.9616554283,124.558693486,450.505142495,427.619853177,14.1616749024,8.72361441583
 05/21  24:00:00,953.509610255,97.0270100139,581.398994051,0.0,34.9616554283,113.312780494,456.962794069,433.873688959,5.66466996096,17.4244351491
 05/22  01:00:00,964.105150729,97.0270100139,580.884623463,0.0,46.0930336215,113.312780494,461.068680053,437.980788138,5.66466996096,17.4232219541
 05/22  02:00:00,965.24651322,97.0270100139,582.118250955,0.0,46.0930336215,113.312780494,466.169481324,443.082620581,5.66466996096,17.4221907815
 05/22  03:00:00,964.504039483,97.0270100139,581.789387444,0.0,46.0930336215,113.312780494,462.764482086,448.377139854,5.66466996096,8.72267227182
 05/22  04:00:00,1057.71271454,97.0270100139,583.926493495,0.0,100.150657288,148.969399434,450.82853128,427.739730556,5.66466996096,17.4241307626
 05/22  05:00:00,1059.50705761,97.0270100139,587.784824116,0.0,100.150657288,149.894399434,811.76134911,780.174939893,14.1616749024,17.4247343152
 05/22  06:00:00,1279.13992804,97.2895959285,589.446238906,0.0,176.471037341,302.612436532,526.725365725,489.681055735,28.3233498048,8.72096018524
 05/22  07:00:00,1381.90936768,97.7716230993,562.888450938,0.0,243.2593065,310.10971186,491.335838348,422.462361642,42.4850247072,26.3884519981
 05/22  08:00:00,1382.17099576,98.0971627709,517.050204056,0.0,243.2593065,310.10971186,485.393946558,393.377423157,56.6466996096,35.369823791
 05/22  09:00:00,1402.611348,98.656155321,502.076004611,0.0,243.2593065,302.612436532,442.398875844,364.405138321,42.4850247072,35.5087128152
 05/22  10:00:00,1405.87170673,99.0872008369,496.869714513,0.0,243.2593065,310.10971186,458.502114954,343.020831222,70.808374512,44.6729092198
 05/22  11:00:00,1420.71825584,99.4625163496,512.584904594,0.0,243.2593065,310.10971186,436.0294343,329.413620301,70.808374512,35.8074394874
 05/22  12:00:00,1365.82001015,99.9043156697,499.034351641,0.0,243.2593065,310.10971186,430.621809179,315.313616667,70.808374512,44.499818
 05/22  13:00:00,1392.87219654,100.601938698,491.386811407,0.0,243.2593065,302.612436532,406.399379137,304.987978753,56.6466996096,44.7647007745
 05/22  14:00:00,1395.31131859,101.702246399,492.657224113,0.0,243.2593065,302.612436532,373.526706748,295.30939125,42.4850247072,35.7322907905
 05/22  15:00:00,1398.43716441,102.82323333,494.948462037,0.0,243.2593065,302.612436532,390.633265285,289.411407829,56.6466996096,44.5751578466
 05/22  16:00:00,1406.90790898,103.835288762,495.956644649,0.0,243.2593065,310.10971186,407.539419875,287.121193679,84.9700494144,35.4481767818
 05/22  17:00:00,1380.64354457,104.231836622,469.565689462,0.0,243.2593065,310.10971186,391.976052372,289.463401702,84.9700494144,17.5426012559
 05/22  18:00:00,1151.28186396,97.0270100139,513.43508772,0.0,166.938926447,199.110933808,404.297811113,301.850826008,84.9700494144,17.4769356898
 05/22  19:00:00,1220.20896714,97.0270100139,594.129196808,0.0,166.938926447,191.61365848,399.03168846,324.909819558,56.6466996096,17.4751692931
 05/22  20:00:00,1101.69911196,97.0270100139,604.433617128,0.0,100.150657288,124.558693486,450.827230729,376.703910473,56.6466996096,17.4766206469
 05/22  21:00:00,1060.03185124,97.0270100139,596.452415945,0.0,100.150657288,124.558693486,450.312468914,390.397550747,42.4850247072,17.4298934603
 05/22  22:00:00,986.083155614,97.0270100139,590.909677658,0.0,46.0930336215,124.558693486,457.502169967,411.755357794,28.3233498048,17.4234623683
 05/22  23:00:00,984.505311773,97.0270100139,588.771429002,0.0,46.0930336215,124.558693486,450.303691035,418.719372059,14.1616749024,17.4226440731
 05/22  24:00:00,967.88077233,97.0270100139,585.663215365,0.0,46.0930336215,113.312780494,438.642842529,424.255213099,5.66466996096,8.72295946957
 05/23  01:00:00,963.573701201,97.0270100139,581.792745134,0.0,46.0930336215,113.312780494,451.236852283,428.149585375,5.66466996096,17.4225969477
 05/23  02:00:00,925.909429129,97.0270100139,544.670233976,0.0,46.0930336215,113.312780494,455.783418065,432.694247972,5.66466996096,17.4245001323
 05/23  03:00:00,856.97191693,97.0270100139,476.478021986,0.0,46.0930336215,113.312780494,451.631405099,437.245968823,5.66466996096,8.72076631578
 05/23  04:00:00,914.78828171,97.0270100139,441.894067047,0.0,100.150657288,148.969399434,445.2684417,422.179095876,5.66466996096,17.424675863
 05/23  05:00:00,926.419053485,97.197530378,456.570190958,0.0,100.150657288,149.894399434,661.289275111,629.703917341,14.1616749024,17.4236828674
 05/23  06:00:00,1155.71465464,98.4798927558,468.223161977,0.0,176.471037341,302.612436532,493.947725262,448.201475338,28.3233498048,17.42290012
 05/23  07:00:00,1276.16391888,99.6364755064,465.263960069,0.0,243.2593065,310.10971186,478.660620504,409.790790857,42.4850247072,26.3848049389
 05/23  08:00:00,1314.60451435,100.278054053,461.951654071,0.0,243.2593065,310.10971186,477.880460494,394.701046121,56.6466996096,26.5327147634
 05/23  09:00:00,1342.13921899,100.807048277,455.73908813,0.0,243.2593065,302.612436532,465.742308665,387.747185035,42.4850247072,35.5100989227
 05/23  10:00:00,1346.20794463,101.27557327,451.87767622,0.0,243.2593065,310.10971186,492.72394634,377.250696893,70.808374512,44.6648749349
 05/23  11:00:00,1411.45048846,101.746465147,514.787165799,0.0,243.2593065,310.10971186,481.922563515,366.356850012,70.808374512,44.7573389912
 05/23  12:00:00,1425.31463251,102.177210424,568.826327006,0.0,243.2593065,310.10971186,465.103182947,358.703327828,70.808374512,35.5914806071
 05/23  13:00:00,1469.36885875,102.73006632,576.923979746,0.0,243.2593065,302.612436532,450.884649563,349.483177709,56.6466996096,44.7547722449
 05/23  14:00:00,1478.37677568,103.271067142,584.821129484,0.0,243.2593065,302.612436532,422.516597461,344.300227646,42.4850247072,35.7313451082
 05/23  15:00:00,1480.31350564,103.742290448,586.577240673,0.0,243.2593065,302.612436532,443.270708585,342.059450997,56.6466996096,44.564557978
 05/23  16:00:00,1487.64221964,104.208820795,586.669996315,0.0,243.2593065,310.10971186,461.266528365,340.849469899,84.9700494144,35.4470090514
 05/23  17:00:00,1486.68118061,104.709453017,585.361234172,0.0,243.2593065,310.10971186,444.714815581,342.206594943,84.9700494144,17.5381712233
 05/23  18:00:00,1211.92366314,97.0270100139,584.101521565,0.0,166.938926447,199.110933808,447.610591304,345.164106246,84.9700494144,17.4764356428
 05/23  19:00:00,1204.20402055,97.0270100139,584.123090426,0.0,166.938926447,191.61365848,426.829607241,352.707768306,56.6466996096,17.4751393256
 05/23  20:00:00,1077.24460803,97.0270100139,583.885850614,0.0,100.150657288,124.558693486,472.292134097,398.168947673,56.6466996096,17.4764868144
 05/23  21:00:00,1044.83099384,97.0270100139,583.387017466,0.0,100.150657288,124.558693486,468.026140407,408.111304168,42.4850247072,17.4298115318
 05/23  22:00:00,969.606802559,97.0270100139,576.118098275,0.0,46.0930336215,124.558693486,473.763063696,428.016394064,28.3233498048,17.4233198268
 05/23  23:00:00,960.56078397,97.0270100139,566.669119791,0.0,46.0930336215,124.558693486,465.77127209,434.187201663,14.1616749024,17.4223955254
 05/23  24:00:00,905.653168934,97.0270100139,524.626006052,0.0,46.0930336215,113.312780494,453.221007761,438.833511902,5.66466996096,8.72282589819
 05/24  01:00:00,889.150988296,97.0270100139,508.392144191,0.0,46.0930336215,113.312780494,468.133646807,445.046753031,5.66466996096,17.422223815
 05/24  02:00:00,831.903071025,97.0270100139,451.7479208,0.0,46.0930336215,113.312780494,473.649162621,450.560432043,5.66466996096,17.4240606168
 05/24  03:00:00,836.216086732,97.0270100139,456.231840494,0.0,46.0930336215,113.312780494,468.859587928,453.36778726,5.66466996096,9.82713070745
 05/24  04:00:00,936.462250305,97.0270100139,466.153043386,0.0,100.150657288,148.969399434,457.935808403,435.954850036,5.66466996096,16.3162884051
 05/24  05:00:00,938.960148087,97.4410939239,470.838809201,0.0,100.150657288,149.894399434,693.561538828,661.978282294,14.1616749024,17.4215816312
 05/24  06:00:00,1161.03862933,99.1536213662,473.862014374,0.0,176.471037341,302.612436532,514.251820416,468.506309803,28.3233498048,17.4221608083
 05/24  07:00:00,1352.4147382,100.898884431,539.361111131,0.0,243.2593065,310.10971186,487.569382359,418.701646153,42.4850247072,26.3827114987
 05/24  08:00:00,1424.95660672,101.728237751,568.523811089,0.0,243.2593065,310.10971186,470.061333001,386.884750056,56.6466996096,26.5298833362
 05/24  09:00:00,1466.40345453,102.338830436,574.836809228,0.0,243.2593065,302.612436532,446.816740637,368.826097852,42.4850247072,35.5056180777
 05/24  10:00:00,1483.40731415,102.802863477,582.075027045,0.0,243.2593065,310.10971186,464.890333354,349.420642024,70.808374512,44.661316818
 05/24  11:00:00,1486.74749409,103.174813319,582.476218086,0.0,243.2593065,310.10971186,455.542227879,339.984391363,70.808374512,44.7494620048
 05/24  12:00:00,1432.84454754,103.615804426,569.62791245,0.0,243.2593065,310.10971186,438.35549726,331.961481155,70.808374512,35.5856415924
 05/24  13:00:00,1462.47630695,104.470385331,564.934341993,0.0,243.2593065,302.612436532,425.792344629,324.391041916,56.6466996096,44.7546031029
 05/24  14:00:00,1454.97764415,105.383368396,555.304251976,0.0,243.2593065,302.612436532,394.846219519,316.637501312,42.4850247072,35.7236935002
 05/24  15:00:00,1451.83829838,106.303883794,548.013306116,0.0,243.2593065,302.612436532,404.521642833,303.310734625,56.6466996096,44.5642085984
 05/24  16:00:00,1460.48511468,107.832280148,544.929248918,0.0,243.2593065,310.10971186,412.590315875,292.17658139,84.9700494144,35.4436850705
 05/24  17:00:00,1463.45450837,109.167704968,546.759375703,0.0,243.2593065,310.10971186,391.790451335,289.281071162,84.9700494144,17.5393307586
 05/24  18:00:00,1200.74202244,97.0270100139,564.841282451,0.0,166.938926447,199.110933808,400.116892287,297.672173209,84.9700494144,17.4746696636
 05/24  19:00:00,1204.08363312,97.0270100139,579.875628109,0.0,166.938926447,191.61365848,388.099373372,313.980523171,56.6466996096,17.4721505917
 05/24  20:00:00,1088.56329718,97.0270100139,592.042695778,0.0,100.150657288,124.558693486,442.771644509,368.649748119,56.6466996096,17.4751967804
 05/24  21:00:00,1051.14838361,97.0270100139,587.654432097,0.0,100.150657288,124.558693486,445.135828792,385.223948386,42.4850247072,17.4268556986
 05/24  22:00:00,979.309005378,97.0270100139,584.072303326,0.0,46.0930336215,124.558693486,452.977598075,407.231000852,28.3233498048,17.4232474188
 05/24  23:00:00,976.222359468,97.0270100139,580.867412232,0.0,46.0930336215,124.558693486,438.374198621,415.492368519,14.1616749024,8.72015519932
 05/24  24:00:00,895.804737663,97.0270100139,514.64931326,0.0,46.0930336215,113.312780494,445.978932405,422.890798342,5.66466996096,17.4234641019
 05/25  01:00:00,803.904265414,97.0270100139,423.566134017,0.0,46.0930336215,113.312780494,453.751111929,430.664429977,5.66466996096,17.4220119911
 05/25  02:00:00,806.62539712,97.0270100139,425.563378838,0.0,46.0930336215,113.312780494,459.092069563,436.006705004,5.66466996096,17.4206945977
 05/25  03:00:00,800.876007529,97.0270100139,415.285353964,0.0,46.0930336215,113.312780494,455.482368231,441.095847342,5.66466996096,8.72185092742
 05/25  04:00:00,874.476246573,97.0270100139,395.522818976,0.0,100.150657288,148.969399434,449.681172728,426.595891316,5.66466996096,17.4206114512
 05/25  05:00:00,861.937048324,97.5275898651,380.117351803,0.0,100.150657288,149.894399434,649.334557733,617.750255755,14.1616749024,17.4226270753
 05/25  06:00:00,1091.84563169,100.012860042,398.206482177,0.0,176.471037341,302.612436532,478.856636096,441.813469269,28.3233498048,8.71981702243
 05/25  07:00:00,1299.96900695,101.91696748,486.327639277,0.0,243.2593065,310.10971186,456.52174741,387.654618922,42.4850247072,26.3821037812
 05/25  08:00:00,1429.6613642,102.704243816,570.124184608,0.0,243.2593065,310.10971186,447.774293149,355.769087631,56.6466996096,35.3585059083
 05/25  09:00:00,1476.64245127,103.196445383,581.105577168,0.0,243.2593065,302.612436532,421.291849654,343.311684644,42.4850247072,35.4951403025
 05/25  10:00:00,1468.83621141,103.597189475,564.447236724,0.0,243.2593065,310.10971186,434.09932791,327.568127634,70.808374512,35.7228257634
 05/25  11:00:00,1458.13836917,103.926856231,551.641407306,0.0,243.2593065,310.10971186,438.215566642,322.663862608,70.808374512,44.7433295218
 05/25  12:00:00,1405.81319558,104.86373056,539.094722263,0.0,243.2593065,310.10971186,428.831374352,317.525982767,70.808374512,40.4970170726
 05/25  13:00:00,1430.45356124,106.01853962,529.276324497,0.0,243.2593065,302.612436532,407.450803335,310.983960385,56.6466996096,39.8201433405
 05/25  14:00:00,1426.78682025,107.132170564,521.657521452,0.0,243.2593065,302.612436532,391.343422782,304.211599915,42.4850247072,44.6467981594
 05/25  15:00:00,1425.76504558,109.255455416,515.772367915,0.0,243.2593065,302.612436532,379.922206524,287.621858909,56.6466996096,35.6536480057
 05/25  16:00:00,1427.77808319,111.597093591,512.205300273,0.0,243.2593065,310.10971186,396.112107828,275.686044833,84.9700494144,35.4560135808
 05/25  17:00:00,1428.57865022,112.345057429,513.818101785,0.0,243.2593065,310.10971186,393.073304271,281.806464615,84.9700494144,26.2967902421
 05/25  18:00:00,1175.58367814,97.0270100139,542.441088559,0.0,166.938926447,199.110933808,391.227325338,288.784497793,84.9700494144,17.4727781312
 05/25  19:00:00,1191.89130723,97.0270100139,566.50301668,0.0,166.938926447,191.61365848,371.08729179,296.966884654,56.6466996096,17.4737075262
 05/25  20:00:00,1091.32063963,97.0270100139,593.78090343,0.0,100.150657288,124.558693486,426.816331039,352.694934535,56.6466996096,17.474696894
 05/25  21:00:00,1057.35377742,97.0270100139,593.173530098,0.0,100.150657288,124.558693486,433.263028186,373.350822853,42.4850247072,17.4271806255
 05/25  22:00:00,982.776377374,97.0270100139,587.360459401,0.0,46.0930336215,124.558693486,434.674750801,397.632123441,28.3233498048,8.71927755536
 05/25  23:00:00,977.278893844,97.0270100139,581.898030315,0.0,46.0930336215,124.558693486,438.686411282,407.103430252,14.1616749024,17.4213061274
 05/25  24:00:00,955.77353648,97.0270100139,573.848166356,0.0,46.0930336215,113.312780494,437.097459359,414.01115486,5.66466996096,17.4216345379
 05/26  01:00:00,901.458616552,97.0270100139,520.407208598,0.0,46.0930336215,113.312780494,433.686754772,419.302147462,5.66466996096,8.71993734912
 05/26  02:00:00,846.842991419,97.0270100139,466.412682306,0.0,46.0930336215,113.312780494,447.427109203,424.339844831,5.66466996096,17.4225944106
 05/26  03:00:00,879.421451387,97.0270100139,498.886641075,0.0,46.0930336215,113.312780494,450.809056463,427.722950115,5.66466996096,17.4214363868
 05/26  04:00:00,1034.60524911,97.0270100139,560.463737077,0.0,100.150657288,148.969399434,434.414732109,411.329808755,5.66466996096,17.420253393
 05/26  05:00:00,1043.81004347,97.6693356363,571.981493195,0.0,100.150657288,149.894399434,585.569823905,562.686503417,14.1616749024,8.72164558551
 05/26  06:00:00,1267.92646662,100.513069646,576.044052342,0.0,176.471037341,302.612436532,460.384297346,414.640700367,28.3233498048,17.4202471736
 05/26  07:00:00,1399.41181421,102.296194103,582.175533287,0.0,243.2593065,310.10971186,439.979734331,371.113349901,42.4850247072,26.3813597223
 05/26  08:00:00,1445.73809841,103.041722392,583.265059245,0.0,243.2593065,310.10971186,426.407387587,343.246359765,56.6466996096,26.5143282131
 05/26  09:00:00,1488.19245058,103.521097186,591.329632159,0.0,243.2593065,302.612436532,408.697302846,330.704245143,42.4850247072,35.5080329958
 05/26  10:00:00,1493.26340153,104.093502234,588.969361886,0.0,243.2593065,310.10971186,436.332825462,320.877010657,70.808374512,44.6474402927
 05/26  11:00:00,1488.08075868,104.738445058,581.843512321,0.0,243.2593065,310.10971186,435.673640947,320.126129774,70.808374512,44.7391366607
 05/26  12:00:00,1439.96686789,105.638196511,574.407844432,0.0,243.2593065,310.10971186,421.96869143,315.575705545,70.808374512,35.5846113727
 05/26  13:00:00,1473.79481883,106.600701673,573.892573489,0.0,243.2593065,302.612436532,412.077782168,310.689124852,56.6466996096,44.7419577063
 05/26  14:00:00,1464.62422091,107.568101438,562.11335029,0.0,243.2593065,302.612436532,384.332322514,304.429964367,42.4850247072,37.4173334392
 05/26  15:00:00,1463.05246995,108.708064978,558.196299979,0.0,243.2593065,302.612436532,395.60711975,296.10542502,56.6466996096,42.8549951198
 05/26  16:00:00,1464.46840333,109.219497224,551.862625296,0.0,243.2593065,310.10971186,422.172329531,301.765322477,84.9700494144,35.4369576396
 05/26  17:00:00,1471.2412525,109.913045012,558.383359818,0.0,243.2593065,310.10971186,405.719868481,303.21516978,84.9700494144,17.5346492863
 05/26  18:00:00,1220.63972213,97.0270100139,587.535482407,0.0,166.938926447,199.110933808,413.102728816,310.659448713,84.9700494144,17.4732306886
 05/26  19:00:00,1218.63360293,97.0270100139,593.263858346,0.0,166.938926447,191.61365848,397.478434282,323.360061263,56.6466996096,17.4716734098
 05/26  20:00:00,1094.53573004,97.0270100139,595.438677718,0.0,100.150657288,124.558693486,445.238095461,371.118631167,56.6466996096,17.4727646843
 05/26  21:00:00,1064.82352766,97.0270100139,597.45735401,0.0,100.150657288,124.558693486,443.022214347,383.110891016,42.4850247072,17.4262986244
 05/26  22:00:00,997.79425738,97.0270100139,597.545784657,0.0,46.0930336215,124.558693486,449.038613938,403.295385518,28.3233498048,17.4198786155
 05/26  23:00:00,1002.67166973,97.0270100139,601.906255236,0.0,46.0930336215,124.558693486,434.304219321,411.422808032,14.1616749024,8.71973638675
 05/26  24:00:00,990.005566516,97.0270100139,601.887493326,0.0,46.0930336215,113.312780494,439.454170714,416.366967528,5.66466996096,17.4225332248
 05/27  01:00:00,987.502580133,97.0270100139,598.919896504,0.0,46.0930336215,113.312780494,442.739384662,419.653802292,5.66466996096,17.4209124088
 05/27  02:00:00,979.775414728,97.0270100139,590.544969342,0.0,46.0930336215,113.312780494,445.156318297,422.072227315,5.66466996096,17.4194210212
 05/27  03:00:00,977.426270756,97.0270100139,587.984237871,0.0,46.0930336215,113.312780494,439.282806817,424.896986907,5.66466996096,8.72114994913
 05/27  04:00:00,993.321648808,97.0270100139,594.043613165,0.0,55.6251445156,113.312780494,440.328939953,417.245175019,5.66466996096,17.4190949731
 05/27  05:00:00,992.289794883,97.0270100139,597.142995044,0.0,55.6251445156,113.312780494,451.153474982,419.570896199,14.1616749024,17.4209038804
 05/27  06:00:00,1056.62135595,97.0270100139,601.650817586,0.0,65.1572554096,176.889270242,398.192647862,361.150388238,28.3233498048,8.71890981829
 05/27  07:00:00,1170.9083708,97.3347932029,596.162947774,0.0,109.682768182,220.96816451,592.299782553,532.393454346,42.4850247072,17.4213035003
 05/27  08:00:00,1177.76032669,97.3342099659,593.284041285,0.0,109.682768182,220.96816451,539.419606688,465.26030238,56.6466996096,17.5126046989
 05/27  09:00:00,1287.2609359,98.272584697,593.727352525,0.0,131.945524568,266.955817592,501.447762208,432.572907357,42.4850247072,26.3898301441
 05/27  10:00:00,1298.67610054,98.47130069,596.127771208,0.0,131.945524568,274.45309292,523.157185226,417.001472717,70.808374512,35.3473379968
 05/27  11:00:00,1289.83538263,98.5781559753,583.911643267,0.0,131.945524568,274.45309292,503.618107619,406.297698784,70.808374512,26.5120343225
 05/27  12:00:00,1218.98322319,98.6811573501,541.881126614,0.0,131.945524568,274.45309292,498.04663893,391.902395319,70.808374512,35.3358690985
 05/27  13:00:00,1181.8431704,98.7556524353,509.312945253,0.0,131.945524568,266.955817592,466.831833395,383.676325424,56.6466996096,26.5088083617
 05/27  14:00:00,1184.88054249,98.7843394786,512.2952447,0.0,131.945524568,266.955817592,462.258037185,384.44223957,42.4850247072,35.3307729078
 05/27  15:00:00,1110.30765126,97.0270100139,516.382290046,0.0,109.682768182,212.545889182,388.354887217,305.197774356,56.6466996096,26.5104132515
 05/27  16:00:00,1110.51508835,97.0270100139,508.628190736,0.0,109.682768182,220.04316451,417.631546169,306.159893454,84.9700494144,26.5016033011
 05/27  17:00:00,1071.96360236,97.0270100139,512.718827773,0.0,109.682768182,220.04316451,417.631160488,306.292009929,84.9700494144,26.3691011446
 05/27  18:00:00,1042.82839515,97.0270100139,523.329365095,0.0,100.150657288,199.110933808,443.905735077,341.515696565,84.9700494144,17.419989098
 05/27  19:00:00,1040.99997833,97.0270100139,528.766460571,0.0,100.150657288,191.61365848,420.431867186,346.365577918,56.6466996096,17.4195896589
 05/27  20:00:00,938.9616285,97.0270100139,530.843337473,0.0,55.6251445156,124.558693486,459.638605052,394.270616397,56.6466996096,8.721289045
 05/27  21:00:00,953.428086197,97.0270100139,538.584446596,0.0,55.6251445156,124.558693486,465.336104985,405.431736329,42.4850247072,17.4193439495
 05/27  22:00:00,953.674318315,97.0270100139,549.744618691,0.0,46.0930336215,124.558693486,470.103032227,424.358510533,28.3233498048,17.4211718884
 05/27  23:00:00,966.641504889,97.0270100139,562.609459446,0.0,46.0930336215,124.558693486,454.775792068,431.895085777,14.1616749024,8.71903138823
 05/27  24:00:00,958.115827848,97.0270100139,566.87039687,0.0,46.0930336215,113.312780494,459.451544948,436.36587683,5.66466996096,17.420998157
 05/28  01:00:00,948.122091218,97.0270100139,568.230260171,0.0,34.9616554283,113.312780494,463.486985871,440.40301753,5.66466996096,17.4192983793
 05/28  02:00:00,952.415659358,97.0270100139,572.889437652,0.0,34.9616554283,113.312780494,468.040942149,444.958490825,5.66466996096,17.4177813632
 05/28  03:00:00,954.49970066,97.0270100139,575.182350141,0.0,34.9616554283,113.312780494,463.081826538,448.696918371,5.66466996096,8.72023820575
 05/28  04:00:00,973.373485814,97.0270100139,584.52673946,0.0,44.4937663224,113.312780494,464.850154698,441.768404129,5.66466996096,17.4170806085
 05/28  05:00:00,973.701466483,97.0270100139,589.155635805,0.0,44.4937663224,113.312780494,475.128407558,443.547747115,14.1616749024,17.41898554
 05/28  06:00:00,1028.40644399,97.0270100139,581.902365959,0.0,54.0258772165,176.889270242,418.371788733,381.327502965,28.3233498048,8.72093596402
 05/28  07:00:00,1032.76719367,97.0270100139,578.716908904,0.0,54.0258772165,184.38654557,434.666334032,374.762722798,42.4850247072,17.4185865275
 05/28  08:00:00,1098.59882438,97.0270100139,564.056348477,0.0,65.1572554096,220.04316451,432.449925679,358.306158007,56.6466996096,17.4970680621
 05/28  09:00:00,1074.32091831,97.0270100139,545.848418356,0.0,65.1572554096,212.545889182,419.580725924,350.735326837,42.4850247072,26.3603743806
 05/28  10:00:00,1112.11897828,97.0270100139,578.306689652,0.0,65.1572554096,220.04316451,446.933911505,349.64810394,70.808374512,26.4774330525
 05/28  11:00:00,1137.46904705,97.0270100139,604.672307762,0.0,65.1572554096,220.04316451,447.202301051,341.091383186,70.808374512,35.3025433528
 05/28  12:00:00,1131.8843785,97.0270100139,601.496688297,0.0,65.1572554096,220.04316451,437.250356621,339.960519886,70.808374512,26.4814622228
 05/28  13:00:00,1117.20211165,97.0270100139,596.373506902,0.0,65.1572554096,212.545889182,425.265363487,342.136413652,56.6466996096,26.4822502252
 05/28  14:00:00,1109.5932006,97.0270100139,590.576511704,0.0,65.1572554096,212.545889182,421.320846273,343.534839815,42.4850247072,35.3009817506
 05/28  15:00:00,1106.51914603,97.0270100139,587.489145284,0.0,65.1572554096,212.545889182,418.607463003,335.475109289,56.6466996096,26.4856541049
 05/28  16:00:00,1082.29415265,97.0270100139,588.189847541,0.0,65.1572554096,220.04316451,451.41758903,339.966490916,84.9700494144,26.4810486993
 05/28  17:00:00,1034.92339829,97.0270100139,587.898152177,0.0,54.0258772165,184.38654557,468.493056256,357.163200676,84.9700494144,26.3598061654
 05/28  18:00:00,1002.46760471,97.0270100139,586.408309699,0.0,44.4937663224,163.454314868,498.885338979,396.494875842,84.9700494144,17.4204137228
 05/28  19:00:00,994.258430911,97.0270100139,585.0598836,0.0,44.4937663224,155.95703954,472.099856957,406.734529611,56.6466996096,8.71862773663
 05/28  20:00:00,970.652912371,97.0270100139,584.954112033,0.0,44.4937663224,124.558693486,519.269414476,445.202717962,56.6466996096,17.419996904
 05/28  21:00:00,977.362453567,97.0270100139,584.689358084,0.0,44.4937663224,124.558693486,515.385711063,455.481920606,42.4850247072,17.4187657499
 05/28  22:00:00,963.621187796,97.0270100139,581.657142046,0.0,34.9616554283,124.558693486,520.526953721,474.786098592,28.3233498048,17.4175053244
 05/28  23:00:00,913.223022289,97.0270100139,530.914305975,0.0,34.9616554283,124.558693486,504.397561148,481.515776102,14.1616749024,8.72011014358
 05/28  24:00:00,881.180144341,97.0270100139,511.58177937,0.0,34.9616554283,113.312780494,509.016894345,485.930506283,5.66466996096,17.4217181015
 05/29  01:00:00,888.797007191,97.0270100139,519.220074449,0.0,34.9616554283,113.312780494,513.283172567,490.20025952,5.66466996096,17.4182430861
 05/29  02:00:00,828.064090061,97.0270100139,459.093037713,0.0,34.9616554283,113.312780494,509.450028907,495.06493177,5.66466996096,8.72042717654
 05/29  03:00:00,842.549729984,97.0270100139,473.650204296,0.0,34.9616554283,113.312780494,523.045652573,499.963460806,5.66466996096,17.4175218055
 05/29  04:00:00,851.791448678,97.0270100139,472.806176148,0.0,44.4937663224,113.312780494,516.939026303,493.855226844,5.66466996096,17.4191294974
 05/29  05:00:00,834.594862048,97.0270100139,459.64046851,0.0,44.4937663224,113.312780494,520.396243814,497.516583935,14.1616749024,8.71798497644
 05/29  06:00:00,911.32060755,97.0270100139,474.74358423,0.0,54.0258772165,176.889270242,475.834186406,430.092252569,28.3233498048,17.4185840325
 05/29  07:00:00,1016.16974671,97.0270100139,569.992513462,0.0,54.0258772165,184.38654557,480.245794127,420.342522067,42.4850247072,17.4182473526
 05/29  08:00:00,1116.57134947,97.0270100139,587.178125076,0.0,65.1572554096,220.04316451,475.744409586,401.597336538,56.6466996096,17.5003734383
 05/29  09:00:00,1101.00660798,97.0270100139,575.77543433,0.0,65.1572554096,212.545889182,460.935501563,392.092918329,42.4850247072,26.3575585269
 05/29  10:00:00,1066.9652572,97.0270100139,530.245128013,0.0,65.1572554096,220.04316451,473.059108512,375.76980938,70.808374512,26.4809246207
 05/29  11:00:00,1077.02944648,97.0270100139,540.410728095,0.0,65.1572554096,220.04316451,454.627614537,357.343528554,70.808374512,26.4757114712
 05/29  12:00:00,1076.21080772,97.0270100139,541.553345836,0.0,65.1572554096,220.04316451,449.651120663,343.5426483,70.808374512,35.3000978505
 05/29  13:00:00,1075.10605723,97.0270100139,548.513364846,0.0,65.1572554096,212.545889182,421.666164854,338.54040181,56.6466996096,26.4790634347
 05/29  14:00:00,1070.89549181,97.0270100139,544.164754914,0.0,65.1572554096,212.545889182,396.943672484,327.978687498,42.4850247072,26.4799602786
 05/29  15:00:00,1072.88914952,97.0270100139,546.520306749,0.0,65.1572554096,212.545889182,404.539684077,312.595300856,56.6466996096,35.2976836111
 05/29  16:00:00,1046.227055,97.0270100139,545.342599216,0.0,65.1572554096,220.04316451,413.457896845,302.004733546,84.9700494144,26.4831138849
 05/29  17:00:00,1002.5305551,97.0270100139,548.565945061,0.0,54.0258772165,184.38654557,419.855707246,308.529850416,84.9700494144,26.3558074156
 05/29  18:00:00,975.211252142,97.0270100139,552.108647263,0.0,44.4937663224,163.454314868,437.436289256,343.748301651,84.9700494144,8.71793818973
 05/29  19:00:00,966.953364874,97.0270100139,550.411146891,0.0,44.4937663224,155.95703954,433.276195665,359.211047985,56.6466996096,17.4184480704
 05/29  20:00:00,942.589729761,97.0270100139,549.278900723,0.0,44.4937663224,124.558693486,480.502172619,406.43536593,56.6466996096,17.4201070796
 05/29  21:00:00,952.955052983,97.0270100139,551.079135688,0.0,44.4937663224,124.558693486,473.4330947,422.229643073,42.4850247072,8.71842692047
 05/29  22:00:00,978.178312387,97.0270100139,588.504078831,0.0,34.9616554283,124.558693486,492.873303469,447.130397794,28.3233498048,17.4195558705
 05/29  23:00:00,993.798759789,97.0270100139,604.316374991,0.0,34.9616554283,124.558693486,488.735309159,457.155399886,14.1616749024,17.4182343703
 05/29  24:00:00,971.424981959,97.0270100139,598.090526043,0.0,34.9616554283,113.312780494,489.296026266,466.214450487,5.66466996096,17.4169058176
 05/30  01:00:00,970.53981614,97.0270100139,588.382168326,0.0,46.0930336215,113.312780494,485.642349689,471.25816499,5.66466996096,8.71951473802
 05/30  02:00:00,965.53474932,97.0270100139,583.739385968,0.0,46.0930336215,113.312780494,500.306410593,477.223126706,5.66466996096,17.4186139259
 05/30  03:00:00,886.056257487,97.0270100139,505.223244663,0.0,46.0930336215,113.312780494,507.472370291,484.390629997,5.66466996096,17.4170703325
 05/30  04:00:00,950.745813328,97.0270100139,477.503413713,0.0,100.150657288,148.969399434,473.211911675,458.827361172,5.66466996096,8.71988054261
 05/30  05:00:00,935.917893264,97.0270100139,465.795700655,0.0,100.150657288,149.894399434,951.054693468,919.475035152,14.1616749024,17.4179834128
 05/30  06:00:00,1245.45441457,97.0341178323,557.403133814,0.0,176.471037341,302.612436532,605.497176834,559.755880221,28.3233498048,17.4179468076
 05/30  07:00:00,1400.89572983,97.2555951418,586.211915294,0.0,243.2593065,310.10971186,542.18985057,480.238230036,42.4850247072,19.4665958275
 05/30  08:00:00,1405.29398375,97.3936974026,543.690995316,0.0,243.2593065,310.10971186,524.268534178,434.164786999,56.6466996096,33.4570475687
 05/30  09:00:00,1426.74730832,97.5033549482,530.50556624,0.0,243.2593065,302.612436532,479.712422778,401.748064971,42.4850247072,35.4793330995
 05/30  10:00:00,1439.50975063,97.6006384679,537.123489535,0.0,243.2593065,310.10971186,482.024365963,375.514050268,70.808374512,35.7019411837
 05/30  11:00:00,1444.58444344,97.7488155319,541.635434169,0.0,243.2593065,310.10971186,482.333966294,366.812654444,70.808374512,44.7129373382
 05/30  12:00:00,1399.09911114,97.9961783743,537.894379147,0.0,243.2593065,310.10971186,463.459063283,357.069549855,70.808374512,35.5811389164
 05/30  13:00:00,1428.99074744,98.6084322392,533.805349221,0.0,243.2593065,302.612436532,445.120373328,343.762171481,56.6466996096,44.7115022375
 05/30  14:00:00,1427.75891887,99.8266505765,531.511393575,0.0,243.2593065,302.612436532,421.058315317,333.945087614,42.4850247072,44.6282029953
 05/30  15:00:00,1424.79469929,100.979317682,527.359622118,0.0,243.2593065,302.612436532,422.613164357,330.34440247,56.6466996096,35.622062278
 05/30  16:00:00,1431.06233221,102.113922757,525.904831416,0.0,243.2593065,310.10971186,441.912667217,321.514780556,84.9700494144,35.4278372467
 05/30  17:00:00,1427.11007832,103.060819547,520.681747243,0.0,243.2593065,310.10971186,412.903335726,310.401266794,84.9700494144,17.5320195175
 05/30  18:00:00,1169.83258689,97.0270100139,535.378777675,0.0,166.938926447,199.110933808,394.899917009,292.459337351,84.9700494144,17.4705302431
 05/30  19:00:00,1160.37767354,97.0270100139,532.918602487,0.0,166.938926447,191.61365848,375.770078923,301.654235711,56.6466996096,17.4691436032
 05/30  20:00:00,1024.2654128,97.0270100139,520.712636337,0.0,100.150657288,124.558693486,429.699776556,355.583228568,56.6466996096,17.4698483793
 05/30  21:00:00,1008.71548742,97.0270100139,536.498426539,0.0,100.150657288,124.558693486,434.292782253,374.384127602,42.4850247072,17.4236299434
 05/30  22:00:00,946.136303114,97.0270100139,541.363155278,0.0,46.0930336215,124.558693486,441.273600731,395.533710197,28.3233498048,17.4165407285
 05/30  23:00:00,952.021762626,97.0270100139,546.86329292,0.0,46.0930336215,124.558693486,425.451334537,402.571501251,14.1616749024,8.71815838313
 05/30  24:00:00,953.504205596,97.0270100139,561.942904741,0.0,46.0930336215,113.312780494,432.957867083,409.874123732,5.66466996096,17.4190733906
 05/31  01:00:00,961.200902196,97.0270100139,570.540136346,0.0,46.0930336215,113.312780494,437.560760653,414.478961023,5.66466996096,17.4171296693
 05/31  02:00:00,960.53604384,97.0270100139,570.151885885,0.0,46.0930336215,113.312780494,440.924831225,417.844771222,5.66466996096,17.4153900419
 05/31  03:00:00,954.006639198,97.0270100139,562.974177187,0.0,46.0930336215,113.312780494,435.476844595,421.093256261,5.66466996096,8.71891837325
 05/31  04:00:00,1046.5845686,97.0270100139,564.965504149,0.0,100.150657288,148.969399434,426.028849723,402.946674595,5.66466996096,17.4175051675
 05/31  05:00:00,1045.59024519,97.0273151105,566.713665627,0.0,100.150657288,149.894399434,635.900741073,604.323079057,14.1616749024,17.4159871136
 05/31  06:00:00,1262.29646003,97.8287063143,565.248309409,0.0,176.471037341,302.612436532,460.776112531,423.733485295,28.3233498048,8.7192774312
 05/31  07:00:00,1368.60422381,98.743408953,546.039635813,0.0,243.2593065,310.10971186,445.445764318,376.589768267,42.4850247072,26.3709713433
 05/31  08:00:00,1398.61746867,99.3458026949,533.320248997,0.0,243.2593065,310.10971186,442.001871494,354.294957115,56.6466996096,31.0602147696
 05/31  09:00:00,1415.54144885,100.156455606,514.749263766,0.0,243.2593065,302.612436532,406.370202946,332.970694668,42.4850247072,30.9144835712
 05/31  10:00:00,1408.87009778,100.989690685,498.46540087,0.0,243.2593065,310.10971186,438.816304569,323.395848399,70.808374512,44.6120816583
 05/31  11:00:00,1418.12460041,102.001077597,506.825700586,0.0,243.2593065,310.10971186,428.7727452,313.255403998,70.808374512,44.7089666903
 05/31  12:00:00,1385.48566158,103.097906101,517.00036894,0.0,243.2593065,310.10971186,411.242452678,304.872644654,70.808374512,35.5614335126
