Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  13:00:00,1418.47973194,104.253113291,515.659881975,0.0,243.2593065,302.612436532,396.689204006,295.326932978,56.6466996096,44.7155714183
 05/31  14:00:00,1412.6282311,105.533609263,508.047073943,0.0,243.2593065,302.612436532,363.138445492,284.962560864,42.4850247072,35.6908599212
 05/31  15:00:00,1404.84565705,106.800369112,498.293695472,0.0,243.2593065,302.612436532,377.003590473,275.817856512,56.6466996096,44.5390343518
 05/31  16:00:00,1387.0747731,107.789436913,472.112730841,0.0,243.2593065,310.10971186,381.972703438,270.420531523,84.9700494144,26.582122501
 05/31  17:00:00,1375.06356354,108.37270021,459.864206146,0.0,243.2593065,310.10971186,385.053625018,273.796256754,84.9700494144,26.2873188493
 05/31  18:00:00,1121.9518425,97.0270100139,481.672432603,0.0,166.938926447,199.110933808,376.738470193,274.301235765,84.9700494144,17.4671850137
 05/31  19:00:00,1124.56570264,97.0270100139,490.884519581,0.0,166.938926447,191.61365848,358.176614719,284.062316718,56.6466996096,17.4675983914
 05/31  20:00:00,1006.34153007,97.0270100139,498.53823503,0.0,100.150657288,124.558693486,414.061641332,339.946894759,56.6466996096,17.4680469631
 05/31  21:00:00,986.585572765,97.0270100139,511.463563728,0.0,100.150657288,124.558693486,416.875276672,356.969210707,42.4850247072,17.4210412575
 05/31  22:00:00,936.92092418,97.0270100139,531.078836272,0.0,46.0930336215,124.558693486,418.921244885,381.878996587,28.3233498048,8.71889849282
 05/31  23:00:00,936.010921592,97.0270100139,529.304220864,0.0,46.0930336215,124.558693486,421.781796975,390.202652529,14.1616749024,17.417469543
 05/31  24:00:00,923.6274331,97.0270100139,529.331591119,0.0,46.0930336215,113.312780494,418.950871844,395.870251431,5.66466996096,17.4159504523
 06/01  01:00:00,957.911884132,97.0270100139,566.420060157,0.0,46.0930336215,113.312780494,419.803359363,405.41969423,5.66466996096,8.7189951722
 06/01  02:00:00,979.893087803,97.0270100139,590.648889993,0.0,46.0930336215,113.312780494,435.438780942,412.359741986,5.66466996096,17.4143689948
 06/01  03:00:00,975.91519264,97.0270100139,586.627670733,0.0,46.0930336215,113.312780494,438.667024593,415.586637976,5.66466996096,17.4157166554
 06/01  04:00:00,1072.14214034,97.0270100139,592.78089345,0.0,100.150657288,148.969399434,413.651456276,399.267659367,5.66466996096,8.71912694738
 06/01  05:00:00,1072.26352346,97.3702389672,595.605188496,0.0,100.150657288,149.894399434,575.957700188,544.379643308,14.1616749024,17.4163819767
 06/01  06:00:00,1274.7949469,99.3326275358,577.644744595,0.0,176.471037341,302.612436532,450.119031168,404.379513069,28.3233498048,17.4161682938
 06/01  07:00:00,1368.34377791,101.676701551,543.080334166,0.0,243.2593065,310.10971186,422.57434957,362.503388114,42.4850247072,17.5859367481
 06/01  08:00:00,1397.5795688,102.959525269,528.798784759,0.0,243.2593065,310.10971186,436.17632358,344.190523689,56.6466996096,35.3391002816
 06/01  09:00:00,1400.62167355,104.077495831,494.905081782,0.0,243.2593065,302.612436532,402.11130377,324.15620109,42.4850247072,35.4700779727
 06/01  10:00:00,1372.38317852,105.111341201,459.339822975,0.0,243.2593065,310.10971186,401.679277967,295.181159052,70.808374512,35.6897444033
 06/01  11:00:00,1363.80754268,105.951791165,449.019188097,0.0,243.2593065,310.10971186,376.212733664,260.698347766,70.808374512,44.7060113866
 06/01  12:00:00,1328.19149756,107.173548909,452.720821355,0.0,243.2593065,310.10971186,330.149717899,223.773244913,70.808374512,35.5680984741
 06/01  13:00:00,1358.5091291,108.059177928,451.975523106,0.0,243.2593065,302.612436532,350.216116008,248.866216404,56.6466996096,44.7031999944
 06/01  14:00:00,1369.35560545,109.145532267,461.395513327,0.0,243.2593065,302.612436532,356.553387096,273.517433897,42.4850247072,40.5509284923
 06/01  15:00:00,1394.19877413,110.848822943,481.899170419,0.0,243.2593065,302.612436532,374.320373353,278.005633173,56.6466996096,39.668040571
 06/01  16:00:00,1403.42670777,112.8452594,482.406079384,0.0,243.2593065,310.10971186,387.051221737,266.664114585,84.9700494144,35.4170577379
 06/01  17:00:00,1387.30364267,112.930261561,466.56805308,0.0,243.2593065,310.10971186,377.946578457,275.446716035,84.9700494144,17.5298130078
 06/01  18:00:00,1164.41074915,97.0270100139,526.894449819,0.0,166.938926447,199.110933808,401.717773927,299.277690424,84.9700494144,17.4700340888
 06/01  19:00:00,1215.36613439,97.0270100139,588.411154901,0.0,166.938926447,191.61365848,396.031403843,321.918706128,56.6466996096,17.4659981053
 06/01  20:00:00,1103.74711499,97.0270100139,604.496679761,0.0,100.150657288,124.558693486,445.274171763,371.162144632,56.6466996096,17.4653275214
 06/01  21:00:00,1070.09394645,97.0270100139,602.888595953,0.0,100.150657288,124.558693486,441.742797308,381.834276661,42.4850247072,17.4234959398
 06/01  22:00:00,998.803779111,97.0270100139,600.402055935,0.0,46.0930336215,124.558693486,438.88276947,401.842177043,28.3233498048,8.71724262299
 06/01  23:00:00,994.394811261,97.0270100139,596.681651994,0.0,46.0930336215,124.558693486,440.342184331,408.763540733,14.1616749024,17.4169686956
 06/01  24:00:00,980.48275371,97.0270100139,594.922453063,0.0,46.0930336215,113.312780494,436.25713002,413.175439966,5.66466996096,17.4170200936
 06/02  01:00:00,981.013765418,97.0270100139,595.373544787,0.0,46.0930336215,113.312780494,433.030616511,418.648677453,5.66466996096,8.71726909696
 06/02  02:00:00,977.542043123,97.0270100139,593.153582387,0.0,46.0930336215,113.312780494,446.037966842,422.956557319,5.66466996096,17.4167395613
 06/02  03:00:00,974.356290035,97.0270100139,590.474336189,0.0,46.0930336215,113.312780494,449.48464155,426.404946338,5.66466996096,17.4150252512
 06/02  04:00:00,1065.26553373,97.0270100139,588.852686762,0.0,100.150657288,148.969399434,425.091111588,410.709209367,5.66466996096,8.71723226073
 06/02  05:00:00,1060.3855805,97.4949708004,587.092559342,0.0,100.150657288,149.894399434,590.811661407,559.232826019,14.1616749024,17.4171604849
 06/02  06:00:00,1279.64897786,100.917417856,586.523466327,0.0,176.471037341,302.612436532,465.84266533,420.102459144,28.3233498048,17.4168563808
 06/02  07:00:00,1404.77848359,103.848247201,586.372635836,0.0,243.2593065,310.10971186,449.988418266,381.137961112,42.4850247072,26.3654324466
 06/02  08:00:00,1449.94383616,104.9177417,588.11489167,0.0,243.2593065,310.10971186,437.100195481,353.945075649,56.6466996096,26.5084202223
 06/02  09:00:00,1486.46851335,105.905797498,587.927175667,0.0,243.2593065,302.612436532,411.57708648,333.621052183,42.4850247072,35.4710095894
 06/02  10:00:00,1454.58208118,106.816965178,543.971625502,0.0,243.2593065,310.10971186,426.128678159,319.629370522,70.808374512,35.6909331256
 06/02  11:00:00,1436.58279325,107.774013396,522.114479319,0.0,243.2593065,310.10971186,428.423214308,312.918639337,70.808374512,44.6962004597
 06/02  12:00:00,1391.06894776,108.896518181,517.409979666,0.0,243.2593065,310.10971186,413.059648137,306.682754461,70.808374512,35.568519164
 06/02  13:00:00,1419.56943101,110.256669706,511.516940085,0.0,243.2593065,302.612436532,400.652254687,299.31176349,56.6466996096,44.693791587
 06/02  14:00:00,1416.02305753,111.714192531,506.351467493,0.0,243.2593065,302.612436532,379.672930105,292.571266204,42.4850247072,44.6166391937
 06/02  15:00:00,1413.95344602,114.431764192,501.542475776,0.0,243.2593065,302.612436532,368.378116087,276.126057748,56.6466996096,35.605358729
 06/02  16:00:00,1417.70069463,117.414691669,495.615382316,0.0,243.2593065,310.10971186,380.460187123,260.07441614,84.9700494144,35.4157215688
 06/02  17:00:00,1416.31063976,119.744961071,491.843298497,0.0,243.2593065,310.10971186,354.16555632,251.665668778,84.9700494144,17.5298381281
 06/02  18:00:00,1157.36081749,97.0270100139,522.251252361,0.0,166.938926447,199.110933808,355.003401221,252.567171612,84.9700494144,17.4661801941
 06/02  19:00:00,1156.7175171,97.0270100139,529.339149349,0.0,166.938926447,191.61365848,339.241169365,265.131507051,56.6466996096,17.4629627043
 06/02  20:00:00,1037.05435123,97.0270100139,536.27133746,0.0,100.150657288,124.558693486,401.469502407,327.357658573,56.6466996096,17.4651442246
 06/02  21:00:00,1025.60141753,97.0270100139,557.512949556,0.0,100.150657288,124.558693486,413.73040009,353.824988537,42.4850247072,17.4203868456
 06/02  22:00:00,973.380203956,97.0270100139,573.381170645,0.0,46.0930336215,124.558693486,417.449089433,380.408593914,28.3233498048,8.71714571423
 06/02  23:00:00,990.992493608,97.0270100139,590.972520896,0.0,46.0930336215,124.558693486,422.312831237,390.73441254,14.1616749024,17.4167437949
 06/02  24:00:00,989.33492313,97.0270100139,602.620935861,0.0,46.0930336215,113.312780494,421.631902292,398.550536369,5.66466996096,17.4166959614
 06/03  01:00:00,985.176899566,97.0270100139,599.243547194,0.0,46.0930336215,113.312780494,419.234175875,404.852432588,5.66466996096,8.71707332617
 06/03  02:00:00,982.275696122,97.0270100139,596.696249025,0.0,46.0930336215,113.312780494,432.724413791,409.643443445,5.66466996096,17.4163003849
 06/03  03:00:00,980.719603215,97.0270100139,593.400652744,0.0,46.0930336215,113.312780494,436.727196768,413.648030221,5.66466996096,17.4144965862
 06/03  04:00:00,991.455736344,97.0270100139,592.620152262,0.0,55.6251445156,113.312780494,419.510999368,405.129392599,5.66466996096,8.71693680724
 06/03  05:00:00,995.251603959,97.0270100139,600.685328707,0.0,55.6251445156,113.312780494,438.974912395,407.396983788,14.1616749024,17.4162537044
 06/03  06:00:00,1055.16997693,97.0270100139,598.935843053,0.0,65.1572554096,176.889270242,391.555986154,345.818124891,28.3233498048,17.4145114585
 06/03  07:00:00,1136.4330455,97.3202006587,555.604637798,0.0,109.682768182,220.96816451,504.920869392,453.718880104,42.4850247072,8.71696458139
 06/03  08:00:00,1104.58450561,97.3329284818,509.847907744,0.0,109.682768182,220.96816451,481.506403763,398.610737404,56.6466996096,26.2489667495
 06/03  09:00:00,1210.88952295,98.8293767971,507.688706318,0.0,131.945524568,266.955817592,431.296186469,362.434941847,42.4850247072,26.3762199148
 06/03  10:00:00,1221.24077245,99.1675015735,511.670159823,0.0,131.945524568,274.45309292,435.929510729,338.619017409,70.808374512,26.5021188077
 06/03  11:00:00,1211.79915886,99.3113744605,500.286543935,0.0,131.945524568,274.45309292,423.906274518,326.605229097,70.808374512,26.4926709092
 06/03  12:00:00,1170.71295049,99.4783069094,490.243741454,0.0,131.945524568,274.45309292,421.582699766,315.45795183,70.808374512,35.3163734236
 06/03  13:00:00,1158.34992584,99.6407234647,485.080967195,0.0,131.945524568,266.955817592,387.225126911,304.085788904,56.6466996096,26.4926383978
 06/03  14:00:00,1151.03071141,99.7615190642,478.466003457,0.0,131.945524568,266.955817592,360.177641019,291.205525391,42.4850247072,26.4870909209
 06/03  15:00:00,1071.26306673,97.0270100139,477.787217469,0.0,109.682768182,212.545889182,310.956002359,218.991889872,56.6466996096,35.3174128773
 06/03  16:00:00,1077.39202233,97.0270100139,477.444199735,0.0,109.682768182,220.04316451,317.009726827,205.546706651,84.9700494144,26.4929707615
 06/03  17:00:00,1030.06742678,97.0270100139,472.897843102,0.0,109.682768182,220.04316451,308.333982235,197.008532697,84.9700494144,26.3554001237
 06/03  18:00:00,985.866492154,97.0270100139,468.193818531,0.0,100.150657288,199.110933808,331.537729267,229.153457009,84.9700494144,17.4142228444
 06/03  19:00:00,981.891518402,97.0270100139,470.784940536,0.0,100.150657288,191.61365848,325.356253282,259.991263835,56.6466996096,8.71828983736
 06/03  20:00:00,896.343170574,97.0270100139,487.391858937,0.0,55.6251445156,124.558693486,404.503718114,330.442734731,56.6466996096,17.4142837731
 06/03  21:00:00,915.562177644,97.0270100139,499.340898196,0.0,55.6251445156,124.558693486,404.752001501,344.852773966,42.4850247072,17.4142028276
 06/03  22:00:00,905.762162162,97.0270100139,499.635865055,0.0,46.0930336215,124.558693486,401.1720214,364.130368738,28.3233498048,8.71830285702
 06/03  23:00:00,914.22036841,97.0270100139,507.60588739,0.0,46.0930336215,124.558693486,405.347181669,373.772386819,14.1616749024,17.4131199483
 06/03  24:00:00,906.420196773,97.0270100139,512.534901174,0.0,46.0930336215,113.312780494,402.915738885,379.83680027,5.66466996096,17.4142686542
 06/04  01:00:00,880.538398917,97.0270100139,495.951300749,0.0,34.9616554283,113.312780494,400.6867837,386.30404003,5.66466996096,8.71807370944
 06/04  02:00:00,884.826107128,97.0270100139,500.420685178,0.0,34.9616554283,113.312780494,414.751695067,391.675115527,5.66466996096,17.4119095794
 06/04  03:00:00,885.266794637,97.0270100139,500.79626571,0.0,34.9616554283,113.312780494,415.236123092,392.158010109,5.66466996096,17.4134430217
 06/04  04:00:00,892.02759797,97.0270100139,497.962964618,0.0,44.4937663224,113.312780494,391.992548229,377.610005664,5.66466996096,8.71787260356
 06/04  05:00:00,879.9466651,97.0270100139,489.210293627,0.0,44.4937663224,113.312780494,404.168659699,372.591855293,14.1616749024,17.4151295028
 06/04  06:00:00,938.216247909,97.0270100139,486.132390189,0.0,54.0258772165,176.889270242,351.482968815,305.746361815,28.3233498048,17.4132571949
 06/04  07:00:00,937.564688569,97.0270100139,479.041604399,0.0,54.0258772165,184.38654557,335.170729802,283.967927742,42.4850247072,8.71777735285
 06/04  08:00:00,1004.33935986,97.0270100139,467.80666502,0.0,65.1572554096,220.04316451,320.897769245,246.758181941,56.6466996096,17.4928876942
 06/04  09:00:00,995.316246034,97.0270100139,466.019020094,0.0,65.1572554096,212.545889182,277.90962359,209.074222137,42.4850247072,26.3503767463
 06/04  10:00:00,1016.93100855,97.0270100139,472.351845207,0.0,65.1572554096,220.04316451,216.191750791,118.91706849,70.808374512,26.466307789
 06/04  11:00:00,1019.17862242,97.0270100139,473.344712337,0.0,65.1572554096,220.04316451,182.141747536,76.0518142696,70.808374512,35.2815587548
 06/04  12:00:00,1018.77772283,97.0270100139,473.923764891,0.0,65.1572554096,220.04316451,164.295087097,67.017295806,70.808374512,26.4694167786
 06/04  13:00:00,1011.11684535,97.0270100139,473.639600993,0.0,65.1572554096,212.545889182,137.469467161,54.3593214518,56.6466996096,26.4634460991
 06/04  14:00:00,1011.63972927,97.0270100139,474.158695915,0.0,65.1572554096,212.545889182,121.513201854,52.5654238288,42.4850247072,26.4627533181
 06/04  15:00:00,1011.91181328,97.0270100139,474.514721621,0.0,65.1572554096,212.545889182,161.835808672,69.9078957585,56.6466996096,35.2812133043
 06/04  16:00:00,986.193207914,97.0270100139,474.20597058,0.0,65.1572554096,220.04316451,203.137527323,91.6984000507,84.9700494144,26.4690778579
 06/04  17:00:00,939.329141861,97.0270100139,474.117855618,0.0,54.0258772165,184.38654557,225.449461347,114.136028806,84.9700494144,26.3433831264
 06/04  18:00:00,908.869614089,97.0270100139,474.100707323,0.0,44.4937663224,163.454314868,241.869688701,148.181705892,84.9700494144,8.71793339461
 06/04  19:00:00,895.947770708,97.0270100139,469.873699692,0.0,44.4937663224,155.95703954,257.036950868,182.978323383,56.6466996096,17.411927876
 06/04  20:00:00,858.903059557,97.0270100139,461.682243318,0.0,44.4937663224,124.558693486,327.254110552,253.194044577,56.6466996096,17.4133663653
 06/04  21:00:00,862.212860041,97.0270100139,460.076637775,0.0,44.4937663224,124.558693486,343.871350068,292.668487905,42.4850247072,8.71783745551
 06/04  22:00:00,854.377998323,97.0270100139,462.308574428,0.0,34.9616554283,124.558693486,390.946053248,345.207638882,28.3233498048,17.4150645611
 06/04  23:00:00,874.316553493,97.0270100139,478.848533703,0.0,34.9616554283,124.558693486,402.382167659,370.8072946,14.1616749024,17.4131981566
 06/04  24:00:00,873.561119228,97.0270100139,489.278367972,0.0,34.9616554283,113.312780494,395.428108816,381.045686933,5.66466996096,8.7177519227
 06/05  01:00:00,886.498228236,97.0270100139,491.013250087,0.0,46.0930336215,113.312780494,407.386625906,384.307482416,5.66466996096,17.4144735291
 06/05  02:00:00,884.260849452,97.0270100139,488.653835441,0.0,46.0930336215,113.312780494,408.497958703,385.420980753,5.66466996096,17.4123079894
 06/05  03:00:00,886.094744867,97.0270100139,490.649461098,0.0,46.0930336215,113.312780494,404.352427438,389.970531218,5.66466996096,8.71722625884
 06/05  04:00:00,983.84938826,97.0270100139,498.481097874,0.0,100.150657288,148.969399434,397.500491194,374.420440944,5.66466996096,17.4153802889
 06/05  05:00:00,958.211321781,97.0270100139,475.555295839,0.0,100.150657288,149.894399434,633.41393741,601.840359734,14.1616749024,17.4119027737
 06/05  06:00:00,1157.01302059,97.5504697549,459.109172913,0.0,176.471037341,302.612436532,415.387286653,378.346910089,28.3233498048,8.71702675907
 06/05  07:00:00,1283.8151956,99.1885410514,458.647626885,0.0,243.2593065,310.10971186,361.427084648,292.582632186,42.4850247072,26.3594277548
 06/05  08:00:00,1333.66601062,100.648322728,462.496756219,0.0,243.2593065,310.10971186,313.763480865,230.623512914,56.6466996096,26.4932683419
 06/05  09:00:00,1365.27888266,100.817466186,461.332305223,0.0,243.2593065,302.612436532,304.225568118,226.272160201,42.4850247072,35.4683832102
 06/05  10:00:00,1380.51586846,102.021903223,466.1008337,0.0,243.2593065,310.10971186,315.465317439,200.061958267,70.808374512,44.5949846602
 06/05  11:00:00,1393.92097404,105.331799062,472.782782521,0.0,243.2593065,310.10971186,249.948092724,143.396989809,70.808374512,35.7427284036
 06/05  12:00:00,1357.6877386,110.830558275,472.764508712,0.0,243.2593065,310.10971186,195.373007216,89.0022600959,70.808374512,35.5623726078
 06/05  13:00:00,1402.45669156,122.514443134,472.419614197,0.0,243.2593065,302.612436532,143.427405647,42.1018148258,56.6466996096,44.6788912113
 06/05  14:00:00,1419.5292926,140.182619062,471.744617162,0.0,243.2593065,302.612436532,101.752453143,14.6720679939,42.4850247072,44.5953604416
 06/05  15:00:00,1431.97675046,152.875291728,471.49035045,0.0,243.2593065,302.612436532,94.3354690053,2.09418242301,56.6466996096,35.5945869727
 06/05  16:00:00,1449.72097551,164.26895965,471.165157545,0.0,243.2593065,310.10971186,120.375922027,0.0,84.9700494144,35.4058726126
 06/05  17:00:00,1455.38784325,169.788203158,471.230299382,0.0,243.2593065,310.10971186,102.496336016,0.0,84.9700494144,17.5262866011
 06/05  18:00:00,1119.28591418,97.0270100139,473.442654812,0.0,166.938926447,199.110933808,103.116465102,0.684052733565,84.9700494144,17.4623629545
 06/05  19:00:00,1113.88099666,97.0487641909,474.689418572,0.0,166.938926447,191.61365848,78.878329467,4.76993453855,56.6466996096,17.4616953189
 06/05  20:00:00,987.146660654,97.0270100139,474.282817291,0.0,100.150657288,124.558693486,103.259509083,29.1494548969,56.6466996096,17.4633545769
 06/05  21:00:00,955.811886591,97.0270100139,474.917684083,0.0,100.150657288,124.558693486,108.548524887,48.6437000567,42.4850247072,17.4198001232
 06/05  22:00:00,887.919422777,97.0270100139,474.830577672,0.0,46.0930336215,124.558693486,121.776892811,84.7381729926,28.3233498048,8.71537001354
 06/05  23:00:00,888.554209334,97.0270100139,474.709809768,0.0,46.0930336215,124.558693486,154.652779124,123.078237187,14.1616749024,17.4128670342
 06/05  24:00:00,875.024435909,97.0270100139,473.526036624,0.0,46.0930336215,113.312780494,189.699230927,166.620650855,5.66466996096,17.4139101107
 06/06  01:00:00,875.759846865,97.0270100139,474.307006147,0.0,46.0930336215,113.312780494,212.644038133,198.261514722,5.66466996096,8.71785345036
 06/06  02:00:00,875.536303155,97.0270100139,474.105381061,0.0,46.0930336215,113.312780494,236.572928417,213.496448033,5.66466996096,17.4118104228
 06/06  03:00:00,874.498273645,97.0270100139,473.502818642,0.0,46.0930336215,113.312780494,248.564906446,225.487568767,5.66466996096,17.4126677184
 06/06  04:00:00,957.242261686,97.0270100139,465.669909993,0.0,100.150657288,148.969399434,242.320035445,227.937935462,5.66466996096,8.71743002252
 06/06  05:00:00,950.75686479,98.1550889614,463.507992381,0.0,100.150657288,149.894399434,388.859893874,357.285523278,14.1616749024,17.4126956938
 06/06  06:00:00,1179.72788596,103.206325774,467.701264794,0.0,176.471037341,302.612436532,266.37783623,220.642420665,28.3233498048,17.4120657601
 06/06  07:00:00,1314.5010347,109.550082594,472.204516496,0.0,243.2593065,310.10971186,226.590181053,166.52642731,42.4850247072,17.5787290365
 06/06  08:00:00,1361.70091185,115.326807218,472.382219618,0.0,243.2593065,310.10971186,215.062290296,123.095201633,56.6466996096,35.320389054
 06/06  09:00:00,1403.34810944,123.795375514,472.231482478,0.0,243.2593065,302.612436532,155.318827119,77.3857250565,42.4850247072,35.4480773558
 06/06  10:00:00,1419.13911069,132.619283808,471.652805814,0.0,243.2593065,310.10971186,157.907341424,51.4339580492,70.808374512,35.6650088628
 06/06  11:00:00,1432.21275132,145.003922743,471.285141794,0.0,243.2593065,310.10971186,143.041325864,27.5558799128,70.808374512,44.677071439
 06/06  12:00:00,1396.8833355,151.63776783,470.997596312,0.0,243.2593065,310.10971186,124.019264817,17.6732691453,70.808374512,35.5376211597
 06/06  13:00:00,1432.02512865,153.780519839,470.785210513,0.0,243.2593065,302.612436532,115.238433484,16.6135008955,56.6466996096,41.9782329786
 06/06  14:00:00,1421.21973835,147.205286197,466.824826235,0.0,243.2593065,302.612436532,121.788457544,40.944475937,42.4850247072,38.3589568996
 06/06  15:00:00,1413.77949684,144.854637458,461.850057878,0.0,243.2593065,302.612436532,154.993008701,62.7450529662,56.6466996096,35.6012561249
 06/06  16:00:00,1426.56764353,153.964834485,458.861511668,0.0,243.2593065,310.10971186,165.185961044,44.8080424726,84.9700494144,35.4078691567
 06/06  17:00:00,1432.06721562,158.164224709,460.1122822,0.0,243.2593065,310.10971186,137.705102204,35.2095625749,84.9700494144,17.525490215
 06/06  18:00:00,1109.96256049,97.0270100139,465.153607398,0.0,166.938926447,199.110933808,224.746726999,122.312377922,84.9700494144,17.4642996635
 06/06  19:00:00,1091.53319131,97.0270100139,459.438647835,0.0,166.938926447,191.61365848,257.103062522,182.993531246,56.6466996096,17.4628316662
 06/06  20:00:00,961.965250814,97.0270100139,459.274098203,0.0,100.150657288,124.558693486,308.423349522,234.313714459,56.6466996096,17.4629354541
 06/06  21:00:00,921.975012073,97.0270100139,450.003557387,0.0,100.150657288,124.558693486,333.558914777,273.656708123,42.4850247072,17.4171819469
 06/06  22:00:00,854.817197329,97.0270100139,451.051761394,0.0,46.0930336215,124.558693486,382.796191702,337.060211585,28.3233498048,17.4126303114
 06/06  23:00:00,878.000962881,97.0270100139,471.279579249,0.0,46.0930336215,124.558693486,391.957130753,369.078040406,14.1616749024,8.71741544469
 06/06  24:00:00,893.392630979,97.0270100139,496.894854161,0.0,46.0930336215,113.312780494,407.147641198,384.070240796,5.66466996096,17.4127304407
 06/07  01:00:00,908.006586897,97.0270100139,512.167559231,0.0,46.0930336215,113.312780494,414.698494862,391.622281987,5.66466996096,17.4115429139
 06/07  02:00:00,902.197687823,97.0270100139,505.931223567,0.0,46.0930336215,113.312780494,409.740472157,395.359066112,5.66466996096,8.71673608409
 06/07  03:00:00,907.547002555,97.0270100139,511.768873096,0.0,46.0930336215,113.312780494,423.416488719,400.339175376,5.66466996096,17.4126433818
 06/07  04:00:00,989.897934922,97.0270100139,503.004713017,0.0,100.150657288,148.969399434,405.314741178,382.239500686,5.66466996096,17.4105705308
 06/07  05:00:00,974.823073173,98.4075423499,489.005006215,0.0,100.150657288,149.894399434,524.885218469,502.007241915,14.1616749024,8.71630165173
 06/07  06:00:00,1176.79984463,102.591667964,470.430319195,0.0,176.471037341,302.612436532,406.596043174,360.859283713,28.3233498048,17.4134096566
 06/07  07:00:00,1281.84043261,106.132282639,450.67694311,0.0,243.2593065,310.10971186,363.629754764,294.789146902,42.4850247072,26.3555831548
 06/07  08:00:00,1328.71867518,107.926771378,452.653324902,0.0,243.2593065,310.10971186,316.57406853,233.431496973,56.6466996096,26.4958719473
 06/07  09:00:00,1366.10214043,109.367099184,456.448224855,0.0,243.2593065,302.612436532,296.521728207,218.586608948,42.4850247072,35.4500945521
 06/07  10:00:00,1377.54910618,110.714399167,458.368426918,0.0,243.2593065,310.10971186,313.412910921,206.941026283,70.808374512,35.6635101265
 06/07  11:00:00,1385.14084455,112.475216217,460.676043143,0.0,243.2593065,310.10971186,299.884761032,184.407251038,70.808374512,44.6691354817
 06/07  12:00:00,1348.8271554,114.169866979,464.065712425,0.0,243.2593065,310.10971186,284.338800837,177.991231822,70.808374512,35.5391945026
 06/07  13:00:00,1388.50641353,117.036892743,466.344363197,0.0,243.2593065,302.612436532,265.491091087,164.169351266,56.6466996096,44.675040212
 06/07  14:00:00,1396.27067485,120.135083338,469.275688255,0.0,243.2593065,302.612436532,228.45935385,150.314679775,42.4850247072,35.6596493682
 06/07  15:00:00,1403.19505584,125.13441343,470.461620525,0.0,243.2593065,302.612436532,216.790211459,124.541698716,56.6466996096,35.6018131335
 06/07  16:00:00,1415.25943111,131.827357987,469.190755484,0.0,243.2593065,310.10971186,216.970026455,96.5923721701,84.9700494144,35.4076048707
 06/07  17:00:00,1423.17893481,139.530323548,469.391222942,0.0,243.2593065,310.10971186,180.372403292,77.8805991156,84.9700494144,17.5217547622
 06/07  18:00:00,1118.56350905,97.0270100139,472.804056037,0.0,166.938926447,199.110933808,195.186693462,92.7521579402,84.9700494144,17.4644861078
 06/07  19:00:00,1114.32796006,97.038162731,475.18225351,0.0,166.938926447,191.61365848,171.727525543,97.6174093238,56.6466996096,17.4634166093
 06/07  20:00:00,983.07121335,97.0270100139,474.186024407,0.0,100.150657288,124.558693486,222.09074527,147.980662338,56.6466996096,17.4633833224
 06/07  21:00:00,952.370006733,97.0270100139,472.610924359,0.0,100.150657288,124.558693486,248.045650354,188.142949202,42.4850247072,17.4176764451
 06/07  22:00:00,870.20073906,97.0270100139,462.703250268,0.0,46.0930336215,124.558693486,280.060624231,234.324159947,28.3233498048,17.4131144793
 06/07  23:00:00,867.867094087,97.0270100139,461.538447786,0.0,46.0930336215,124.558693486,280.891209129,258.014800399,14.1616749024,8.71473382822
 06/07  24:00:00,855.814298191,97.0270100139,462.135749651,0.0,46.0930336215,113.312780494,290.879198986,267.802933047,5.66466996096,17.4115959785
 06/08  01:00:00,854.754174772,97.0270100139,461.468520174,0.0,46.0930336215,113.312780494,302.11477839,279.038284275,5.66466996096,17.4118241549
 06/08  02:00:00,853.209781873,97.0270100139,460.883046745,0.0,46.0930336215,113.312780494,311.490964069,297.10942688,5.66466996096,8.71686722783
 06/08  03:00:00,851.026770296,97.0270100139,459.618399824,0.0,46.0930336215,113.312780494,348.710111402,325.635546574,5.66466996096,17.4098948663
 06/08  04:00:00,949.329638366,97.0270100139,466.013221988,0.0,100.150657288,148.969399434,352.492653901,329.417375684,5.66466996096,17.4106082568
 06/08  05:00:00,950.463879843,98.9652850584,467.273296099,0.0,100.150657288,149.894399434,449.528845288,426.650849588,14.1616749024,8.71632079783
 06/08  06:00:00,1167.02533916,104.826513245,461.749986868,0.0,176.471037341,302.612436532,341.09453513,295.357834334,28.3233498048,17.413350992
 06/08  07:00:00,1299.74099064,110.409144564,462.456349262,0.0,243.2593065,310.10971186,288.210886923,219.374041993,42.4850247072,26.3518202226
 06/08  08:00:00,1357.9078437,116.107918361,468.860223252,0.0,243.2593065,310.10971186,231.148810822,148.007834751,56.6466996096,26.4942764609
 06/08  09:00:00,1406.29034428,127.285522649,471.659414501,0.0,243.2593065,302.612436532,168.324321011,90.3921851854,42.4850247072,35.4471111181
 06/08  10:00:00,1429.8557679,144.139863825,470.823511682,0.0,243.2593065,310.10971186,153.578847676,47.1067793709,70.808374512,35.663693793
 06/08  11:00:00,1443.37196775,156.862270652,470.550457875,0.0,243.2593065,310.10971186,134.371415399,18.8995858572,70.808374512,44.6634550293
 06/08  12:00:00,1410.42749567,165.314942774,470.800781188,0.0,243.2593065,310.10971186,113.062574799,6.7193554372,70.808374512,35.5348448496
 06/08  13:00:00,1448.06870064,169.41991417,470.937171243,0.0,243.2593065,302.612436532,102.229238776,0.910950916376,56.6466996096,44.6715882503
 06/08  14:00:00,1451.73635716,173.038692692,470.938328277,0.0,243.2593065,302.612436532,78.139189694,0.0,42.4850247072,35.6541649868
 06/08  15:00:00,1453.51821304,174.837909228,470.925528399,0.0,243.2593065,302.612436532,92.2426093147,0.0,56.6466996096,35.5959097051
 06/08  16:00:00,1459.29674328,174.460679004,470.421030344,0.0,243.2593065,310.10971186,120.826128122,0.453715516721,84.9700494144,35.4023631908
 06/08  17:00:00,1457.16121073,173.325045687,469.431642065,0.0,243.2593065,310.10971186,104.326825859,1.83709574853,84.9700494144,17.5196806962
 06/08  18:00:00,1119.27211268,97.2648313023,473.179016895,0.0,166.938926447,199.110933808,120.703933952,18.2710043167,84.9700494144,17.4628802214
 06/08  19:00:00,1114.66948212,97.2825479305,475.169742102,0.0,166.938926447,191.61365848,105.091083097,30.9831287014,56.6466996096,17.4612547858
 06/08  20:00:00,983.46857461,97.0374509317,474.410435862,0.0,100.150657288,124.558693486,135.82849475,61.7205964288,56.6466996096,17.4611987118
 06/08  21:00:00,955.779173503,97.0270100139,474.904746026,0.0,100.150657288,124.558693486,154.505468513,94.604866691,42.4850247072,17.4155771145
 06/08  22:00:00,887.638457033,97.0270100139,474.572688294,0.0,46.0930336215,124.558693486,180.409591311,134.675360192,28.3233498048,17.4108813141
 06/08  23:00:00,886.404249835,97.0270100139,473.306935248,0.0,46.0930336215,124.558693486,200.860988347,177.982856126,14.1616749024,8.71645731843
 06/08  24:00:00,852.542744878,97.0270100139,459.224263648,0.0,46.0930336215,113.312780494,264.589778778,241.511484845,5.66466996096,17.4136239717
 06/09  01:00:00,851.819490209,97.0270100139,460.049325029,0.0,46.0930336215,113.312780494,318.106138683,295.032045581,5.66466996096,17.409423141
 06/09  02:00:00,872.380390002,97.0270100139,478.145598258,0.0,46.0930336215,113.312780494,345.117866931,330.737627244,5.66466996096,8.71556972626
 06/09  03:00:00,886.515838179,97.0270100139,491.231830098,0.0,46.0930336215,113.312780494,365.5472758,342.472376951,5.66466996096,17.4102288875
 06/09  04:00:00,974.922108128,97.0270100139,486.222483273,0.0,100.150657288,148.969399434,342.245237471,327.865932139,5.66466996096,8.7146353708
 06/09  05:00:00,946.314223566,102.604862921,455.638315352,0.0,100.150657288,149.894399434,411.613296798,380.04076867,14.1616749024,17.4108532262
 06/09  06:00:00,1191.96102389,116.564091765,465.654767534,0.0,176.471037341,302.612436532,224.294038285,178.558784927,28.3233498048,17.4119035538
 06/09  07:00:00,1325.45893894,127.799918795,465.051425133,0.0,243.2593065,310.10971186,185.96229296,125.900536954,42.4850247072,17.5767312992
 06/09  08:00:00,1370.74665534,127.395272353,469.401751665,0.0,243.2593065,310.10971186,207.224273949,115.263700493,56.6466996096,35.313873846
 06/09  09:00:00,1418.18539279,140.854655188,470.019436334,0.0,243.2593065,302.612436532,150.729500948,72.8052871783,42.4850247072,35.4391890628
 06/09  10:00:00,1437.57198048,152.60220262,470.079510141,0.0,243.2593065,310.10971186,142.232449624,35.7707081022,70.808374512,35.6533670095
 06/09  11:00:00,1447.74362091,161.278125369,470.421400186,0.0,243.2593065,310.10971186,130.452393405,14.983862842,70.808374512,44.660156051
 06/09  12:00:00,1411.48412429,166.26840434,470.825544274,0.0,243.2593065,310.10971186,113.166143946,6.83300982456,70.808374512,35.5247596093
 06/09  13:00:00,1446.9779469,168.68583831,470.561966453,0.0,243.2593065,302.612436532,96.9655471205,4.59114382987,56.6466996096,35.727703681
 06/09  14:00:00,1448.31769473,170.306271813,470.293979952,0.0,243.2593065,302.612436532,90.7672130359,3.71636480702,42.4850247072,44.5658235217
 06/09  15:00:00,1439.6633264,166.550589319,465.789655458,0.0,243.2593065,302.612436532,110.591454295,18.3524688304,56.6466996096,35.5922858555
 06/09  16:00:00,1433.71196283,158.654374,461.199546574,0.0,243.2593065,310.10971186,166.321362762,45.956404368,84.9700494144,35.3949089795
 06/09  17:00:00,1429.65900817,151.106225248,464.640789187,0.0,243.2593065,310.10971186,169.386604074,66.8934002938,84.9700494144,17.5231543659
 06/09  18:00:00,1110.09042174,97.0270100139,466.424506113,0.0,166.938926447,199.110933808,233.741106705,131.310984678,84.9700494144,17.4600726117
 06/09  19:00:00,1086.7244659,97.0270100139,457.233934358,0.0,166.938926447,191.61365848,257.480966412,183.377781804,56.6466996096,17.4564849988
 06/09  20:00:00,964.352609191,97.0270100139,465.186179591,0.0,100.150657288,124.558693486,355.91385592,281.806277181,56.6466996096,17.4608791289
 06/09  21:00:00,955.347334923,97.0270100139,481.922633014,0.0,100.150657288,124.558693486,367.253178453,307.351618024,42.4850247072,17.4165357217
 06/09  22:00:00,880.740467272,97.0270100139,474.964655696,0.0,46.0930336215,124.558693486,362.527414892,325.487526889,28.3233498048,8.71653819778
 06/09  23:00:00,879.75993925,97.0270100139,473.31762761,0.0,46.0930336215,124.558693486,366.350166417,334.779276221,14.1616749024,17.4092152935
 06/09  24:00:00,868.868806304,97.0270100139,474.354084529,0.0,46.0930336215,113.312780494,367.862805292,344.788250625,5.66466996096,17.4098847054
 06/10  01:00:00,870.697058455,97.0270100139,476.366736086,0.0,46.0930336215,113.312780494,367.130100735,352.749765476,5.66466996096,8.71566529816
 06/10  02:00:00,872.997681396,97.0270100139,478.20598744,0.0,46.0930336215,113.312780494,383.475706828,360.400815637,5.66466996096,17.4102212302
 06/10  03:00:00,862.857677987,97.0270100139,468.82374159,0.0,46.0930336215,113.312780494,381.758768103,367.379530879,5.66466996096,8.71456726317
 06/10  04:00:00,892.902706079,97.0270100139,486.932375262,0.0,55.6251445156,113.312780494,393.592939293,370.517242392,5.66466996096,17.4110269402
 06/10  05:00:00,904.632782743,97.0270100139,501.581833814,0.0,55.6251445156,113.312780494,406.990172596,375.419747325,14.1616749024,17.4087503687
 06/10  06:00:00,963.167850787,97.0270100139,498.339868277,0.0,65.1572554096,176.889270242,349.005391359,311.968151429,28.3233498048,8.71389012462
 06/10  07:00:00,1073.26257313,99.2670894037,485.416156378,0.0,109.682768182,220.96816451,447.85502677,387.959308755,42.4850247072,17.410693308
 06/10  08:00:00,1053.96791031,99.0739595714,459.243880933,0.0,109.682768182,220.96816451,402.115861184,327.972708643,56.6466996096,17.4964529317
 06/10  09:00:00,1169.37619501,100.634687175,466.104534426,0.0,131.945524568,266.955817592,388.70332891,319.855781031,42.4850247072,26.3625231722
 06/10  10:00:00,1191.77330182,100.718704966,479.395401685,0.0,131.945524568,274.45309292,415.245769645,317.960430655,70.808374512,26.4769644778
 06/10  11:00:00,1192.08257702,100.756509894,478.69538123,0.0,131.945524568,274.45309292,417.274370596,311.164217025,70.808374512,35.3017790588
 06/10  12:00:00,1148.42778271,100.800287859,467.929034087,0.0,131.945524568,274.45309292,398.984043521,301.69614003,70.808374512,26.4795289789
 06/10  13:00:00,1131.10137245,100.877395107,456.149824102,0.0,131.945524568,266.955817592,337.978037165,254.856432256,56.6466996096,26.4749052991
 06/10  14:00:00,1131.4779283,101.141732841,456.131883185,0.0,131.945524568,266.955817592,297.780841688,220.006449372,42.4850247072,35.2893676086
 06/10  15:00:00,1049.17519352,97.0270100139,458.621839264,0.0,109.682768182,212.545889182,291.598566697,208.475828927,56.6466996096,26.4760381598
 06/10  16:00:00,1071.87795604,97.0270100139,472.332323174,0.0,109.682768182,220.04316451,332.916726726,221.470133963,84.9700494144,26.4765433484
 06/10  17:00:00,1037.64119328,97.0270100139,479.543020774,0.0,109.682768182,220.04316451,329.627656388,218.311950185,84.9700494144,26.3456567885
 06/10  18:00:00,1001.72104198,97.0270100139,482.177117098,0.0,100.150657288,199.110933808,364.719777216,271.035404503,84.9700494144,8.71432329898
 06/10  19:00:00,996.487787523,97.0270100139,483.456689056,0.0,100.150657288,191.61365848,360.023293512,285.966103135,56.6466996096,17.4104907681
 06/10  20:00:00,892.251909989,97.0270100139,486.33464138,0.0,55.6251445156,124.558693486,411.45761299,337.399824991,56.6466996096,17.4110883891
 06/10  21:00:00,908.000374479,97.0270100139,490.971499107,0.0,55.6251445156,124.558693486,399.057818934,347.859151233,42.4850247072,8.71364299367
 06/10  22:00:00,898.192017824,97.0270100139,491.312786929,0.0,46.0930336215,124.558693486,410.503928167,364.77150813,28.3233498048,17.4090702316
 06/10  23:00:00,899.639270758,97.0270100139,491.762222846,0.0,46.0930336215,124.558693486,402.248794987,370.677460675,14.1616749024,17.4096594103
 06/10  24:00:00,887.624832324,97.0270100139,492.159283637,0.0,46.0930336215,113.312780494,388.792891186,374.412435253,5.66466996096,8.71578597258
 06/11  01:00:00,876.784712758,97.0270100139,492.579534284,0.0,34.9616554283,113.312780494,400.921219715,377.846380585,5.66466996096,17.4101691688
 06/11  02:00:00,881.566069724,97.0270100139,497.60134708,0.0,34.9616554283,113.312780494,403.413095601,387.137300094,5.66466996096,10.6111255461
 06/11  03:00:00,871.162241243,97.0270100139,486.680931997,0.0,34.9616554283,113.312780494,417.865558166,396.688796774,5.66466996096,15.512091431
 06/11  04:00:00,906.239057298,97.0270100139,511.412952801,0.0,44.4937663224,113.312780494,418.394893181,395.321945007,5.66466996096,17.4082782129
 06/11  05:00:00,913.916258505,97.0270100139,523.973700515,0.0,44.4937663224,113.312780494,421.261207015,398.385908437,14.1616749024,8.71362367592
 06/11  06:00:00,977.717178344,97.0270100139,526.595649305,0.0,54.0258772165,176.889270242,381.054557341,335.322186603,28.3233498048,17.4090209338
 06/11  07:00:00,984.32929573,97.0270100139,525.94703385,0.0,54.0258772165,184.38654557,384.272716674,324.378162179,42.4850247072,17.4095297873
 06/11  08:00:00,1057.60953583,97.0270100139,519.253795202,0.0,65.1572554096,220.04316451,386.775752765,312.643773071,56.6466996096,17.4852800845
 06/11  09:00:00,1047.01141707,97.0270100139,515.828315209,0.0,65.1572554096,212.545889182,366.943591843,306.894092606,42.4850247072,17.5644745303
 06/11  10:00:00,1034.76204136,97.0270100139,494.813475113,0.0,65.1572554096,220.04316451,401.666109585,295.595139185,70.808374512,35.2625958878
 06/11  11:00:00,1013.54198228,97.0270100139,474.290597996,0.0,65.1572554096,220.04316451,374.473446234,277.211684818,70.808374512,26.4533869042
 06/11  12:00:00,1021.34344295,97.0270100139,483.139038778,0.0,65.1572554096,220.04316451,370.469949244,273.209764377,70.808374512,26.4518103551
 06/11  13:00:00,1030.98043683,97.0270100139,500.404076347,0.0,65.1572554096,212.545889182,351.203984329,268.107190096,56.6466996096,26.4500946238
 06/11  14:00:00,1024.02913733,97.0270100139,492.823474619,0.0,65.1572554096,212.545889182,328.607230229,259.674077035,42.4850247072,26.4481284868
 06/11  15:00:00,1019.95846836,97.0270100139,488.438410181,0.0,65.1572554096,212.545889182,347.278350393,255.371861724,56.6466996096,35.2597890599
 06/11  16:00:00,992.819304221,97.0270100139,486.806960542,0.0,65.1572554096,220.04316451,369.560286454,258.139043973,84.9700494144,26.4511930665
 06/11  17:00:00,943.615091595,97.0270100139,484.717191729,0.0,54.0258772165,184.38654557,372.20230117,269.66876662,84.9700494144,17.5634851351
 06/11  18:00:00,912.170294286,97.0270100139,483.695189132,0.0,44.4937663224,163.454314868,407.522161519,305.142948003,84.9700494144,17.4091641023
 06/11  19:00:00,904.80307838,97.0270100139,483.276085817,0.0,44.4937663224,155.95703954,382.454979455,308.398597288,56.6466996096,17.4096825569
 06/11  20:00:00,886.200561007,97.0270100139,491.748346971,0.0,44.4937663224,124.558693486,417.445001816,352.082528596,56.6466996096,8.71577361037
 06/11  21:00:00,898.631986141,97.0270100139,493.059006144,0.0,44.4937663224,124.558693486,423.835714028,363.943682487,42.4850247072,17.4070068338
 06/11  22:00:00,888.451314483,97.0270100139,493.173023924,0.0,34.9616554283,124.558693486,430.780423837,385.048994546,28.3233498048,17.408079487
 06/11  23:00:00,890.845985674,97.0270100139,494.785968081,0.0,34.9616554283,124.558693486,415.1614157,392.284814435,14.1616749024,8.71492636297
 06/11  24:00:00,880.42144419,97.0270100139,496.092159574,0.0,34.9616554283,113.312780494,419.784365192,396.709282261,5.66466996096,17.4104129699
 06/12  01:00:00,886.142642606,97.0270100139,490.230229888,0.0,46.0930336215,113.312780494,414.244342185,399.865963892,5.66466996096,8.71370833165
 06/12  02:00:00,892.31304744,97.0270100139,496.564180758,0.0,46.0930336215,113.312780494,427.742900151,404.669284268,5.66466996096,17.4089459226
 06/12  03:00:00,900.837241062,97.0270100139,505.652949325,0.0,46.0930336215,113.312780494,434.495680276,411.421703234,5.66466996096,17.4093070813
 06/12  04:00:00,993.901984441,97.0270100139,507.4274574,0.0,100.150657288,148.969399434,411.143518756,396.763290178,5.66466996096,8.7155586178
 06/12  05:00:00,1000.67064357,97.0270100139,517.527831531,0.0,100.150657288,149.894399434,687.79058992,656.220330489,14.1616749024,17.4085845285
 06/12  06:00:00,1224.32545779,97.5924927051,523.983090274,0.0,176.471037341,302.612436532,483.803165706,438.072323544,28.3233498048,17.4074923575
 06/12  07:00:00,1348.16285363,99.187137824,523.104885756,0.0,243.2593065,310.10971186,449.906377659,389.850876572,42.4850247072,17.5704763794
 06/12  08:00:00,1360.33018164,100.023685595,491.416156083,0.0,243.2593065,310.10971186,453.251781832,361.305862782,56.6466996096,35.2992194409
 06/12  09:00:00,1356.60974485,100.790223072,456.340698903,0.0,243.2593065,302.612436532,385.35716923,316.286131114,42.4850247072,26.5860134088
 06/12  10:00:00,1359.91095755,101.499625696,453.238703578,0.0,243.2593065,310.10971186,398.811984337,283.449459549,70.808374512,44.5541502769
 06/12  11:00:00,1368.63240745,102.323886169,459.4353815,0.0,243.2593065,310.10971186,392.599032728,286.077013712,70.808374512,35.7136445041
 06/12  12:00:00,1329.67247917,103.518210267,460.874015289,0.0,243.2593065,310.10971186,382.473600337,276.130863455,70.808374512,35.5343623704
 06/12  13:00:00,1362.31335091,104.782268476,459.63236764,0.0,243.2593065,302.612436532,360.746824695,259.463356678,56.6466996096,44.6367684076
 06/12  14:00:00,1365.42699224,106.150321037,460.311243897,0.0,243.2593065,302.612436532,310.859583473,232.725112371,42.4850247072,35.6494463948
 06/12  15:00:00,1370.95958874,107.623592939,461.166500202,0.0,243.2593065,302.612436532,296.852868133,195.731404605,56.6466996096,44.4747639183
 06/12  16:00:00,1385.69220077,109.280317716,465.015624717,0.0,243.2593065,310.10971186,286.800921251,175.279888761,84.9700494144,26.5509830753
 06/12  17:00:00,1387.74609213,110.326673204,465.58857181,0.0,243.2593065,310.10971186,291.031859759,179.79649277,84.9700494144,26.2653175744
 06/12  18:00:00,1096.27971712,97.0270100139,459.699762316,0.0,166.938926447,199.110933808,298.854799835,205.145198145,84.9700494144,8.73955227596
 06/12  19:00:00,1087.62182578,97.0270100139,458.868871715,0.0,166.938926447,191.61365848,314.572995944,240.466143067,56.6466996096,17.4601532672
 06/12  20:00:00,975.309259984,97.0270100139,474.360188552,0.0,100.150657288,124.558693486,390.345573608,316.239210859,56.6466996096,17.4596631396
 06/12  21:00:00,965.913860737,97.0270100139,491.535131777,0.0,100.150657288,124.558693486,402.548928281,342.649632374,42.4850247072,17.4142711993
 06/12  22:00:00,898.474814397,97.0270100139,492.07505956,0.0,46.0930336215,124.558693486,410.300193457,364.567457316,28.3233498048,17.4093863364
 06/12  23:00:00,889.10479976,97.0270100139,481.548999322,0.0,46.0930336215,124.558693486,392.487677657,369.610402629,14.1616749024,8.71560012526
 06/12  24:00:00,866.014404632,97.0270100139,471.849780824,0.0,46.0930336215,113.312780494,397.738951393,374.6679482,5.66466996096,17.4063332321
 06/13  01:00:00,882.540895995,97.0270100139,487.2539065,0.0,46.0930336215,113.312780494,408.690047216,385.618265471,5.66466996096,17.407111784
 06/13  02:00:00,895.683153694,97.0270100139,500.027138854,0.0,46.0930336215,113.312780494,405.574616038,391.195643671,5.66466996096,8.71430240657
 06/13  03:00:00,879.731061127,97.0270100139,484.416449755,0.0,46.0930336215,113.312780494,415.125549408,392.053428812,5.66466996096,17.4074506354
 06/13  04:00:00,969.209734009,97.0270100139,480.530216507,0.0,100.150657288,148.969399434,393.438593658,379.060784172,5.66466996096,8.71313952491
 06/13  05:00:00,995.936816706,97.2326860805,509.819688169,0.0,100.150657288,149.894399434,562.735587934,531.165300411,14.1616749024,17.4086126199
 06/13  06:00:00,1207.38631591,100.348483004,501.540372837,0.0,176.471037341,302.612436532,426.726172564,380.994531242,28.3233498048,17.4082915176
 06/13  07:00:00,1319.99140378,102.819400127,488.892499303,0.0,243.2593065,310.10971186,399.289734154,339.233924639,42.4850247072,17.5707848084
 06/13  08:00:00,1344.00062657,104.059991479,472.146231535,0.0,243.2593065,310.10971186,411.312554547,319.36704679,56.6466996096,35.2988081467
 06/13  09:00:00,1383.56245731,105.335946328,477.379021323,0.0,243.2593065,302.612436532,369.302907741,300.239196889,42.4850247072,26.578686145
 06/13  10:00:00,1387.5928263,106.421295697,473.382145876,0.0,243.2593065,310.10971186,400.489376156,285.136862834,70.808374512,44.5441388106
 06/13  11:00:00,1390.56760105,107.561191314,474.489798054,0.0,243.2593065,310.10971186,387.162422773,280.642595744,70.808374512,35.7114525172
 06/13  12:00:00,1354.5491533,108.902065305,478.302920321,0.0,243.2593065,310.10971186,382.960312815,276.619877489,70.808374512,35.5320608136
 06/13  13:00:00,1380.25779949,110.369073123,469.841018365,0.0,243.2593065,302.612436532,363.250227596,261.971313671,56.6466996096,44.6322143152
 06/13  14:00:00,1370.57272835,111.955396171,459.864810285,0.0,243.2593065,302.612436532,320.652479301,242.521408864,42.4850247072,35.6460457292
 06/13  15:00:00,1370.76450607,114.079619343,458.295838119,0.0,243.2593065,302.612436532,321.487865274,220.371025335,56.6466996096,44.47014033
 06/13  16:00:00,1383.44485033,116.483339658,459.105891219,0.0,243.2593065,310.10971186,294.988948403,183.470511004,84.9700494144,26.5483879852
 06/13  17:00:00,1392.41505741,119.342154274,461.69564342,0.0,243.2593065,310.10971186,257.18316632,152.012566978,84.9700494144,20.2005499278
 06/13  18:00:00,1093.5908368,97.0270100139,458.105509262,0.0,166.938926447,199.110933808,298.318530825,198.56561744,84.9700494144,14.7828639706
 06/13  19:00:00,1104.73010192,97.0270100139,475.204423151,0.0,166.938926447,191.61365848,318.643371521,244.537699776,56.6466996096,17.4589721359
 06/13  20:00:00,1008.42561594,97.0270100139,508.055357345,0.0,100.150657288,124.558693486,381.195547785,307.090422962,56.6466996096,17.4584252127
 06/13  21:00:00,984.126153883,97.0270100139,511.686903291,0.0,100.150657288,124.558693486,390.089900291,330.191771344,42.4850247072,17.4131042397
 06/13  22:00:00,925.693174867,97.0270100139,520.972834927,0.0,46.0930336215,124.558693486,403.12469843,357.393215766,28.3233498048,17.4081328594
 06/13  23:00:00,929.858464223,97.0270100139,524.209296685,0.0,46.0930336215,124.558693486,393.324838227,370.448240685,14.1616749024,8.71492263949
 06/13  24:00:00,920.90112027,97.0270100139,527.143947074,0.0,46.0930336215,113.312780494,402.915874981,379.840993772,5.66466996096,17.4102112478
 06/14  01:00:00,947.287278895,97.0270100139,555.585028661,0.0,46.0930336215,113.312780494,403.790167276,389.41197464,5.66466996096,8.71352267497
 06/14  02:00:00,957.118475945,97.0270100139,566.796402272,0.0,46.0930336215,113.312780494,419.548425729,396.475245827,5.66466996096,17.4085099415
 06/14  03:00:00,959.971976964,97.0270100139,570.185087144,0.0,46.0930336215,113.312780494,424.140093832,401.069538426,5.66466996096,17.4058854458
 06/14  04:00:00,1059.67290913,97.0270100139,580.278430074,0.0,100.150657288,148.969399434,400.867119864,386.490097487,5.66466996096,8.71235241615
