Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  05:00:00,1055.64735815,97.805853532,578.387081274,0.0,100.150657288,149.894399434,535.793796569,504.224787763,14.1616749024,17.4073339032
 06/14  06:00:00,1269.09238051,101.977295167,570.235893542,0.0,176.471037341,302.612436532,416.084711308,370.354846439,28.3233498048,17.4065150642
 06/14  07:00:00,1393.9893722,105.869594226,568.244891606,0.0,243.2593065,310.10971186,389.498324046,329.444950829,42.4850247072,17.5683485102
 06/14  08:00:00,1435.73728099,107.507090816,567.465537559,0.0,243.2593065,310.10971186,405.43555297,313.495452682,56.6466996096,35.2934006786
 06/14  09:00:00,1461.16228584,108.799086183,557.934811229,0.0,243.2593065,302.612436532,373.666318286,304.600618285,42.4850247072,26.5806752946
 06/14  10:00:00,1465.06523341,109.922748438,552.887552025,0.0,243.2593065,310.10971186,414.454708162,299.097906666,70.808374512,44.5484269842
 06/14  11:00:00,1464.74537896,110.932707292,550.584917798,0.0,243.2593065,310.10971186,405.53299297,299.02192876,70.808374512,35.7026896976
 06/14  12:00:00,1401.14112261,112.434431403,526.238749139,0.0,243.2593065,310.10971186,400.436853918,294.10442186,70.808374512,35.524057547
 06/14  13:00:00,1428.44328001,114.037141936,518.056855326,0.0,243.2593065,302.612436532,390.869678041,289.59158519,56.6466996096,44.6313932418
 06/14  14:00:00,1427.09746181,115.59998352,515.084183819,0.0,243.2593065,302.612436532,362.618685363,284.497289043,42.4850247072,35.6363716128
 06/14  15:00:00,1422.78535078,118.11942591,508.026939798,0.0,243.2593065,302.612436532,361.303901689,269.080263189,56.6466996096,35.5769388902
 06/14  16:00:00,1429.1036502,120.583372444,505.186451686,0.0,243.2593065,310.10971186,376.507704363,256.153314478,84.9700494144,35.3843404699
 06/14  17:00:00,1430.23357788,122.053326521,504.805790629,0.0,243.2593065,310.10971186,355.677766459,253.194108817,84.9700494144,17.5136082278
 06/14  18:00:00,1176.24682501,97.0270100139,542.592302497,0.0,166.938926447,199.110933808,364.745685734,262.318234778,84.9700494144,17.4574015423
 06/14  19:00:00,1182.29476159,97.0270100139,555.939304327,0.0,166.938926447,191.61365848,352.594995265,278.492983644,56.6466996096,17.4553120115
 06/14  20:00:00,1063.75557803,97.0270100139,568.436830325,0.0,100.150657288,124.558693486,409.728004455,335.624821394,56.6466996096,17.4564834513
 06/14  21:00:00,1055.93576093,97.0270100139,589.929304129,0.0,100.150657288,124.558693486,415.036994177,355.139588159,42.4850247072,17.4123813118
 06/14  22:00:00,991.153523449,97.0270100139,592.448333797,0.0,46.0930336215,124.558693486,415.859542872,378.823304865,28.3233498048,8.71288820239
 06/14  23:00:00,984.506402629,97.0270100139,587.122029549,0.0,46.0930336215,124.558693486,420.748467945,389.179404339,14.1616749024,17.4073887044
 06/14  24:00:00,965.44021528,97.0270100139,581.821528748,0.0,46.0930336215,113.312780494,421.538611811,398.46627714,5.66466996096,17.4076647098
 06/15  01:00:00,961.757175331,97.0270100139,578.485147523,0.0,46.0930336215,113.312780494,419.065778746,404.686689231,5.66466996096,8.7144195541
 06/15  02:00:00,959.087076716,97.0270100139,576.385623136,0.0,46.0930336215,113.312780494,433.524936441,410.45287341,5.66466996096,17.40739307
 06/15  03:00:00,959.529647642,97.0270100139,576.103044847,0.0,46.0930336215,113.312780494,426.589466177,412.211791469,5.66466996096,8.71300474647
 06/15  04:00:00,1053.68424387,97.0270100139,579.260560422,0.0,100.150657288,148.969399434,417.126951311,394.054691716,5.66466996096,17.4075896339
 06/15  05:00:00,1053.05081886,98.0226456157,580.369882992,0.0,100.150657288,149.894399434,548.024628079,516.455170717,14.1616749024,17.4077824591
 06/15  06:00:00,1274.63411638,102.203120641,580.835437261,0.0,176.471037341,302.612436532,429.82594099,392.79138285,28.3233498048,8.71120833503
 06/15  07:00:00,1402.69620111,105.703828906,582.215843547,0.0,243.2593065,310.10971186,430.102545144,361.27394301,42.4850247072,26.3435774267
 06/15  08:00:00,1443.28912807,106.963241894,581.469514197,0.0,243.2593065,310.10971186,437.092014617,353.970350042,56.6466996096,26.4749649663
 06/15  09:00:00,1474.3797942,107.900904654,578.442740871,0.0,243.2593065,302.612436532,426.688307702,348.771988032,42.4850247072,35.4312949627
 06/15  10:00:00,1485.36004819,108.739748935,580.588690978,0.0,243.2593065,310.10971186,449.264212996,342.81778039,70.808374512,35.6380580937
 06/15  11:00:00,1488.11607424,109.516779897,581.41851554,0.0,243.2593065,310.10971186,452.782481992,337.352700815,70.808374512,44.6214066651
 06/15  12:00:00,1448.6226125,110.218848899,582.860043198,0.0,243.2593065,310.10971186,440.870119929,334.551482693,70.808374512,35.5102627238
 06/15  13:00:00,1480.82470132,110.748397052,582.045600524,0.0,243.2593065,302.612436532,432.8129894,333.69940664,56.6466996096,42.4668831502
 06/15  14:00:00,1476.42462157,111.3235723,577.591049739,0.0,243.2593065,302.612436532,412.910682846,332.642362796,42.4850247072,37.7832953429
 06/15  15:00:00,1475.9462532,111.876204739,576.595502678,0.0,243.2593065,302.612436532,422.671401852,330.463250435,56.6466996096,35.5614518069
 06/15  16:00:00,1483.98032502,112.355275321,576.815745439,0.0,243.2593065,310.10971186,450.110894971,329.769272277,84.9700494144,35.3715732799
 06/15  17:00:00,1489.60013953,112.671810235,581.359369991,0.0,243.2593065,310.10971186,434.776054542,332.290767389,84.9700494144,17.5152377378
 06/15  18:00:00,1212.35053894,97.0270100139,585.061488593,0.0,166.938926447,199.110933808,441.171422168,338.744653425,84.9700494144,17.4567193292
 06/15  19:00:00,1207.12407721,97.0270100139,586.489740366,0.0,166.938926447,191.61365848,420.673568001,346.571042622,56.6466996096,17.4558257686
 06/15  20:00:00,1075.53014262,97.0270100139,585.497262555,0.0,100.150657288,124.558693486,462.624992736,388.523259948,56.6466996096,17.4550331785
 06/15  21:00:00,1044.67017886,97.0270100139,582.93391438,0.0,100.150657288,124.558693486,449.584488926,398.384356257,42.4850247072,8.71510796255
 06/15  22:00:00,976.193544391,97.0270100139,582.065921466,0.0,46.0930336215,124.558693486,463.251013483,417.521269733,28.3233498048,17.4063939452
 06/15  23:00:00,976.854527923,97.0270100139,581.826274047,0.0,46.0930336215,124.558693486,455.64551164,424.077268789,14.1616749024,17.4065679492
 06/15  24:00:00,964.356544712,97.0270100139,581.760057895,0.0,46.0930336215,113.312780494,443.0808278,428.702087242,5.66466996096,8.71407059743
 06/16  01:00:00,960.594197414,97.0270100139,578.665387532,0.0,46.0930336215,113.312780494,456.454405501,433.383272732,5.66466996096,17.4064628078
 06/16  02:00:00,876.101870537,97.0270100139,495.332689636,0.0,46.0930336215,113.312780494,454.231203673,439.854080938,5.66466996096,8.71245277461
 06/16  03:00:00,815.900658603,97.0270100139,435.90950005,0.0,46.0930336215,113.312780494,469.748966643,446.677941307,5.66466996096,17.406355375
 06/16  04:00:00,914.349983892,97.0270100139,438.523541046,0.0,100.150657288,148.969399434,453.177860141,430.106751606,5.66466996096,17.4064385738
 06/16  05:00:00,912.590097415,97.5511039903,435.835044965,0.0,100.150657288,149.894399434,636.662376343,613.786714677,14.1616749024,8.71398676322
 06/16  06:00:00,1158.85227423,101.700515756,467.601414705,0.0,176.471037341,302.612436532,491.020059606,445.288575368,28.3233498048,17.408134433
 06/16  07:00:00,1379.91644677,104.919726556,561.976462454,0.0,243.2593065,310.10971186,457.162168078,388.340156894,42.4850247072,26.3369864772
 06/16  08:00:00,1439.57464191,105.823466257,577.83511872,0.0,243.2593065,310.10971186,445.63572953,362.514784459,56.6466996096,26.4742454616
 06/16  09:00:00,1483.8751765,106.38461848,586.990994495,0.0,243.2593065,302.612436532,433.676842067,355.775986661,42.4850247072,35.4158306986
 06/16  10:00:00,1498.25547341,106.978560053,591.589732136,0.0,243.2593065,310.10971186,446.79646836,340.369316495,70.808374512,35.6187773532
 06/16  11:00:00,1489.58017248,107.487562089,579.413338701,0.0,243.2593065,310.10971186,442.021455334,335.510703593,70.808374512,35.7023772289
 06/16  12:00:00,1436.99041758,108.51804495,566.465087994,0.0,243.2593065,310.10971186,432.220281222,325.888978368,70.808374512,35.5229283421
 06/16  13:00:00,1467.76138313,109.625669917,562.392907507,0.0,243.2593065,302.612436532,420.843706882,319.580070859,56.6466996096,44.6169364139
 06/16  14:00:00,1461.50365623,110.599005642,554.704874016,0.0,243.2593065,302.612436532,393.629782945,315.511284022,42.4850247072,35.6334742163
 06/16  15:00:00,1494.19832832,111.428144852,589.218778279,0.0,243.2593065,302.612436532,409.540193997,316.379820458,56.6466996096,36.5136739295
 06/16  16:00:00,1494.38543326,113.352317992,581.074199324,0.0,243.2593065,310.10971186,416.648501035,297.234265856,84.9700494144,34.4441857652
 06/16  17:00:00,1466.57407023,115.273363891,549.992445905,0.0,243.2593065,310.10971186,387.377873654,284.895239777,84.9700494144,17.5125844625
 06/16  18:00:00,1205.69824001,97.0270100139,573.731566312,0.0,166.938926447,199.110933808,388.520071453,286.093779588,84.9700494144,17.4562424509
 06/16  19:00:00,1206.67380689,97.0270100139,582.61820886,0.0,166.938926447,191.61365848,370.549920246,296.448756611,56.6466996096,17.4544640253
 06/16  20:00:00,1091.58774187,97.0270100139,598.212961923,0.0,100.150657288,124.558693486,428.348523763,354.246363967,56.6466996096,17.4554601861
 06/16  21:00:00,1064.8705233,97.0270100139,599.979418671,0.0,100.150657288,124.558693486,436.366320819,376.469821865,42.4850247072,17.4114742473
 06/16  22:00:00,991.88050641,97.0270100139,595.639805928,0.0,46.0930336215,124.558693486,439.116198954,402.080463141,28.3233498048,8.71238600808
 06/16  23:00:00,984.786743561,97.0270100139,589.251308879,0.0,46.0930336215,124.558693486,444.088951733,412.521004633,14.1616749024,17.406272198
 06/16  24:00:00,897.084346399,97.0270100139,515.877037728,0.0,46.0930336215,113.312780494,443.5348188,420.463762192,5.66466996096,17.4063866468
 06/17  01:00:00,834.555759461,97.0270100139,454.291731309,0.0,46.0930336215,113.312780494,440.465847377,426.087459517,5.66466996096,8.71371789939
 06/17  02:00:00,855.208802742,97.0270100139,474.964388297,0.0,46.0930336215,113.312780494,452.822221454,429.751667491,5.66466996096,17.4058840029
 06/17  03:00:00,837.001884315,97.0270100139,457.011662196,0.0,46.0930336215,113.312780494,449.196297596,434.819422579,5.66466996096,8.71220505609
 06/17  04:00:00,839.856057111,97.0270100139,446.799562856,0.0,55.6251445156,113.312780494,451.551001803,428.480481956,5.66466996096,17.4058498861
 06/17  05:00:00,833.707360936,97.0270100139,439.976809735,0.0,55.6251445156,113.312780494,461.502410998,429.934869598,14.1616749024,17.4058664977
 06/17  06:00:00,915.437540769,97.0270100139,467.215237017,0.0,65.1572554096,176.889270242,397.420495323,360.383484197,28.3233498048,8.71366132058
 06/17  07:00:00,1135.87023857,97.3690796957,564.136189878,0.0,109.682768182,220.96816451,579.455339788,519.562537161,42.4850247072,17.4077779203
 06/17  08:00:00,1166.8218278,97.4713115555,580.648094267,0.0,109.682768182,220.96816451,508.776677678,434.638678185,56.6466996096,17.4912998831
 06/17  09:00:00,1260.93084456,98.7811027388,562.606289599,0.0,131.945524568,266.955817592,467.045262541,398.210249311,42.4850247072,26.3499885227
 06/17  10:00:00,1282.41751766,99.0865616794,577.63424411,0.0,131.945524568,274.45309292,477.496769454,380.221003063,70.808374512,26.467391879
 06/17  11:00:00,1274.22138498,99.2114935759,568.869196094,0.0,131.945524568,274.45309292,464.802255701,367.526727383,70.808374512,26.4671538065
 06/17  12:00:00,1227.93168914,99.364514907,554.040037298,0.0,131.945524568,274.45309292,456.644315539,352.434879631,70.808374512,33.401061396
 06/17  13:00:00,1215.53299637,99.478497651,548.718344654,0.0,131.945524568,266.955817592,429.895624628,344.918121172,56.6466996096,28.330803846
 06/17  14:00:00,1212.41884667,99.548690258,545.231656877,0.0,131.945524568,266.955817592,410.791073386,341.846922345,42.4850247072,26.4591263332
 06/17  15:00:00,1138.13814196,97.0270100139,550.33550134,0.0,109.682768182,212.545889182,352.803677659,269.694716224,56.6466996096,26.4622618253
 06/17  16:00:00,1147.30456352,97.0270100139,552.262208042,0.0,109.682768182,220.04316451,381.984582776,270.557587206,84.9700494144,26.4569461555
 06/17  17:00:00,1105.52852113,97.0270100139,552.842917601,0.0,109.682768182,220.04316451,389.132117244,277.827474607,84.9700494144,26.3345932229
 06/17  18:00:00,1066.83129677,97.0270100139,553.049770172,0.0,100.150657288,199.110933808,417.613492919,315.237599273,84.9700494144,17.4058442308
 06/17  19:00:00,1060.10342717,97.0270100139,552.994284519,0.0,100.150657288,191.61365848,378.242989999,312.882632909,56.6466996096,8.71365748106
 06/17  20:00:00,961.979762534,97.0270100139,562.94394453,0.0,55.6251445156,124.558693486,443.077305513,369.023174732,56.6466996096,17.4074311715
 06/17  21:00:00,999.590279003,97.0270100139,590.612390168,0.0,55.6251445156,124.558693486,437.416203766,386.218953617,42.4850247072,8.71222544155
 06/17  22:00:00,999.596027184,97.0270100139,602.149066635,0.0,46.0930336215,124.558693486,453.948710993,408.219441276,28.3233498048,17.4059199119
 06/17  23:00:00,994.229695466,97.0270100139,596.72415167,0.0,46.0930336215,124.558693486,448.287406608,416.71978775,14.1616749024,17.4059439559
 06/17  24:00:00,978.635713538,97.0270100139,593.830875088,0.0,46.0930336215,113.312780494,435.76859111,421.390211356,5.66466996096,8.71370979279
 06/18  01:00:00,963.804697138,97.0270100139,591.055767706,0.0,34.9616554283,113.312780494,450.030892941,426.960617803,5.66466996096,17.4056051779
 06/18  02:00:00,960.768371484,97.0270100139,587.988700947,0.0,34.9616554283,113.312780494,444.094689145,429.718055891,5.66466996096,8.71196329231
 06/18  03:00:00,960.045311191,97.0270100139,587.499549492,0.0,34.9616554283,113.312780494,456.987940162,433.917998107,5.66466996096,17.4052720942
 06/18  04:00:00,971.165969486,97.0270100139,588.002595694,0.0,44.4937663224,113.312780494,447.497385463,424.427516047,5.66466996096,17.4051994554
 06/18  05:00:00,969.672457864,97.0270100139,590.369481808,0.0,44.4937663224,113.312780494,448.891688928,426.016720915,14.1616749024,8.71329311105
 06/18  06:00:00,1031.68191585,97.0270100139,590.627194734,0.0,54.0258772165,176.889270242,407.938498317,362.210038502,28.3233498048,17.4051100096
 06/18  07:00:00,1044.42863448,97.0270100139,594.308614534,0.0,54.0258772165,184.38654557,389.60262575,338.405780882,42.4850247072,8.71182016147
 06/18  08:00:00,1108.8373799,97.0270100139,577.18771229,0.0,65.1572554096,220.04316451,396.923584626,314.066189835,56.6466996096,26.2106951815
 06/18  09:00:00,1092.90749572,97.0270100139,567.806468638,0.0,65.1572554096,212.545889182,364.563667165,304.525991906,42.4850247072,17.5526505521
 06/18  10:00:00,1091.48395171,97.0270100139,558.727307337,0.0,65.1572554096,220.04316451,394.211715983,296.969834832,70.808374512,26.4335066382
 06/18  11:00:00,1088.60641696,97.0270100139,554.747583392,0.0,65.1572554096,220.04316451,391.740282387,294.496626799,70.808374512,26.4352810765
 06/18  12:00:00,1087.84219221,97.0270100139,555.064154705,0.0,65.1572554096,220.04316451,399.349552133,293.300058257,70.808374512,35.2411193637
 06/18  13:00:00,1074.35440844,97.0270100139,548.548476717,0.0,65.1572554096,212.545889182,373.599568939,290.517214976,56.6466996096,26.4356543527
 06/18  14:00:00,1077.46293963,97.0270100139,551.715803647,0.0,65.1572554096,212.545889182,356.596604553,287.673307943,42.4850247072,26.4382719026
 06/18  15:00:00,1075.40651022,97.0270100139,549.574541136,0.0,65.1572554096,212.545889182,371.331985039,288.249876748,56.6466996096,26.4354086812
 06/18  16:00:00,1041.62933746,97.0270100139,540.438722122,0.0,65.1572554096,220.04316451,402.393835213,290.985806727,84.9700494144,26.4379790721
 06/18  17:00:00,996.888290842,97.0270100139,542.29583549,0.0,54.0258772165,184.38654557,412.723213103,301.432791275,84.9700494144,26.3203724133
 06/18  18:00:00,968.614658316,97.0270100139,544.455457529,0.0,44.4937663224,163.454314868,429.609930943,335.92689682,84.9700494144,8.71298470804
 06/18  19:00:00,961.325598625,97.0270100139,543.734989882,0.0,44.4937663224,155.95703954,420.383906551,346.332687635,56.6466996096,17.4045193069
 06/18  20:00:00,931.881184979,97.0270100139,541.460822254,0.0,44.4937663224,124.558693486,451.405069984,386.046830392,56.6466996096,8.71153998264
 06/18  21:00:00,940.815215453,97.0270100139,538.303921377,0.0,44.4937663224,124.558693486,456.123418796,396.233959647,42.4850247072,17.404434442
 06/18  22:00:00,932.051844266,97.0270100139,539.043300449,0.0,34.9616554283,124.558693486,459.843370974,414.115641863,28.3233498048,17.4043793059
 06/18  23:00:00,933.251923655,97.0270100139,539.182801939,0.0,34.9616554283,124.558693486,442.243775351,419.369237575,14.1616749024,8.71286287393
 06/18  24:00:00,930.371646593,97.0270100139,549.585291519,0.0,34.9616554283,113.312780494,447.458162902,424.387664801,5.66466996096,17.4058281403
 06/19  01:00:00,939.084418941,97.0270100139,547.02579338,0.0,46.0930336215,113.312780494,442.445214887,428.06928747,5.66466996096,8.71125745563
 06/19  02:00:00,930.109163782,97.0270100139,536.930263903,0.0,46.0930336215,113.312780494,452.6895032,429.621228569,5.66466996096,17.4036046706
 06/19  03:00:00,932.676550682,97.0270100139,539.483006725,0.0,46.0930336215,113.312780494,456.290652816,433.222567404,5.66466996096,17.4034154514
 06/19  04:00:00,1026.73990762,97.0270100139,543.371737924,0.0,100.150657288,148.969399434,427.754703261,413.377691881,5.66466996096,8.71234141946
 06/19  05:00:00,1023.79043831,97.0270100139,542.873205819,0.0,100.150657288,149.894399434,773.046016107,741.480081823,14.1616749024,17.4042593824
 06/19  06:00:00,1240.63890519,97.4916140359,541.984870173,0.0,176.471037341,302.612436532,513.013813386,475.979578589,28.3233498048,8.71088499173
 06/19  07:00:00,1373.03480699,98.7105436134,550.678618486,0.0,243.2593065,310.10971186,495.681702166,426.859554991,42.4850247072,26.3371224682
 06/19  08:00:00,1410.0949359,99.2907944487,545.952531087,0.0,243.2593065,310.10971186,485.442360696,402.329344569,56.6466996096,26.4663165175
 06/19  09:00:00,1422.45989408,99.9451038462,522.721030117,0.0,243.2593065,302.612436532,457.645575413,379.743540152,42.4850247072,35.4170105538
 06/19  10:00:00,1406.82177898,100.660130417,496.941014059,0.0,243.2593065,310.10971186,454.759475378,348.331523434,70.808374512,35.6195774322
 06/19  11:00:00,1388.73441157,101.164362988,477.557503528,0.0,243.2593065,310.10971186,452.317596884,336.903729531,70.808374512,44.6054928413
 06/19  12:00:00,1369.84807643,101.730646167,501.155585597,0.0,243.2593065,310.10971186,435.112818178,328.813707707,70.808374512,35.4907359591
 06/19  13:00:00,1410.6819625,102.400441589,508.742698192,0.0,243.2593065,302.612436532,412.710394895,320.380155149,56.6466996096,35.6835401366
 06/19  14:00:00,1402.62286462,103.340776116,499.079316013,0.0,243.2593065,302.612436532,398.334029585,311.316740731,42.4850247072,44.5322641467
 06/19  15:00:00,1398.15862614,104.507404808,493.038131844,0.0,243.2593065,302.612436532,391.021613894,298.837990421,56.6466996096,35.5369238629
 06/19  16:00:00,1399.02780067,105.668491204,485.546037483,0.0,243.2593065,310.10971186,399.642502727,288.142720543,84.9700494144,26.529732769
 06/19  17:00:00,1400.45065912,106.428864036,486.317728981,0.0,243.2593065,310.10971186,404.824434096,296.806899181,84.9700494144,23.0474855004
 06/19  18:00:00,1140.08108051,97.0270100139,501.541799024,0.0,166.938926447,199.110933808,387.90020746,290.996524413,84.9700494144,11.9336336328
 06/19  19:00:00,1139.80718784,97.0270100139,508.343397977,0.0,166.938926447,191.61365848,376.397212373,302.296891051,56.6466996096,17.4536217127
 06/19  20:00:00,1014.60860475,97.0270100139,513.598825883,0.0,100.150657288,124.558693486,424.034562131,349.935202573,56.6466996096,17.4526599487
 06/19  21:00:00,994.043260871,97.0270100139,521.651243067,0.0,100.150657288,124.558693486,422.510850728,362.615262376,42.4850247072,17.410563645
 06/19  22:00:00,921.466512311,97.0270100139,515.784569524,0.0,46.0930336215,124.558693486,421.81324976,384.77805877,28.3233498048,8.71184118479
 06/19  23:00:00,920.11366371,97.0270100139,513.243313665,0.0,46.0930336215,124.558693486,421.632193079,390.065482521,14.1616749024,17.4050356556
 06/19  24:00:00,904.254652832,97.0270100139,509.44367815,0.0,46.0930336215,113.312780494,415.652967369,392.583383746,5.66466996096,17.4049136626
 06/20  01:00:00,889.65747783,97.0270100139,493.164633652,0.0,46.0930336215,113.312780494,409.892019288,395.514447636,5.66466996096,8.71290169147
 06/20  02:00:00,888.954624117,97.0270100139,492.350443699,0.0,46.0930336215,113.312780494,422.844833586,399.776086932,5.66466996096,17.4040766926
 06/20  03:00:00,889.600539297,97.0270100139,492.931411742,0.0,46.0930336215,113.312780494,417.045123695,402.669228415,5.66466996096,8.7112253186
 06/20  04:00:00,988.735507866,97.0270100139,498.5054153,0.0,100.150657288,148.969399434,409.86810572,386.799727685,5.66466996096,17.4037080738
 06/20  05:00:00,998.19280924,97.1893434317,512.090745005,0.0,100.150657288,149.894399434,591.958251536,560.393060636,14.1616749024,17.4035159974
 06/20  06:00:00,1216.22956726,99.720508068,511.79422311,0.0,176.471037341,302.612436532,440.468433109,403.432707542,28.3233498048,8.71237576266
 06/20  07:00:00,1322.05844876,102.129475744,491.951191257,0.0,243.2593065,310.10971186,425.569883066,356.752178277,42.4850247072,26.3326800816
 06/20  08:00:00,1338.85463537,103.195290527,467.987121956,0.0,243.2593065,310.10971186,408.092713368,324.980733049,56.6466996096,26.4652807092
 06/20  09:00:00,1353.0620497,104.482379698,450.180641907,0.0,243.2593065,302.612436532,365.390499213,287.4959216,42.4850247072,35.4095529058
 06/20  10:00:00,1376.84807796,105.761919394,464.401213966,0.0,243.2593065,310.10971186,389.002772173,282.583899439,70.808374512,35.6104982212
 06/20  11:00:00,1379.40671607,106.890036526,464.700657201,0.0,243.2593065,310.10971186,386.376340479,270.956836925,70.808374512,44.611129042
 06/20  12:00:00,1332.77496244,108.023460893,459.561601413,0.0,243.2593065,310.10971186,365.63827108,259.347660691,70.808374512,35.4822358773
 06/20  13:00:00,1366.25225563,109.026591758,459.074500241,0.0,243.2593065,302.612436532,339.057968209,246.73878087,56.6466996096,35.6724877286
 06/20  14:00:00,1371.37739925,110.085349651,460.407345623,0.0,243.2593065,302.612436532,290.186900924,212.082774743,42.4850247072,35.6191014744
 06/20  15:00:00,1381.90152585,112.453376422,464.421725525,0.0,243.2593065,302.612436532,256.984371629,164.779684885,56.6466996096,35.5579871343
 06/20  16:00:00,1397.85374376,115.64521917,468.818438245,0.0,243.2593065,310.10971186,263.347530703,143.01096811,84.9700494144,35.3665131781
 06/20  17:00:00,1400.55456889,117.047392124,469.841383163,0.0,243.2593065,310.10971186,243.519051204,141.041476721,84.9700494144,17.5075250683
 06/20  18:00:00,1099.44224049,97.0270100139,461.078172973,0.0,166.938926447,199.110933808,271.169186805,168.746811407,84.9700494144,17.4523259838
 06/20  19:00:00,1089.66799322,97.0270100139,460.299799999,0.0,166.938926447,191.61365848,276.116998117,202.020936692,56.6466996096,17.449361815
 06/20  20:00:00,956.644955836,97.0270100139,458.96552439,0.0,100.150657288,124.558693486,353.539950762,279.443166542,56.6466996096,17.4500846098
 06/20  21:00:00,937.753601963,97.0270100139,466.466790121,0.0,100.150657288,124.558693486,374.494826518,314.600763976,42.4850247072,17.4090378345
 06/20  22:00:00,888.982893672,97.0270100139,482.886169545,0.0,46.0930336215,124.558693486,386.975796459,349.939956289,28.3233498048,8.7124903649
 06/20  23:00:00,903.209949237,97.0270100139,495.706514116,0.0,46.0930336215,124.558693486,392.263456523,360.698363217,14.1616749024,17.4034184042
 06/20  24:00:00,889.414426022,97.0270100139,494.319063764,0.0,46.0930336215,113.312780494,384.585912532,370.210294405,5.66466996096,8.71094816585
 06/21  01:00:00,861.710874194,97.0270100139,467.805382988,0.0,46.0930336215,113.312780494,389.480115088,366.412650398,5.66466996096,17.4027947293
 06/21  02:00:00,880.098070948,97.0270100139,485.073606969,0.0,46.0930336215,113.312780494,407.13520275,384.068250803,5.66466996096,17.4022819858
 06/21  03:00:00,877.129207808,97.0270100139,481.731873523,0.0,46.0930336215,113.312780494,402.476724737,388.100363632,5.66466996096,8.71169114398
 06/21  04:00:00,979.976582845,97.0270100139,493.22293438,0.0,100.150657288,148.969399434,400.909618997,377.843140824,5.66466996096,17.4018082126
 06/21  05:00:00,995.364008155,97.6117076472,511.278410951,0.0,100.150657288,149.894399434,528.093387708,505.22156495,14.1616749024,8.71014785549
 06/21  06:00:00,1205.05559968,101.560810139,499.150410644,0.0,176.471037341,302.612436532,420.039556556,374.314919473,28.3233498048,17.4012872785
 06/21  07:00:00,1303.57665495,105.067761521,471.141070149,0.0,243.2593065,310.10971186,389.674584871,320.857852774,42.4850247072,26.3317073896
 06/21  08:00:00,1323.4297075,106.518432276,451.789799749,0.0,243.2593065,310.10971186,363.935593953,280.825347505,56.6466996096,26.4635468378
 06/21  09:00:00,1364.89932576,107.678542193,458.665842787,0.0,243.2593065,302.612436532,325.206111777,256.166273977,42.4850247072,26.5548130928
 06/21  10:00:00,1382.03504802,109.310782074,463.049806424,0.0,243.2593065,310.10971186,309.188949026,193.875285348,70.808374512,44.5052891663
 06/21  11:00:00,1401.61620503,114.554688596,471.384085055,0.0,243.2593065,310.10971186,237.133677083,130.649421457,70.808374512,35.6758811138
 06/21  12:00:00,1367.39107993,121.176957709,472.142168569,0.0,243.2593065,310.10971186,201.224699,94.9180277792,70.808374512,35.4982967087
 06/21  13:00:00,1406.35920652,127.057570866,471.873121754,0.0,243.2593065,302.612436532,176.801970647,75.5545055232,56.6466996096,44.6007655145
 06/21  14:00:00,1411.96462076,133.210009555,471.277406671,0.0,243.2593065,302.612436532,138.317586064,60.2298992791,42.4850247072,35.6026620779
 06/21  15:00:00,1423.2070545,144.968500382,470.739716418,0.0,243.2593065,302.612436532,129.297920853,37.1091321755,56.6466996096,35.5420890682
 06/21  16:00:00,1437.05863539,153.06707817,469.798022712,0.0,243.2593065,310.10971186,147.610205811,27.2834282379,84.9700494144,35.3567281586
 06/21  17:00:00,1441.54903743,157.566380483,469.773819774,0.0,243.2593065,310.10971186,123.811837712,21.3331797517,84.9700494144,17.5086085458
 06/21  18:00:00,1118.84334274,97.0270100139,473.173709549,0.0,166.938926447,199.110933808,152.630881281,50.2101273546,84.9700494144,17.4507045124
 06/21  19:00:00,1114.12663312,97.0270100139,475.104164978,0.0,166.938926447,191.61365848,142.585904143,68.4897829847,56.6466996096,17.4494215484
 06/21  20:00:00,982.902434879,97.0270100139,474.016297265,0.0,100.150657288,124.558693486,199.197661818,125.102745531,56.6466996096,17.4482166783
 06/21  21:00:00,955.392569387,97.0270100139,474.632632049,0.0,100.150657288,124.558693486,216.408774175,165.209061199,42.4850247072,8.71468826881
 06/21  22:00:00,882.501500412,97.0270100139,471.042437076,0.0,46.0930336215,124.558693486,258.949350574,213.223545065,28.3233498048,17.4024557048
 06/21  23:00:00,870.642443579,97.0270100139,462.469747576,0.0,46.0930336215,124.558693486,265.056947945,242.184831812,14.1616749024,8.71044123129
 06/21  24:00:00,855.422096583,97.0270100139,461.730759058,0.0,46.0930336215,113.312780494,290.622705125,267.555857763,5.66466996096,17.4021774014
 06/22  01:00:00,854.562584582,97.0270100139,461.394535179,0.0,46.0930336215,113.312780494,302.297401868,279.23139227,5.66466996096,17.4013396366
 06/22  02:00:00,853.146670762,97.0270100139,460.90339232,0.0,46.0930336215,113.312780494,311.447601641,297.071806224,5.66466996096,8.71112545636
 06/22  03:00:00,851.081098535,97.0270100139,459.679280262,0.0,46.0930336215,113.312780494,349.05479564,325.98994738,5.66466996096,17.4001782997
 06/22  04:00:00,954.371186477,97.0270100139,470.644661996,0.0,100.150657288,148.969399434,353.12927421,338.752331866,5.66466996096,8.71227238375
 06/22  05:00:00,965.878441881,98.6587694564,481.191492143,0.0,100.150657288,149.894399434,483.588068011,452.022509942,14.1616749024,17.4038831673
 06/22  06:00:00,1185.93581018,103.481670729,479.068225394,0.0,176.471037341,302.612436532,366.977598834,329.943673723,28.3233498048,8.7105753066
 06/22  07:00:00,1300.35620256,108.299069523,466.754138361,0.0,243.2593065,310.10971186,349.929913706,281.110902802,42.4850247072,26.3339861967
 06/22  08:00:00,1336.55354142,109.84724094,460.843129896,0.0,243.2593065,310.10971186,327.279949937,244.175064083,56.6466996096,26.4581862444
 06/22  09:00:00,1380.00024721,112.102824487,464.094403,0.0,243.2593065,302.612436532,260.362665177,182.46917655,42.4850247072,35.4084639202
 06/22  10:00:00,1404.83490936,118.989278345,471.144091249,0.0,243.2593065,310.10971186,230.189142034,123.772472451,70.808374512,35.6082950702
 06/22  11:00:00,1412.49511103,124.938221429,471.790901754,0.0,243.2593065,310.10971186,213.272438246,97.8664436632,70.808374512,44.5976200712
 06/22  12:00:00,1367.91002316,123.027765074,471.013943943,0.0,243.2593065,310.10971186,225.542227633,119.255168437,70.808374512,35.4786846836
 06/22  13:00:00,1406.7517402,136.358784251,463.339989382,0.0,243.2593065,302.612436532,192.582855921,100.268056257,56.6466996096,35.6681000543
 06/22  14:00:00,1406.16890772,134.299231229,464.709347742,0.0,243.2593065,302.612436532,167.543173095,89.44399708,42.4850247072,35.6141513079
 06/22  15:00:00,1404.59566584,128.472277059,468.920915073,0.0,243.2593065,302.612436532,195.347530043,103.148405978,56.6466996096,35.5524244551
 06/22  16:00:00,1409.11087527,125.938495,469.295812616,0.0,243.2593065,310.10971186,238.609653776,118.278373504,84.9700494144,35.3612308583
 06/22  17:00:00,1409.17479072,125.627105942,469.669440684,0.0,243.2593065,310.10971186,228.277865524,125.802026301,84.9700494144,17.5057898085
 06/22  18:00:00,1101.72587853,97.0270100139,461.407648792,0.0,166.938926447,199.110933808,281.081570099,178.662512064,84.9700494144,17.4490086207
 06/22  19:00:00,1087.1558354,97.0270100139,457.95840384,0.0,166.938926447,191.61365848,302.703487053,228.60909063,56.6466996096,17.4476968131
 06/22  20:00:00,962.825464378,97.0270100139,463.223318987,0.0,100.150657288,124.558693486,381.917479082,307.822625508,56.6466996096,17.4481539639
 06/22  21:00:00,950.730727905,97.0270100139,477.316451406,0.0,100.150657288,124.558693486,389.04942434,329.157113795,42.4850247072,17.4072858385
 06/22  22:00:00,887.010003437,97.0270100139,480.677445018,0.0,46.0930336215,124.558693486,382.102877865,345.067970721,28.3233498048,8.71155733868
 06/22  23:00:00,881.940387992,97.0270100139,475.474537894,0.0,46.0930336215,124.558693486,375.357938101,343.794779495,14.1616749024,17.4014837044
 06/22  24:00:00,869.500435308,97.0270100139,475.275476644,0.0,46.0930336215,113.312780494,367.01409164,352.63946789,5.66466996096,8.70995378927
 06/23  01:00:00,875.020418217,97.0270100139,480.53110524,0.0,46.0930336215,113.312780494,387.959293467,364.893967045,5.66466996096,17.4006564608
 06/23  02:00:00,876.722792883,97.0270100139,481.970377629,0.0,46.0930336215,113.312780494,388.214275178,373.83889073,5.66466996096,8.71071448669
 06/23  03:00:00,867.876095676,97.0270100139,473.651519145,0.0,46.0930336215,113.312780494,401.422748391,378.355583325,5.66466996096,17.4024951052
 06/23  04:00:00,941.395319355,97.0270100139,455.034096395,0.0,100.150657288,148.969399434,368.321931049,345.255214546,5.66466996096,17.4020465426
 06/23  05:00:00,933.264200136,98.3743668167,450.121287544,0.0,100.150657288,149.894399434,489.907811168,467.034570149,14.1616749024,8.71156611689
 06/23  06:00:00,1153.21904622,102.727012554,448.84391072,0.0,176.471037341,302.612436532,389.604435673,343.878174106,28.3233498048,17.4029117628
 06/23  07:00:00,1287.85407391,106.883553629,453.920220591,0.0,243.2593065,310.10971186,325.744803879,265.698603555,42.4850247072,17.5611756166
 06/23  08:00:00,1348.16753346,112.851704028,462.823954415,0.0,243.2593065,310.10971186,275.599287865,183.680517832,56.6466996096,35.2720704228
 06/23  09:00:00,1373.83353769,110.232394316,460.467790102,0.0,243.2593065,302.612436532,268.43493112,199.390024926,42.4850247072,26.5598814873
 06/23  10:00:00,1381.38871058,111.447411826,459.254648394,0.0,243.2593065,310.10971186,306.693821599,191.372432256,70.808374512,44.5130148308
 06/23  11:00:00,1390.84959464,113.523166786,464.604089573,0.0,243.2593065,310.10971186,279.177365965,172.707657435,70.808374512,35.6613340178
 06/23  12:00:00,1366.29086068,121.106156731,471.177532782,0.0,243.2593065,310.10971186,225.276332436,118.983112851,70.808374512,35.4848450723
 06/23  13:00:00,1411.49105949,132.800270553,471.321772538,0.0,243.2593065,302.612436532,166.839788182,74.5181062944,56.6466996096,35.6749822785
 06/23  14:00:00,1421.08346587,142.706048149,470.94699523,0.0,243.2593065,302.612436532,140.117508901,53.1291347438,42.4850247072,44.5033494499
 06/23  15:00:00,1425.0675074,147.542226723,470.095417664,0.0,243.2593065,302.612436532,137.618614486,45.4457460488,56.6466996096,35.5261688281
 06/23  16:00:00,1434.33229302,151.106295707,469.119475207,0.0,243.2593065,310.10971186,152.731220782,41.2352518559,84.9700494144,26.5259195117
 06/23  17:00:00,1437.36789204,154.218902006,469.004250427,0.0,243.2593065,310.10971186,152.136663756,40.9164992772,84.9700494144,26.2501150646
 06/23  18:00:00,1118.31015635,97.0270100139,472.656566286,0.0,166.938926447,199.110933808,177.90180473,84.1959716587,84.9700494144,8.73578365654
 06/23  19:00:00,1112.93521233,97.0270100139,474.83775348,0.0,166.938926447,191.61365848,178.285543553,104.188429585,56.6466996096,17.4504143586
 06/23  20:00:00,981.555102882,97.0270100139,473.51992055,0.0,100.150657288,124.558693486,220.540304836,146.444418318,56.6466996096,17.4491869085
 06/23  21:00:00,953.809277685,97.0270100139,474.128292242,0.0,100.150657288,124.558693486,240.395652104,180.503389599,42.4850247072,17.4072377987
 06/23  22:00:00,864.706082971,97.0270100139,459.441851598,0.0,46.0930336215,124.558693486,299.532913011,262.499424354,28.3233498048,8.71013885175
 06/23  23:00:00,863.638387185,97.0270100139,458.8710239,0.0,46.0930336215,124.558693486,362.179935879,330.616906992,14.1616749024,17.4013539846
 06/23  24:00:00,849.866293704,97.0270100139,456.849371789,0.0,46.0930336215,113.312780494,369.365613095,346.299999616,5.66466996096,17.4009435172
 06/24  01:00:00,848.522467706,97.0270100139,455.736042986,0.0,46.0930336215,113.312780494,366.030265113,351.6548321,5.66466996096,8.71076305215
 06/24  02:00:00,867.09163244,97.0270100139,472.831781637,0.0,46.0930336215,113.312780494,397.844303288,374.779934879,5.66466996096,17.3996984479
 06/24  03:00:00,907.646986885,97.0270100139,512.044976797,0.0,46.0930336215,113.312780494,403.073652732,388.697257229,5.66466996096,8.71172554154
 06/24  04:00:00,903.091652071,97.0270100139,496.314832899,0.0,55.6251445156,113.312780494,397.693116296,374.626834113,5.66466996096,17.4016122225
 06/24  05:00:00,890.757617955,97.0270100139,488.475083703,0.0,55.6251445156,113.312780494,397.177892787,374.306297601,14.1616749024,8.70992028315
 06/24  06:00:00,956.823557618,97.0270100139,492.492011211,0.0,65.1572554096,176.889270242,351.604586912,305.880362934,28.3233498048,17.4008741732
 06/24  07:00:00,1064.2786563,98.0576602948,478.09714758,0.0,109.682768182,220.96816451,431.626434828,371.741011611,42.4850247072,17.4003985103
 06/24  08:00:00,1069.48357782,98.1859413385,474.93038045,0.0,109.682768182,220.96816451,387.147900878,313.016552845,56.6466996096,17.4846484241
 06/24  09:00:00,1164.47190463,99.8279099353,463.016208273,0.0,131.945524568,266.955817592,328.575202227,268.524065679,42.4850247072,17.5661118406
 06/24  10:00:00,1173.65226446,100.156897437,463.365988384,0.0,131.945524568,274.45309292,334.041224984,227.969555068,70.808374512,35.2632954033
 06/24  11:00:00,1179.95610391,100.30709345,464.477401668,0.0,131.945524568,274.45309292,289.452822942,192.190527087,70.808374512,26.4539213428
 06/24  12:00:00,1157.83939576,101.161839746,470.49605609,0.0,131.945524568,274.45309292,269.701992069,172.447008952,70.808374512,26.4466086055
 06/24  13:00:00,1156.74025307,102.929055813,473.710419581,0.0,131.945524568,266.955817592,231.856945653,148.765610902,56.6466996096,26.4446351416
 06/24  14:00:00,1158.5978827,104.713466337,473.745265967,0.0,131.945524568,266.955817592,198.53668552,129.604614417,42.4850247072,26.4470463953
 06/24  15:00:00,1073.65605639,97.0270100139,473.198725874,0.0,109.682768182,212.545889182,161.913174994,78.8199437298,56.6466996096,26.4465316545
 06/24  16:00:00,1082.12920638,97.0270100139,474.362212711,0.0,109.682768182,220.04316451,199.120666374,78.8959790225,84.9700494144,35.2546379376
 06/24  17:00:00,1040.32791988,97.0276587885,474.910342345,0.0,109.682768182,220.04316451,173.891929598,71.3693353973,84.9700494144,17.5525447861
 06/24  18:00:00,1001.69806468,97.0821722172,475.140724684,0.0,100.150657288,199.110933808,187.678139099,85.3076938466,84.9700494144,17.4003958381
 06/24  19:00:00,994.831980257,97.0946297624,474.853583363,0.0,100.150657288,191.61365848,154.423479647,89.0674031775,56.6466996096,8.70937685953
 06/24  20:00:00,885.850195473,97.0270100139,473.875426416,0.0,55.6251445156,124.558693486,188.636345842,114.589760709,56.6466996096,17.3998855237
 06/24  21:00:00,897.710808901,97.0270100139,474.740332342,0.0,55.6251445156,124.558693486,183.509544583,132.314192521,42.4850247072,8.71032735512
 06/24  22:00:00,887.478708139,97.0270100139,474.700069281,0.0,46.0930336215,124.558693486,223.370566242,177.64549047,28.3233498048,17.4017259682
 06/24  23:00:00,885.798419042,97.0270100139,472.819607812,0.0,46.0930336215,124.558693486,250.467642929,218.904740485,14.1616749024,17.4012275412
 06/24  24:00:00,856.065035764,97.0270100139,461.508536398,0.0,46.0930336215,113.312780494,277.014942073,262.639151599,5.66466996096,8.71112051364
 06/25  01:00:00,841.321931765,97.0270100139,460.145751028,0.0,34.9616554283,113.312780494,317.3670322,294.30222988,5.66466996096,17.4001323599
 06/25  02:00:00,840.694135627,97.0270100139,460.203422583,0.0,34.9616554283,113.312780494,348.802081784,334.428307636,5.66466996096,8.7091041867
 06/25  03:00:00,860.465459422,97.0270100139,477.797112834,0.0,34.9616554283,113.312780494,388.618598154,365.555546129,5.66466996096,17.3983820633
 06/25  04:00:00,893.37443288,97.0270100139,499.479449779,0.0,44.4937663224,113.312780494,379.46119759,365.086568248,5.66466996096,8.70995938091
 06/25  05:00:00,892.378541797,97.0270100139,502.559605722,0.0,44.4937663224,113.312780494,399.126023113,367.563428732,14.1616749024,17.4009194783
 06/25  06:00:00,952.991622706,97.0270100139,501.633825195,0.0,54.0258772165,176.889270242,347.216949446,301.493249286,28.3233498048,17.4003503551
 06/25  07:00:00,945.040317269,97.0270100139,485.777607018,0.0,54.0258772165,184.38654557,316.555816538,265.360154226,42.4850247072,8.71063760507
 06/25  08:00:00,1004.0755696,97.0270100139,467.651333907,0.0,65.1572554096,220.04316451,282.880118771,208.760730385,56.6466996096,17.4726887761
 06/25  09:00:00,998.76803441,97.0270100139,467.05662128,0.0,65.1572554096,212.545889182,221.51946357,152.724968222,42.4850247072,26.3094706405
 06/25  10:00:00,1018.8639775,97.0270100139,473.885833868,0.0,65.1572554096,220.04316451,203.295993543,106.062292143,70.808374512,26.425326888
 06/25  11:00:00,1020.19305206,97.0270100139,474.18114368,0.0,65.1572554096,220.04316451,179.458717576,82.226527959,70.808374512,26.4238151053
 06/25  12:00:00,1019.19894843,97.0270100139,474.144072632,0.0,65.1572554096,220.04316451,161.434911108,64.2014029831,70.808374512,26.4251336124
 06/25  13:00:00,1012.389842,97.0270100139,474.718131009,0.0,65.1572554096,212.545889182,143.037226439,59.9694687141,56.6466996096,26.4210581157
 06/25  14:00:00,1012.64202256,97.0270100139,474.918193877,0.0,65.1572554096,212.545889182,136.084218184,67.1769056021,42.4850247072,26.422287875
 06/25  15:00:00,1012.49952124,97.0270100139,474.786408383,0.0,65.1572554096,212.545889182,149.405263011,66.3349530527,56.6466996096,26.4236103485
 06/25  16:00:00,986.582709053,97.0270100139,474.220053627,0.0,65.1572554096,220.04316451,176.748400172,65.3532153586,84.9700494144,26.4251353992
 06/25  17:00:00,940.563732431,97.0270100139,474.959883178,0.0,54.0258772165,184.38654557,184.816264141,73.5370827402,84.9700494144,26.3091319865
 06/25  18:00:00,909.998228512,97.0270100139,474.866083908,0.0,44.4937663224,163.454314868,191.491787311,97.812426711,84.9700494144,8.70931118546
 06/25  19:00:00,903.066285292,97.0270100139,474.580080674,0.0,44.4937663224,155.95703954,179.498719861,105.452465004,56.6466996096,17.399555247
 06/25  20:00:00,875.560353094,97.0270100139,474.780029883,0.0,44.4937663224,124.558693486,205.996003271,137.742978218,56.6466996096,11.6063254427
 06/25  21:00:00,886.12849775,97.0270100139,474.478355567,0.0,44.4937663224,124.558693486,242.977280707,185.989460778,42.4850247072,14.5027952216
 06/25  22:00:00,858.738983641,97.0270100139,462.964241268,0.0,34.9616554283,124.558693486,296.454080015,250.729884956,28.3233498048,17.4008452543
 06/25  23:00:00,851.870026224,97.0270100139,458.94393453,0.0,34.9616554283,124.558693486,335.068368305,312.195796123,14.1616749024,8.71089727962
 06/25  24:00:00,861.957087964,97.0270100139,478.964623445,0.0,34.9616554283,113.312780494,384.516284816,361.450128487,5.66466996096,17.4014863676
 06/26  01:00:00,893.884944419,97.0270100139,499.106372155,0.0,46.0930336215,113.312780494,383.996848481,369.623227014,5.66466996096,8.70895150682
 06/26  02:00:00,895.858547468,97.0270100139,501.191903164,0.0,46.0930336215,113.312780494,397.716877712,374.654085893,5.66466996096,17.3981218578
 06/26  03:00:00,895.601812473,97.0270100139,500.647990115,0.0,46.0930336215,113.312780494,397.750820428,383.376476986,5.66466996096,8.70967348133
 06/26  04:00:00,986.416523269,97.0270100139,500.333368224,0.0,100.150657288,148.969399434,391.465164402,368.400094676,5.66466996096,17.4003997651
 06/26  05:00:00,959.326669909,97.0270100139,475.698031048,0.0,100.150657288,149.894399434,568.655546234,537.094208535,14.1616749024,17.3996627964
 06/26  06:00:00,1160.42210495,98.1361407424,460.493818129,0.0,176.471037341,302.612436532,395.145070141,358.111459709,28.3233498048,8.7102606269
 06/26  07:00:00,1276.51312614,100.920395322,451.899117218,0.0,243.2593065,310.10971186,369.196846268,300.383107324,42.4850247072,26.3287142369
 06/26  08:00:00,1325.98141704,102.328203369,458.688233056,0.0,243.2593065,310.10971186,354.833049145,271.733983222,56.6466996096,26.4523663131
 06/26  09:00:00,1368.63137653,103.607289973,463.866770062,0.0,243.2593065,302.612436532,290.281630505,212.409091754,42.4850247072,35.3875140441
 06/26  10:00:00,1395.41542536,108.06382052,472.582353356,0.0,243.2593065,310.10971186,242.525989263,136.131541936,70.808374512,35.5860728149
 06/26  11:00:00,1403.47567823,114.653982242,472.926460648,0.0,243.2593065,310.10971186,195.593455331,89.1261201925,70.808374512,35.6589606266
 06/26  12:00:00,1371.99548445,125.206837187,472.574531423,0.0,243.2593065,310.10971186,158.320259569,52.0299677382,70.808374512,35.4819173185
 06/26  13:00:00,1419.93472825,140.207463537,472.099133918,0.0,243.2593065,302.612436532,129.693129205,28.4629493921,56.6466996096,44.5834802031
 06/26  14:00:00,1432.49673157,153.504954154,471.305063378,0.0,243.2593065,302.612436532,89.7794769328,11.7129381978,42.4850247072,35.5815140278
 06/26  15:00:00,1441.12612728,162.332668339,471.105857589,0.0,243.2593065,302.612436532,95.0080890493,2.84139839919,56.6466996096,35.5199910405
 06/26  16:00:00,1451.2049708,165.802016225,471.054484885,0.0,243.2593065,310.10971186,111.953764417,0.468036294633,84.9700494144,26.5156787081
 06/26  17:00:00,1453.06878645,167.557069592,471.128964294,0.0,243.2593065,310.10971186,111.21742692,0.0,84.9700494144,26.2473775058
 06/26  18:00:00,1119.91745548,97.5140333862,473.591105986,0.0,166.938926447,199.110933808,96.9634719241,3.2616821779,84.9700494144,8.73174033183
 06/26  19:00:00,1114.57447281,97.807309849,474.547082198,0.0,166.938926447,191.61365848,81.91888159,7.82340767274,56.6466996096,17.4487743076
 06/26  20:00:00,982.913720478,97.1040108726,473.796325394,0.0,100.150657288,124.558693486,102.126377368,28.0323585718,56.6466996096,17.4473191863
 06/26  21:00:00,955.837599204,97.0270100139,474.935133426,0.0,100.150657288,124.558693486,106.78356662,46.8930338969,42.4850247072,17.4055080157
 06/26  22:00:00,887.922430612,97.0270100139,474.809405244,0.0,46.0930336215,124.558693486,114.756128001,77.7235579271,28.3233498048,8.70922026893
 06/26  23:00:00,888.513796426,97.0270100139,474.620626753,0.0,46.0930336215,124.558693486,134.859755681,103.298734896,14.1616749024,17.3993458824
 06/26  24:00:00,875.366219416,97.0270100139,473.820027072,0.0,46.0930336215,113.312780494,151.065839787,128.00244183,5.66466996096,17.3987279958
 06/27  01:00:00,877.006491824,97.0270100139,475.655121763,0.0,46.0930336215,113.312780494,204.318740171,189.944506872,5.66466996096,8.70956333778
 06/27  02:00:00,858.42275846,97.0270100139,461.665729262,0.0,46.0930336215,113.312780494,280.254905834,257.190350997,5.66466996096,17.3998848764
 06/27  03:00:00,845.438623195,97.0270100139,453.13412745,0.0,46.0930336215,113.312780494,315.345502882,300.970491272,5.66466996096,8.71034164907
 06/27  04:00:00,958.829633788,97.0270100139,471.273125269,0.0,100.150657288,148.969399434,334.98660178,311.923169071,5.66466996096,17.3987627481
 06/27  05:00:00,957.452084053,100.209426022,469.681050783,0.0,100.150657288,149.894399434,435.601725743,412.731574898,14.1616749024,8.70847594203
 06/27  06:00:00,1171.03092568,105.205141267,462.865973633,0.0,176.471037341,302.612436532,348.185058711,302.461110289,28.3233498048,17.4005986173
 06/27  07:00:00,1301.92441869,111.162331281,461.10505958,0.0,243.2593065,310.10971186,299.090125071,235.292474015,42.4850247072,21.312626349
 06/27  08:00:00,1355.21759267,116.555383787,464.903175906,0.0,243.2593065,310.10971186,268.432794729,180.30153309,56.6466996096,31.4845620295
 06/27  09:00:00,1376.48260786,113.731869652,458.309283933,0.0,243.2593065,302.612436532,286.77018719,217.733681895,42.4850247072,26.5514805885
 06/27  10:00:00,1364.77165546,112.639235405,445.11958755,0.0,243.2593065,310.10971186,377.906883848,265.917999745,70.808374512,41.1805095911
 06/27  11:00:00,1407.35882087,113.679983051,485.774905483,0.0,243.2593065,310.10971186,398.954327984,289.177782378,70.808374512,38.9681710942
 06/27  12:00:00,1372.87911923,115.022367835,491.372276379,0.0,243.2593065,310.10971186,380.748081774,274.470691883,70.808374512,35.4690153789
 06/27  13:00:00,1406.77094817,116.20861853,490.946596887,0.0,243.2593065,302.612436532,358.092427847,265.790746057,56.6466996096,35.6549821805
 06/27  14:00:00,1404.56910802,117.681275502,487.345343335,0.0,243.2593065,302.612436532,336.250625493,258.165833471,42.4850247072,35.5997673152
 06/27  15:00:00,1400.44170796,119.762809271,480.726253828,0.0,243.2593065,302.612436532,339.031801928,246.848248537,56.6466996096,35.536853782
 06/27  16:00:00,1397.35041271,121.759051466,468.593343623,0.0,243.2593065,310.10971186,352.813608951,232.496706737,84.9700494144,35.3468528002
 06/27  17:00:00,1388.49532922,124.260964803,458.69691185,0.0,243.2593065,310.10971186,319.116925411,216.642125497,84.9700494144,17.5047504997
 06/27  18:00:00,1117.43257979,97.0270100139,479.162792468,0.0,166.938926447,199.110933808,322.373994097,219.957337013,84.9700494144,17.4466076698
 06/27  19:00:00,1111.54099912,97.0270189105,480.514031893,0.0,166.938926447,191.61365848,298.285841409,224.193082036,56.6466996096,17.4460597639
 06/27  20:00:00,979.941532216,97.0270100139,479.007238012,0.0,100.150657288,124.558693486,361.63863777,287.544330221,56.6466996096,17.4476079387
