Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  21:00:00,971.513764588,97.0270100139,498.054555701,0.0,100.150657288,124.558693486,369.573865724,318.377052513,42.4850247072,8.71178850388
 06/27  22:00:00,893.658301536,97.0270100139,487.106113979,0.0,46.0930336215,124.558693486,387.179298307,341.456632363,28.3233498048,17.3993161388
 06/27  23:00:00,873.23517853,97.0270100139,466.872142839,0.0,46.0930336215,124.558693486,380.375973307,348.815686906,14.1616749024,17.3986114988
 06/27  24:00:00,870.033396514,97.0270100139,474.860078728,0.0,46.0930336215,113.312780494,378.243268973,363.868897656,5.66466996096,8.70970135631
 06/28  01:00:00,885.837099903,97.0270100139,490.041710471,0.0,46.0930336215,113.312780494,397.318951887,374.257427959,5.66466996096,17.3968539672
 06/28  02:00:00,905.366314321,97.0270100139,509.307006861,0.0,46.0930336215,113.312780494,397.065861841,382.690923684,5.66466996096,8.71026819597
 06/28  03:00:00,904.987086472,97.0270100139,508.947004333,0.0,46.0930336215,113.312780494,409.822514009,386.759320427,5.66466996096,17.3985236216
 06/28  04:00:00,999.987881692,97.0270100139,513.935477862,0.0,100.150657288,148.969399434,386.176976215,371.80399708,5.66466996096,8.70830917424
 06/28  05:00:00,1009.29247003,98.5917863177,525.653308468,0.0,100.150657288,149.894399434,511.96717029,480.409303011,14.1616749024,17.3961923758
 06/28  06:00:00,1192.74833791,103.603497076,485.02017034,0.0,176.471037341,302.612436532,389.928502525,352.896116134,28.3233498048,8.70903658644
 06/28  07:00:00,1290.12726574,108.381457592,456.939251397,0.0,243.2593065,310.10971186,379.922543632,311.112743539,42.4850247072,26.3247753859
 06/28  08:00:00,1341.48862219,109.88774244,465.21262074,0.0,243.2593065,310.10971186,377.066487464,293.970739506,56.6466996096,26.4490483488
 06/28  09:00:00,1369.33645998,111.15035435,459.520789686,0.0,243.2593065,302.612436532,339.353009601,261.479570237,42.4850247072,35.3884146568
 06/28  10:00:00,1384.91466938,112.976676572,462.14223282,0.0,243.2593065,310.10971186,309.435898362,203.044898613,70.808374512,35.5826252365
 06/28  11:00:00,1400.4779373,117.326536978,468.574783176,0.0,243.2593065,310.10971186,260.336256764,153.868472942,70.808374512,35.6594093095
 06/28  12:00:00,1369.88958508,123.962141585,471.732029466,0.0,243.2593065,310.10971186,222.311973653,116.022139024,70.808374512,35.4814601169
 06/28  13:00:00,1412.14951359,132.991406236,471.59831443,0.0,243.2593065,302.612436532,182.696715747,81.486831434,56.6466996096,44.5631847036
 06/28  14:00:00,1417.59252444,138.894480314,471.112094318,0.0,243.2593065,302.612436532,147.319093952,69.254841195,42.4850247072,35.5792280497
 06/28  15:00:00,1425.78068186,147.997107351,470.229736758,0.0,243.2593065,302.612436532,141.210250573,49.0459322891,56.6466996096,35.5176186748
 06/28  16:00:00,1438.82024131,155.427510401,469.200218334,0.0,243.2593065,310.10971186,147.99601469,36.5179756252,84.9700494144,26.5079896499
 06/28  17:00:00,1444.86090182,161.594076681,469.053750189,0.0,243.2593065,310.10971186,137.054772272,25.8420251085,84.9700494144,26.2426977488
 06/28  18:00:00,1119.11075562,97.0270100139,473.431718648,0.0,166.938926447,199.110933808,165.494185106,63.0813222645,84.9700494144,17.4428134268
 06/28  19:00:00,1114.10530592,97.0270100139,475.085596396,0.0,166.938926447,191.61365848,158.724240927,93.3434934209,56.6466996096,8.73404789648
 06/28  20:00:00,982.095165528,97.0270100139,473.42815204,0.0,100.150657288,124.558693486,240.394891724,166.30136528,56.6466996096,17.4468268343
 06/28  21:00:00,935.460027035,97.0270100139,461.195105089,0.0,100.150657288,124.558693486,290.926151073,231.035984696,42.4850247072,17.4051416704
 06/28  22:00:00,860.584594734,97.0270100139,457.669890968,0.0,46.0930336215,124.558693486,333.162011633,296.129681682,28.3233498048,8.70898014602
 06/28  23:00:00,865.538150402,97.0270100139,461.116570132,0.0,46.0930336215,124.558693486,351.196342781,319.635875845,14.1616749024,17.3987920336
 06/28  24:00:00,868.31203178,97.0270100139,474.568978952,0.0,46.0930336215,113.312780494,369.369510332,346.306801131,5.66466996096,17.3980392404
 06/29  01:00:00,890.681956141,97.0270100139,495.558108535,0.0,46.0930336215,113.312780494,380.424326135,366.050475636,5.66466996096,8.70918053765
 06/29  02:00:00,883.543514531,97.0270100139,487.687433294,0.0,46.0930336215,113.312780494,399.103697984,376.04002359,5.66466996096,17.3990044337
 06/29  03:00:00,912.801213729,97.0270100139,517.542801887,0.0,46.0930336215,113.312780494,403.297163471,388.922645634,5.66466996096,8.70984787535
 06/29  04:00:00,1031.28674069,97.0270100139,547.914618217,0.0,100.150657288,148.969399434,401.385170722,378.322827142,5.66466996096,17.3976736194
 06/29  05:00:00,1068.9324675,98.5950407866,590.28970276,0.0,100.150657288,149.894399434,513.91960965,491.050046071,14.1616749024,8.70788867619
 06/29  06:00:00,1284.30432325,103.686066621,583.356924041,0.0,176.471037341,302.612436532,415.966075916,370.244629728,28.3233498048,17.3980963832
 06/29  07:00:00,1368.86703953,108.718431054,536.688021728,0.0,243.2593065,310.10971186,383.419383148,323.38322378,42.4850247072,17.5511346609
 06/29  08:00:00,1363.29292341,110.341579808,484.522032499,0.0,243.2593065,310.10971186,388.897505949,296.993383238,56.6466996096,35.2574231013
 06/29  09:00:00,1368.04486924,111.527245706,455.998708237,0.0,243.2593065,302.612436532,346.923405605,277.892447394,42.4850247072,26.5459335038
 06/29  10:00:00,1367.00772518,112.728167873,448.015130995,0.0,243.2593065,310.10971186,364.877883652,258.478020917,70.808374512,35.591488223
 06/29  11:00:00,1393.77020369,113.810543154,471.453487918,0.0,243.2593065,310.10971186,388.646330397,273.283983154,70.808374512,44.5539727307
 06/29  12:00:00,1378.70057462,115.241172323,497.1332419,0.0,243.2593065,310.10971186,381.223272494,274.955238812,70.808374512,35.4596591698
 06/29  13:00:00,1403.2044935,116.174408159,486.430508586,0.0,243.2593065,302.612436532,371.504670803,279.214610782,56.6466996096,35.6433604114
 06/29  14:00:00,1408.46640228,117.083685331,490.621474656,0.0,243.2593065,302.612436532,358.274475183,280.201659891,42.4850247072,35.5877905854
 06/29  15:00:00,1403.56403049,118.022727117,484.24869672,0.0,243.2593065,302.612436532,368.671838924,276.500083303,56.6466996096,35.5250560115
 06/29  16:00:00,1405.05479782,118.850226796,477.603404947,0.0,243.2593065,310.10971186,393.141317217,272.834418282,84.9700494144,35.3368495206
 06/29  17:00:00,1399.91813701,120.625476369,470.444664243,0.0,243.2593065,310.10971186,360.201998292,257.72791812,84.9700494144,17.5040307578
 06/29  18:00:00,1147.30350619,97.0270100139,508.279832779,0.0,166.938926447,199.110933808,365.397278356,262.980688336,84.9700494144,17.4465406053
 06/29  19:00:00,1222.07707881,97.0270100139,598.917675893,0.0,166.938926447,191.61365848,370.818806277,296.727462481,56.6466996096,17.444644186
 06/29  20:00:00,1081.52831315,97.0270100139,591.02050929,0.0,100.150657288,124.558693486,424.893881291,350.804260634,56.6466996096,17.4429210479
 06/29  21:00:00,1053.89317755,97.0270100139,590.188303757,0.0,100.150657288,124.558693486,418.423809082,367.226529526,42.4850247072,8.71225484883
 06/29  22:00:00,983.298185327,97.0270100139,588.07372242,0.0,46.0930336215,124.558693486,436.758022882,391.037368612,28.3233498048,17.3973044653
 06/29  23:00:00,980.938864372,97.0270100139,585.171413509,0.0,46.0930336215,124.558693486,422.861658751,399.992768825,14.1616749024,8.70721502366
 06/29  24:00:00,921.139582761,97.0270100139,539.423298899,0.0,46.0930336215,113.312780494,431.740747398,408.675855355,5.66466996096,17.4002220826
 06/30  01:00:00,869.38812427,97.0270100139,488.720878321,0.0,46.0930336215,113.312780494,429.316176027,414.943296739,5.66466996096,8.70820932781
 06/30  02:00:00,849.722502822,97.0270100139,469.349996737,0.0,46.0930336215,113.312780494,443.43056421,420.368925999,5.66466996096,17.3969682498
 06/30  03:00:00,831.057451014,97.0270100139,451.04609236,0.0,46.0930336215,113.312780494,439.549976759,425.176539559,5.66466996096,8.70876723875
 06/30  04:00:00,935.316828472,97.0270100139,462.407184773,0.0,100.150657288,148.969399434,432.014397079,408.951485208,5.66466996096,17.3982419094
 06/30  05:00:00,932.887106374,97.9829029326,462.360404907,0.0,100.150657288,149.894399434,576.436870177,544.877847806,14.1616749024,17.3973474684
 06/30  06:00:00,1216.33386231,102.452479694,524.226914074,0.0,176.471037341,302.612436532,443.177491564,406.145152903,28.3233498048,8.70898885629
 06/30  07:00:00,1389.3282232,106.137069694,565.778245046,0.0,243.2593065,310.10971186,422.976759751,354.169745213,42.4850247072,26.3219898311
 06/30  08:00:00,1393.9569547,107.511912852,521.331933866,0.0,243.2593065,310.10971186,405.549855759,322.459521205,56.6466996096,26.443634944
 06/30  09:00:00,1406.79053385,108.515945342,497.374321976,0.0,243.2593065,302.612436532,375.07110458,306.049580266,42.4850247072,26.5364996075
 06/30  10:00:00,1397.32581003,109.71714627,477.864293973,0.0,243.2593065,310.10971186,407.241283112,291.965659072,70.808374512,44.467249528
 06/30  11:00:00,1380.23236136,110.946089587,460.389912569,0.0,243.2593065,310.10971186,388.395249012,281.948333101,70.808374512,35.6385413996
 06/30  12:00:00,1356.87904154,112.322958256,477.135762643,0.0,243.2593065,310.10971186,383.806043414,277.53443652,70.808374512,35.4632323818
 06/30  13:00:00,1393.02697586,113.355406723,478.407455969,0.0,243.2593065,302.612436532,365.949573609,273.655795068,56.6466996096,35.6470789315
 06/30  14:00:00,1386.81496377,114.458198517,471.714411192,0.0,243.2593065,302.612436532,345.346510457,267.009124714,42.4850247072,35.8523610356
 06/30  15:00:00,1376.94668834,115.619135563,461.781325996,0.0,243.2593065,302.612436532,344.952197204,253.038735187,56.6466996096,35.2667624076
 06/30  16:00:00,1377.75903436,115.894985921,455.522582101,0.0,243.2593065,310.10971186,377.219567838,256.911033673,84.9700494144,35.3384847508
 06/30  17:00:00,1376.12555868,116.172341919,451.359402923,0.0,243.2593065,310.10971186,347.650983264,245.179215862,84.9700494144,17.5017179873
 06/30  18:00:00,1087.35879872,97.0270100139,451.072421708,0.0,166.938926447,199.110933808,346.791502639,244.377155046,84.9700494144,17.4442981788
 06/30  19:00:00,1079.85679017,97.0270100139,451.210127116,0.0,166.938926447,191.61365848,346.67961709,272.586641918,56.6466996096,17.4462755626
 06/30  20:00:00,988.57956863,97.0270100139,486.696752166,0.0,100.150657288,124.558693486,424.58221793,350.491141192,56.6466996096,17.4443771284
 06/30  21:00:00,983.867786798,97.0270100139,509.145638463,0.0,100.150657288,124.558693486,411.686432265,360.491083599,42.4850247072,8.71032395846
 06/30  22:00:00,920.518306,97.0270100139,513.291152132,0.0,46.0930336215,124.558693486,425.931898548,380.20967085,28.3233498048,17.3988778939
 06/30  23:00:00,927.686791879,97.0270100139,520.212494274,0.0,46.0930336215,124.558693486,411.711872942,388.841813979,14.1616749024,8.70838406119
 06/30  24:00:00,923.446204938,97.0270100139,529.13925793,0.0,46.0930336215,113.312780494,418.948677126,395.886385864,5.66466996096,17.3976213019
 07/01  01:00:00,929.418658879,97.0270100139,535.744310377,0.0,46.0930336215,113.312780494,424.935502727,401.874594177,5.66466996096,17.3962385887
 07/01  02:00:00,925.262266979,97.0270100139,531.288788937,0.0,46.0930336215,113.312780494,420.404758468,406.031762059,5.66466996096,8.70832644778
 07/01  03:00:00,927.350913409,97.0270100139,533.507751127,0.0,46.0930336215,113.312780494,432.638032379,409.576063531,5.66466996096,17.3972988875
 07/01  04:00:00,954.954501726,97.0270100139,552.336278785,0.0,55.6251445156,113.312780494,418.124259974,403.750645829,5.66466996096,8.70894418391
 07/01  05:00:00,941.487264795,97.0270100139,542.222893949,0.0,55.6251445156,113.312780494,434.780057617,403.222558688,14.1616749024,17.3958240273
 07/01  06:00:00,982.935701202,97.0270100139,520.371506967,0.0,65.1572554096,176.889270242,371.745153312,334.712211176,28.3233498048,8.70959233049
 07/01  07:00:00,1074.80843683,97.4526007456,488.815020532,0.0,109.682768182,220.96816451,511.402055499,451.51817482,42.4850247072,17.3988559724
 07/01  08:00:00,1059.11765248,97.642095924,465.60037843,0.0,109.682768182,220.96816451,443.44804261,369.319292311,56.6466996096,17.4820506898
 07/01  09:00:00,1172.82496075,99.953342577,469.69284674,0.0,131.945524568,266.955817592,396.143373019,327.33425955,42.4850247072,26.3240887618
 07/01  10:00:00,1173.03866754,100.242730522,463.212119486,0.0,131.945524568,274.45309292,391.118017523,293.86997745,70.808374512,26.4396655617
 07/01  11:00:00,1174.97017657,100.347978562,463.580221231,0.0,131.945524568,274.45309292,352.835505652,255.584520677,70.808374512,26.4426104638
 07/01  12:00:00,1152.49075945,100.611211959,467.295210643,0.0,131.945524568,274.45309292,301.1710768,203.928512175,70.808374512,26.434190113
 07/01  13:00:00,1154.72544685,101.3376894,473.517170593,0.0,131.945524568,266.955817592,260.603048727,177.519783928,56.6466996096,26.4365651894
 07/01  14:00:00,1156.2370582,102.438785437,473.780093307,0.0,131.945524568,266.955817592,221.525579712,152.608171091,42.4850247072,26.4323839139
 07/01  15:00:00,1073.44120474,97.0270100139,473.119992248,0.0,109.682768182,212.545889182,171.01607524,87.9317124807,56.6466996096,26.4376631497
 07/01  16:00:00,1081.65683683,97.0270100139,474.045874663,0.0,109.682768182,220.04316451,191.374729507,79.9733944046,84.9700494144,26.4312856877
 07/01  17:00:00,1040.09357963,97.0270100139,474.827017945,0.0,109.682768182,220.04316451,191.404777557,80.1234800292,84.9700494144,26.3112481133
 07/01  18:00:00,1001.14313669,97.0270100139,474.816088481,0.0,100.150657288,199.110933808,202.087435984,108.409025032,84.9700494144,8.70836153779
 07/01  19:00:00,994.358583052,97.0270100139,474.693306702,0.0,100.150657288,191.61365848,198.318448552,124.274396372,56.6466996096,17.3973525699
 07/01  20:00:00,876.833234731,97.0270100139,467.738600298,0.0,55.6251445156,124.558693486,269.672006415,195.628917345,56.6466996096,17.3963894602
 07/01  21:00:00,873.441218583,97.0270100139,459.063930663,0.0,55.6251445156,124.558693486,315.764388286,264.570896956,42.4850247072,8.70846662336
 07/01  22:00:00,857.404525279,97.0270100139,454.404103599,0.0,46.0930336215,124.558693486,372.282759484,326.561812307,28.3233498048,17.3975973725
 07/01  23:00:00,857.006490351,97.0270100139,451.907344799,0.0,46.0930336215,124.558693486,349.203951987,326.333175166,14.1616749024,8.70910191892
 07/01  24:00:00,851.055845776,97.0270100139,458.620349892,0.0,46.0930336215,113.312780494,378.563762931,355.501487187,5.66466996096,17.3976057831
 07/02  01:00:00,875.549900873,97.0270100139,492.108093786,0.0,34.9616554283,113.312780494,391.082672262,376.708432957,5.66466996096,8.70956934421
 07/02  02:00:00,879.034808798,97.0270100139,495.087556506,0.0,34.9616554283,113.312780494,400.973221621,377.911735461,5.66466996096,17.3968161994
 07/02  03:00:00,870.990947616,97.0270100139,486.680598416,0.0,34.9616554283,113.312780494,388.870914219,374.498899291,5.66466996096,8.70734496665
 07/02  04:00:00,872.761772649,97.0270100139,479.060557706,0.0,44.4937663224,113.312780494,376.924961001,353.864479814,5.66466996096,17.3958112253
 07/02  05:00:00,862.721642335,97.0270100139,473.713046894,0.0,44.4937663224,113.312780494,370.628954296,347.759410984,14.1616749024,8.70786840958
 07/02  06:00:00,918.26039724,97.0270100139,468.36867952,0.0,54.0258772165,176.889270242,316.257835869,270.538118575,28.3233498048,17.3963674899
 07/02  07:00:00,919.775088654,97.0270100139,463.952831018,0.0,54.0258772165,184.38654557,292.035238415,233.92025634,42.4850247072,15.6299573685
 07/02  08:00:00,1004.2802384,97.0270100139,466.013992839,0.0,65.1572554096,220.04316451,247.3767742,171.492507799,56.6466996096,19.2375667914
 07/02  09:00:00,1009.05279726,97.0270100139,472.084079209,0.0,65.1572554096,212.545889182,186.017863436,125.990233546,42.4850247072,17.5426051819
 07/02  10:00:00,1018.27132348,97.0270100139,473.352861866,0.0,65.1572554096,220.04316451,187.458232523,90.2367625021,70.808374512,26.4130955092
 07/02  11:00:00,1019.35724894,97.0270100139,473.396828358,0.0,65.1572554096,220.04316451,157.978510177,60.7596976263,70.808374512,26.410438039
 07/02  12:00:00,1018.09884393,97.0270100139,473.088986733,0.0,65.1572554096,220.04316451,137.655080728,40.4360395329,70.808374512,26.4106666835
 07/02  13:00:00,1010.4310791,97.0270100139,472.79716044,0.0,65.1572554096,212.545889182,107.113498394,24.0559355884,56.6466996096,26.4108631962
 07/02  14:00:00,1010.86054688,97.0270100139,473.158352905,0.0,65.1572554096,212.545889182,84.9254210784,16.0293393738,42.4850247072,26.4110569974
 07/02  15:00:00,1010.74240427,97.0270100139,473.035220512,0.0,65.1572554096,212.545889182,92.9360461608,9.87809648311,56.6466996096,26.4112500681
 07/02  16:00:00,985.403013999,97.0270100139,473.030519924,0.0,65.1572554096,220.04316451,117.625493207,6.24379234399,84.9700494144,26.4116514487
 07/02  17:00:00,939.051414339,97.0270100139,473.488289986,0.0,54.0258772165,184.38654557,124.166435334,12.8925991636,84.9700494144,26.3037867563
 07/02  18:00:00,905.715281943,97.0270100139,470.875341739,0.0,44.4937663224,163.454314868,161.45642491,67.7772491911,84.9700494144,8.70912630419
 07/02  19:00:00,897.607402815,97.0270100139,471.005234784,0.0,44.4937663224,155.95703954,244.93126033,170.887261747,56.6466996096,17.3972989726
 07/02  20:00:00,845.996771007,97.0270100139,453.608753948,0.0,44.4937663224,124.558693486,323.543478684,258.190585215,56.6466996096,8.70619385913
 07/02  21:00:00,861.465294901,97.0270100139,458.895871106,0.0,44.4937663224,124.558693486,378.843772887,318.961827025,42.4850247072,17.396921155
 07/02  22:00:00,881.488554177,97.0270100139,486.238499893,0.0,34.9616554283,124.558693486,397.388468184,360.357707145,28.3233498048,8.70741123471
 07/02  23:00:00,896.722870039,97.0270100139,499.82608909,0.0,34.9616554283,124.558693486,402.011012376,370.45392093,14.1616749024,17.395416543
 07/02  24:00:00,875.352721422,97.0270100139,490.772132634,0.0,34.9616554283,113.312780494,391.677500901,377.304871819,5.66466996096,8.70795912101
 07/03  01:00:00,886.368319953,97.0270100139,490.072894561,0.0,46.0930336215,113.312780494,406.92493569,383.864005108,5.66466996096,17.3962606217
 07/03  02:00:00,898.233408667,97.0270100139,501.82810332,0.0,46.0930336215,113.312780494,414.269911342,391.210252808,5.66466996096,17.3949885734
 07/03  03:00:00,905.355668033,97.0270100139,509.374439616,0.0,46.0930336215,113.312780494,410.937249647,396.564884969,5.66466996096,8.70769471724
 07/03  04:00:00,999.896725044,97.0270100139,513.892132651,0.0,100.150657288,148.969399434,404.074337387,381.013691775,5.66466996096,17.3959756508
 07/03  05:00:00,994.637911096,97.0270100139,511.095349818,0.0,100.150657288,149.894399434,613.19548112,590.32557503,14.1616749024,8.7082311884
 07/03  06:00:00,1188.00690878,98.7347462897,484.875959334,0.0,176.471037341,302.612436532,442.468182079,396.749490702,28.3233498048,17.3953415727
 07/03  07:00:00,1279.61770535,101.070369267,453.84889534,0.0,243.2593065,310.10971186,390.754692346,330.720398064,42.4850247072,17.5492695748
 07/03  08:00:00,1324.15532837,102.00818423,454.076400703,0.0,243.2593065,310.10971186,362.727090149,279.641916167,56.6466996096,26.4384743728
 07/03  09:00:00,1367.77401832,103.60750668,460.263790802,0.0,243.2593065,302.612436532,314.945208142,237.081105507,42.4850247072,35.3790779276
 07/03  10:00:00,1367.00727398,104.113659679,455.387572894,0.0,243.2593065,310.10971186,354.908266029,248.530510723,70.808374512,35.5693807945
 07/03  11:00:00,1372.10293183,105.146177376,458.589440847,0.0,243.2593065,310.10971186,349.326572695,242.874389947,70.808374512,35.643808236
 07/03  12:00:00,1338.77834704,106.501085357,462.35479956,0.0,243.2593065,310.10971186,309.522233174,203.247374311,70.808374512,35.4664843507
 07/03  13:00:00,1386.89784494,109.715076474,470.367420278,0.0,243.2593065,302.612436532,258.942080393,157.74679239,56.6466996096,44.5485883932
 07/03  14:00:00,1394.61420603,114.8331524,472.45510182,0.0,243.2593065,302.612436532,195.544172433,117.49919837,42.4850247072,35.5599493559
 07/03  15:00:00,1400.27760942,120.683421339,472.277720177,0.0,243.2593065,302.612436532,181.861802516,89.7173032841,56.6466996096,35.4977996224
 07/03  16:00:00,1413.0142987,127.547649252,471.504683599,0.0,243.2593065,310.10971186,177.685620842,66.209800083,84.9700494144,26.5057713447
 07/03  17:00:00,1416.75227709,131.172738124,471.623333999,0.0,243.2593065,310.10971186,163.163904564,60.6950321003,84.9700494144,17.4988230489
 07/03  18:00:00,1118.50359677,97.0270100139,473.08465445,0.0,166.938926447,199.110933808,194.101606176,91.6874624148,84.9700494144,17.4440943465
 07/03  19:00:00,1113.25444451,97.0270100139,474.554212461,0.0,166.938926447,191.61365848,192.715705027,118.627851246,56.6466996096,17.4411541715
 07/03  20:00:00,967.321748798,97.0270100139,463.2940416,0.0,100.150657288,124.558693486,290.970599682,216.88307644,56.6466996096,17.4408236325
 07/03  21:00:00,928.994653812,97.0270100139,457.908715949,0.0,100.150657288,124.558693486,340.255959725,280.37050949,42.4850247072,17.4004255272
 07/03  22:00:00,868.233270634,97.0270100139,464.169483266,0.0,46.0930336215,124.558693486,374.130969597,337.099745338,28.3233498048,8.70787445428
 07/03  23:00:00,886.777531952,97.0270100139,479.911450008,0.0,46.0930336215,124.558693486,390.873867033,359.315866692,14.1616749024,17.3963254393
 07/03  24:00:00,884.815176482,97.0270100139,489.211737671,0.0,46.0930336215,113.312780494,383.376433371,369.003346085,5.66466996096,8.70841732501
 07/04  01:00:00,876.379189901,97.0270100139,492.060086231,0.0,34.9616554283,113.312780494,396.192141755,373.133090485,5.66466996096,17.3943813089
 07/04  02:00:00,876.571624715,97.0270100139,492.322367781,0.0,34.9616554283,113.312780494,390.641780977,376.268418421,5.66466996096,8.70869259475
 07/04  03:00:00,876.749376919,97.0270100139,492.549674197,0.0,34.9616554283,113.312780494,401.720887583,378.661119493,5.66466996096,17.3950981289
 07/04  04:00:00,885.151968548,97.0270100139,490.497880377,0.0,44.4937663224,113.312780494,382.435825452,368.064671008,5.66466996096,8.70648448314
 07/04  05:00:00,879.968294076,97.0270100139,489.153595976,0.0,44.4937663224,113.312780494,399.067162402,367.509465423,14.1616749024,17.3960220768
 07/04  06:00:00,941.345358377,97.0270100139,489.045808706,0.0,54.0258772165,176.889270242,342.716695571,305.686431583,28.3233498048,8.7069141831
 07/04  07:00:00,944.749891407,97.0270100139,485.465643566,0.0,54.0258772165,184.38654557,353.274170119,293.395431852,42.4850247072,17.3937135603
 07/04  08:00:00,1015.65905527,97.0270100139,477.874944237,0.0,65.1572554096,220.04316451,345.748452906,271.632653623,56.6466996096,17.4690996734
 07/04  09:00:00,1002.02170238,97.0270100139,472.47935363,0.0,65.1572554096,212.545889182,320.351559628,260.329409368,42.4850247072,17.5371255527
 07/04  10:00:00,1003.60445445,97.0270100139,467.160962417,0.0,65.1572554096,220.04316451,346.317728704,249.100069988,70.808374512,26.409284204
 07/04  11:00:00,1000.42974268,97.0270100139,464.067900596,0.0,65.1572554096,220.04316451,319.186789943,221.969291198,70.808374512,26.4091242333
 07/04  12:00:00,1005.31165334,97.0270100139,466.163032219,0.0,65.1572554096,220.04316451,262.250837968,165.03344382,70.808374512,26.4090196361
 07/04  13:00:00,1010.29958618,97.0270100139,473.003311096,0.0,65.1572554096,212.545889182,207.088568849,124.032950138,56.6466996096,26.4089191007
 07/04  14:00:00,1011.3218001,97.0270100139,473.876088958,0.0,65.1572554096,212.545889182,167.766544148,98.8727003191,42.4850247072,26.4088191213
 07/04  15:00:00,1011.24785361,97.0270100139,473.8113693,0.0,65.1572554096,212.545889182,160.280975664,77.2255565972,56.6466996096,26.4087194576
 07/04  16:00:00,985.545710947,97.0270100139,473.413930821,0.0,65.1572554096,220.04316451,168.759077374,57.3802857993,84.9700494144,26.4087421604
 07/04  17:00:00,939.031580839,97.0270100139,473.636638487,0.0,54.0258772165,184.38654557,162.596410759,51.3267098735,84.9700494144,26.2996514715
 07/04  18:00:00,908.980618371,97.0270100139,474.024843952,0.0,44.4937663224,163.454314868,154.740490438,61.0629386657,84.9700494144,8.70750235753
 07/04  19:00:00,902.572550737,97.0270100139,474.275302491,0.0,44.4937663224,155.95703954,149.591356407,75.549174243,56.6466996096,17.3954825546
 07/04  20:00:00,874.339113101,97.0270100139,473.743529762,0.0,44.4937663224,124.558693486,186.999570112,117.007602954,56.6466996096,13.3452675482
 07/04  21:00:00,886.061511699,97.0270100139,474.386295394,0.0,44.4937663224,124.558693486,202.524102981,147.283209955,42.4850247072,12.7558683186
 07/04  22:00:00,875.975508432,97.0270100139,474.481034237,0.0,34.9616554283,124.558693486,252.40474461,206.686156786,28.3233498048,17.3952380187
 07/04  23:00:00,861.750216881,97.0270100139,464.172795208,0.0,34.9616554283,124.558693486,294.698801674,271.829296084,14.1616749024,8.70783068773
 07/04  24:00:00,839.720724854,97.0270100139,459.463218401,0.0,34.9616554283,113.312780494,347.523890648,324.463035992,5.66466996096,17.396184695
 07/05  01:00:00,851.476672869,97.0270100139,460.286920865,0.0,46.0930336215,113.312780494,356.197520257,341.824711286,5.66466996096,8.70813901013
 07/05  02:00:00,855.584823862,97.0270100139,463.295570315,0.0,46.0930336215,113.312780494,378.15559747,355.096999131,5.66466996096,17.3939283776
 07/05  03:00:00,863.332765871,97.0270100139,470.112605626,0.0,46.0930336215,113.312780494,378.72874326,364.355562332,5.66466996096,8.70851096699
 07/05  04:00:00,959.133983291,97.0270100139,474.564380381,0.0,100.150657288,148.969399434,372.987356865,349.92651665,5.66466996096,17.3961702537
 07/05  05:00:00,956.969497445,97.0270100139,474.545378141,0.0,100.150657288,149.894399434,574.957488551,552.089540313,14.1616749024,8.70627333503
 07/05  06:00:00,1171.2759157,98.8214119499,470.603717472,0.0,176.471037341,302.612436532,410.553852667,364.833488852,28.3233498048,17.3970140101
 07/05  07:00:00,1290.21340305,101.116079181,464.641548602,0.0,243.2593065,310.10971186,382.18547135,322.150867601,42.4850247072,17.5495790412
 07/05  08:00:00,1327.46389281,102.304999137,460.559990029,0.0,243.2593065,310.10971186,394.162804985,304.230149704,56.6466996096,33.2859556718
 07/05  09:00:00,1360.2198268,103.343951295,458.410014961,0.0,243.2593065,302.612436532,366.610882124,295.626340098,42.4850247072,28.4995173186
 07/05  10:00:00,1367.94551756,104.34606543,456.358539925,0.0,243.2593065,310.10971186,368.772867763,262.397860525,70.808374512,35.5666327263
 07/05  11:00:00,1377.05052801,105.70685319,460.920109544,0.0,243.2593065,310.10971186,335.482971806,220.128205784,70.808374512,44.54639151
 07/05  12:00:00,1353.78291872,109.457088703,470.684612044,0.0,243.2593065,310.10971186,251.447402472,154.038141258,70.808374512,26.6008867025
 07/05  13:00:00,1395.86883048,115.915558926,472.620601457,0.0,243.2593065,302.612436532,207.351303584,106.168464335,56.6466996096,44.5361396398
 07/05  14:00:00,1400.38941298,120.390854913,472.692468061,0.0,243.2593065,302.612436532,169.096610286,91.0567038455,42.4850247072,35.5548817328
 07/05  15:00:00,1399.62570112,120.144070256,472.253501792,0.0,243.2593065,302.612436532,196.77735663,104.638125977,56.6466996096,35.4925310427
 07/05  16:00:00,1405.79513946,120.384375039,471.527404179,0.0,243.2593065,310.10971186,222.808934432,111.340053501,84.9700494144,26.4988315169
 07/05  17:00:00,1409.88516722,124.572095118,471.411785449,0.0,243.2593065,310.10971186,197.501265217,95.0341565944,84.9700494144,17.4970592085
 07/05  18:00:00,1118.41161609,97.0270100139,472.992309846,0.0,166.938926447,199.110933808,196.94974549,94.5372281794,84.9700494144,17.4424678962
 07/05  19:00:00,1113.16982272,97.0270100139,474.413417133,0.0,166.938926447,191.61365848,175.863620351,101.77749345,56.6466996096,17.4394272914
 07/05  20:00:00,982.68948569,97.0270100139,473.991481225,0.0,100.150657288,124.558693486,218.791548775,144.702517854,56.6466996096,17.4423313113
 07/05  21:00:00,955.102352686,97.0270100139,474.567503114,0.0,100.150657288,124.558693486,250.696039717,199.500967313,42.4850247072,8.71004769696
 07/05  22:00:00,867.931291569,97.0270100139,460.834603749,0.0,46.0930336215,124.558693486,329.106437059,283.387514525,28.3233498048,17.395572729
 07/05  23:00:00,862.451706168,97.0270100139,454.998947114,0.0,46.0930336215,124.558693486,337.398726761,305.842685639,14.1616749024,17.3943662195
 07/05  24:00:00,846.852322434,97.0270100139,454.690016688,0.0,46.0930336215,113.312780494,370.216452824,355.844414111,5.66466996096,8.70736875219
 07/06  01:00:00,870.679159938,97.0270100139,476.324588383,0.0,46.0930336215,113.312780494,409.539308884,386.47976971,5.66466996096,17.3948692128
 07/06  02:00:00,879.792823805,97.0270100139,484.454939875,0.0,46.0930336215,113.312780494,403.581673863,389.20945994,5.66466996096,8.70754396211
 07/06  03:00:00,893.429643752,97.0270100139,498.70458347,0.0,46.0930336215,113.312780494,412.85526148,389.797999438,5.66466996096,17.3925920811
 07/06  04:00:00,980.346826722,97.0270100139,494.692318699,0.0,100.150657288,148.969399434,383.391210898,369.018629356,5.66466996096,8.70791158141
 07/06  05:00:00,968.880976455,97.6078861129,485.13624282,0.0,100.150657288,149.894399434,533.665746479,502.109191282,14.1616749024,17.3948802944
 07/06  06:00:00,1177.58670523,102.169180384,472.794575253,0.0,176.471037341,302.612436532,387.499958436,350.468298859,28.3233498048,8.708309772
 07/06  07:00:00,1292.07088513,105.318646317,462.501005368,0.0,243.2593065,310.10971186,361.130686921,292.336624517,42.4850247072,26.3090376971
 07/06  08:00:00,1337.48502522,107.089745548,463.015803822,0.0,243.2593065,310.10971186,313.124658694,230.043154562,56.6466996096,26.4348045231
 07/06  09:00:00,1388.32656794,111.899384063,469.890137429,0.0,243.2593065,302.612436532,222.966059941,153.955626085,42.4850247072,26.525409149
 07/06  10:00:00,1407.53343151,120.619782774,472.169196757,0.0,243.2593065,310.10971186,214.917940102,99.6586670887,70.808374512,44.4508985017
 07/06  11:00:00,1419.4707769,131.662127367,471.964141854,0.0,243.2593065,310.10971186,165.396707032,58.9722094236,70.808374512,35.6161230963
 07/06  12:00:00,1388.55474887,143.184930796,471.260274599,0.0,243.2593065,310.10971186,133.842781073,27.5921115166,70.808374512,35.4422950445
 07/06  13:00:00,1431.39429844,152.834215628,471.054352518,0.0,243.2593065,302.612436532,103.518414908,11.2509297999,56.6466996096,35.6207854985
 07/06  14:00:00,1441.05039221,162.426865043,471.042615347,0.0,243.2593065,302.612436532,80.1908473562,2.14191418558,42.4850247072,35.5639084634
 07/06  15:00:00,1449.93785071,171.477691499,470.864018483,0.0,243.2593065,302.612436532,92.1471455384,0.0,56.6466996096,35.5004459288
 07/06  16:00:00,1461.63552098,176.192326897,471.161713725,0.0,243.2593065,310.10971186,112.257256997,0.0,84.9700494144,27.2872075826
 07/06  17:00:00,1462.91100541,177.365256707,471.227011734,0.0,243.2593065,310.10971186,110.417514767,0.0,84.9700494144,25.4474653526
 07/06  18:00:00,1120.29999196,97.9583557706,473.578653259,0.0,166.938926447,199.110933808,102.714979961,0.306691196981,84.9700494144,17.4382393495
 07/06  19:00:00,1115.15850364,98.5214957675,474.524285379,0.0,166.938926447,191.61365848,69.0414541644,3.66323506669,56.6466996096,8.7315194881
 07/06  20:00:00,982.83908844,97.0992801599,473.79535783,0.0,100.150657288,124.558693486,100.587899423,26.4997983599,56.6466996096,17.4414014533
 07/06  21:00:00,955.842571327,97.0270100139,475.029737013,0.0,100.150657288,124.558693486,111.900830762,52.0158199118,42.4850247072,17.3999861433
 07/06  22:00:00,887.732106918,97.0270100139,474.715816893,0.0,46.0930336215,124.558693486,137.312060297,100.282388011,28.3233498048,8.70632248202
 07/06  23:00:00,888.146227877,97.0270100139,474.321439489,0.0,46.0930336215,124.558693486,184.547359912,152.990014248,14.1616749024,17.395670762
 07/06  24:00:00,862.808498995,97.0270100139,464.975223797,0.0,46.0930336215,113.312780494,227.565225482,213.19388169,5.66466996096,8.70667383151
 07/07  01:00:00,850.888221183,97.0270100139,458.50039193,0.0,46.0930336215,113.312780494,288.377781569,265.319600286,5.66466996096,17.3935113221
 07/07  02:00:00,853.374818506,97.0270100139,461.294055193,0.0,46.0930336215,113.312780494,326.294053894,311.922583057,5.66466996096,8.70680087679
 07/07  03:00:00,869.706588737,97.0270100139,475.71806886,0.0,46.0930336215,113.312780494,356.946432496,333.887812219,5.66466996096,17.3939503155
 07/07  04:00:00,970.757670185,97.0270100139,482.116546927,0.0,100.150657288,148.969399434,336.126359387,321.754578989,5.66466996096,8.70711043654
 07/07  05:00:00,964.951532506,101.95439079,474.632712832,0.0,100.150657288,149.894399434,438.028312892,406.471795671,14.1616749024,17.3948423183
 07/07  06:00:00,1173.44367628,108.697930707,462.258622131,0.0,176.471037341,302.612436532,331.789129536,286.072501047,28.3233498048,17.3932786839
 07/07  07:00:00,1300.12827101,114.111846403,460.569975226,0.0,243.2593065,310.10971186,301.86209764,241.828768886,42.4850247072,17.5483040473
 07/07  08:00:00,1345.19173734,115.849613934,460.900776712,0.0,243.2593065,310.10971186,296.412334516,213.331530524,56.6466996096,26.4341043821
 07/07  09:00:00,1388.25411359,119.44995266,464.431599732,0.0,243.2593065,302.612436532,251.037657622,173.188868659,42.4850247072,35.3637642553
 07/07  10:00:00,1419.85993122,135.001830311,470.119916183,0.0,243.2593065,310.10971186,199.069865595,92.7066780114,70.808374512,35.5548130711
 07/07  11:00:00,1438.37303866,152.586461188,469.925997474,0.0,243.2593065,310.10971186,135.798876843,29.3681342301,70.808374512,35.6223681013
 07/07  12:00:00,1412.20020926,167.26943439,470.738377016,0.0,243.2593065,310.10971186,109.94841498,3.68876269328,70.808374512,35.4512777749
 07/07  13:00:00,1456.32635272,178.443097964,470.186393373,0.0,243.2593065,302.612436532,92.2722438758,0.0,56.6466996096,35.6255442662
 07/07  14:00:00,1469.16099466,191.146648831,470.186646853,0.0,243.2593065,302.612436532,78.0539326298,0.0,42.4850247072,35.5689079226
 07/07  15:00:00,1488.82442642,210.413131741,470.555863555,0.0,243.2593065,302.612436532,92.1509829601,0.0,56.6466996096,35.5042833505
 07/07  16:00:00,1518.23045991,233.305901686,470.373203147,0.0,243.2593065,310.10971186,120.288285443,0.0,84.9700494144,35.3182360283
 07/07  17:00:00,1518.59238746,233.484567078,470.513229827,0.0,243.2593065,310.10971186,102.467406688,0.0,84.9700494144,17.4973572738
 07/07  18:00:00,1128.33709708,106.197620629,473.154361181,0.0,166.938926447,199.110933808,102.410554712,0.0,84.9700494144,17.4405052978
 07/07  19:00:00,1118.81888628,103.399950364,474.04929625,0.0,166.938926447,191.61365848,74.0849058791,0.0,56.6466996096,17.4382062695
 07/07  20:00:00,984.347204891,99.1325250846,473.998230371,0.0,100.150657288,124.558693486,65.8357710978,0.460758911459,56.6466996096,8.72831257674
 07/07  21:00:00,955.88746629,97.5805412532,475.087786735,0.0,100.150657288,124.558693486,69.6178577117,9.73339366681,42.4850247072,17.3994393377
 07/07  22:00:00,887.115572057,97.0270100139,474.043152682,0.0,46.0930336215,124.558693486,85.8972861835,40.1807578715,28.3233498048,17.3931785072
 07/07  23:00:00,888.474849494,97.0270100139,474.616894404,0.0,46.0930336215,124.558693486,92.6025277597,69.7341420609,14.1616749024,8.70671079639
 07/07  24:00:00,875.10017788,97.0270100139,473.60423379,0.0,46.0930336215,113.312780494,131.452874944,108.394380165,5.66466996096,17.3938248179
 07/08  01:00:00,875.801265445,97.0270100139,474.375446163,0.0,46.0930336215,113.312780494,168.531537725,154.159985676,5.66466996096,8.70688208802
 07/08  02:00:00,862.162296866,97.0270100139,464.927880326,0.0,46.0930336215,113.312780494,222.045645073,198.986988922,5.66466996096,17.3939861903
 07/08  03:00:00,854.574168174,97.0270100139,460.759546461,0.0,46.0930336215,113.312780494,245.336212367,230.964439794,5.66466996096,8.70710261268
 07/08  04:00:00,864.582096075,97.0270100139,461.083277568,0.0,55.6251445156,113.312780494,258.59788749,235.541355229,5.66466996096,17.3918622993
 07/08  05:00:00,860.518213325,97.0270100139,461.254044281,0.0,55.6251445156,113.312780494,268.431095708,245.562030908,14.1616749024,8.70738989749
 07/08  06:00:00,920.965887092,97.0270100139,460.849836112,0.0,65.1572554096,176.889270242,243.822018923,198.106264006,28.3233498048,17.3924051121
 07/08  07:00:00,1055.62933632,105.643451261,462.636393132,0.0,109.682768182,220.96816451,288.143838798,236.951117694,42.4850247072,8.70769639735
 07/08  08:00:00,1079.31398812,105.946413994,470.517513329,0.0,109.682768182,220.96816451,236.763763554,162.641571818,56.6466996096,17.4754921259
 07/08  09:00:00,1201.95239957,118.535578753,472.513394635,0.0,131.945524568,266.955817592,164.36676945,95.5638252892,42.4850247072,26.3179194539
 07/08  10:00:00,1220.08903511,129.520130213,472.104081988,0.0,131.945524568,274.45309292,153.584303404,56.343010977,70.808374512,26.4329179148
 07/08  11:00:00,1236.33161008,145.657493407,471.153539417,0.0,131.945524568,274.45309292,124.077450066,26.8426679935,70.808374512,26.4264075607
 07/08  12:00:00,1214.9021883,156.483750548,470.793429477,0.0,131.945524568,274.45309292,104.179616797,6.94882661163,70.808374512,26.422415673
 07/08  13:00:00,1214.71658496,163.497520939,470.942944429,0.0,131.945524568,266.955817592,85.3158911861,2.24546274194,56.6466996096,26.4237288345
 07/08  14:00:00,1219.90881164,168.738452545,470.831190597,0.0,131.945524568,266.955817592,69.1881432068,0.279033346506,42.4850247072,26.4240851531
 07/08  15:00:00,1072.48501381,97.0383671001,471.75292502,0.0,109.682768182,212.545889182,83.0736881212,0.0,56.6466996096,26.4269885116
 07/08  16:00:00,1081.04927407,97.3473481786,472.722102502,0.0,109.682768182,220.04316451,111.391088832,0.0,84.9700494144,26.421039418
 07/08  17:00:00,1040.07506357,98.0128044113,473.452259664,0.0,109.682768182,220.04316451,111.272127134,0.0,84.9700494144,26.3020777192
 07/08  18:00:00,1001.46632345,98.4842981007,473.340975862,0.0,100.150657288,199.110933808,93.6763981146,0.0,84.9700494144,8.70634870021
 07/08  19:00:00,995.473703386,98.2850647283,474.186007967,0.0,100.150657288,191.61365848,74.039679354,0.0,56.6466996096,17.3929797444
 07/08  20:00:00,886.308501031,97.1651821983,474.056827549,0.0,55.6251445156,124.558693486,74.8589618316,9.50566449865,56.6466996096,8.70659772335
 07/08  21:00:00,897.818849928,97.0270100139,474.727508273,0.0,55.6251445156,124.558693486,82.5917124191,22.7131697586,42.4850247072,17.3935179532
 07/08  22:00:00,887.567185509,97.0270100139,474.689997659,0.0,46.0930336215,124.558693486,83.2714995801,46.2412753492,28.3233498048,8.70687442607
 07/08  23:00:00,888.417071848,97.0270100139,474.538729752,0.0,46.0930336215,124.558693486,95.3493965706,63.7936511846,14.1616749024,17.3940704836
 07/08  24:00:00,875.459478946,97.0270100139,473.899154994,0.0,46.0930336215,113.312780494,102.885553528,79.8281778941,5.66466996096,17.3927056729
 07/09  01:00:00,864.966658806,97.0270100139,474.624550297,0.0,34.9616554283,113.312780494,110.065303597,95.6943439153,5.66466996096,8.70628972039
 07/09  02:00:00,864.877072203,97.0270100139,474.57475594,0.0,34.9616554283,113.312780494,144.030542687,120.973090728,5.66466996096,17.392781998
 07/09  03:00:00,864.728065742,97.0270100139,474.432229116,0.0,34.9616554283,113.312780494,153.368705109,138.997568508,5.66466996096,8.70646663949
 07/09  04:00:00,875.060707364,97.0270100139,474.388885504,0.0,44.4937663224,113.312780494,165.752691624,142.69480467,5.66466996096,17.3932169925
 07/09  05:00:00,871.084736979,97.0270100139,474.381458907,0.0,44.4937663224,113.312780494,179.430372291,156.561992366,14.1616749024,8.7067050218
 07/09  06:00:00,931.663423843,97.0270100139,473.489298122,0.0,54.0258772165,176.889270242,172.944756131,127.227707954,28.3233498048,17.3936983728
 07/09  07:00:00,939.363208173,97.0270100139,473.979260681,0.0,54.0258772165,184.38654557,163.319022877,112.127049853,42.4850247072,8.70694831703
 07/09  08:00:00,1018.3565581,97.0270100139,473.44973244,0.0,65.1572554096,220.04316451,150.09564792,75.9867216422,56.6466996096,17.4622266678
 07/09  09:00:00,1010.6989046,97.0270100139,473.189117484,0.0,65.1572554096,212.545889182,115.078004952,46.3004001915,42.4850247072,26.2925800537
 07/09  10:00:00,1017.37837592,97.0270100139,472.249998686,0.0,65.1572554096,220.04316451,122.14139148,24.9322631763,70.808374512,26.4007537916
 07/09  11:00:00,1017.29435542,97.0270100139,471.093471846,0.0,65.1572554096,220.04316451,102.060358584,4.852163759,70.808374512,26.3998203134
 07/09  12:00:00,1016.77183499,97.0270100139,471.519206486,0.0,65.1572554096,220.04316451,97.5199007256,0.312472434835,70.808374512,26.3990537788
 07/09  13:00:00,1009.68823435,97.0270100139,471.814023744,0.0,65.1572554096,212.545889182,74.2537045631,0.0,56.6466996096,17.6070049535
 07/09  14:00:00,1010.38661415,97.0281800255,472.446889229,0.0,65.1572554096,212.545889182,68.8879204088,0.0,42.4850247072,26.4028957016
 07/09  15:00:00,1011.57410701,97.0468041266,473.639482941,0.0,65.1572554096,212.545889182,83.0488204527,0.0,56.6466996096,26.4021208431
 07/09  16:00:00,987.021358079,97.1141269277,474.422302087,0.0,65.1572554096,220.04316451,111.558895359,0.187486862133,84.9700494144,26.4013590828
 07/09  17:00:00,940.112500763,97.1893032449,474.238617959,0.0,54.0258772165,184.38654557,117.376515344,6.11337964732,84.9700494144,26.293086282
 07/09  18:00:00,909.513011833,97.1717945282,474.185103554,0.0,44.4937663224,163.454314868,121.412850317,27.7368319964,84.9700494144,8.70596890607
 07/09  19:00:00,903.190399512,97.0861783482,474.603378387,0.0,44.4937663224,155.95703954,119.261702792,45.2228280571,56.6466996096,17.3921751254
 07/09  20:00:00,874.959133898,97.0270100139,474.132215744,0.0,44.4937663224,124.558693486,144.0843325,78.7314674064,56.6466996096,8.70616548449
 07/09  21:00:00,886.447496307,97.0270100139,474.63788304,0.0,44.4937663224,124.558693486,172.007046781,112.129400079,42.4850247072,17.392621995
 07/09  22:00:00,876.00598559,97.0270100139,474.395024204,0.0,34.9616554283,124.558693486,191.71723645,154.687489837,28.3233498048,8.70639680811
 07/09  23:00:00,877.015098369,97.0270100139,474.381532363,0.0,34.9616554283,124.558693486,214.167284102,182.61252194,14.1616749024,17.39308726
 07/09  24:00:00,855.057739644,97.0270100139,467.48450797,0.0,34.9616554283,113.312780494,228.48008432,214.108766217,5.66466996096,8.70664814194
 07/10  01:00:00,855.645949119,97.0270100139,461.438807232,0.0,46.0930336215,113.312780494,272.684425603,249.626430382,5.66466996096,17.39332526
 07/10  02:00:00,850.861637109,97.0270100139,459.134439509,0.0,46.0930336215,113.312780494,314.159498237,293.373258692,5.66466996096,15.1215695842
 07/10  03:00:00,863.072986491,97.0270100139,470.03112966,0.0,46.0930336215,113.312780494,358.323467867,341.68352381,5.66466996096,10.9752740966
 07/10  04:00:00,977.126692,97.0270100139,491.754283825,0.0,100.150657288,148.969399434,361.574503068,338.517815012,5.66466996096,17.3920180954
 07/10  05:00:00,978.889436976,98.3803599062,494.644499077,0.0,100.150657288,149.894399434,498.666153659,475.798398712,14.1616749024,8.70608004492
 07/10  06:00:00,1192.87305791,103.305275994,486.403452571,0.0,176.471037341,302.612436532,386.435228665,340.719459853,28.3233498048,17.3924190071
 07/10  07:00:00,1297.60417025,107.501427218,464.632256806,0.0,243.2593065,310.10971186,373.025991872,312.994763337,42.4850247072,17.546203828
 07/10  08:00:00,1328.86173166,108.901037604,454.957658082,0.0,243.2593065,310.10971186,366.388712234,283.312207925,56.6466996096,26.4298046991
 07/10  09:00:00,1369.51115143,110.164660471,459.780171662,0.0,243.2593065,302.612436532,324.641896384,246.800195038,42.4850247072,35.3566766394
 07/10  10:00:00,1385.83029726,112.557138027,462.787674676,0.0,243.2593065,310.10971186,299.439106078,193.088841121,70.808374512,35.541890445
 07/10  11:00:00,1408.82798962,122.965343742,470.321805304,0.0,243.2593065,310.10971186,226.202082443,119.781927597,70.808374512,35.6117803347
 07/10  12:00:00,1388.76560758,144.209716491,470.53595267,0.0,243.2593065,310.10971186,154.779966543,48.5341422506,70.808374512,35.4374497804
 07/10  13:00:00,1433.40833426,155.389478969,470.615914287,0.0,243.2593065,302.612436532,111.107735976,18.8471446859,56.6466996096,35.6138916803
 07/10  14:00:00,1440.92329559,162.769733289,470.695674384,0.0,243.2593065,302.612436532,85.87383243,7.83247893298,42.4850247072,35.5563287898
 07/10  15:00:00,1445.29683516,167.073930769,470.763344291,0.0,243.2593065,302.612436532,93.4778629504,1.33906516748,56.6466996096,35.4920981733
 07/10  16:00:00,1454.63814774,169.665879113,470.8162412,0.0,243.2593065,310.10971186,119.508773946,0.0,84.9700494144,34.5387245315
 07/10  17:00:00,1456.77025127,171.632805848,470.930006847,0.0,243.2593065,310.10971186,103.223098884,0.0,84.9700494144,18.2530494699
 07/10  18:00:00,1119.24828948,97.0419839721,473.572428857,0.0,166.938926447,199.110933808,107.755158685,5.34927673419,84.9700494144,17.4358325361
 07/10  19:00:00,1113.59459608,97.027482892,474.618368548,0.0,166.938926447,191.61365848,81.8017685255,16.4248926807,56.6466996096,8.73017623518
 07/10  20:00:00,983.119616075,97.0270100139,474.23299175,0.0,100.150657288,124.558693486,115.249154171,41.1638607774,56.6466996096,17.4385937844
 07/10  21:00:00,955.635029184,97.0270100139,474.887046563,0.0,100.150657288,124.558693486,126.037246427,66.1549143237,42.4850247072,17.3973073961
 07/10  22:00:00,887.590721319,97.0270100139,474.612280309,0.0,46.0930336215,124.558693486,158.289891384,121.261641707,28.3233498048,8.70489987177
 07/10  23:00:00,888.101964966,97.0270100139,474.296411575,0.0,46.0930336215,124.558693486,204.161507645,172.607185459,14.1616749024,17.3926472835
 07/10  24:00:00,861.898226474,97.0270100139,464.383027568,0.0,46.0930336215,113.312780494,238.953794415,224.58397046,5.66466996096,8.70515399476
 07/11  01:00:00,854.705789932,97.0270100139,460.857569204,0.0,46.0930336215,113.312780494,279.844887428,256.787420181,5.66466996096,17.392797287
 07/11  02:00:00,852.248119753,97.0270100139,460.0143658,0.0,46.0930336215,113.312780494,299.313077235,284.943291082,5.66466996096,8.70511619222
 07/11  03:00:00,852.255339112,97.0270100139,460.524696395,0.0,46.0930336215,113.312780494,349.454960165,326.397343732,5.66466996096,17.3929464718
 07/11  04:00:00,966.956627586,97.0270100139,479.09797493,0.0,100.150657288,148.969399434,351.641563637,337.271659957,5.66466996096,8.70523371863
 07/11  05:00:00,979.803123402,101.427960855,489.706264331,0.0,100.150657288,149.894399434,475.201194291,443.644865445,14.1616749024,17.3946539435
 07/11  06:00:00,1191.91412644,107.793441693,479.357374099,0.0,176.471037341,302.612436532,363.307757595,326.279035263,28.3233498048,8.70537252728
 07/11  07:00:00,1305.93646196,112.978637541,467.096912471,0.0,243.2593065,310.10971186,365.441874085,296.651552709,42.4850247072,26.3052966682
 07/11  08:00:00,1339.21858336,114.532993754,459.04145031,0.0,243.2593065,310.10971186,356.41983844,273.344014904,56.6466996096,26.4291239263
 07/11  09:00:00,1374.35965798,115.697884699,459.040107379,0.0,243.2593065,302.612436532,310.994842053,241.992034535,42.4850247072,26.5177828114
 07/11  10:00:00,1386.07576463,116.431482268,460.355549867,0.0,243.2593065,310.10971186,332.676820852,217.434395281,70.808374512,44.434051059
 07/11  11:00:00,1389.90536489,117.431639372,461.566978258,0.0,243.2593065,310.10971186,315.980654869,209.571562797,70.808374512,35.6007175601
 07/11  12:00:00,1353.34770062,120.098609154,462.916123747,0.0,243.2593065,310.10971186,293.025182999,186.788898777,70.808374512,35.4279097103
 07/11  13:00:00,1400.30683074,125.553684837,468.286599774,0.0,243.2593065,302.612436532,243.420494517,151.171140933,56.6466996096,35.6026539739
