Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  14:00:00,1410.10530807,132.927368979,469.93131057,0.0,243.2593065,302.612436532,197.283658799,119.253558494,42.4850247072,35.5450755979
 07/11  15:00:00,1418.36429378,141.413482303,469.720068553,0.0,243.2593065,302.612436532,181.80092168,89.6726433727,56.6466996096,35.481578698
 07/11  16:00:00,1433.14501833,149.940906285,469.275038883,0.0,243.2593065,310.10971186,166.418244581,54.9593742918,84.9700494144,26.4888208746
 07/11  17:00:00,1444.52749067,160.586150901,469.929949302,0.0,243.2593065,310.10971186,122.785507482,20.321562187,84.9700494144,17.4938958802
 07/11  18:00:00,1119.16121402,97.0270100139,473.636847929,0.0,166.938926447,199.110933808,141.446433722,39.037790433,84.9700494144,17.4385938749
 07/11  19:00:00,1112.77410078,97.0270100139,474.779115664,0.0,166.938926447,191.61365848,130.343740068,56.2606976774,56.6466996096,17.4363427814
 07/11  20:00:00,982.207101465,97.0270100139,474.255464639,0.0,100.150657288,124.558693486,173.679430676,99.5938637328,56.6466996096,17.4388673336
 07/11  21:00:00,954.778173848,97.0270100139,474.707467577,0.0,100.150657288,124.558693486,191.79319418,140.599699749,42.4850247072,8.70846972357
 07/11  22:00:00,887.373651444,97.0270100139,474.41341988,0.0,46.0930336215,124.558693486,245.320308369,199.604744281,28.3233498048,17.3922142827
 07/11  23:00:00,869.534435873,97.0270100139,461.440951553,0.0,46.0930336215,124.558693486,295.646749395,272.778913608,14.1616749024,8.70616088448
 07/11  24:00:00,846.148783968,97.0270100139,453.605868252,0.0,46.0930336215,113.312780494,374.270863262,351.213554525,5.66466996096,17.3926387757
 07/12  01:00:00,859.948212727,97.0270100139,465.927138804,0.0,46.0930336215,113.312780494,384.244975846,369.874106485,5.66466996096,8.70619940053
 07/12  02:00:00,860.381328856,97.0270100139,466.517149774,0.0,46.0930336215,113.312780494,399.382634975,376.325549811,5.66466996096,17.3924152035
 07/12  03:00:00,887.453749007,97.0270100139,491.685774861,0.0,46.0930336215,113.312780494,411.837675702,392.483081296,5.66466996096,13.6899244453
 07/12  04:00:00,980.225452044,97.0270100139,493.260025298,0.0,100.150657288,148.969399434,388.878569045,370.808283523,5.66466996096,12.405615561
 07/12  05:00:00,955.094341162,99.9783784947,468.800387461,0.0,100.150657288,149.894399434,497.84573833,466.29304926,14.1616749024,17.3910141684
 07/12  06:00:00,1157.54612107,105.76056956,450.430172026,0.0,176.471037341,302.612436532,370.722878689,333.694004326,28.3233498048,8.7055245577
 07/12  07:00:00,1288.27172489,110.840163402,450.723506593,0.0,243.2593065,310.10971186,345.206082048,276.419364241,42.4850247072,26.3016931006
 07/12  08:00:00,1336.1430147,112.99473115,454.497925454,0.0,243.2593065,310.10971186,334.107310343,251.034493479,56.6466996096,26.4261172553
 07/12  09:00:00,1369.93221235,113.605877784,455.097821014,0.0,243.2593065,302.612436532,303.18532085,234.178918854,42.4850247072,26.5213772893
 07/12  10:00:00,1382.55971738,115.027085505,458.442074153,0.0,243.2593065,310.10971186,321.78065501,215.423110127,70.808374512,35.5491703707
 07/12  11:00:00,1395.11478451,118.664292225,463.995882127,0.0,243.2593065,310.10971186,285.184045038,175.058200262,70.808374512,39.3174702639
 07/12  12:00:00,1375.92547585,131.426406679,470.525605676,0.0,243.2593065,310.10971186,211.226810257,108.655961806,70.808374512,31.7624739389
 07/12  13:00:00,1422.30106667,144.708260199,470.243151939,0.0,243.2593065,302.612436532,163.902732923,62.7346806835,56.6466996096,44.5213526299
 07/12  14:00:00,1432.00900257,154.358565695,470.218786465,0.0,243.2593065,302.612436532,106.642010526,28.6258697238,42.4850247072,35.5311160951
 07/12  15:00:00,1442.73066549,164.893317292,470.353074173,0.0,243.2593065,302.612436532,99.1061742297,12.1893635971,56.6466996096,30.270111023
 07/12  16:00:00,1455.43361154,170.802921049,470.456051941,0.0,243.2593065,310.10971186,120.053944463,3.4236896963,84.9700494144,31.6602053527
 07/12  17:00:00,1456.66823936,172.269848935,470.191609808,0.0,243.2593065,310.10971186,105.082900708,2.61719637998,84.9700494144,17.4956549132
 07/12  18:00:00,1119.15333419,97.1066751903,473.405318892,0.0,166.938926447,199.110933808,131.652276775,29.2432553181,84.9700494144,17.438972042
 07/12  19:00:00,1114.01681867,97.2346534179,474.816777289,0.0,166.938926447,191.61365848,120.454578123,46.3715092739,56.6466996096,17.4363692391
 07/12  20:00:00,980.804552301,97.0270100139,472.029537688,0.0,100.150657288,124.558693486,161.866018669,96.4920184912,56.6466996096,8.7273005677
 07/12  21:00:00,951.795418263,97.0270100139,472.355042373,0.0,100.150657288,124.558693486,237.765327709,177.882587037,42.4850247072,17.3977159645
 07/12  22:00:00,874.840856164,97.0270100139,465.369090656,0.0,46.0930336215,124.558693486,285.166126767,239.45160629,28.3233498048,17.3911706716
 07/12  23:00:00,857.056405097,97.0270100139,450.958710378,0.0,46.0930336215,124.558693486,304.233591383,281.366311987,14.1616749024,8.70560449332
 07/12  24:00:00,852.190528592,97.0270100139,458.940438496,0.0,46.0930336215,113.312780494,368.738078209,345.682007489,5.66466996096,17.3914007588
 07/13  01:00:00,885.387740544,97.0270100139,489.693298918,0.0,46.0930336215,113.312780494,380.16946141,365.799217145,5.66466996096,8.70557430383
 07/13  02:00:00,910.382209302,97.0270100139,514.761898945,0.0,46.0930336215,113.312780494,398.859763772,375.803905608,5.66466996096,17.3911882027
 07/13  03:00:00,923.911975212,97.0270100139,529.566294041,0.0,46.0930336215,113.312780494,397.737649037,383.367391972,5.66466996096,8.70558710469
 07/13  04:00:00,1019.27504966,97.0270100139,535.101270805,0.0,100.150657288,148.969399434,391.901152312,368.845186574,5.66466996096,17.3912957772
 07/13  05:00:00,1012.36382011,100.941546787,526.896721704,0.0,100.150657288,149.894399434,488.582850413,465.715511751,14.1616749024,8.70566375911
 07/13  06:00:00,1213.76323387,107.284527012,503.251931989,0.0,176.471037341,302.612436532,394.952309352,349.237508402,28.3233498048,17.3914511453
 07/13  07:00:00,1295.09350393,112.987585401,456.219634551,0.0,243.2593065,310.10971186,343.420815621,283.39165731,42.4850247072,17.5441336034
 07/13  08:00:00,1341.29540968,114.743977846,459.297283964,0.0,243.2593065,310.10971186,300.730567839,217.658294826,56.6466996096,26.4255734034
 07/13  09:00:00,1399.2626138,124.842482664,468.263378288,0.0,243.2593065,302.612436532,209.593500808,131.758685315,42.4850247072,35.3497907861
 07/13  10:00:00,1429.30884949,143.741051796,470.745085248,0.0,243.2593065,310.10971186,169.911053028,63.5657327373,70.808374512,35.5369457792
 07/13  11:00:00,1439.82514061,153.378934389,470.55092702,0.0,243.2593065,310.10971186,133.242989724,26.83304608,70.808374512,35.6015691318
 07/13  12:00:00,1406.13166218,161.28986416,470.659357384,0.0,243.2593065,310.10971186,119.701139375,13.4647015532,70.808374512,35.4280633096
 07/13  13:00:00,1445.09974025,166.785231059,470.766606215,0.0,243.2593065,302.612436532,97.8860277969,5.63709371558,56.6466996096,35.6022344717
 07/13  14:00:00,1447.78012749,169.446165703,470.711554476,0.0,243.2593065,302.612436532,81.0183775441,2.98903415301,42.4850247072,35.5443186838
 07/13  15:00:00,1450.33170725,172.417060072,470.289949894,0.0,243.2593065,302.612436532,94.1378823262,2.01095081644,56.6466996096,35.4802319002
 07/13  16:00:00,1460.93567997,176.387272558,470.267174964,0.0,243.2593065,310.10971186,111.785560042,0.327827531769,84.9700494144,26.4876830961
 07/13  17:00:00,1465.15585713,180.256068398,470.577819322,0.0,243.2593065,310.10971186,111.198166998,0.0,84.9700494144,26.228117584
 07/13  18:00:00,1119.90070633,97.5892128365,473.563104686,0.0,166.938926447,199.110933808,95.7259318762,2.0267470116,84.9700494144,8.7291354502
 07/13  19:00:00,1114.67977369,97.8416627453,474.747512117,0.0,166.938926447,191.61365848,82.4140612844,8.33106013989,56.6466996096,17.4363015349
 07/13  20:00:00,982.670125586,97.131126528,473.651525542,0.0,100.150657288,124.558693486,107.105501276,33.0237277569,56.6466996096,17.4350739094
 07/13  21:00:00,954.568179231,97.0270100139,473.817192559,0.0,100.150657288,124.558693486,123.6471564,68.9514925958,42.4850247072,12.2106390967
 07/13  22:00:00,887.232754599,97.0270100139,474.257807123,0.0,46.0930336215,124.558693486,185.816742909,143.604620011,28.3233498048,13.8887730938
 07/13  23:00:00,871.586490135,97.0270100139,462.847360678,0.0,46.0930336215,124.558693486,241.496257855,209.944090245,14.1616749024,17.3904927082
 07/13  24:00:00,848.994086171,97.0270100139,457.458383513,0.0,46.0930336215,113.312780494,287.564535614,273.194617341,5.66466996096,8.70524831248
 07/14  01:00:00,853.171471241,97.0270100139,460.613885118,0.0,46.0930336215,113.312780494,330.045899748,306.990868091,5.66466996096,17.390361696
 07/14  02:00:00,852.415437938,97.0270100139,459.708791997,0.0,46.0930336215,113.312780494,345.02437586,330.65459634,5.66466996096,8.70510955895
 07/14  03:00:00,885.268106345,97.0270100139,489.189872768,0.0,46.0930336215,113.312780494,378.75568626,355.700712403,5.66466996096,17.3903038957
 07/14  04:00:00,997.60357748,97.0270100139,507.9910353,0.0,100.150657288,148.969399434,359.796468666,345.426670652,5.66466996096,8.70512805362
 07/14  05:00:00,1029.08146685,103.997128193,534.889653451,0.0,100.150657288,149.894399434,467.261981234,435.709928322,14.1616749024,17.3903780091
 07/14  06:00:00,1233.93940808,110.855499704,520.328437232,0.0,176.471037341,302.612436532,366.27748488,329.248966239,28.3233498048,8.70516883679
 07/14  07:00:00,1301.17558918,116.74562048,457.837810477,0.0,243.2593065,310.10971186,345.999746403,277.212689267,42.4850247072,26.3020324283
 07/14  08:00:00,1339.22999731,118.312139365,454.996120278,0.0,243.2593065,310.10971186,314.366214267,231.296265767,56.6466996096,26.423248891
 07/14  09:00:00,1384.34440584,120.270065112,461.773670182,0.0,243.2593065,302.612436532,252.685110149,183.678347426,42.4850247072,26.5217380156
 07/14  10:00:00,1407.15070845,127.661390966,466.358246416,0.0,243.2593065,310.10971186,244.921970334,138.570373537,70.808374512,35.5432222851
 07/14  11:00:00,1425.11501174,139.408403414,469.843139807,0.0,243.2593065,310.10971186,205.171406739,98.7498388914,70.808374512,35.6131933359
 07/14  12:00:00,1391.430946,148.176398846,469.145367396,0.0,243.2593065,310.10971186,178.073026268,71.8272150418,70.808374512,35.4374367145
 07/14  13:00:00,1430.31174466,153.960552068,468.867165844,0.0,243.2593065,302.612436532,143.101111493,50.8417161343,56.6466996096,35.6126957494
 07/14  14:00:00,1435.55869803,159.1592678,468.862568698,0.0,243.2593065,302.612436532,119.273993348,35.6346666294,42.4850247072,41.1543020109
 07/14  15:00:00,1443.74338276,167.263675525,468.923127135,0.0,243.2593065,302.612436532,106.589044334,20.0459937805,56.6466996096,29.8963509438
 07/14  16:00:00,1456.05865402,172.019032569,469.822346577,0.0,243.2593065,310.10971186,126.790197661,6.51638269081,84.9700494144,35.3037655557
 07/14  17:00:00,1459.83662192,175.630907913,469.933430513,0.0,243.2593065,310.10971186,104.665532795,2.20316667181,84.9700494144,17.4923167084
 07/14  18:00:00,1120.09346424,97.7148087237,473.645660507,0.0,166.938926447,199.110933808,118.051994546,15.6459845148,84.9700494144,17.4359606168
 07/14  19:00:00,1114.07628194,98.4033706553,474.510458977,0.0,166.938926447,191.61365848,94.4418436617,23.1628910722,56.6466996096,14.63225298
 07/14  20:00:00,981.922908122,97.1909314954,473.69707683,0.0,100.150657288,124.558693486,116.197257481,48.0211595849,56.6466996096,11.5293982865
 07/14  21:00:00,955.029779666,97.0270100139,474.916986764,0.0,100.150657288,124.558693486,154.99515595,95.1128737006,42.4850247072,17.3972575426
 07/14  22:00:00,880.282312252,97.0270100139,469.019894694,0.0,46.0930336215,124.558693486,220.331151595,183.302970128,28.3233498048,8.70483166201
 07/14  23:00:00,860.205977247,97.0270100139,455.368447145,0.0,46.0930336215,124.558693486,289.815097623,258.261081897,14.1616749024,17.3923408238
 07/14  24:00:00,845.021399302,97.0270100139,452.78986819,0.0,46.0930336215,113.312780494,311.453279138,297.083752109,5.66466996096,8.70485706886
 07/15  01:00:00,841.906985312,97.0270100139,449.77731471,0.0,46.0930336215,113.312780494,323.370856047,300.314013556,5.66466996096,17.3921725305
 07/15  02:00:00,845.564499363,97.0270100139,453.176238131,0.0,46.0930336215,113.312780494,346.064210049,331.694851916,5.66466996096,8.70468817261
 07/15  03:00:00,870.608004305,97.0270100139,475.831864488,0.0,46.0930336215,113.312780494,379.872594898,356.815918573,5.66466996096,17.3920063635
 07/15  04:00:00,903.955192338,97.0270100139,497.453698003,0.0,55.6251445156,113.312780494,369.882301191,355.512970359,5.66466996096,8.70466087093
 07/15  05:00:00,915.497087085,97.0270100139,509.202874134,0.0,55.6251445156,113.312780494,391.538098288,359.98444129,14.1616749024,17.3919820954
 07/15  06:00:00,953.05006881,97.0270100139,488.715959142,0.0,65.1572554096,176.889270242,330.089460032,293.06145691,28.3233498048,8.70465331753
 07/15  07:00:00,1049.32388937,100.786981232,461.954785788,0.0,109.682768182,220.96816451,395.790589641,335.912573728,42.4850247072,17.3929912058
 07/15  08:00:00,1072.89830683,100.37432532,476.107828228,0.0,109.682768182,220.96816451,384.049140816,309.928912022,56.6466996096,17.4735291851
 07/15  09:00:00,1169.53860199,103.229537696,463.337033467,0.0,131.945524568,266.955817592,362.693708609,302.663585513,42.4850247072,17.545098389
 07/15  10:00:00,1197.99274723,103.284974824,482.244485568,0.0,131.945524568,274.45309292,425.505732126,319.478199544,70.808374512,35.2191580697
 07/15  11:00:00,1183.26936903,103.469055505,466.703615969,0.0,131.945524568,274.45309292,393.832315425,296.606547805,70.808374512,26.4173931078
 07/15  12:00:00,1138.83659495,103.990064992,456.524568441,0.0,131.945524568,274.45309292,349.904649388,252.683604259,70.808374512,26.4126706164
 07/15  13:00:00,1137.51426852,104.343217202,461.172254154,0.0,131.945524568,266.955817592,303.57558393,220.515798607,56.6466996096,26.4130857134
 07/15  14:00:00,1140.62225554,104.772556933,461.618393533,0.0,131.945524568,266.955817592,267.031629731,198.134047922,42.4850247072,26.4125571018
 07/15  15:00:00,1071.26123243,97.0270100139,471.853027809,0.0,109.682768182,212.545889182,174.339051951,91.2791850212,56.6466996096,26.4131673199
 07/15  16:00:00,1081.49930926,97.0270100139,473.90146183,0.0,109.682768182,220.04316451,171.647744347,60.264255495,84.9700494144,26.413439438
 07/15  17:00:00,1039.4544288,97.0270100139,474.187844916,0.0,109.682768182,220.04316451,146.479920791,43.9749453549,84.9700494144,17.5349260217
 07/15  18:00:00,1000.92835246,97.0270100139,474.591348797,0.0,100.150657288,199.110933808,160.29236172,57.9335040185,84.9700494144,17.3888082873
 07/15  19:00:00,994.185844321,97.0270100139,474.502116567,0.0,100.150657288,191.61365848,134.76328581,69.4108539258,56.6466996096,8.70573227482
 07/15  20:00:00,885.066216836,97.0270100139,473.304734571,0.0,55.6251445156,124.558693486,203.17626841,129.139238732,56.6466996096,17.3903300677
 07/15  21:00:00,890.099659729,97.0270100139,469.512053068,0.0,55.6251445156,124.558693486,260.245763576,209.054999891,42.4850247072,8.70573897769
 07/15  22:00:00,860.659855646,97.0270100139,457.147510719,0.0,46.0930336215,124.558693486,334.235256906,288.5230296,28.3233498048,17.3888775011
 07/15  23:00:00,871.680772541,97.0270100139,466.207710044,0.0,46.0930336215,124.558693486,368.441557605,345.574152118,14.1616749024,8.70573058512
 07/15  24:00:00,854.079029771,97.0270100139,460.586620565,0.0,46.0930336215,113.312780494,376.804537189,353.749559166,5.66466996096,17.3903080619
 07/16  01:00:00,838.039057931,97.0270100139,456.479399842,0.0,34.9616554283,113.312780494,367.05682355,352.686560798,5.66466996096,8.70559279084
 07/16  02:00:00,855.324601939,97.0270100139,472.515916387,0.0,34.9616554283,113.312780494,393.861610196,370.808455481,5.66466996096,17.3884847547
 07/16  03:00:00,866.863320019,97.0270100139,483.107672374,0.0,34.9616554283,113.312780494,393.526282561,379.156117497,5.66466996096,8.70549510342
 07/16  04:00:00,890.153399428,97.0270100139,495.364243782,0.0,44.4937663224,113.312780494,394.096258661,371.043951159,5.66466996096,17.3876375418
 07/16  05:00:00,890.480687513,97.0270100139,496.36309506,0.0,44.4937663224,113.312780494,389.891965731,367.024843338,14.1616749024,8.70544749067
 07/16  06:00:00,950.583085288,97.0270100139,499.044665087,0.0,54.0258772165,176.889270242,353.492233015,307.779942623,28.3233498048,17.3889405877
 07/16  07:00:00,944.694509112,97.0270100139,485.412136438,0.0,54.0258772165,184.38654557,353.486918606,302.296491178,42.4850247072,8.7054027208
 07/16  08:00:00,1024.19819099,97.0270100139,485.425815901,0.0,65.1572554096,220.04316451,365.618699162,291.514066354,56.6466996096,17.4579331984
 07/16  09:00:00,1018.92854478,97.0270100139,487.686017342,0.0,65.1572554096,212.545889182,352.222683877,283.453754574,42.4850247072,26.2839045959
 07/16  10:00:00,1013.79865425,97.0270100139,475.851082657,0.0,65.1572554096,220.04316451,340.765168766,252.355495934,70.808374512,17.6012983196
 07/16  11:00:00,1004.15914717,97.0270100139,466.22910122,0.0,65.1572554096,220.04316451,285.311867054,188.10994446,70.808374512,26.3935480817
 07/16  12:00:00,1016.25522447,97.0270100139,471.937618018,0.0,65.1572554096,220.04316451,220.056289518,122.855931202,70.808374512,26.3919838041
 07/16  13:00:00,1011.69277025,97.0270100139,474.239599771,0.0,65.1572554096,212.545889182,180.962542397,97.9253885262,56.6466996096,26.3904542614
 07/16  14:00:00,1011.60505721,97.0270100139,474.123578609,0.0,65.1572554096,212.545889182,160.507047056,91.6282596968,42.4850247072,26.3937626523
 07/16  15:00:00,1011.42391956,97.0270100139,473.938706659,0.0,65.1572554096,212.545889182,155.908463172,72.869611412,56.6466996096,26.3921521507
 07/16  16:00:00,985.650053192,97.0270100139,473.49068195,0.0,65.1572554096,220.04316451,171.044568828,59.6811134271,84.9700494144,26.3934059863
 07/16  17:00:00,939.099428687,97.0270100139,473.689145431,0.0,54.0258772165,184.38654557,159.39805752,56.898656011,84.9700494144,17.5293520944
 07/16  18:00:00,909.085067696,97.0270100139,474.138956449,0.0,44.4937663224,163.454314868,174.865177635,72.5045956783,84.9700494144,17.3905325428
 07/16  19:00:00,902.622833923,97.0270100139,474.331830343,0.0,44.4937663224,155.95703954,156.859189125,91.5072590935,56.6466996096,8.70523042222
 07/16  20:00:00,874.871796239,97.0270100139,474.268668299,0.0,44.4937663224,124.558693486,202.497951557,128.460786026,56.6466996096,17.3904659219
 07/16  21:00:00,886.015433569,97.0270100139,474.364464789,0.0,44.4937663224,124.558693486,209.847151048,158.656937327,42.4850247072,8.70518901364
 07/16  22:00:00,873.96427618,97.0270100139,473.185828631,0.0,34.9616554283,124.558693486,275.579752329,229.866019859,28.3233498048,17.3903826659
 07/16  23:00:00,851.162848868,97.0270100139,457.294770727,0.0,34.9616554283,124.558693486,336.623230162,313.756409622,14.1616749024,8.70514563679
 07/16  24:00:00,860.050924713,97.0270100139,477.142809433,0.0,34.9616554283,113.312780494,407.480746094,384.425656635,5.66466996096,17.3904194974
 07/17  01:00:00,894.228683302,97.0270100139,498.590053658,0.0,46.0930336215,113.312780494,408.554569766,394.184899904,5.66466996096,8.70499990089
 07/17  02:00:00,896.37095405,97.0270100139,500.789084769,0.0,46.0930336215,113.312780494,419.778642292,396.72410958,5.66466996096,17.3898627514
 07/17  03:00:00,893.907113838,97.0270100139,498.282903674,0.0,46.0930336215,113.312780494,416.070357534,401.700839261,5.66466996096,8.7048483115
 07/17  04:00:00,979.704618522,97.0270100139,492.326443605,0.0,100.150657288,148.969399434,407.714135451,384.659671873,5.66466996096,17.3897936178
 07/17  05:00:00,1006.49427535,97.0270100139,519.78606558,0.0,100.150657288,149.894399434,605.082050432,582.215600759,14.1616749024,8.70477477088
 07/17  06:00:00,1238.71123877,98.9421803218,538.342784841,0.0,176.471037341,302.612436532,457.444116547,411.731120184,28.3233498048,17.3896465583
 07/17  07:00:00,1319.29693493,101.501034937,490.489955867,0.0,243.2593065,310.10971186,411.076989719,351.052430399,42.4850247072,17.5395346126
 07/17  08:00:00,1325.53372702,102.611917017,456.953117572,0.0,243.2593065,310.10971186,390.861628482,307.793074526,56.6466996096,26.4218543467
 07/17  09:00:00,1379.12037317,103.817979522,475.034608287,0.0,243.2593065,302.612436532,380.335323056,302.499935848,42.4850247072,35.3503625007
 07/17  10:00:00,1388.57983117,104.936987025,475.683109826,0.0,243.2593065,310.10971186,395.771296293,289.431512089,70.808374512,35.5314096923
 07/17  11:00:00,1386.80877484,106.012274187,472.337271244,0.0,243.2593065,310.10971186,391.314936536,284.90700637,70.808374512,35.5995556542
 07/17  12:00:00,1339.39087187,107.31110574,465.905517995,0.0,243.2593065,310.10971186,377.355637765,271.121930844,70.808374512,35.4253324094
 07/17  13:00:00,1368.52228398,109.018095057,460.569733817,0.0,243.2593065,302.612436532,331.143636165,238.898900308,56.6466996096,35.5980362469
 07/17  14:00:00,1377.7275568,111.365556509,462.778570689,0.0,243.2593065,302.612436532,268.243966707,190.219361622,42.4850247072,35.5395803778
 07/17  15:00:00,1392.60039118,116.255027716,469.466226535,0.0,243.2593065,302.612436532,241.737070748,149.615636563,56.6466996096,35.4747345753
 07/17  16:00:00,1404.93358706,120.787953088,470.137791252,0.0,243.2593065,310.10971186,240.623902115,129.178737559,84.9700494144,26.4751151421
 07/17  17:00:00,1407.21732183,123.459620743,469.749816609,0.0,243.2593065,310.10971186,239.042726212,127.846617682,84.9700494144,26.2260591154
 07/17  18:00:00,1097.79971564,97.0270100139,459.831407311,0.0,166.938926447,199.110933808,243.360967752,149.662337594,84.9700494144,8.72858074374
 07/17  19:00:00,1087.05068906,97.0270100139,458.202432173,0.0,166.938926447,191.61365848,268.138864411,194.057197406,56.6466996096,17.4349673958
 07/17  20:00:00,967.811372647,97.0270100139,467.685526126,0.0,100.150657288,124.558693486,367.991917467,293.911149858,56.6466996096,17.4340679993
 07/17  21:00:00,928.592290644,97.0270100139,456.603433471,0.0,100.150657288,124.558693486,369.137878655,309.25889003,42.4850247072,17.3939639181
 07/17  22:00:00,880.565597068,97.0270100139,474.948844842,0.0,46.0930336215,124.558693486,396.001640067,358.973882147,28.3233498048,8.70440811574
 07/17  23:00:00,941.325038665,97.0270100139,534.974389568,0.0,46.0930336215,124.558693486,404.669037053,380.290180622,14.1616749024,10.2171815283
 07/17  24:00:00,948.835575939,97.0270100139,556.6179096,0.0,46.0930336215,113.312780494,410.938365875,389.396519952,5.66466996096,15.8771759622
 07/18  01:00:00,963.130464752,97.0270100139,572.264114503,0.0,46.0930336215,113.312780494,412.533527878,398.163767299,5.66466996096,8.70509061814
 07/18  02:00:00,963.965373974,97.0270100139,573.274293929,0.0,46.0930336215,113.312780494,425.721191281,402.666529097,5.66466996096,17.3899922233
 07/18  03:00:00,965.067208687,97.0270100139,574.540726167,0.0,46.0930336215,113.312780494,421.462518024,407.092945413,5.66466996096,8.70490265069
 07/18  04:00:00,1061.57139468,97.0270100139,578.012874385,0.0,100.150657288,148.969399434,413.841265475,390.786866543,5.66466996096,17.389728971
 07/18  05:00:00,1074.08628609,97.565896101,590.465353873,0.0,100.150657288,149.894399434,546.109432253,523.242963046,14.1616749024,8.70479430414
 07/18  06:00:00,1289.91379787,102.17986041,589.744819662,0.0,176.471037341,302.612436532,438.223721827,392.510739901,28.3233498048,17.3896321212
 07/18  07:00:00,1395.21380489,105.332227321,568.491335809,0.0,243.2593065,310.10971186,415.664431544,355.640180804,42.4850247072,17.5392260321
 07/18  08:00:00,1416.67620523,106.965867171,545.582722206,0.0,243.2593065,310.10971186,424.840163841,340.22348448,56.6466996096,27.9699797512
 07/18  09:00:00,1443.00775109,108.143403915,536.954351111,0.0,243.2593065,302.612436532,408.883715573,332.606097811,42.4850247072,33.7925930549
 07/18  10:00:00,1450.75226575,109.110383816,536.192906525,0.0,243.2593065,310.10971186,435.809110468,329.471276185,70.808374512,35.529459771
 07/18  11:00:00,1434.78926945,110.120641218,516.736328179,0.0,243.2593065,310.10971186,430.130672452,323.725003546,70.808374512,35.5972943939
 07/18  12:00:00,1390.06427794,111.118295597,512.465080092,0.0,243.2593065,310.10971186,423.360531284,317.128947036,70.808374512,35.4232097362
 07/18  13:00:00,1421.52327436,111.968120501,509.52365241,0.0,243.2593065,302.612436532,405.031958964,312.78989922,56.6466996096,35.5953601336
 07/18  14:00:00,1401.01846117,113.065203827,486.124488823,0.0,243.2593065,302.612436532,378.639264282,300.617434143,42.4850247072,35.5368054325
 07/18  15:00:00,1388.02442605,114.392889108,471.482242142,0.0,243.2593065,302.612436532,378.843331171,286.72468053,56.6466996096,35.4719510315
 07/18  16:00:00,1389.48606445,114.862427962,466.600805779,0.0,243.2593065,310.10971186,401.132382417,289.688805137,84.9700494144,26.4735278656
 07/18  17:00:00,1393.80780806,115.485457807,469.912511589,0.0,243.2593065,310.10971186,405.676899986,294.482389444,84.9700494144,26.2244611283
 07/18  18:00:00,1141.36980806,97.0270100139,501.3510229,0.0,166.938926447,199.110933808,395.427510898,301.729420764,84.9700494144,8.72804071993
 07/18  19:00:00,1141.18055326,97.0270100139,508.687732347,0.0,166.938926447,191.61365848,385.578715755,311.498084953,56.6466996096,17.4339311926
 07/18  20:00:00,1015.78066096,97.0270100139,513.714142008,0.0,100.150657288,124.558693486,430.670575777,356.587742603,56.6466996096,17.436133565
 07/18  21:00:00,1002.03011377,97.0270100139,529.016363786,0.0,100.150657288,124.558693486,420.258622337,369.066367486,42.4850247072,8.70723014378
 07/18  22:00:00,946.023095847,97.0270100139,541.173162583,0.0,46.0930336215,124.558693486,436.845353285,391.132451525,28.3233498048,17.389551956
 07/18  23:00:00,959.810914932,97.0270100139,555.238580158,0.0,46.0930336215,124.558693486,422.797343192,399.930971172,14.1616749024,8.70469711728
 07/18  24:00:00,951.268324905,97.0270100139,559.642631504,0.0,46.0930336215,113.312780494,428.424717205,405.370582831,5.66466996096,17.3894644129
 07/19  01:00:00,956.71211218,97.0270100139,565.554279775,0.0,46.0930336215,113.312780494,425.058892411,410.689735183,5.66466996096,8.70448726701
 07/19  02:00:00,960.398184436,97.0270100139,569.534092945,0.0,46.0930336215,113.312780494,437.702157052,414.648696656,5.66466996096,17.3887904342
 07/19  03:00:00,978.374429412,97.0270100139,588.91949756,0.0,46.0930336215,113.312780494,435.185844074,420.816900845,5.66466996096,8.7042732688
 07/19  04:00:00,1081.85385098,97.0270100139,603.225940985,0.0,100.150657288,148.969399434,429.758810253,406.70567215,5.66466996096,17.3884681419
 07/19  05:00:00,1082.99361801,98.0211546916,602.430225355,0.0,100.150657288,149.894399434,575.748838952,552.883030979,14.1616749024,8.70413307057
 07/19  06:00:00,1290.68990877,102.874015411,591.122851219,0.0,176.471037341,302.612436532,460.267050438,414.555272237,28.3233498048,17.3884283961
 07/19  07:00:00,1407.9638201,105.911882711,581.67549937,0.0,243.2593065,310.10971186,437.663112992,377.640917975,42.4850247072,17.5371703095
 07/19  08:00:00,1448.63212404,106.882447567,580.174010219,0.0,243.2593065,310.10971186,446.696013231,363.630993341,56.6466996096,26.4183202812
 07/19  09:00:00,1481.63613606,107.786409338,578.968809545,0.0,243.2593065,302.612436532,433.078973666,355.249207025,42.4850247072,35.3447419339
 07/19  10:00:00,1469.08935084,108.816681978,556.427949822,0.0,243.2593065,310.10971186,450.855605715,344.522341728,70.808374512,35.5248894745
 07/19  11:00:00,1460.60677157,109.821085284,544.964980919,0.0,243.2593065,310.10971186,442.825746584,336.425379636,70.808374512,35.5919924367
 07/19  12:00:00,1401.81903025,110.923588216,525.527434375,0.0,243.2593065,310.10971186,431.14892189,324.921972724,70.808374512,35.4185746542
 07/19  13:00:00,1420.04679817,112.027149428,508.003191103,0.0,243.2593065,302.612436532,405.451241734,313.214729316,56.6466996096,35.589812809
 07/19  14:00:00,1400.68191656,113.209089125,485.649664131,0.0,243.2593065,302.612436532,379.234565483,301.218340344,42.4850247072,35.5312004312
 07/19  15:00:00,1388.06723274,114.219596203,471.689023627,0.0,243.2593065,302.612436532,385.221447692,293.10812223,56.6466996096,35.4666258528
 07/19  16:00:00,1385.96653539,115.022126691,463.185457674,0.0,243.2593065,310.10971186,402.50727684,291.061816749,84.9700494144,26.4754106769
 07/19  17:00:00,1381.5699048,115.771362541,458.565875159,0.0,243.2593065,310.10971186,395.118247242,292.659080332,84.9700494144,17.4891174957
 07/19  18:00:00,1128.26937809,97.0270100139,487.780453399,0.0,166.938926447,199.110933808,407.635171301,305.229801519,84.9700494144,17.4353203677
 07/19  19:00:00,1135.81419199,97.0270100139,501.921573223,0.0,166.938926447,191.61365848,387.633085335,313.554662482,56.6466996096,17.4317232431
 07/19  20:00:00,1001.13798063,97.0270100139,496.936386252,0.0,100.150657288,124.558693486,430.030285178,355.948465396,56.6466996096,17.4351201721
 07/19  21:00:00,978.727380382,97.0270100139,502.965098903,0.0,100.150657288,124.558693486,418.080113971,366.8889484,42.4850247072,8.70614086368
 07/19  22:00:00,932.8817547,97.0270100139,526.71141831,0.0,46.0930336215,124.558693486,436.804535032,391.091379624,28.3233498048,17.3898056032
 07/19  23:00:00,981.91296441,97.0270100139,578.894529082,0.0,46.0930336215,124.558693486,430.353320608,407.488095755,14.1616749024,8.70354995088
 07/19  24:00:00,994.147593951,97.0270100139,606.248767624,0.0,46.0930336215,113.312780494,440.696808165,417.641201214,5.66466996096,17.3909369904
 07/20  01:00:00,987.826957703,97.0270100139,601.249983553,0.0,46.0930336215,113.312780494,435.891818823,421.523834258,5.66466996096,8.70331460353
 07/20  02:00:00,983.997220546,97.0270100139,597.925374206,0.0,46.0930336215,113.312780494,447.963723557,424.910183198,5.66466996096,17.3888703978
 07/20  03:00:00,983.031555833,97.0270100139,596.980477992,0.0,46.0930336215,113.312780494,441.591027148,427.224011755,5.66466996096,8.70234543208
 07/20  04:00:00,1071.29448309,97.0270100139,595.67785093,0.0,100.150657288,148.969399434,432.815913623,409.762767881,5.66466996096,17.3884757814
 07/20  05:00:00,1074.48058112,98.1658890795,595.103515014,0.0,100.150657288,149.894399434,581.353255086,558.486084531,14.1616749024,8.70549565275
 07/20  06:00:00,1287.29791717,103.235041785,587.354109289,0.0,176.471037341,302.612436532,463.190448333,417.477537387,28.3233498048,17.3895611411
 07/20  07:00:00,1387.69727446,106.427181079,559.444059291,0.0,243.2593065,310.10971186,432.091287515,372.069386316,42.4850247072,17.5368764919
 07/20  08:00:00,1402.3492274,107.370291902,529.759980167,0.0,243.2593065,310.10971186,434.0473654,350.981467866,56.6466996096,26.4191979245
 07/20  09:00:00,1405.06289959,108.32918056,495.474712042,0.0,243.2593065,302.612436532,406.220053364,328.396923697,42.4850247072,35.3381049594
 07/20  10:00:00,1389.77296021,109.485855412,470.88534191,0.0,243.2593065,310.10971186,416.938241036,310.611897187,70.808374512,35.5179693368
 07/20  11:00:00,1368.62704946,110.852676588,450.223052318,0.0,243.2593065,310.10971186,392.304475465,285.912133419,70.808374512,35.5839675339
 07/20  12:00:00,1343.38317735,112.337514081,464.837422455,0.0,243.2593065,310.10971186,389.139441501,282.919381049,70.808374512,35.41168594
 07/20  13:00:00,1384.60623545,113.57273738,470.768828288,0.0,243.2593065,302.612436532,370.5419923,278.313601936,56.6466996096,35.5816907547
 07/20  14:00:00,1386.73529775,114.47291865,471.808952924,0.0,243.2593065,302.612436532,356.041861307,278.033773866,42.4850247072,35.5230627335
 07/20  15:00:00,1382.65117278,116.170272801,466.372046401,0.0,243.2593065,302.612436532,353.266936583,261.161215548,56.6466996096,35.4590214253
 07/20  16:00:00,1381.56783809,118.022345551,457.936345574,0.0,243.2593065,310.10971186,353.804843369,242.359756208,84.9700494144,26.4750377469
 07/20  17:00:00,1380.90224994,119.881309209,456.002363424,0.0,243.2593065,310.10971186,332.393897547,229.937992168,84.9700494144,17.4858559644
 07/20  18:00:00,1119.83424832,97.0270100139,482.253469212,0.0,166.938926447,199.110933808,361.697228443,259.295178332,84.9700494144,17.4320006965
 07/20  19:00:00,1144.60874077,97.0270100139,513.575314776,0.0,166.938926447,191.61365848,354.811939714,280.730836392,56.6466996096,17.4344037122
 07/20  20:00:00,1027.49337415,97.0270100139,525.917153463,0.0,100.150657288,124.558693486,414.007824894,339.929510261,56.6466996096,17.4316150239
 07/20  21:00:00,1052.84241378,97.0270100139,583.4975137,0.0,100.150657288,124.558693486,419.798817165,368.606787721,42.4850247072,8.70700473655
 07/20  22:00:00,1004.0899815,97.0270100139,605.446616178,0.0,46.0930336215,124.558693486,442.502845388,396.790605466,28.3233498048,17.388890117
 07/20  23:00:00,991.656128653,97.0270100139,595.505458365,0.0,46.0930336215,124.558693486,429.661583759,406.795581143,14.1616749024,8.70432771398
 07/20  24:00:00,967.677264562,97.0270100139,585.182255186,0.0,46.0930336215,113.312780494,436.022733214,412.969512411,5.66466996096,17.3885508421
 07/21  01:00:00,960.869318525,97.0270100139,578.955002853,0.0,46.0930336215,113.312780494,432.502627091,418.133921604,5.66466996096,8.70403552637
 07/21  02:00:00,948.342152755,97.0270100139,566.90054219,0.0,46.0930336215,113.312780494,445.770340961,422.717808517,5.66466996096,17.3878624833
 07/21  03:00:00,917.114754052,97.0270100139,536.013019859,0.0,46.0930336215,113.312780494,441.311111703,426.94266426,5.66466996096,8.70377748231
 07/21  04:00:00,1009.05710152,97.0270100139,535.050790348,0.0,100.150657288,148.969399434,425.169589849,410.800337525,5.66466996096,8.70458236374
 07/21  05:00:00,1038.08570207,98.2570593955,562.027205833,0.0,100.150657288,149.894399434,589.271175227,557.720265126,14.1616749024,17.3892351984
 07/21  06:00:00,1266.42210748,103.470285996,571.702267044,0.0,176.471037341,302.612436532,455.065223833,418.037498128,28.3233498048,8.7043759005
 07/21  07:00:00,1402.28938099,106.928868819,580.014911684,0.0,243.2593065,310.10971186,434.854305919,366.072017849,42.4850247072,26.2972633626
 07/21  08:00:00,1433.60820528,108.090772302,564.655346719,0.0,243.2593065,310.10971186,419.290896276,336.226394956,56.6466996096,26.4178017107
 07/21  09:00:00,1429.16949982,109.160348913,521.834905516,0.0,243.2593065,302.612436532,387.213012784,318.224223143,42.4850247072,26.5037649336
 07/21  10:00:00,1427.7370048,110.208455631,510.875403327,0.0,243.2593065,310.10971186,411.724314584,305.378011419,70.808374512,35.5379286529
 07/21  11:00:00,1429.93892496,111.37295924,511.652807203,0.0,243.2593065,310.10971186,417.193890272,301.903817057,70.808374512,44.481698703
 07/21  12:00:00,1382.59262831,112.776168167,504.612483062,0.0,243.2593065,310.10971186,393.824174875,296.450358258,70.808374512,26.5654421054
 07/21  13:00:00,1410.58736189,114.256433742,497.261179139,0.0,243.2593065,302.612436532,389.661620127,288.523672308,56.6466996096,44.4912482099
 07/21  14:00:00,1409.57435889,115.828982105,494.509130177,0.0,243.2593065,302.612436532,359.970625556,281.973805305,42.4850247072,35.5117955437
 07/21  15:00:00,1412.77388191,118.450165762,495.372437961,0.0,243.2593065,302.612436532,354.234945903,270.988388701,56.6466996096,26.5998575921
 07/21  16:00:00,1419.47839921,121.279126756,492.708034687,0.0,243.2593065,310.10971186,379.045057805,258.782601934,84.9700494144,35.2924064565
 07/21  17:00:00,1417.68961163,122.904815442,489.017302283,0.0,243.2593065,310.10971186,357.485194122,255.026777041,84.9700494144,17.4883676663
 07/21  18:00:00,1154.63758839,97.0270100139,518.120641369,0.0,166.938926447,199.110933808,358.710240528,256.307786686,84.9700494144,17.4324044276
 07/21  19:00:00,1142.12013604,97.0270100139,511.797866338,0.0,166.938926447,191.61365848,332.003448592,266.63161636,56.6466996096,8.72513262257
 07/21  20:00:00,1026.78299119,97.0270100139,521.677231768,0.0,100.150657288,124.558693486,402.842094228,328.761057998,56.6466996096,17.4343366205
 07/21  21:00:00,1052.32977679,97.0270100139,583.292232248,0.0,100.150657288,124.558693486,419.200273419,359.321917785,42.4850247072,17.3933309272
 07/21  22:00:00,1004.14758,97.0270100139,605.469853102,0.0,46.0930336215,124.558693486,425.262193236,388.233411163,28.3233498048,8.70543226826
 07/21  23:00:00,994.609254731,97.0270100139,597.433875075,0.0,46.0930336215,124.558693486,429.717913825,398.16827314,14.1616749024,17.3879657827
 07/21  24:00:00,974.35489358,97.0270100139,590.650555755,0.0,46.0930336215,113.312780494,418.804463183,404.434578541,5.66466996096,8.70521468029
 07/22  01:00:00,967.606261968,97.0270100139,584.75932962,0.0,46.0930336215,113.312780494,433.349353022,410.297302282,5.66466996096,17.3873807797
 07/22  02:00:00,954.027300081,97.0270100139,572.275091186,0.0,46.0930336215,113.312780494,429.915259342,415.545759934,5.66466996096,8.70482944711
 07/22  03:00:00,860.071954556,97.0270100139,479.448347096,0.0,46.0930336215,113.312780494,444.17188678,421.120418007,5.66466996096,17.3867988126
 07/22  04:00:00,853.913967723,97.0270100139,463.513071897,0.0,55.6251445156,113.312780494,427.763411897,413.394174262,5.66466996096,8.70456767464
 07/22  05:00:00,868.251755255,97.0270100139,477.909806502,0.0,55.6251445156,113.312780494,446.495427442,414.947420402,14.1616749024,17.3863321374
 07/22  06:00:00,994.248691697,97.0270100139,545.600663481,0.0,65.1572554096,176.889270242,388.997001111,351.969333515,28.3233498048,8.70431779163
 07/22  07:00:00,1150.4073478,97.6547129929,576.840202918,0.0,109.682768182,220.96816451,529.801109023,469.92763147,42.4850247072,17.388452846
 07/22  08:00:00,1134.92876159,97.8424828528,544.033973301,0.0,109.682768182,220.96816451,480.05774071,405.94492498,56.6466996096,17.4661161202
 07/22  09:00:00,1214.01117097,100.321253047,509.545286821,0.0,131.945524568,266.955817592,425.041436175,365.015261164,42.4850247072,17.5411503042
 07/22  10:00:00,1225.70437671,100.575235179,514.274970759,0.0,131.945524568,274.45309292,441.059821167,343.839363847,70.808374512,26.4120828082
 07/22  11:00:00,1223.06192873,100.658302287,511.213885414,0.0,131.945524568,274.45309292,428.847390913,331.626704372,70.808374512,26.4123120292
 07/22  12:00:00,1191.37261047,100.761903477,511.455663062,0.0,131.945524568,274.45309292,422.803237892,325.587916117,70.808374512,26.4069472637
 07/22  13:00:00,1174.12441856,100.896152063,500.707164812,0.0,131.945524568,266.955817592,397.270998893,314.217656391,56.6466996096,26.4066428917
 07/22  14:00:00,1173.32987642,101.156871798,499.501070505,0.0,131.945524568,266.955817592,374.615193184,305.724749071,42.4850247072,26.4054194057
 07/22  15:00:00,1101.44549701,97.0270100139,509.028191212,0.0,109.682768182,212.545889182,321.281466911,238.226784298,56.6466996096,26.4079830025
 07/22  16:00:00,1107.63897476,97.0270100139,507.83916971,0.0,109.682768182,220.04316451,344.13331608,232.755798758,84.9700494144,26.4074679075
 07/22  17:00:00,1062.00997791,97.0270100139,504.233663428,0.0,109.682768182,220.04316451,335.647610493,224.390946743,84.9700494144,26.2866143358
 07/22  18:00:00,1018.06768891,97.0270100139,498.62873725,0.0,100.150657288,199.110933808,346.865597951,253.191713843,84.9700494144,8.70383469301
 07/22  19:00:00,1012.4648305,97.0270100139,499.635941567,0.0,100.150657288,191.61365848,338.900629509,264.866425837,56.6466996096,17.3875040621
 07/22  20:00:00,913.334440126,97.0270100139,503.953822181,0.0,55.6251445156,124.558693486,399.345570912,333.995271731,56.6466996096,8.70359957147
 07/22  21:00:00,930.150546547,97.0270100139,512.934149349,0.0,55.6251445156,124.558693486,408.673207924,357.483793438,42.4850247072,8.70438977852
 07/22  22:00:00,921.123643331,97.0270100139,514.182789831,0.0,46.0930336215,124.558693486,423.082025136,377.370106666,28.3233498048,17.388568665
 07/22  23:00:00,924.974376109,97.0270100139,517.238654257,0.0,46.0930336215,124.558693486,407.657820378,384.792005052,14.1616749024,8.70414042337
 07/22  24:00:00,928.921039273,97.0270100139,534.997773516,0.0,46.0930336215,113.312780494,416.181087563,393.128199313,5.66466996096,17.3882182889
 07/23  01:00:00,936.967502065,97.0270100139,556.002667042,0.0,34.9616554283,113.312780494,415.595057836,401.226573177,5.66466996096,8.70381469871
 07/23  02:00:00,951.718523754,97.0270100139,572.087854036,0.0,34.9616554283,113.312780494,432.347985691,409.295972834,5.66466996096,17.3873428965
 07/23  03:00:00,971.315939899,97.0270100139,593.249284171,0.0,34.9616554283,113.312780494,431.015148014,416.646991241,5.66466996096,8.70348681132
 07/23  04:00:00,985.341496364,97.0270100139,597.705465676,0.0,44.4937663224,113.312780494,432.31265112,409.258638128,5.66466996096,17.3893430313
 07/23  05:00:00,964.915127107,97.0270100139,575.90240145,0.0,44.4937663224,113.312780494,430.218186117,407.35329057,14.1616749024,8.70322064387
 07/23  06:00:00,1032.60337884,97.0270100139,586.496640843,0.0,54.0258772165,176.889270242,391.525310751,345.813180768,28.3233498048,17.3887801781
 07/23  07:00:00,995.750704834,97.0270100139,538.991683325,0.0,54.0258772165,184.38654557,371.450558611,320.262559085,42.4850247072,8.70297481813
 07/23  08:00:00,1040.30365376,97.0270100139,501.922604937,0.0,65.1572554096,220.04316451,363.314163473,289.210324338,56.6466996096,17.457139525
 07/23  09:00:00,1038.62269935,97.0270100139,508.815176423,0.0,65.1572554096,212.545889182,346.297904737,277.5318979,42.4850247072,26.2809821305
 07/23  10:00:00,1036.19048981,97.0270100139,498.107560604,0.0,65.1572554096,220.04316451,361.797171437,264.604146484,70.808374512,26.3846504406
 07/23  11:00:00,1029.88006187,97.0270100139,490.151454871,0.0,65.1572554096,220.04316451,345.662418299,257.257415939,70.808374512,17.5966278482
 07/23  12:00:00,1027.9297881,97.0270100139,489.147552197,0.0,65.1572554096,220.04316451,353.079330575,255.885002381,70.808374512,26.385953682
 07/23  13:00:00,1020.74967754,97.0270100139,489.377779133,0.0,65.1572554096,212.545889182,340.459243325,257.428763767,56.6466996096,26.3837799488
 07/23  14:00:00,1020.85256864,97.0270100139,489.474038789,0.0,65.1572554096,212.545889182,327.379850258,258.508489711,42.4850247072,26.3863358402
 07/23  15:00:00,1017.17933785,97.0270100139,485.955020516,0.0,65.1572554096,212.545889182,333.497198677,250.4664276,56.6466996096,26.3840714679
 07/23  16:00:00,985.566914691,97.0270100139,480.413569459,0.0,65.1572554096,220.04316451,343.427166153,232.070178192,84.9700494144,26.3869385469
 07/23  17:00:00,940.161017178,97.0270100139,481.889913343,0.0,54.0258772165,184.38654557,338.946705555,236.452589102,84.9700494144,17.5240670386
 07/23  18:00:00,916.750247342,97.0270100139,488.120241255,0.0,44.4937663224,163.454314868,387.061634802,284.702558521,84.9700494144,17.3890268665
 07/23  19:00:00,913.814844995,97.0270100139,491.826519515,0.0,44.4937663224,155.95703954,370.56071235,305.210923763,56.6466996096,8.70308897739
 07/23  20:00:00,897.345687591,97.0270100139,499.628678308,0.0,44.4937663224,124.558693486,424.043395458,350.008205757,56.6466996096,17.3884900917
 07/23  21:00:00,896.239489022,97.0270100139,490.28737606,0.0,44.4937663224,124.558693486,419.01170679,367.823835035,42.4850247072,8.70284704793
 07/23  22:00:00,912.777567926,97.0270100139,517.628739109,0.0,34.9616554283,124.558693486,441.608601679,395.897310649,28.3233498048,17.3879412252
 07/23  23:00:00,931.646066519,97.0270100139,536.750542523,0.0,34.9616554283,124.558693486,428.216456819,405.352096899,14.1616749024,8.70268501693
 07/23  24:00:00,939.244207145,97.0270100139,558.472024175,0.0,34.9616554283,113.312780494,437.771223359,414.71773588,5.66466996096,17.3888175185
 07/24  01:00:00,967.308082283,97.0270100139,576.81824563,0.0,46.0930336215,113.312780494,437.38110858,423.011654572,5.66466996096,8.70478404734
 07/24  02:00:00,969.091195315,97.0270100139,578.847972511,0.0,46.0930336215,113.312780494,449.484984612,426.433726514,5.66466996096,17.3865881363
 07/24  03:00:00,945.61624536,97.0270100139,553.672310716,0.0,46.0930336215,113.312780494,438.369162752,424.000055108,5.66466996096,8.70443768259
 07/24  04:00:00,1024.65050837,97.0270100139,541.264433653,0.0,100.150657288,148.969399434,424.20944256,401.157354557,5.66466996096,17.3874180427
 07/24  05:00:00,1027.06356035,97.0270100139,542.381467913,0.0,100.150657288,149.894399434,684.365454064,661.499644084,14.1616749024,8.70413507761
 07/24  06:00:00,1239.7116282,98.4106427963,540.13148176,0.0,176.471037341,302.612436532,492.884894068,447.173541545,28.3233498048,17.3880027183
 07/24  07:00:00,1330.49958115,100.096160745,503.287479232,0.0,243.2593065,310.10971186,441.269542762,381.247201902,42.4850247072,17.5373161536
 07/24  08:00:00,1344.68811316,101.005538738,475.727573496,0.0,243.2593065,310.10971186,428.849694929,345.79083369,56.6466996096,26.4121616295
 07/24  09:00:00,1391.44214436,101.893723993,488.455450366,0.0,243.2593065,302.612436532,402.263376183,324.724183208,42.4850247072,35.0541682674
 07/24  10:00:00,1392.85473351,102.694277534,481.613046566,0.0,243.2593065,310.10971186,409.071107513,302.480774465,70.808374512,35.781958536
 07/24  11:00:00,1383.33210036,103.709495593,471.258914518,0.0,243.2593065,310.10971186,389.432418391,283.053925418,70.808374512,35.5701184611
 07/24  12:00:00,1332.27732303,105.090602027,461.92092442,0.0,243.2593065,310.10971186,357.75117058,260.381938664,70.808374512,26.560857404
 07/24  13:00:00,1368.79517683,106.431603851,462.142522369,0.0,243.2593065,302.612436532,322.993730226,221.869232481,56.6466996096,44.4777981352
 07/24  14:00:00,1376.32665247,108.215519632,463.844219719,0.0,243.2593065,302.612436532,262.057867975,184.065137715,42.4850247072,35.507705553
 07/24  15:00:00,1385.33698127,110.39198116,468.700211613,0.0,243.2593065,302.612436532,249.457694297,166.215633408,56.6466996096,26.5953612788
 07/24  16:00:00,1396.51769907,112.167581042,470.480006946,0.0,243.2593065,310.10971186,278.679884986,158.421383939,84.9700494144,35.2884516323
 07/24  17:00:00,1398.45478153,113.45208516,471.013561644,0.0,243.2593065,310.10971186,263.222368752,160.765323828,84.9700494144,17.4869955098
 07/24  18:00:00,1098.32393428,97.0270100139,460.283065476,0.0,166.938926447,199.110933808,294.127372871,191.726153596,84.9700494144,17.4311698606
 07/24  19:00:00,1089.58201709,97.0270100139,459.901190594,0.0,166.938926447,191.61365848,288.172533754,222.801350833,56.6466996096,8.72448331152
 07/24  20:00:00,966.158953337,97.0270100139,463.092857521,0.0,100.150657288,124.558693486,388.18055804,314.1009553,56.6466996096,17.4329031309
 07/24  21:00:00,961.414901381,97.0270100139,487.066650371,0.0,100.150657288,124.558693486,412.570857152,352.693856503,42.4850247072,17.3919759424
 07/24  22:00:00,900.702530724,97.0270100139,493.043655131,0.0,46.0930336215,124.558693486,415.334877432,378.30682642,28.3233498048,8.70470120739
 07/24  23:00:00,920.28171316,97.0270100139,512.047588122,0.0,46.0930336215,124.558693486,419.957364242,388.409210345,14.1616749024,17.3864789948
 07/24  24:00:00,915.837001966,97.0270100139,520.784811356,0.0,46.0930336215,113.312780494,409.601014722,395.231948204,5.66466996096,8.70439655737
 07/25  01:00:00,927.909531685,97.0270100139,533.981688146,0.0,46.0930336215,113.312780494,425.000329,401.949905207,5.66466996096,17.3857538322
 07/25  02:00:00,943.642692867,97.0270100139,551.124509029,0.0,46.0930336215,113.312780494,422.688397978,408.319786333,5.66466996096,8.70394168409
 07/25  03:00:00,938.455738871,97.0270100139,545.673951668,0.0,46.0930336215,113.312780494,434.066362739,411.014112993,5.66466996096,17.3875797852
 07/25  04:00:00,1017.43759762,97.0270100139,530.015965969,0.0,100.150657288,148.969399434,404.277163195,389.908893233,5.66466996096,8.70360000149
 07/25  05:00:00,1013.32385526,97.432725926,524.506345207,0.0,100.150657288,149.894399434,572.901291447,541.352658476,14.1616749024,17.3869580685
