Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  06:00:00,1224.45809956,101.406774559,519.271747822,0.0,176.471037341,302.612436532,435.066087389,398.039455108,28.3233498048,8.70328247557
 07/25  07:00:00,1324.08243156,103.920748503,492.498046028,0.0,243.2593065,310.10971186,420.924846795,358.847280221,42.4850247072,19.5925418673
 07/25  08:00:00,1336.76895557,105.200808694,464.046270985,0.0,243.2593065,310.10971186,415.014847821,327.722334169,56.6466996096,30.6458140432
 07/25  09:00:00,1355.85894633,106.599576835,450.025482799,0.0,243.2593065,302.612436532,343.961583982,272.464849063,42.4850247072,29.0117102114
 07/25  10:00:00,1369.45712885,107.834474051,455.834836704,0.0,243.2593065,310.10971186,356.729843737,250.405923257,70.808374512,35.5155459675
 07/25  11:00:00,1379.32834357,109.092349503,460.524591004,0.0,243.2593065,310.10971186,320.264824114,213.875267877,70.808374512,35.5811817252
 07/25  12:00:00,1350.05245913,111.988603708,466.170936542,0.0,243.2593065,310.10971186,274.898590168,168.681844802,70.808374512,35.4083708538
 07/25  13:00:00,1395.87295836,116.765152607,471.778224824,0.0,243.2593065,302.612436532,226.643654655,134.420053262,56.6466996096,35.5769017835
 07/25  14:00:00,1403.15645544,124.268203825,471.521205576,0.0,243.2593065,302.612436532,174.00347642,96.0006535434,42.4850247072,35.5177981692
 07/25  15:00:00,1414.33441701,135.748684895,471.20910442,0.0,243.2593065,302.612436532,146.078199748,53.9783691001,56.6466996096,35.4531310378
 07/25  16:00:00,1429.74541266,144.894155666,470.794867021,0.0,243.2593065,310.10971186,142.902469578,31.4581051472,84.9700494144,26.4743150169
 07/25  17:00:00,1434.28514312,149.712414723,470.534581299,0.0,243.2593065,310.10971186,126.586358648,24.1321585684,84.9700494144,17.4841506654
 07/25  18:00:00,1118.75666868,97.0270100139,473.232428385,0.0,166.938926447,199.110933808,169.832337233,67.4306952627,84.9700494144,17.4315925555
 07/25  19:00:00,1112.6652873,97.0270100139,474.692566365,0.0,166.938926447,191.61365848,158.448122541,84.3686395472,56.6466996096,17.4327833841
 07/25  20:00:00,985.76084064,97.0270100139,474.01779255,0.0,100.150657288,124.558693486,219.166542352,145.090040842,56.6466996096,17.4298019007
 07/25  21:00:00,946.390957234,97.0270100139,468.792914052,0.0,100.150657288,124.558693486,267.612246014,216.421058406,42.4850247072,8.7061629009
 07/25  22:00:00,861.752491776,97.0270100139,457.849978223,0.0,46.0930336215,124.558693486,332.540298766,286.829840906,28.3233498048,17.3871080553
 07/25  23:00:00,869.032460167,97.0270100139,464.253285754,0.0,46.0930336215,124.558693486,362.922167173,340.0571327,14.1616749024,8.70335957045
 07/25  24:00:00,881.169779408,97.0270100139,485.762376549,0.0,46.0930336215,113.312780494,383.715776053,363.938600747,5.66466996096,14.1125053449
 07/26  01:00:00,891.730909419,97.0270100139,496.551415452,0.0,46.0930336215,113.312780494,386.184333771,368.543487295,5.66466996096,11.9761765156
 07/26  02:00:00,889.892522434,97.0270100139,494.488176123,0.0,46.0930336215,113.312780494,391.807013123,377.438677831,5.66466996096,8.70366533107
 07/26  03:00:00,895.667814161,97.0270100139,499.9686503,0.0,46.0930336215,113.312780494,408.086002755,385.034319692,5.66466996096,17.3870131018
 07/26  04:00:00,977.671188567,97.0270100139,491.151913454,0.0,100.150657288,148.969399434,378.698424908,364.33045556,5.66466996096,8.70329938769
 07/26  05:00:00,965.857566789,98.6025590567,477.247420541,0.0,100.150657288,149.894399434,506.295002475,474.746363938,14.1616749024,17.3869636341
 07/26  06:00:00,1161.82078138,103.710802737,455.574284658,0.0,176.471037341,302.612436532,362.485775824,325.459473239,28.3233498048,8.70295278066
 07/26  07:00:00,1288.6294701,107.904931463,454.970024502,0.0,243.2593065,310.10971186,328.039732687,259.263609738,42.4850247072,26.2910982421
 07/26  08:00:00,1337.05729624,109.344343322,459.211977813,0.0,243.2593065,310.10971186,307.442630135,224.385575606,56.6466996096,26.4103549187
 07/26  09:00:00,1386.1435799,113.525727661,467.028632082,0.0,243.2593065,302.612436532,235.445450913,166.458940476,42.4850247072,26.5014857305
 07/26  10:00:00,1408.03946738,121.70841169,471.582537566,0.0,243.2593065,310.10971186,220.677182413,114.345372483,70.808374512,35.523435418
 07/26  11:00:00,1421.74883072,134.435421638,471.507499447,0.0,243.2593065,310.10971186,170.139483055,63.7412237143,70.808374512,35.5898848285
 07/26  12:00:00,1390.54680899,145.582380844,470.884932424,0.0,243.2593065,310.10971186,135.330346578,29.1065898519,70.808374512,35.4153822138
 07/26  13:00:00,1432.07375852,153.686876028,470.954057851,0.0,243.2593065,302.612436532,105.816279557,13.5848031037,56.6466996096,35.5847768442
 07/26  14:00:00,1437.74249755,159.145648239,471.135201015,0.0,243.2593065,302.612436532,86.5619858767,8.55146021988,42.4850247072,35.5255009496
 07/26  15:00:00,1439.0941572,160.923924093,470.719417787,0.0,243.2593065,302.612436532,100.143596816,8.03703092635,56.6466996096,35.4598662796
 07/26  16:00:00,1445.24339585,161.147016869,470.055071253,0.0,243.2593065,310.10971186,120.732741456,9.29757929853,84.9700494144,26.4651127427
 07/26  17:00:00,1447.57063297,163.307967067,470.213713773,0.0,243.2593065,310.10971186,117.589021458,7.62099960878,84.9700494144,24.9979724345
 07/26  18:00:00,1119.02031159,97.0270100139,473.510816263,0.0,166.938926447,199.110933808,143.431952731,48.5191823791,84.9700494144,9.94272093758
 07/26  19:00:00,1111.87672862,97.0270100139,473.106204231,0.0,166.938926447,191.61365848,178.041122509,103.964510565,56.6466996096,17.4299123347
 07/26  20:00:00,976.285611124,97.0270100139,466.375273777,0.0,100.150657288,124.558693486,268.006664334,193.927533615,56.6466996096,17.4324311096
 07/26  21:00:00,925.555432107,97.0270100139,453.107643977,0.0,100.150657288,124.558693486,314.888074654,263.697688412,42.4850247072,8.70536153453
 07/26  22:00:00,868.737743112,97.0270100139,463.760093789,0.0,46.0930336215,124.558693486,387.865173671,342.153679463,28.3233498048,17.3881444024
 07/26  23:00:00,933.507136716,97.0270100139,526.679553229,0.0,46.0930336215,124.558693486,394.155198471,371.290910239,14.1616749024,8.70261333014
 07/26  24:00:00,935.138663441,97.0270100139,541.773028475,0.0,46.0930336215,113.312780494,403.912936565,380.859421122,5.66466996096,17.388845482
 07/27  01:00:00,947.556628157,97.0270100139,555.372416793,0.0,46.0930336215,113.312780494,403.22410077,388.857212618,5.66466996096,8.70221819017
 07/27  02:00:00,957.685696372,97.0270100139,566.511166105,0.0,46.0930336215,113.312780494,419.143460675,396.092326353,5.66466996096,17.3864643611
 07/27  03:00:00,954.054262534,97.0270100139,562.721288876,0.0,46.0930336215,113.312780494,414.303783848,399.934757018,5.66466996096,8.704356869
 07/27  04:00:00,1046.34446162,97.0270100139,564.764496999,0.0,100.150657288,148.969399434,406.63636394,383.585978265,5.66466996096,17.3857157147
 07/27  05:00:00,1042.88546072,99.7952391606,557.149321432,0.0,100.150657288,149.894399434,520.054658627,497.189009865,14.1616749024,8.70397385998
 07/27  06:00:00,1238.62416842,104.985879322,532.766470966,0.0,176.471037341,302.612436532,418.046652638,372.336876905,28.3233498048,17.3864259286
 07/27  07:00:00,1331.70659423,108.782904261,496.095886832,0.0,243.2593065,310.10971186,386.289686952,326.268335957,42.4850247072,17.5363262879
 07/27  08:00:00,1335.43322621,110.609369222,456.940888462,0.0,243.2593065,310.10971186,365.117039585,282.060510786,56.6466996096,26.4098291896
 07/27  09:00:00,1365.91884092,112.167758101,453.866732702,0.0,243.2593065,302.612436532,305.289586184,230.359300186,42.4850247072,32.4452612917
 07/27  10:00:00,1383.10747276,113.620759222,460.347287866,0.0,243.2593065,310.10971186,305.14016835,199.109794304,70.808374512,35.2219995346
 07/27  11:00:00,1397.30955476,117.933129275,465.959327396,0.0,243.2593065,310.10971186,268.470285117,158.905577696,70.808374512,38.7563329089
 07/27  12:00:00,1372.76969366,127.645452723,471.098696395,0.0,243.2593065,310.10971186,206.819775782,109.454089979,70.808374512,26.5573112906
 07/27  13:00:00,1416.72205601,138.786899153,470.557976109,0.0,243.2593065,302.612436532,174.253048648,73.1243479199,56.6466996096,44.4820011182
 07/27  14:00:00,1426.18776322,148.640236663,470.109921115,0.0,243.2593065,302.612436532,119.398178849,41.412151911,42.4850247072,35.5010022309
 07/27  15:00:00,1434.33058361,156.974107164,469.933406701,0.0,243.2593065,302.612436532,107.603236552,24.3531776263,56.6466996096,26.6033593162
 07/27  16:00:00,1446.24348884,163.240190243,468.907006862,0.0,243.2593065,310.10971186,141.734545723,21.4822451985,84.9700494144,35.2822511102
 07/27  17:00:00,1449.51280259,167.125454182,468.280807994,0.0,243.2593065,310.10971186,123.547969593,21.0938991987,84.9700494144,17.4840209799
 07/27  18:00:00,1118.1919994,97.0270100139,472.570305686,0.0,166.938926447,199.110933808,160.336566593,60.7533304106,84.9700494144,14.6131867682
 07/27  19:00:00,1113.3428538,97.0270100139,474.428625246,0.0,166.938926447,191.61365848,150.294188329,82.1066947442,56.6466996096,11.5407939748
 07/27  20:00:00,986.598017033,97.0270100139,474.071537181,0.0,100.150657288,124.558693486,220.192665624,146.117044988,56.6466996096,17.4289210262
 07/27  21:00:00,940.118674563,97.0270100139,464.103644162,0.0,100.150657288,124.558693486,282.073135992,222.1963514,42.4850247072,17.3917598845
 07/27  22:00:00,855.452077457,97.0270100139,450.90620827,0.0,46.0930336215,124.558693486,331.687360617,294.660805884,28.3233498048,8.70320492836
 07/27  23:00:00,919.520101522,97.0270100139,513.201990937,0.0,46.0930336215,124.558693486,394.070762314,362.522972594,14.1616749024,17.3861148174
 07/27  24:00:00,938.940083865,97.0270100139,545.823958402,0.0,46.0930336215,113.312780494,387.791250593,373.423742551,5.66466996096,8.7028380811
 07/28  01:00:00,953.741266656,97.0270100139,561.989011266,0.0,46.0930336215,113.312780494,396.649887562,382.281710183,5.66466996096,8.70350741763
 07/28  02:00:00,961.542181688,97.0270100139,570.625007969,0.0,46.0930336215,113.312780494,412.721064684,389.669803095,5.66466996096,17.3865916279
 07/28  03:00:00,978.648908081,97.0270100139,589.147997544,0.0,46.0930336215,113.312780494,411.807715668,397.43998834,5.66466996096,8.70305736733
 07/28  04:00:00,1066.4373728,97.0270100139,583.470173191,0.0,100.150657288,148.969399434,404.767894356,381.717963875,5.66466996096,17.3852605207
 07/28  05:00:00,1072.1952881,99.782970472,586.295668264,0.0,100.150657288,149.894399434,505.459043048,482.594699513,14.1616749024,8.70266863323
 07/28  06:00:00,1268.89743371,105.39312817,563.953414146,0.0,176.471037341,302.612436532,412.637341494,366.926312404,28.3233498048,17.3876792855
 07/28  07:00:00,1354.73643784,110.366119741,519.778919303,0.0,243.2593065,310.10971186,391.781738384,331.762590016,42.4850247072,17.5341236608
 07/28  08:00:00,1348.55143269,112.005931538,468.104918969,0.0,243.2593065,310.10971186,385.526184741,302.471373505,56.6466996096,26.4081116269
 07/28  09:00:00,1363.05419646,113.545847463,449.748114165,0.0,243.2593065,302.612436532,320.56428336,242.751263486,42.4850247072,35.3279951669
 07/28  10:00:00,1381.86214173,114.832453087,458.602000766,0.0,243.2593065,310.10971186,313.012474456,206.699421015,70.808374512,35.5046789295
 07/28  11:00:00,1393.11696668,117.62703998,463.432868095,0.0,243.2593065,310.10971186,281.868338614,175.491384815,70.808374512,35.568579287
 07/28  12:00:00,1369.94438388,126.427313477,469.800058925,0.0,243.2593065,310.10971186,230.523276201,124.317481134,70.808374512,35.3974205554
 07/28  13:00:00,1416.15390394,138.38342436,470.39734775,0.0,243.2593065,302.612436532,174.223077895,82.0125224293,56.6466996096,35.5638558561
 07/28  14:00:00,1424.99347012,147.78123916,469.78538834,0.0,243.2593065,302.612436532,130.778588366,52.7889071945,42.4850247072,35.5046564642
 07/28  15:00:00,1432.08612206,155.287721564,469.366480029,0.0,243.2593065,302.612436532,122.323178262,34.8065439243,56.6466996096,30.8699347285
 07/28  16:00:00,1442.68351442,160.358942203,468.261423943,0.0,243.2593065,310.10971186,147.905522319,31.918528972,84.9700494144,31.0169439323
 07/28  17:00:00,1443.82388124,162.20174574,467.584144078,0.0,243.2593065,310.10971186,137.584180574,35.1279931278,84.9700494144,17.4861380321
 07/28  18:00:00,1117.13947923,97.0270100139,471.653389904,0.0,166.938926447,199.110933808,190.579137873,88.1786902914,84.9700494144,17.4303981667
 07/28  19:00:00,1098.62706869,97.0270100139,464.450733713,0.0,166.938926447,191.61365848,203.766795787,138.396032656,56.6466996096,8.72406352165
 07/28  20:00:00,957.539919539,97.0270100139,455.084105565,0.0,100.150657288,124.558693486,323.217033845,249.138374573,56.6466996096,17.4319596624
 07/28  21:00:00,920.743264555,97.0270100139,450.042075877,0.0,100.150657288,124.558693486,346.457438565,286.581332585,42.4850247072,17.3910812727
 07/28  22:00:00,885.245375307,97.0270100139,479.328294016,0.0,46.0930336215,124.558693486,385.033986413,348.006424855,28.3233498048,8.70421175272
 07/28  23:00:00,936.219832392,97.0270100139,529.409016172,0.0,46.0930336215,124.558693486,397.8347663,366.287680776,14.1616749024,17.3854106217
 07/28  24:00:00,934.964997244,97.0270100139,541.598912888,0.0,46.0930336215,113.312780494,390.616631136,376.248157599,5.66466996096,8.70380357538
 07/29  01:00:00,947.497038284,97.0270100139,555.31188571,0.0,46.0930336215,113.312780494,407.470103631,384.421457201,5.66466996096,17.3839764683
 07/29  02:00:00,951.363855244,97.0270100139,559.755406489,0.0,46.0930336215,113.312780494,404.748524943,390.380583183,5.66466996096,8.70327179888
 07/29  03:00:00,940.006008969,97.0270100139,547.513049741,0.0,46.0930336215,113.312780494,416.733346365,393.682506617,5.66466996096,17.3861697868
 07/29  04:00:00,955.876681215,97.0270100139,553.479434396,0.0,55.6251445156,113.312780494,400.748752468,386.381240119,5.66466996096,8.70284238836
 07/29  05:00:00,960.853283041,97.0270100139,559.059991751,0.0,55.6251445156,113.312780494,411.820297464,388.955049839,14.1616749024,8.70357272262
 07/29  06:00:00,1017.68260457,97.0270100139,558.243996172,0.0,65.1572554096,176.889270242,373.319496402,327.609397155,28.3233498048,17.3867494422
 07/29  07:00:00,1109.75722575,98.2002024509,525.488876466,0.0,109.682768182,220.96816451,463.397893308,412.209716662,42.4850247072,8.70315193923
 07/29  08:00:00,1092.6033997,98.2730702042,495.679640525,0.0,109.682768182,220.96816451,449.49367924,375.378755135,56.6466996096,17.4682244949
 07/29  09:00:00,1177.8767013,100.736529663,472.367883369,0.0,131.945524568,266.955817592,410.145840309,341.359865568,42.4850247072,26.3009500332
 07/29  10:00:00,1162.21058313,100.924859721,451.021821562,0.0,131.945524568,274.45309292,394.868301669,297.653032617,70.808374512,26.4068945396
 07/29  11:00:00,1164.90946631,101.091010999,453.327095456,0.0,131.945524568,274.45309292,365.424540977,268.209615221,70.808374512,26.4065512444
 07/29  12:00:00,1140.3319162,101.226331516,460.798026836,0.0,131.945524568,274.45309292,386.446179263,289.237126309,70.808374512,26.4006784419
 07/29  13:00:00,1143.39229635,101.446705895,469.816469744,0.0,131.945524568,266.955817592,366.70758824,283.661038339,56.6466996096,26.3998502916
 07/29  14:00:00,1141.25947206,101.562783105,467.892590352,0.0,131.945524568,266.955817592,343.501462536,274.618321307,42.4850247072,26.3981165216
 07/29  15:00:00,1068.14631016,97.0270100139,474.930234068,0.0,109.682768182,212.545889182,306.351980052,223.302917232,56.6466996096,26.4023632107
 07/29  16:00:00,1076.70425667,97.0270100139,476.592789216,0.0,109.682768182,220.04316451,319.526541453,208.156244404,84.9700494144,26.4002476351
 07/29  17:00:00,1029.84652244,97.0270100139,472.588216185,0.0,109.682768182,220.04316451,300.019271495,197.521123693,84.9700494144,17.5280983877
 07/29  18:00:00,987.571957519,97.0270100139,469.66744341,0.0,100.150657288,199.110933808,333.391626601,231.037047516,84.9700494144,17.3845296702
 07/29  19:00:00,982.360055817,97.0270100139,470.964762013,0.0,100.150657288,191.61365848,318.320203964,252.970156648,56.6466996096,8.70334770568
 07/29  20:00:00,888.988358076,97.0270100139,480.292961367,0.0,55.6251445156,124.558693486,399.693917161,325.660870257,56.6466996096,17.3863472947
 07/29  21:00:00,893.327113555,97.0270100139,477.347933141,0.0,55.6251445156,124.558693486,398.831603368,347.643647156,42.4850247072,8.70293150514
 07/29  22:00:00,906.067650445,97.0270100139,499.195272847,0.0,46.0930336215,124.558693486,421.8086182,380.016020777,28.3233498048,13.4692476179
 07/29  23:00:00,937.156218117,97.0270100139,530.427650984,0.0,46.0930336215,124.558693486,418.626249158,391.846426403,14.1616749024,12.6181478526
 07/29  24:00:00,945.107001865,97.0270100139,552.695810842,0.0,46.0930336215,113.312780494,415.219341519,400.851432003,5.66466996096,8.70323955451
 07/30  01:00:00,947.056951287,97.0270100139,567.104769998,0.0,34.9616554283,113.312780494,432.040819709,408.990154053,5.66466996096,17.3859956952
 07/30  02:00:00,942.987641104,97.0270100139,562.877943163,0.0,34.9616554283,113.312780494,426.961578573,412.594199963,5.66466996096,8.70270864922
 07/30  03:00:00,938.622994285,97.0270100139,558.274079733,0.0,34.9616554283,113.312780494,437.765929458,414.713679554,5.66466996096,17.3875799433
 07/30  04:00:00,948.886549278,97.0270100139,558.282018969,0.0,44.4937663224,113.312780494,420.156356533,405.789417182,5.66466996096,8.7022693899
 07/30  05:00:00,948.793122478,97.0270100139,558.237320896,0.0,44.4937663224,113.312780494,437.584743912,406.036404681,14.1616749024,17.3866643285
 07/30  06:00:00,1006.2491147,97.0270100139,558.044709482,0.0,54.0258772165,176.889270242,380.509821578,343.484600434,28.3233498048,8.70187133871
 07/30  07:00:00,980.548765474,97.0270100139,522.291241032,0.0,54.0258772165,184.38654557,378.620566437,318.749770447,42.4850247072,17.3857712823
 07/30  08:00:00,1036.61699454,97.0270100139,497.242785227,0.0,65.1572554096,220.04316451,360.541818017,286.441633122,56.6466996096,17.4534852858
 07/30  09:00:00,1021.82644043,97.0270100139,490.541983642,0.0,65.1572554096,212.545889182,328.465782154,268.45489217,42.4850247072,17.5258652771
 07/30  10:00:00,1022.26119328,97.0270100139,483.629378493,0.0,65.1572554096,220.04316451,349.937529851,252.752202041,70.808374512,26.3769532982
 07/30  11:00:00,1010.95944181,97.0270100139,472.750931117,0.0,65.1572554096,220.04316451,330.309618578,233.122003075,70.808374512,26.3792409909
 07/30  12:00:00,999.534020215,97.0270100139,464.087239671,0.0,65.1572554096,220.04316451,314.033348456,216.848311561,70.808374512,26.3766623833
 07/30  13:00:00,991.109898202,97.0270100139,463.632649975,0.0,65.1572554096,212.545889182,285.265903498,202.240170182,56.6466996096,26.3790337059
 07/30  14:00:00,992.325276322,97.0270100139,463.644847495,0.0,65.1572554096,212.545889182,240.30319886,180.225642766,42.4850247072,17.592531387
 07/30  15:00:00,996.609935432,97.0270100139,464.908461486,0.0,65.1572554096,212.545889182,226.385224517,143.359070599,56.6466996096,26.3794543085
 07/30  16:00:00,972.560028319,97.0270100139,464.82695646,0.0,65.1572554096,220.04316451,240.289984047,128.938186931,84.9700494144,26.3817477013
 07/30  17:00:00,924.142892256,97.0270100139,463.895027059,0.0,54.0258772165,184.38654557,249.877617482,138.633405658,84.9700494144,26.2741624096
 07/30  18:00:00,892.042204941,97.0270100139,463.303633276,0.0,44.4937663224,163.454314868,267.696046465,174.023210945,84.9700494144,8.70278610557
 07/30  19:00:00,883.405167541,97.0270100139,462.394564366,0.0,44.4937663224,155.95703954,265.163562627,199.813352419,56.6466996096,8.70351059779
 07/30  20:00:00,854.811520876,97.0270100139,459.897462182,0.0,44.4937663224,124.558693486,349.772415664,275.739115992,56.6466996096,17.3866000626
 07/30  21:00:00,871.625998493,97.0270100139,468.515743062,0.0,44.4937663224,124.558693486,394.364783185,343.176702027,42.4850247072,8.70305645081
 07/30  22:00:00,881.915667728,97.0270100139,486.838040586,0.0,34.9616554283,124.558693486,428.837108655,383.128017208,28.3233498048,17.3857416424
 07/30  23:00:00,925.589377228,97.0270100139,530.078608281,0.0,34.9616554283,124.558693486,422.382680025,399.518388038,14.1616749024,8.70261708457
 07/30  24:00:00,918.21899041,97.0270100139,535.703078234,0.0,34.9616554283,113.312780494,428.4101498,405.357927397,5.66466996096,17.3875524415
 07/31  01:00:00,933.801679585,97.0270100139,540.563913512,0.0,46.0930336215,113.312780494,424.692278687,410.325473475,5.66466996096,8.7021352505
 07/31  02:00:00,936.888422878,97.0270100139,543.938371377,0.0,46.0930336215,113.312780494,437.59428503,414.543310646,5.66466996096,17.3863044225
 07/31  03:00:00,958.277846897,97.0270100139,567.012557643,0.0,46.0930336215,113.312780494,436.629691958,422.263653336,5.66466996096,8.70136866095
 07/31  04:00:00,1073.24358411,97.0270100139,593.619946724,0.0,100.150657288,148.969399434,430.909837588,407.858398098,5.66466996096,17.3867695283
 07/31  05:00:00,1082.32496757,97.0270100139,603.64426243,0.0,100.150657288,149.894399434,683.946687704,661.081251545,14.1616749024,8.70376125668
 07/31  06:00:00,1294.51858055,98.4497634367,596.422701298,0.0,176.471037341,302.612436532,496.370119004,450.660879312,28.3233498048,17.3858898874
 07/31  07:00:00,1354.97187388,100.405650641,530.180380872,0.0,243.2593065,310.10971186,440.063015154,380.044677665,42.4850247072,17.5333127821
 07/31  08:00:00,1342.87200533,101.490061529,473.041848524,0.0,243.2593065,310.10971186,411.899274949,328.845471631,56.6466996096,26.407103708
 07/31  09:00:00,1369.49966317,102.36112376,467.35820323,0.0,243.2593065,302.612436532,360.655363795,289.897107216,42.4850247072,28.2732318721
 07/31  10:00:00,1371.61299787,103.104235871,462.355882508,0.0,243.2593065,310.10971186,352.385485973,247.841422229,70.808374512,33.7356892323
 07/31  11:00:00,1379.6709567,104.176215728,463.993521267,0.0,243.2593065,310.10971186,315.747688622,200.482051106,70.808374512,44.4572630039
 07/31  12:00:00,1347.4519986,106.612527632,468.414585821,0.0,243.2593065,310.10971186,270.857675025,173.490581509,70.808374512,26.5587190037
 07/31  13:00:00,1389.69587751,109.801169209,472.465564452,0.0,243.2593065,302.612436532,239.216675292,146.987002901,56.6466996096,35.5829727806
 07/31  14:00:00,1394.409118,114.199193598,472.73392134,0.0,243.2593065,302.612436532,200.0993895,122.091146882,42.4850247072,35.5232179105
 07/31  15:00:00,1400.31574559,120.649962017,472.198440588,0.0,243.2593065,302.612436532,184.916286856,92.812652789,56.6466996096,35.4569344574
 07/31  16:00:00,1412.39724146,127.133498474,471.146849565,0.0,243.2593065,310.10971186,187.514944286,76.0816335745,84.9700494144,26.4632612971
 07/31  17:00:00,1418.32316291,133.363244346,470.824732894,0.0,243.2593065,310.10971186,176.680491979,65.4960560204,84.9700494144,26.2143865445
 07/31  18:00:00,1118.59375487,97.0270100139,472.989995042,0.0,166.938926447,199.110933808,170.003301044,76.3070483756,84.9700494144,8.72620325406
 07/31  19:00:00,1113.67704579,97.0270100139,474.798578524,0.0,166.938926447,191.61365848,172.303668574,98.2271100575,56.6466996096,17.4298589067
 07/31  20:00:00,979.410955082,97.0270100139,468.98534498,0.0,100.150657288,124.558693486,259.29862344,185.220363957,56.6466996096,17.4315598736
 07/31  21:00:00,930.001761252,97.0270100139,458.204618319,0.0,100.150657288,124.558693486,305.117763597,253.927587574,42.4850247072,8.70515131563
 07/31  22:00:00,867.797796169,97.0270100139,463.91990131,0.0,46.0930336215,124.558693486,370.946007503,325.238268576,28.3233498048,17.3843891225
 07/31  23:00:00,879.913884147,97.0270100139,473.528022611,0.0,46.0930336215,124.558693486,371.039280451,348.175300419,14.1616749024,8.70230513022
 07/31  24:00:00,856.157991935,97.0270100139,462.560786412,0.0,46.0930336215,113.312780494,376.714429156,353.662862524,5.66466996096,17.3868966705
 08/01  01:00:00,879.969782493,97.0270100139,485.211046347,0.0,46.0930336215,113.312780494,391.873479792,377.506982342,5.66466996096,8.70182748952
 08/01  02:00:00,917.589214647,97.0270100139,522.664646829,0.0,46.0930336215,113.312780494,412.451095697,389.40080089,5.66466996096,17.3856248453
 08/01  03:00:00,943.601356601,97.0270100139,550.935669894,0.0,46.0930336215,113.312780494,413.07962575,398.711074397,5.66466996096,8.7038813918
 08/01  04:00:00,1052.81263229,97.0270100139,568.379035146,0.0,100.150657288,148.969399434,409.039268992,385.989932474,5.66466996096,17.3846665566
 08/01  05:00:00,1053.60596237,97.6182018083,568.276840947,0.0,100.150657288,149.894399434,539.978007099,517.112941016,14.1616749024,8.7033911806
 08/01  06:00:00,1231.5191258,102.154542342,522.38665735,0.0,176.471037341,302.612436532,424.55394053,378.846687933,28.3233498048,17.3839027923
 08/01  07:00:00,1306.12573969,105.448252154,473.257673428,0.0,243.2593065,310.10971186,393.582396427,333.563378698,42.4850247072,17.5339930217
 08/01  08:00:00,1322.36305875,107.237324356,449.337106444,0.0,243.2593065,310.10971186,359.512348709,276.460009984,56.6466996096,26.4056391147
 08/01  09:00:00,1362.90967841,108.637878863,455.968066424,0.0,243.2593065,302.612436532,324.517679253,255.537931997,42.4850247072,26.4947225486
 08/01  10:00:00,1378.64137313,109.763799535,460.256217461,0.0,243.2593065,310.10971186,331.051045771,224.720623101,70.808374512,35.5220481577
 08/01  11:00:00,1386.48186596,111.943456674,462.508340778,0.0,243.2593065,310.10971186,309.214500402,193.942239653,70.808374512,44.4638862367
 08/01  12:00:00,1348.47954166,113.730413026,464.327285651,0.0,243.2593065,310.10971186,284.261404983,186.893499821,70.808374512,26.5595306498
 08/01  13:00:00,1384.83144798,116.156613444,464.528434205,0.0,243.2593065,302.612436532,266.738870973,174.512376255,56.6466996096,35.5797951075
 08/01  14:00:00,1396.65011583,121.197203405,468.843986219,0.0,243.2593065,302.612436532,217.492271578,139.487139168,42.4850247072,35.5201077026
 08/01  15:00:00,1405.67227488,127.742035267,470.59513288,0.0,243.2593065,302.612436532,200.001039161,107.900341328,56.6466996096,35.4539982234
 08/01  16:00:00,1415.52714097,132.350135694,469.181657732,0.0,243.2593065,310.10971186,206.557447512,95.1259036453,84.9700494144,26.4614944523
 08/01  17:00:00,1419.85550255,136.663636718,469.1910055,0.0,243.2593065,310.10971186,198.16892415,86.9827168015,84.9700494144,26.2161579343
 08/01  18:00:00,1117.57293495,97.0270100139,472.077266689,0.0,166.938926447,199.110933808,215.17297812,121.47743805,84.9700494144,8.72549065529
 08/01  19:00:00,1110.50636122,97.0270100139,473.233813146,0.0,166.938926447,191.61365848,212.459534409,138.384261788,56.6466996096,17.4285730114
 08/01  20:00:00,964.958456217,97.0270100139,460.227516432,0.0,100.150657288,124.558693486,303.156764435,229.078738676,56.6466996096,17.4313261496
 08/01  21:00:00,924.350587491,97.0270100139,452.576942233,0.0,100.150657288,124.558693486,330.882845081,279.693298168,42.4850247072,8.70452220554
 08/01  22:00:00,897.919809553,97.0270100139,493.595322819,0.0,46.0930336215,124.558693486,409.318569328,363.608910945,28.3233498048,17.3863085786
 08/01  23:00:00,955.900959374,97.0270100139,550.920134104,0.0,46.0930336215,124.558693486,408.334372344,385.471020969,14.1616749024,8.70167647281
 08/01  24:00:00,936.760309517,97.0270100139,543.677999659,0.0,46.0930336215,113.312780494,412.793631581,389.742211412,5.66466996096,17.3867502074
 08/02  01:00:00,953.135795003,97.0270100139,561.411701924,0.0,46.0930336215,113.312780494,412.010586981,397.642242743,5.66466996096,8.70367427716
 08/02  02:00:00,972.673336295,97.0270100139,582.713246621,0.0,46.0930336215,113.312780494,428.037740718,404.98883397,5.66466996096,17.3842367877
 08/02  03:00:00,975.491435315,97.0270100139,586.142504166,0.0,46.0930336215,113.312780494,424.060804977,409.692993498,5.66466996096,8.70314151832
 08/02  04:00:00,1064.34242665,97.0270100139,584.573611341,0.0,100.150657288,148.969399434,416.035274623,392.984788684,5.66466996096,17.3858159783
 08/02  05:00:00,1071.08892141,98.6180777818,589.017949521,0.0,100.150657288,149.894399434,539.291286968,516.426970184,14.1616749024,8.70264188078
 08/02  06:00:00,1291.24365397,103.599215187,586.88493287,0.0,176.471037341,302.612436532,436.631263695,390.923042838,28.3233498048,17.3848710513
 08/02  07:00:00,1352.1772136,107.820887854,519.64934245,0.0,243.2593065,310.10971186,396.727126514,336.709801921,42.4850247072,17.5322998849
 08/02  08:00:00,1341.82797715,109.818930638,463.937089028,0.0,243.2593065,310.10971186,379.44256669,296.387520392,56.6466996096,26.4083466885
 08/02  09:00:00,1382.03343645,111.298389687,470.288861984,0.0,243.2593065,302.612436532,347.563172316,278.584311274,42.4850247072,26.4938363343
 08/02  10:00:00,1385.43798375,112.655683513,465.474068755,0.0,243.2593065,310.10971186,366.198702165,259.873049701,70.808374512,35.5172779514
 08/02  11:00:00,1379.4640307,113.987941468,458.403048395,0.0,243.2593065,310.10971186,351.410072289,245.019502227,70.808374512,35.5821955503
 08/02  12:00:00,1341.55802701,115.705236819,459.058725601,0.0,243.2593065,310.10971186,325.388789403,219.172417433,70.808374512,35.4079974583
 08/02  13:00:00,1379.47681325,117.855215758,459.566545919,0.0,243.2593065,302.612436532,289.462023762,197.239963672,56.6466996096,35.5753604806
 08/02  14:00:00,1383.20492345,119.792945029,460.593131046,0.0,243.2593065,302.612436532,267.422165716,189.421430499,42.4850247072,35.5157105092
 08/02  15:00:00,1388.63386513,123.272005695,461.615612939,0.0,243.2593065,302.612436532,261.453618192,169.357004624,56.6466996096,35.4499139577
 08/02  16:00:00,1401.31576994,127.330028823,462.751878876,0.0,243.2593065,310.10971186,261.475557445,150.038348096,84.9700494144,26.467159934
 08/02  17:00:00,1406.91582394,130.83214032,463.900058212,0.0,243.2593065,310.10971186,240.674585215,138.220536972,84.9700494144,17.4839988283
 08/02  18:00:00,1095.12172298,97.0270100139,458.922759294,0.0,166.938926447,199.110933808,268.647062565,166.246280516,84.9700494144,17.4307326349
 08/02  19:00:00,1087.583791,97.0270100139,458.840762673,0.0,166.938926447,191.61365848,282.522905205,208.446365375,56.6466996096,17.4298402206
 08/02  20:00:00,982.427018146,97.0270100139,477.404046694,0.0,100.150657288,124.558693486,374.65832623,300.582062751,56.6466996096,17.4295638693
 08/02  21:00:00,948.185377289,97.0270100139,474.43633813,0.0,100.150657288,124.558693486,374.451951579,323.260728882,42.4850247072,8.70619798968
 08/02  22:00:00,906.490010698,97.0270100139,499.303870946,0.0,46.0930336215,124.558693486,405.146456745,359.438714453,28.3233498048,17.3843924876
 08/02  23:00:00,952.941286716,97.0270100139,547.441180809,0.0,46.0930336215,124.558693486,399.201290072,376.336386657,14.1616749024,8.70322851301
 08/02  24:00:00,970.841951322,97.0270100139,580.561031247,0.0,46.0930336215,113.312780494,411.35240065,388.301737218,5.66466996096,17.3859934715
 08/03  01:00:00,976.423954514,97.0270100139,587.031615357,0.0,46.0930336215,113.312780494,409.859593231,395.492260682,5.66466996096,8.70266258819
 08/03  02:00:00,981.491764055,97.0270100139,592.56932398,0.0,46.0930336215,113.312780494,424.998864051,401.949341228,5.66466996096,17.3848528619
 08/03  03:00:00,990.948259228,97.0270100139,603.354388118,0.0,46.0930336215,113.312780494,421.876422519,407.509623101,5.66466996096,8.70212945719
 08/03  04:00:00,1076.31558765,97.0270100139,597.924642824,0.0,100.150657288,148.969399434,405.605409944,391.237924581,5.66466996096,8.70281540168
 08/03  05:00:00,1066.06382373,99.130197696,583.281471006,0.0,100.150657288,149.894399434,535.07540957,503.52910754,14.1616749024,17.3846271274
 08/03  06:00:00,1278.14267358,104.584962604,572.019956527,0.0,176.471037341,302.612436532,415.350461579,378.324803394,28.3233498048,8.70230838023
 08/03  07:00:00,1347.53379644,109.602018519,512.858659345,0.0,243.2593065,310.10971186,396.976737172,328.204541069,42.4850247072,26.2871713963
 08/03  08:00:00,1336.20612074,111.476434797,456.584847039,0.0,243.2593065,310.10971186,365.099491827,282.048055008,56.6466996096,26.4047372093
 08/03  09:00:00,1365.13217906,112.937503117,452.431793324,0.0,243.2593065,302.612436532,300.8898146,231.91007022,42.4850247072,26.494719673
 08/03  10:00:00,1378.79640953,114.223998882,456.905207761,0.0,243.2593065,310.10971186,322.45426543,216.134244604,70.808374512,35.5116463139
 08/03  11:00:00,1384.19183358,115.669565977,458.403938816,0.0,243.2593065,310.10971186,308.520430237,202.135687529,70.808374512,35.5763681969
 08/03  12:00:00,1345.10745737,117.602509952,459.432734889,0.0,243.2593065,310.10971186,305.991363009,199.779898639,70.808374512,35.4030898586
 08/03  13:00:00,1382.52037675,119.488723153,460.607779631,0.0,243.2593065,302.612436532,281.728090456,189.511766211,56.6466996096,35.5696246355
 08/03  14:00:00,1386.13558149,121.7969568,461.072248754,0.0,243.2593065,302.612436532,254.994537676,176.999535765,42.4850247072,35.5099772038
 08/03  15:00:00,1391.3338367,125.3439155,461.976495787,0.0,243.2593065,302.612436532,251.051119471,158.959786133,56.6466996096,35.444633729
 08/03  16:00:00,1406.78226789,130.2455929,464.359912019,0.0,243.2593065,310.10971186,247.716376075,136.277674886,84.9700494144,26.4686517749
 08/03  17:00:00,1417.70574174,135.932378591,467.782274486,0.0,243.2593065,310.10971186,218.616188931,116.164572363,84.9700494144,17.4815671541
 08/03  18:00:00,1098.18838934,97.0270100139,460.079195238,0.0,166.938926447,199.110933808,251.378057188,148.978448882,84.9700494144,17.4295588916
 08/03  19:00:00,1088.62550899,97.0270100139,459.186612099,0.0,166.938926447,191.61365848,263.797697926,189.72074659,56.6466996096,17.4302517268
 08/03  20:00:00,967.684588973,97.0270100139,464.311922721,0.0,100.150657288,124.558693486,363.544037501,289.47025741,56.6466996096,17.4270804817
 08/03  21:00:00,945.012697035,97.0270100139,471.699469713,0.0,100.150657288,124.558693486,373.135452816,321.945563421,42.4850247072,8.70486468766
 08/03  22:00:00,915.515065562,97.0270100139,509.565650846,0.0,46.0930336215,124.558693486,398.065292032,361.038831325,28.3233498048,8.7031109029
 08/03  23:00:00,962.525939365,97.0270100139,557.90717487,0.0,46.0930336215,124.558693486,409.156954757,377.60954197,14.1616749024,17.3857378849
 08/03  24:00:00,952.083624372,97.0270100139,560.42282343,0.0,46.0930336215,113.312780494,398.922971826,384.55570468,5.66466996096,8.70259718528
 08/04  01:00:00,975.145807583,97.0270100139,585.348121272,0.0,46.0930336215,113.312780494,417.640983124,394.591642047,5.66466996096,17.3846711166
 08/04  02:00:00,987.230295527,97.0270100139,598.594266237,0.0,46.0930336215,113.312780494,416.451665304,402.084986752,5.66466996096,8.70200859068
 08/04  03:00:00,989.806040165,97.0270100139,602.75780409,0.0,46.0930336215,113.312780494,430.571006882,407.520272952,5.66466996096,17.3860639689
 08/04  04:00:00,1075.79848251,97.0270100139,597.355652238,0.0,100.150657288,148.969399434,406.586361871,392.220172348,5.66466996096,8.70151956202
 08/04  05:00:00,1073.38410797,99.2901262834,593.141821854,0.0,100.150657288,149.894399434,538.958888596,507.410491011,14.1616749024,17.3867226823
 08/04  06:00:00,1292.2343085,104.780301049,590.429214487,0.0,176.471037341,302.612436532,421.114550817,384.087659501,28.3233498048,8.70354151074
 08/04  07:00:00,1378.94289443,109.808801202,547.650999399,0.0,243.2593065,310.10971186,402.972209045,334.199315239,42.4850247072,26.2878690992
 08/04  08:00:00,1348.38486665,111.628941863,468.316901503,0.0,243.2593065,310.10971186,379.959025507,296.90668796,56.6466996096,26.4056379375
 08/04  09:00:00,1359.06353626,113.016823201,446.443587473,0.0,243.2593065,302.612436532,321.91151853,252.92498436,42.4850247072,26.5015094636
 08/04  10:00:00,1374.28775976,114.232379951,454.13907487,0.0,243.2593065,310.10971186,363.755302071,257.441580224,70.808374512,35.505347335
 08/04  11:00:00,1385.26196406,115.605067256,461.852720676,0.0,243.2593065,310.10971186,365.565455591,259.187704849,70.808374512,35.5693762298
 08/04  12:00:00,1343.84873148,117.202815835,460.708065226,0.0,243.2593065,310.10971186,357.958552385,251.752962713,70.808374512,35.39721516
 08/04  13:00:00,1374.69898449,118.96033726,456.926217493,0.0,243.2593065,302.612436532,335.979204033,243.769717745,56.6466996096,35.5627866785
 08/04  14:00:00,1374.92629304,120.555413634,455.900289308,0.0,243.2593065,302.612436532,313.509879407,235.521692532,42.4850247072,35.5031621676
 08/04  15:00:00,1378.71976688,121.716902291,456.831000377,0.0,243.2593065,302.612436532,308.532477069,216.447394952,56.6466996096,35.4383825074
 08/04  16:00:00,1389.69746805,122.888488455,458.278478612,0.0,243.2593065,310.10971186,310.281323192,198.845099172,84.9700494144,26.4661746057
 08/04  17:00:00,1392.02653905,124.146267783,458.809478159,0.0,243.2593065,310.10971186,294.36750208,191.911221413,84.9700494144,17.4862312519
 08/04  18:00:00,1095.57693967,97.0270100139,459.569919458,0.0,166.938926447,199.110933808,321.421079117,219.020563146,84.9700494144,17.4304665571
 08/04  19:00:00,1100.83953683,97.0270100139,471.194546448,0.0,166.938926447,191.61365848,321.552492711,247.478591268,56.6466996096,17.4272018335
 08/04  20:00:00,996.481457009,97.0270100139,490.869057431,0.0,100.150657288,124.558693486,384.206827286,318.834680968,56.6466996096,8.72544670811
 08/04  21:00:00,975.427860672,97.0270100139,500.897728035,0.0,100.150657288,124.558693486,403.158424144,343.282366718,42.4850247072,17.3910327188
 08/04  22:00:00,952.2868246,97.0270100139,547.655421742,0.0,46.0930336215,124.558693486,410.381557455,373.356624825,28.3233498048,8.70158282582
 08/04  23:00:00,965.722784834,97.0270100139,561.66700579,0.0,46.0930336215,124.558693486,416.029781444,384.482972228,14.1616749024,17.3851343134
 08/04  24:00:00,923.121293647,97.0270100139,529.105918427,0.0,46.0930336215,113.312780494,399.061728461,384.693438299,5.66466996096,8.70362020127
 08/05  01:00:00,896.702797122,97.0270100139,500.144745822,0.0,46.0930336215,113.312780494,405.225123721,382.176433022,5.66466996096,17.3840207382
 08/05  02:00:00,890.773521459,97.0270100139,494.55459053,0.0,46.0930336215,113.312780494,395.502412794,381.134743983,5.66466996096,8.70299884976
 08/05  03:00:00,883.464104019,97.0270100139,487.335519386,0.0,46.0930336215,113.312780494,407.136768959,384.086626494,5.66466996096,17.3854725032
 08/05  04:00:00,907.026412328,97.0270100139,500.369504162,0.0,55.6251445156,113.312780494,394.124653686,379.757543199,5.66466996096,8.70244052574
 08/05  05:00:00,920.339944126,97.0270100139,514.535521208,0.0,55.6251445156,113.312780494,415.735529767,384.189431195,14.1616749024,17.38442367
 08/05  06:00:00,983.97207486,97.0270100139,516.951316604,0.0,65.1572554096,176.889270242,362.366075462,325.340821059,28.3233498048,8.70190459778
 08/05  07:00:00,1082.33103241,98.1106747872,495.546367938,0.0,109.682768182,220.96816451,474.113784734,422.926170821,42.4850247072,8.7025892059
 08/05  08:00:00,1080.13845402,98.4079604649,484.392844222,0.0,109.682768182,220.96816451,436.794057349,362.680889268,56.6466996096,17.466468472
 08/05  09:00:00,1183.12158015,101.106945769,477.751382463,0.0,131.945524568,266.955817592,380.816231418,312.033875784,42.4850247072,26.2973309271
 08/05  10:00:00,1178.52238861,101.225514797,467.20541254,0.0,131.945524568,274.45309292,389.037799487,291.827185702,70.808374512,26.4022392727
 08/05  11:00:00,1174.21498404,101.457762624,462.418695116,0.0,131.945524568,274.45309292,373.346608109,276.136677318,70.808374512,26.401556279
 08/05  12:00:00,1140.32694682,101.525726367,461.190247737,0.0,131.945524568,274.45309292,361.32680146,264.123043465,70.808374512,26.3953834824
 08/05  13:00:00,1133.16347157,101.626079338,461.011329487,0.0,131.945524568,266.955817592,337.470374143,254.429450338,56.6466996096,26.3942241956
 08/05  14:00:00,1132.26267621,102.17188233,459.634831363,0.0,131.945524568,266.955817592,316.946023431,248.06373827,42.4850247072,26.3972604539
 08/05  15:00:00,1050.11676299,97.0270100139,460.035707317,0.0,109.682768182,212.545889182,274.066146816,191.023176989,56.6466996096,26.3962702175
 08/05  16:00:00,1060.45724352,97.0270100139,462.579535041,0.0,109.682768182,220.04316451,300.300763602,188.935936836,84.9700494144,26.3947773516
 08/05  17:00:00,1029.30501945,97.0270100139,472.48798548,0.0,109.682768182,220.04316451,300.366819588,197.868873783,84.9700494144,17.5278963905
 08/05  18:00:00,996.842138654,97.0270100139,478.020277549,0.0,100.150657288,199.110933808,329.527010785,235.854224719,84.9700494144,8.70273665166
 08/05  19:00:00,989.970410169,97.0270100139,477.684016462,0.0,100.150657288,191.61365848,321.660095719,247.628414132,56.6466996096,17.3849819775
 08/05  20:00:00,900.404166826,97.0270100139,487.502832456,0.0,55.6251445156,124.558693486,385.025191511,319.676293144,56.6466996096,8.70219875739
 08/05  21:00:00,917.381002108,97.0270100139,500.487295841,0.0,55.6251445156,124.558693486,407.228668214,347.357194369,42.4850247072,17.3864491377
 08/05  22:00:00,917.069641015,97.0270100139,509.656358798,0.0,46.0930336215,124.558693486,410.149278864,373.124256679,28.3233498048,8.70167238054
 08/05  23:00:00,920.764900116,97.0270100139,512.588692794,0.0,46.0930336215,124.558693486,412.647637106,381.100624872,14.1616749024,17.3853373316
 08/05  24:00:00,916.184452141,97.0270100139,521.143050024,0.0,46.0930336215,113.312780494,402.682087209,388.313698694,5.66466996096,8.70371855473
 08/06  01:00:00,921.07801121,97.0270100139,538.665050209,0.0,34.9616554283,113.312780494,419.348023382,396.299170465,5.66466996096,17.3841829558
 08/06  02:00:00,956.726977858,97.0270100139,577.37616954,0.0,34.9616554283,113.312780494,420.860610371,406.492852869,5.66466996096,8.70308754102
 08/06  03:00:00,980.719589058,97.0270100139,605.184871027,0.0,34.9616554283,113.312780494,439.423127208,416.375368676,5.66466996096,17.3830885706
 08/06  04:00:00,981.929993346,97.0270100139,597.747637325,0.0,44.4937663224,113.312780494,423.816935278,409.449748718,5.66466996096,8.70251659947
 08/06  05:00:00,975.171019218,97.0270100139,592.446687093,0.0,44.4937663224,113.312780494,443.637569333,412.091342267,14.1616749024,17.3845521636
 08/06  06:00:00,1030.18442365,97.0270100139,586.736482875,0.0,54.0258772165,176.889270242,388.671346477,351.646030296,28.3233498048,8.70196637585
 08/06  07:00:00,1030.33105074,97.0270100139,579.653930235,0.0,54.0258772165,184.38654557,391.477296877,340.289632581,42.4850247072,8.70263958883
 08/06  08:00:00,1051.93363914,97.0270100139,514.405571977,0.0,65.1572554096,220.04316451,388.276650216,314.174647886,56.6466996096,17.4553027198
 08/06  09:00:00,1033.52361206,97.0270100139,502.691097625,0.0,65.1572554096,212.545889182,366.189255314,297.432679168,42.4850247072,26.2715514383
 08/06  10:00:00,1039.95787347,97.0270100139,502.146375696,0.0,65.1572554096,220.04316451,377.205303472,280.019838025,70.808374512,26.377090935
 08/06  11:00:00,1033.31754675,97.0270100139,493.856611941,0.0,65.1572554096,220.04316451,355.255737086,266.856184329,70.808374512,17.5911782444
 08/06  12:00:00,1033.55865775,97.0270100139,495.2014234,0.0,65.1572554096,220.04316451,367.802982438,270.617596335,70.808374512,26.3770115906
 08/06  13:00:00,1023.63969982,97.0270100139,492.480016976,0.0,65.1572554096,212.545889182,345.274313105,262.248691053,56.6466996096,26.3789224423
 08/06  14:00:00,1017.15074146,97.0270100139,485.888625547,0.0,65.1572554096,212.545889182,320.501003263,251.640412109,42.4850247072,26.375566447
 08/06  15:00:00,1010.0057584,97.0270100139,479.583370642,0.0,65.1572554096,212.545889182,318.299186904,235.274898183,56.6466996096,26.3775891119
 08/06  16:00:00,975.065867193,97.0270100139,470.987146097,0.0,65.1572554096,220.04316451,335.14817738,223.803588296,84.9700494144,26.3745396697
 08/06  17:00:00,919.397725998,97.0270100139,463.535004459,0.0,54.0258772165,184.38654557,324.925334602,222.434526921,84.9700494144,17.5207582661
 08/06  18:00:00,888.424658677,97.0270100139,463.502075156,0.0,44.4937663224,163.454314868,348.961633938,246.608948543,84.9700494144,17.3826359807
 08/06  19:00:00,881.475204143,97.0270100139,462.739779072,0.0,44.4937663224,155.95703954,307.098062905,241.748921327,56.6466996096,8.7024419688
 08/06  20:00:00,865.575564914,97.0270100139,466.624898021,0.0,44.4937663224,124.558693486,407.423148473,333.392028279,56.6466996096,17.3844205849
 08/06  21:00:00,894.864968568,97.0270100139,489.009478603,0.0,44.4937663224,124.558693486,426.473469124,375.28654387,42.4850247072,8.7019005468
 08/06  22:00:00,919.101129246,97.0270100139,524.346321737,0.0,34.9616554283,124.558693486,439.36268583,402.336764145,28.3233498048,8.70257187981
 08/06  23:00:00,950.845407383,97.0270100139,557.521051282,0.0,34.9616554283,124.558693486,445.695747616,414.149415607,14.1616749024,17.384657106
 08/06  24:00:00,958.296607963,97.0270100139,579.290221006,0.0,34.9616554283,113.312780494,436.776140969,422.409442301,5.66466996096,8.70202870614
 08/07  01:00:00,958.06381345,97.0270100139,567.357891244,0.0,46.0930336215,113.312780494,447.021537764,423.970847063,5.66466996096,17.3860207393
 08/07  02:00:00,955.250579737,97.0270100139,564.159815341,0.0,46.0930336215,113.312780494,440.984842433,426.618723901,5.66466996096,8.70144857123
 08/07  03:00:00,971.282863167,97.0270100139,581.410437012,0.0,46.0930336215,113.312780494,454.578280977,431.52878401,5.66466996096,17.3848270067
 08/07  04:00:00,1080.20108307,97.0270100139,601.968079298,0.0,100.150657288,148.969399434,429.948105777,415.579991129,5.66466996096,8.70344468705
 08/07  05:00:00,1078.11293181,97.0270100139,598.461689475,0.0,100.150657288,149.894399434,717.537450271,685.989971052,14.1616749024,17.3858043157
 08/07  06:00:00,1291.23286918,98.776873177,591.822414766,0.0,176.471037341,302.612436532,499.429584536,462.4033759,28.3233498048,8.70285883134
 08/07  07:00:00,1341.70769727,100.511989447,515.605154462,0.0,243.2593065,310.10971186,457.134352396,388.364660578,42.4850247072,26.28466711
 08/07  08:00:00,1331.0804531,101.586311336,462.226120123,0.0,243.2593065,310.10971186,416.389962414,333.340331476,56.6466996096,26.4029313289
 08/07  09:00:00,1364.29543567,102.468456487,462.67619453,0.0,243.2593065,302.612436532,373.36688339,304.38368213,42.4850247072,26.4981765532
 08/07  10:00:00,1369.65965226,103.208365589,460.83242961,0.0,243.2593065,310.10971186,374.783778468,268.474636134,70.808374512,35.5007678226
 08/07  11:00:00,1376.65013827,104.037732144,463.024717174,0.0,243.2593065,310.10971186,329.044197328,222.67171307,70.808374512,35.5641097458
 08/07  12:00:00,1345.76699159,106.462489337,467.256913421,0.0,243.2593065,310.10971186,285.356689982,179.1557042,70.808374512,35.39261127
 08/07  13:00:00,1389.09423937,109.42491863,472.333232821,0.0,243.2593065,302.612436532,247.112365973,154.908397178,56.6466996096,35.5572691857
 08/07  14:00:00,1391.92909323,112.435252474,472.108233351,0.0,243.2593065,302.612436532,214.708527068,136.725914142,42.4850247072,35.4975882188
 08/07  15:00:00,1396.36164174,116.822628574,472.16358889,0.0,243.2593065,302.612436532,207.549982824,115.470202903,56.6466996096,35.4330803107
 08/07  16:00:00,1407.26428107,122.317612648,470.926160373,0.0,243.2593065,310.10971186,208.185533344,96.7536430248,84.9700494144,26.4618409044
 08/07  17:00:00,1411.37815402,126.347558307,470.990174442,0.0,243.2593065,310.10971186,191.616768541,89.1630248734,84.9700494144,17.4836942528
 08/07  18:00:00,1117.76517783,97.0270100139,472.236834924,0.0,166.938926447,199.110933808,203.056290772,100.658043985,84.9700494144,17.4281973721
 08/07  19:00:00,1113.47941944,97.0270100139,474.639150591,0.0,166.938926447,191.61365848,183.705604406,118.336022238,56.6466996096,8.72288255895
 08/07  20:00:00,979.166126927,97.0270100139,466.154293497,0.0,100.150657288,124.558693486,269.847020994,195.770930401,56.6466996096,17.4293909838
 08/07  21:00:00,931.183559731,97.0270100139,458.962721973,0.0,100.150657288,124.558693486,317.711486614,257.837798345,42.4850247072,17.3886635615
