Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  22:00:00,855.552503353,97.0270100139,452.26393961,0.0,46.0930336215,124.558693486,360.455777359,323.429520139,28.3233498048,8.70290741602
 08/07  23:00:00,883.641502403,97.0270100139,477.068997893,0.0,46.0930336215,124.558693486,402.921765822,371.374819341,14.1616749024,17.385271578
 08/07  24:00:00,923.546441737,97.0270100139,529.141691084,0.0,46.0930336215,113.312780494,401.35381836,386.986812095,5.66466996096,8.70233630385
 08/08  01:00:00,951.540857025,97.0270100139,559.545445842,0.0,46.0930336215,113.312780494,418.44910609,396.19266896,5.66466996096,16.5917671688
 08/08  02:00:00,955.692832124,97.0270100139,564.351700677,0.0,46.0930336215,113.312780494,416.114803679,400.956431304,5.66466996096,9.49370241357
 08/08  03:00:00,950.199045197,97.0270100139,558.620597023,0.0,46.0930336215,113.312780494,418.894088005,404.527038562,5.66466996096,8.70237948258
 08/08  04:00:00,1060.88677832,97.0270100139,577.327190928,0.0,100.150657288,148.969399434,413.960594946,390.911664874,5.66466996096,17.3842601113
 08/08  05:00:00,1075.50583019,97.7822779012,592.00392372,0.0,100.150657288,149.894399434,553.100519106,530.23702427,14.1616749024,8.70181993335
 08/08  06:00:00,1304.43240862,102.039997641,601.58994162,0.0,176.471037341,302.612436532,438.008988342,392.299855974,28.3233498048,17.3857825631
 08/08  07:00:00,1374.97892166,105.307367068,547.128391517,0.0,243.2593065,310.10971186,405.898027977,345.882215452,42.4850247072,17.5307878182
 08/08  08:00:00,1352.49906336,106.823812542,477.226646942,0.0,243.2593065,310.10971186,392.726761593,309.673395407,56.6466996096,26.4066665763
 08/08  09:00:00,1355.96909484,108.141911218,449.356405738,0.0,243.2593065,302.612436532,344.576399954,266.774177339,42.4850247072,35.3171979083
 08/08  10:00:00,1373.11309782,109.628839985,457.671407413,0.0,243.2593065,310.10971186,348.457396601,242.157596847,70.808374512,35.4914252421
 08/08  11:00:00,1381.54643723,111.302110956,460.322297201,0.0,243.2593065,310.10971186,312.668708111,206.307082943,70.808374512,35.5532506562
 08/08  12:00:00,1348.97741628,114.465352286,463.691390101,0.0,243.2593065,310.10971186,271.532513124,174.174670749,70.808374512,26.5494678635
 08/08  13:00:00,1398.39773219,120.897435256,470.367974305,0.0,243.2593065,302.612436532,224.415661483,131.950742406,56.6466996096,35.8182194673
 08/08  14:00:00,1404.93807364,126.725076142,470.833551612,0.0,243.2593065,302.612436532,184.959868714,107.19853162,42.4850247072,35.2763123867
 08/08  15:00:00,1408.51015835,131.224360841,469.918145703,0.0,243.2593065,302.612436532,186.556074129,94.4588786103,56.6466996096,35.4504959092
 08/08  16:00:00,1417.71128989,135.153002817,468.551832144,0.0,243.2593065,310.10971186,199.183209682,87.7541929011,84.9700494144,26.4589673663
 08/08  17:00:00,1416.92712255,134.738368683,468.176261261,0.0,243.2593065,310.10971186,210.484456315,99.3005070791,84.9700494144,26.2138998216
 08/08  18:00:00,1097.45145381,97.0270100139,458.966430711,0.0,166.938926447,199.110933808,239.701164676,146.005953329,84.9700494144,8.72516193223
 08/08  19:00:00,1086.47456732,97.0270100139,458.155964435,0.0,166.938926447,191.61365848,262.863436527,188.788964857,56.6466996096,17.4277720597
 08/08  20:00:00,971.729873257,97.0270100139,464.750044523,0.0,100.150657288,124.558693486,362.746557506,288.670582424,56.6466996096,17.4292754724
 08/08  21:00:00,936.719682275,97.0270100139,464.566201877,0.0,100.150657288,124.558693486,370.319785258,319.130650615,42.4850247072,8.70410993603
 08/08  22:00:00,930.219979741,97.0270100139,525.075367568,0.0,46.0930336215,124.558693486,408.861066123,363.152298574,28.3233498048,17.385417745
 08/08  23:00:00,991.590089556,97.0270100139,589.348025395,0.0,46.0930336215,124.558693486,405.507789634,382.6449246,14.1616749024,8.70119013186
 08/08  24:00:00,993.39219782,97.0270100139,605.717157373,0.0,46.0930336215,113.312780494,415.504180903,392.453846094,5.66466996096,17.3856648481
 08/09  01:00:00,988.677424697,97.0270100139,601.694098233,0.0,46.0930336215,113.312780494,412.144705794,397.776926277,5.66466996096,8.70310955602
 08/09  02:00:00,985.391687946,97.0270100139,599.191173376,0.0,46.0930336215,113.312780494,426.281156043,403.233412048,5.66466996096,17.3830740339
 08/09  03:00:00,979.642273373,97.0270100139,595.073840593,0.0,46.0930336215,113.312780494,423.601107169,409.233933116,5.66466996096,8.70250409247
 08/09  04:00:00,1065.3240392,97.0270100139,591.039260074,0.0,100.150657288,148.969399434,416.619631278,393.570478187,5.66466996096,17.3844831306
 08/09  05:00:00,1066.5066366,98.6442603431,589.577189029,0.0,100.150657288,149.894399434,536.153158424,513.289555599,14.1616749024,8.70192792271
 08/09  06:00:00,1288.61066459,103.714492315,589.060840366,0.0,176.471037341,302.612436532,423.459606632,386.433660222,28.3233498048,8.70259660537
 08/09  07:00:00,1387.79178374,107.950801552,559.379492516,0.0,243.2593065,310.10971186,408.258178354,339.486082239,42.4850247072,26.2870714076
 08/09  08:00:00,1352.77224957,109.852024856,474.808770799,0.0,243.2593065,310.10971186,385.361461354,302.310781373,56.6466996096,26.4039803712
 08/09  09:00:00,1357.671549,111.378475131,447.563693849,0.0,243.2593065,302.612436532,331.968885456,262.990605493,42.4850247072,26.4932552565
 08/09  10:00:00,1374.89140175,112.758718892,456.202748853,0.0,243.2593065,310.10971186,351.012235668,244.694880334,70.808374512,35.5089808214
 08/09  11:00:00,1383.38990357,114.259318174,460.030041697,0.0,243.2593065,310.10971186,316.92987403,210.548468046,70.808374512,35.5730314716
 08/09  12:00:00,1346.37497182,116.253045132,461.259409313,0.0,243.2593065,310.10971186,299.796452167,193.588224958,70.808374512,35.3998526974
 08/09  13:00:00,1386.69597249,119.759147368,463.058162824,0.0,243.2593065,302.612436532,263.368947594,171.156775518,56.6466996096,35.5654724659
 08/09  14:00:00,1400.45660931,125.195701033,468.501947756,0.0,243.2593065,302.612436532,219.949285789,141.95860906,42.4850247072,35.5056520212
 08/09  15:00:00,1407.78828102,130.999974248,469.40330422,0.0,243.2593065,302.612436532,210.05925444,117.972344959,56.6466996096,35.4402098714
 08/09  16:00:00,1420.04076873,138.12924425,467.886636854,0.0,243.2593065,310.10971186,205.858230449,94.42274529,84.9700494144,26.4654357448
 08/09  17:00:00,1428.94758757,146.798565061,468.110156718,0.0,243.2593065,310.10971186,174.369511277,71.9194101893,84.9700494144,17.4800516732
 08/09  18:00:00,1118.2572848,97.0270100139,472.72989876,0.0,166.938926447,199.110933808,202.207836403,99.8115268575,84.9700494144,17.4262601314
 08/09  19:00:00,1098.45028415,97.0270100139,464.357360676,0.0,166.938926447,191.61365848,217.302760037,143.227433494,56.6466996096,17.4286269335
 08/09  20:00:00,963.345699324,97.0270100139,456.800022892,0.0,100.150657288,124.558693486,321.847026491,256.477202208,56.6466996096,8.72312467283
 08/09  21:00:00,924.628904273,97.0270100139,453.355891917,0.0,100.150657288,124.558693486,355.984954244,296.109967636,42.4850247072,17.3899619006
 08/09  22:00:00,882.555218392,97.0270100139,476.847714699,0.0,46.0930336215,124.558693486,385.784490477,348.758849642,28.3233498048,8.70229102997
 08/09  23:00:00,900.506092018,97.0270100139,491.586333812,0.0,46.0930336215,124.558693486,389.720111735,358.174355303,14.1616749024,17.3840815294
 08/09  24:00:00,880.884805264,97.0270100139,484.86528364,0.0,46.0930336215,113.312780494,379.244433628,364.878040605,5.66466996096,8.70172306169
 08/10  01:00:00,921.174181182,97.0270100139,526.532876322,0.0,46.0930336215,113.312780494,401.535499258,378.485443228,5.66466996096,17.3853860691
 08/10  02:00:00,945.620052746,97.0270100139,553.197531075,0.0,46.0930336215,113.312780494,403.054564487,388.688743799,5.66466996096,8.70115072738
 08/10  03:00:00,958.382142278,97.0270100139,567.218066249,0.0,46.0930336215,113.312780494,420.163828145,397.114992764,5.66466996096,17.3841654195
 08/10  04:00:00,1069.43119703,97.0270100139,589.527067661,0.0,100.150657288,148.969399434,399.116437915,384.748680059,5.66466996096,8.70308789529
 08/10  05:00:00,1084.98981617,99.2865881179,603.558706609,0.0,100.150657288,149.894399434,526.213172165,494.666029018,14.1616749024,17.3854682446
 08/10  06:00:00,1304.05881722,105.074461566,600.419917306,0.0,176.471037341,302.612436532,410.457216281,373.431378675,28.3233498048,8.70248780137
 08/10  07:00:00,1357.56330355,110.493262281,523.128849316,0.0,243.2593065,310.10971186,394.780378062,326.01206802,42.4850247072,26.2832853349
 08/10  08:00:00,1333.20370969,112.209067745,453.585800653,0.0,243.2593065,310.10971186,364.156563688,281.79594018,56.6466996096,25.7139238979
 08/10  09:00:00,1368.18008966,113.709443319,455.550603447,0.0,243.2593065,302.612436532,311.865643654,242.194696246,42.4850247072,27.1859227012
 08/10  10:00:00,1386.78042317,115.267712457,462.142646185,0.0,243.2593065,310.10971186,300.372819183,194.066476579,70.808374512,35.4979680921
 08/10  11:00:00,1399.20566287,119.99210983,465.809991289,0.0,243.2593065,310.10971186,262.750066487,156.380802203,70.808374512,35.5608897724
 08/10  12:00:00,1373.05997084,128.411938789,470.621057867,0.0,243.2593065,310.10971186,222.70280292,116.504650906,70.808374512,35.3897775028
 08/10  13:00:00,1414.09612359,136.564455428,470.153406502,0.0,243.2593065,302.612436532,181.042643186,88.8420859674,56.6466996096,35.5538576085
 08/10  14:00:00,1421.33839503,144.172153837,469.705705705,0.0,243.2593065,302.612436532,144.00743838,66.0282801853,42.4850247072,35.4941334877
 08/10  15:00:00,1430.60831618,154.071801366,469.089133868,0.0,243.2593065,302.612436532,123.299649624,40.0750641777,56.6466996096,26.5778858365
 08/10  16:00:00,1440.21565927,157.053421468,469.122243412,0.0,243.2593065,310.10971186,153.740875031,33.4956958045,84.9700494144,35.2751298122
 08/10  17:00:00,1430.84463482,151.381785083,465.638217861,0.0,243.2593065,310.10971186,170.759136539,68.3068431171,84.9700494144,17.4822440074
 08/10  18:00:00,1099.36894461,97.0270100139,457.761345785,0.0,166.938926447,199.110933808,282.551153856,180.154222449,84.9700494144,17.4268819929
 08/10  19:00:00,1076.30939005,97.0270100139,446.85942837,0.0,166.938926447,191.61365848,302.100961639,236.729042839,56.6466996096,8.72521918996
 08/10  20:00:00,975.890392901,97.0270100139,467.212520699,0.0,100.150657288,124.558693486,398.903908415,324.829222432,56.6466996096,17.4279863728
 08/10  21:00:00,985.200154122,97.0270100139,510.331568287,0.0,100.150657288,124.558693486,407.117179519,347.242299525,42.4850247072,17.3898552876
 08/10  22:00:00,951.40868387,97.0270100139,546.769353833,0.0,46.0930336215,124.558693486,412.211027799,375.185505563,28.3233498048,8.7021724319
 08/10  23:00:00,971.773079356,97.0270100139,568.147276817,0.0,46.0930336215,124.558693486,415.078432768,388.943020682,14.1616749024,11.9737371833
 08/10  24:00:00,961.002657203,97.0270100139,570.052371449,0.0,46.0930336215,113.312780494,414.21348868,394.437176732,5.66466996096,14.1116419868
 08/11  01:00:00,960.149815763,97.0270100139,569.239464428,0.0,46.0930336215,113.312780494,412.850929664,398.48403339,5.66466996096,8.70222631365
 08/11  02:00:00,953.325028128,97.0270100139,561.982725111,0.0,46.0930336215,113.312780494,424.51181444,401.463224389,5.66466996096,17.3839200899
 08/11  03:00:00,949.623644546,97.0270100139,558.044369951,0.0,46.0930336215,113.312780494,418.271707943,403.905414093,5.66466996096,8.70162388855
 08/11  04:00:00,1049.46212613,97.0270100139,564.951897713,0.0,100.150657288,148.969399434,412.040948703,388.991053469,5.66466996096,17.3852252729
 08/11  05:00:00,1045.49542212,99.4522735879,557.767608641,0.0,100.150657288,149.894399434,529.813883103,506.951112699,14.1616749024,8.7010955018
 08/11  06:00:00,1254.52445612,104.728523099,544.793044097,0.0,176.471037341,302.612436532,426.889936049,381.181152299,28.3233498048,17.3854339454
 08/11  07:00:00,1359.42524521,108.810391693,526.236809042,0.0,243.2593065,310.10971186,400.820226577,340.806076724,42.4850247072,17.5291251464
 08/11  08:00:00,1371.5431349,110.750935925,492.691626343,0.0,243.2593065,310.10971186,397.348385733,314.298086441,56.6466996096,26.403599682
 08/11  09:00:00,1380.89145757,112.19883743,466.975701244,0.0,243.2593065,302.612436532,364.119861736,291.708349939,42.4850247072,29.9264870903
 08/11  10:00:00,1370.44312651,113.509451358,450.214160491,0.0,243.2593065,310.10971186,352.794945253,249.927545149,70.808374512,32.0590255927
 08/11  11:00:00,1384.74561911,114.895422428,459.876664598,0.0,243.2593065,310.10971186,323.446220777,208.185996672,70.808374512,44.4518495931
 08/11  12:00:00,1351.82767469,117.999981542,463.464726767,0.0,243.2593065,310.10971186,277.37182428,180.010080006,70.808374512,26.5533697614
 08/11  13:00:00,1400.4354979,124.706632294,469.011954042,0.0,243.2593065,302.612436532,232.389451933,140.171025682,56.6466996096,35.571726642
 08/11  14:00:00,1408.74704419,131.119036635,470.268616421,0.0,243.2593065,302.612436532,192.675067573,114.678288846,42.4850247072,35.5117540198
 08/11  15:00:00,1412.76167612,136.134474809,469.293247787,0.0,243.2593065,302.612436532,191.183355844,99.0910637613,56.6466996096,35.4455924736
 08/11  16:00:00,1422.59810513,140.623477867,467.964167144,0.0,243.2593065,310.10971186,198.623166412,87.1888350602,84.9700494144,26.4642819371
 08/11  17:00:00,1427.88566547,145.995285278,467.877954555,0.0,243.2593065,310.10971186,179.346244104,76.8934273768,84.9700494144,17.4827673124
 08/11  18:00:00,1117.75335547,97.0270100139,472.2777716,0.0,166.938926447,199.110933808,204.108784886,101.709086093,84.9700494144,17.4296493787
 08/11  19:00:00,1112.00330394,97.0270100139,474.262145549,0.0,166.938926447,191.61365848,202.968412695,128.893073714,56.6466996096,17.4286393713
 08/11  20:00:00,969.815121156,97.0270100139,460.821551455,0.0,100.150657288,124.558693486,292.728249975,218.653315005,56.6466996096,17.4282353598
 08/11  21:00:00,929.338357755,97.0270100139,458.656763726,0.0,100.150657288,124.558693486,347.700203849,296.509606677,42.4850247072,8.70557246516
 08/11  22:00:00,866.428842971,97.0270100139,461.652991308,0.0,46.0930336215,124.558693486,380.14704803,334.44059498,28.3233498048,17.383103245
 08/11  23:00:00,864.354083547,97.0270100139,458.887212591,0.0,46.0930336215,124.558693486,370.066070058,347.201878074,14.1616749024,8.70251708176
 08/11  24:00:00,883.874654876,97.0270100139,488.50597718,0.0,46.0930336215,113.312780494,396.586608165,373.537438514,5.66466996096,17.3844996894
 08/12  01:00:00,913.656369335,97.0270100139,518.298347324,0.0,46.0930336215,113.312780494,397.629832956,383.263261054,5.66466996096,8.7019019409
 08/12  02:00:00,923.719036934,97.0270100139,529.361174547,0.0,46.0930336215,113.312780494,404.016993501,389.64976625,5.66466996096,8.70255728962
 08/12  03:00:00,944.879436485,97.0270100139,552.476874188,0.0,46.0930336215,113.312780494,421.162356579,398.113134179,5.66466996096,17.384552439
 08/12  04:00:00,986.479880997,97.0270100139,586.475374071,0.0,55.6251445156,113.312780494,410.606805923,396.240187728,5.66466996096,8.70194823395
 08/12  05:00:00,990.050359442,97.0270100139,590.767940632,0.0,55.6251445156,113.312780494,430.083319891,398.53574768,14.1616749024,17.3858973089
 08/12  06:00:00,1027.22357731,97.0270100139,564.770497353,0.0,65.1572554096,176.889270242,367.348365344,330.323644407,28.3233498048,8.70137113216
 08/12  07:00:00,1108.04542495,98.3773337904,523.592780794,0.0,109.682768182,220.96816451,472.802780328,412.932931897,42.4850247072,17.3848237239
 08/12  08:00:00,1082.19651455,98.5835566769,485.20299978,0.0,109.682768182,220.96816451,434.374769545,360.265066295,56.6466996096,17.4630036402
 08/12  09:00:00,1167.07728757,101.23486406,462.687777668,0.0,131.945524568,266.955817592,375.581616377,315.560422842,42.4850247072,17.5361688276
 08/12  10:00:00,1190.09855022,101.453388673,477.277692943,0.0,131.945524568,274.45309292,402.985212145,305.774952008,70.808374512,26.4018856256
 08/12  11:00:00,1195.55379611,101.608239435,481.101166041,0.0,131.945524568,274.45309292,394.82737665,297.618243181,70.808374512,26.4007589569
 08/12  12:00:00,1156.65171183,101.767215325,474.667565447,0.0,131.945524568,274.45309292,377.667251413,280.464445338,70.808374512,26.3944315631
 08/12  13:00:00,1141.71931123,102.260192657,467.711586122,0.0,131.945524568,266.955817592,352.81217277,269.772367749,56.6466996096,26.393105411
 08/12  14:00:00,1140.94853384,102.854744986,466.469047907,0.0,131.945524568,266.955817592,336.163139351,267.284424549,42.4850247072,26.3936900951
 08/12  15:00:00,1066.2649418,97.0270100139,473.491467378,0.0,109.682768182,212.545889182,290.732211644,207.686620979,56.6466996096,26.398891055
 08/12  16:00:00,1075.08767986,97.0270100139,475.152897941,0.0,109.682768182,220.04316451,304.537473222,193.174399243,84.9700494144,26.3930245651
 08/12  17:00:00,1030.57808572,97.0270100139,473.391194397,0.0,109.682768182,220.04316451,293.230572933,190.734183867,84.9700494144,17.526339652
 08/12  18:00:00,997.641561411,97.0270100139,478.710102887,0.0,100.150657288,199.110933808,333.926728324,231.572766137,84.9700494144,17.3839127732
 08/12  19:00:00,999.461302734,97.0270100139,486.532681084,0.0,100.150657288,191.61365848,321.043462371,255.693804211,56.6466996096,8.70295855067
 08/12  20:00:00,913.540476687,97.0270100139,500.630271202,0.0,55.6251445156,124.558693486,397.355055651,323.324172807,56.6466996096,17.3841832347
 08/12  21:00:00,925.757221678,97.0270100139,509.525139445,0.0,55.6251445156,124.558693486,402.348913359,351.161543072,42.4850247072,8.70234557915
 08/12  22:00:00,961.796419685,97.0270100139,558.309590946,0.0,46.0930336215,124.558693486,427.304816599,381.597309531,28.3233498048,17.3841572633
 08/12  23:00:00,971.02022781,97.0270100139,567.446762569,0.0,46.0930336215,124.558693486,414.866163244,392.002741645,14.1616749024,8.70174669605
 08/12  24:00:00,973.50764272,97.0270100139,583.568610758,0.0,46.0930336215,113.312780494,414.470324134,400.103243031,5.66466996096,8.70241114269
 08/13  01:00:00,973.20069519,97.0270100139,595.506456643,0.0,34.9616554283,113.312780494,430.344005021,407.295083287,5.66466996096,17.3842517729
 08/13  02:00:00,979.445998748,97.0270100139,602.446254533,0.0,34.9616554283,113.312780494,426.886994945,412.520538836,5.66466996096,8.70178614855
 08/13  03:00:00,976.683883595,97.0270100139,601.125352622,0.0,34.9616554283,113.312780494,440.21647977,417.166255576,5.66466996096,17.3855542337
 08/13  04:00:00,983.00189482,97.0270100139,597.935025651,0.0,44.4937663224,113.312780494,423.063629131,408.697740776,5.66466996096,8.70121839457
 08/13  05:00:00,980.503435118,97.0270100139,596.151720787,0.0,44.4937663224,113.312780494,441.23111839,409.685116311,14.1616749024,17.3843271767
 08/13  06:00:00,1039.43910522,97.0270100139,594.098702178,0.0,54.0258772165,176.889270242,383.475150329,346.448634681,28.3233498048,8.70316584271
 08/13  07:00:00,1030.38796611,97.0270100139,578.008432859,0.0,54.0258772165,184.38654557,386.466743135,326.598569448,42.4850247072,17.3831489794
 08/13  08:00:00,1052.02957257,97.0270100139,514.148067726,0.0,65.1572554096,220.04316451,365.456263641,291.359458135,56.6466996096,17.4501058967
 08/13  09:00:00,1034.64725733,97.0270100139,504.28335367,0.0,65.1572554096,212.545889182,330.46534641,270.4588819,42.4850247072,17.5214398032
 08/13  10:00:00,1025.1782963,97.0270100139,486.461941431,0.0,65.1572554096,220.04316451,350.568659787,253.385903044,70.808374512,26.3743822306
 08/13  11:00:00,1013.5926332,97.0270100139,475.061182103,0.0,65.1572554096,220.04316451,331.764512119,234.584789646,70.808374512,26.3713479605
 08/13  12:00:00,1002.44626307,97.0270100139,466.240639239,0.0,65.1572554096,220.04316451,312.890462441,219.864852746,70.808374512,22.2172351831
 08/13  13:00:00,990.424110253,97.0270100139,462.896486964,0.0,65.1572554096,212.545889182,289.819522047,211.427948263,56.6466996096,21.7448741747
 08/13  14:00:00,989.030764827,97.0270100139,462.130403377,0.0,65.1572554096,212.545889182,277.836952413,208.974148605,42.4850247072,26.3777791015
 08/13  15:00:00,989.857319928,97.0270100139,462.499886807,0.0,65.1572554096,212.545889182,277.160174593,194.139273687,56.6466996096,26.3742012972
 08/13  16:00:00,967.225991233,97.0270100139,463.825953147,0.0,65.1572554096,220.04316451,277.049203222,165.700275473,84.9700494144,26.3788783345
 08/13  17:00:00,920.671877761,97.0270100139,462.967317786,0.0,54.0258772165,184.38654557,257.943555327,155.451728139,84.9700494144,17.5217777728
 08/13  18:00:00,889.75039456,97.0270100139,462.480652536,0.0,44.4937663224,163.454314868,287.300177941,184.945797663,84.9700494144,17.3843308636
 08/13  19:00:00,882.032368007,97.0270100139,461.852764808,0.0,44.4937663224,155.95703954,269.904943795,204.555066987,56.6466996096,8.70317719884
 08/13  20:00:00,862.389615849,97.0270100139,463.556945944,0.0,44.4937663224,124.558693486,384.324076731,310.294205028,56.6466996096,17.3831720933
 08/13  21:00:00,904.672884613,97.0270100139,499.608607629,0.0,44.4937663224,124.558693486,412.337431617,361.149848715,42.4850247072,8.70255819468
 08/13  22:00:00,900.555580653,97.0270100139,504.565324965,0.0,34.9616554283,124.558693486,431.267379126,385.55947586,28.3233498048,17.3845534606
 08/13  23:00:00,911.826900258,97.0270100139,515.070103312,0.0,34.9616554283,124.558693486,419.136552788,396.27292965,14.1616749024,8.701948236
 08/13  24:00:00,901.454058048,97.0270100139,517.339312398,0.0,34.9616554283,113.312780494,416.216406627,401.849117893,5.66466996096,8.70261877226
 08/14  01:00:00,939.099674666,97.0270100139,546.112944311,0.0,46.0930336215,113.312780494,433.255998665,410.206684016,5.66466996096,17.384644688
 08/14  02:00:00,952.691727485,97.0270100139,561.161377361,0.0,46.0930336215,113.312780494,431.195577464,416.828918924,5.66466996096,8.70198857948
 08/14  03:00:00,956.993384903,97.0270100139,565.910145628,0.0,46.0930336215,113.312780494,444.914556291,421.863911689,5.66466996096,17.3859746402
 08/14  04:00:00,1061.77947709,97.0270100139,581.472759807,0.0,100.150657288,148.969399434,418.994957772,404.628880622,5.66466996096,8.70140718951
 08/14  05:00:00,1073.32286463,97.0270100139,592.785023832,0.0,100.150657288,149.894399434,685.208054814,653.660278017,14.1616749024,17.3861018943
 08/14  06:00:00,1289.21445081,98.7823031194,589.52851444,0.0,176.471037341,302.612436532,482.530196677,445.503473678,28.3233498048,8.70337319388
 08/14  07:00:00,1372.7233494,100.92728996,548.703209811,0.0,243.2593065,310.10971186,449.790019522,381.019519068,42.4850247072,26.2854757469
 08/14  08:00:00,1355.96195629,101.961803907,485.404241061,0.0,243.2593065,310.10971186,423.48020986,340.430139655,56.6466996096,26.4033705956
 08/14  09:00:00,1377.61608022,102.862362068,473.932794875,0.0,243.2593065,302.612436532,380.947347553,311.963724998,42.4850247072,26.4985978473
 08/14  10:00:00,1375.66419528,103.71026565,465.171032344,0.0,243.2593065,310.10971186,378.621394088,272.312676855,70.808374512,35.5003427217
 08/14  11:00:00,1379.42627541,104.977787565,464.410369482,0.0,243.2593065,310.10971186,318.585127263,212.213142637,70.808374512,35.5636101136
 08/14  12:00:00,1354.73568421,109.310906185,471.647386071,0.0,243.2593065,310.10971186,252.256055186,146.055757781,70.808374512,35.3919228927
 08/14  13:00:00,1395.01102925,114.782979128,472.877425147,0.0,243.2593065,302.612436532,200.497252173,108.294330662,56.6466996096,35.5562219008
 08/14  14:00:00,1401.39139059,121.515844837,472.483050889,0.0,243.2593065,302.612436532,158.337825783,80.3563799503,42.4850247072,35.4964211254
 08/14  15:00:00,1409.64356041,130.357941042,471.916094289,0.0,243.2593065,302.612436532,143.969196431,51.8907756711,56.6466996096,35.4317211505
 08/14  16:00:00,1425.65060425,140.287259904,471.336214607,0.0,243.2593065,310.10971186,143.515414539,32.0843367923,84.9700494144,26.4610283324
 08/14  17:00:00,1431.07213384,145.932104203,471.087926596,0.0,243.2593065,310.10971186,127.249882511,24.796434734,84.9700494144,17.4833983627
 08/14  18:00:00,1118.75218384,97.0270100139,473.224715476,0.0,166.938926447,199.110933808,151.530428923,49.1324505201,84.9700494144,17.4279289888
 08/14  19:00:00,1113.60695354,97.0270100139,474.800387866,0.0,166.938926447,191.61365848,140.345933531,74.9765079862,56.6466996096,8.72272593555
 08/14  20:00:00,989.392431537,97.0270100139,473.187407384,0.0,100.150657288,124.558693486,238.192493528,164.116739725,56.6466996096,17.4290541935
 08/14  21:00:00,932.040787728,97.0270100139,458.72215604,0.0,100.150657288,124.558693486,304.75806258,244.884689812,42.4850247072,17.3883480601
 08/14  22:00:00,858.31803612,97.0270100139,455.016041752,0.0,46.0930336215,124.558693486,354.392527156,317.3664428,28.3233498048,8.7027345511
 08/14  23:00:00,881.718757803,97.0270100139,475.315164619,0.0,46.0930336215,124.558693486,388.038647291,356.492091552,14.1616749024,17.3848808367
 08/14  24:00:00,892.101321097,97.0270100139,496.285181498,0.0,46.0930336215,113.312780494,381.922862015,367.556071341,5.66466996096,8.70212071319
 08/15  01:00:00,878.647875001,97.0270100139,483.220606405,0.0,46.0930336215,113.312780494,387.766971918,368.745117398,5.66466996096,13.3571845589
 08/15  02:00:00,899.481404271,97.0270100139,504.325700898,0.0,46.0930336215,113.312780494,396.24166525,377.849586332,5.66466996096,12.7274089563
 08/15  03:00:00,901.638043012,97.0270100139,506.568370364,0.0,46.0930336215,113.312780494,398.000682389,383.633854084,5.66466996096,8.7021583438
 08/15  04:00:00,998.911123676,97.0270100139,510.620872166,0.0,100.150657288,148.969399434,391.119798967,368.071334157,5.66466996096,17.3837948484
 08/15  05:00:00,975.648793724,97.8868276928,484.409411611,0.0,100.150657288,149.894399434,519.019000614,496.155755751,14.1616749024,8.70156996106
 08/15  06:00:00,1186.87025023,102.741450382,471.495818939,0.0,176.471037341,302.612436532,405.148781175,359.440189473,28.3233498048,17.3852418966
 08/15  07:00:00,1283.89426012,106.497809277,452.901659161,0.0,243.2593065,310.10971186,361.586001839,301.571093046,42.4850247072,17.5298840857
 08/15  08:00:00,1331.22649821,108.009335316,457.916662317,0.0,243.2593065,310.10971186,345.948356206,262.896581112,56.6466996096,26.4050754852
 08/15  09:00:00,1377.50673913,110.390195376,464.14966687,0.0,243.2593065,302.612436532,269.036484245,191.236504795,42.4850247072,35.3149547436
 08/15  10:00:00,1404.5666658,117.951759522,471.83817809,0.0,243.2593065,310.10971186,232.665106283,126.368071597,70.808374512,35.488660174
 08/15  11:00:00,1417.14720505,129.464932247,471.804980806,0.0,243.2593065,310.10971186,180.386435931,74.0280135394,70.808374512,35.5500478792
 08/15  12:00:00,1388.65309198,143.361205783,471.147242857,0.0,243.2593065,310.10971186,129.365964525,32.0041353393,70.808374512,26.5534546733
 08/15  13:00:00,1431.43218254,152.892349115,470.999391986,0.0,243.2593065,302.612436532,106.479970194,14.2597443239,56.6466996096,35.5735262608
 08/15  14:00:00,1440.25624049,161.68124363,470.961269278,0.0,243.2593065,302.612436532,82.2250555776,4.22666803988,42.4850247072,35.5133628305
 08/15  15:00:00,1446.96681322,168.395238448,470.951279286,0.0,243.2593065,302.612436532,92.2042887804,0.110639856954,56.6466996096,35.4469493139
 08/15  16:00:00,1455.23540206,170.326311192,470.631381934,0.0,243.2593065,310.10971186,111.426828511,0.0,84.9700494144,26.4567790964
 08/15  17:00:00,1457.49713773,172.534619562,470.656509023,0.0,243.2593065,310.10971186,102.453754634,0.0,84.9700494144,17.4837052201
 08/15  18:00:00,1119.87288529,97.4531919539,473.6839963,0.0,166.938926447,199.110933808,106.951000331,4.55091024403,84.9700494144,17.4300406726
 08/15  19:00:00,1113.47981955,97.5210959728,474.853829088,0.0,166.938926447,191.61365848,89.4476536772,15.3745803834,56.6466996096,17.4263736842
 08/15  20:00:00,986.582110651,97.0289942754,470.914054713,0.0,100.150657288,124.558693486,137.816270277,63.7400713196,56.6466996096,17.4294993475
 08/15  21:00:00,954.166778798,97.0270100139,474.120215225,0.0,100.150657288,124.558693486,190.20141611,139.013414487,42.4850247072,8.70297691661
 08/15  22:00:00,865.917043101,97.0270100139,459.706201484,0.0,46.0930336215,124.558693486,267.704354841,221.997113699,28.3233498048,17.383891337
 08/15  23:00:00,861.952260797,97.0270100139,457.51814687,0.0,46.0930336215,124.558693486,313.15974958,290.295128687,14.1616749024,8.70294599141
 08/15  24:00:00,868.712746192,97.0270100139,474.725350308,0.0,46.0930336215,113.312780494,348.85081215,325.801992754,5.66466996096,17.3841494349
 08/16  01:00:00,892.036853946,97.0270100139,496.956245167,0.0,46.0930336215,113.312780494,351.521969279,337.154970921,5.66466996096,8.70232839724
 08/16  02:00:00,896.186430218,97.0270100139,501.320379291,0.0,46.0930336215,113.312780494,370.595489798,347.546702593,5.66466996096,17.3841172442
 08/16  03:00:00,883.129336963,97.0270100139,487.454162297,0.0,46.0930336215,113.312780494,367.575000346,353.208606111,5.66466996096,8.70172427471
 08/16  04:00:00,969.693621942,97.0270100139,484.033718659,0.0,100.150657288,148.969399434,353.159481866,338.792433533,5.66466996096,8.70237837224
 08/16  05:00:00,960.578859709,101.111546839,469.55513783,0.0,100.150657288,149.894399434,468.949521239,437.404374441,14.1616749024,17.383471895
 08/16  06:00:00,1171.00317629,107.49329587,453.84913824,0.0,176.471037341,302.612436532,353.712760092,316.687631442,28.3233498048,8.70177884508
 08/16  07:00:00,1292.57038472,113.319393291,452.79518119,0.0,243.2593065,310.10971186,319.813681782,251.044311556,42.4850247072,26.2843455194
 08/16  08:00:00,1342.78377277,114.938990833,459.214883519,0.0,243.2593065,310.10971186,284.876155418,201.828398407,56.6466996096,26.4010574016
 08/16  09:00:00,1395.44765609,122.359696067,467.301976863,0.0,243.2593065,302.612436532,211.35452091,142.373541551,42.4850247072,26.4959546519
 08/16  10:00:00,1424.7066776,139.162938889,470.683065788,0.0,243.2593065,310.10971186,179.813257907,73.5005462319,70.808374512,35.5043371629
 08/16  11:00:00,1438.34547389,152.004898559,470.401446408,0.0,243.2593065,310.10971186,131.733378817,25.3570346963,70.808374512,35.5679696083
 08/16  12:00:00,1409.35786922,164.557221887,470.527982591,0.0,243.2593065,310.10971186,111.431836709,5.22792857861,70.808374512,35.3955336185
 08/16  13:00:00,1449.61887279,170.981978724,470.957729618,0.0,243.2593065,302.612436532,92.2070670452,0.0,56.6466996096,35.5603674356
 08/16  14:00:00,1454.08394264,175.269497426,471.045659816,0.0,243.2593065,302.612436532,77.9855486694,0.0,42.4850247072,35.5005239622
 08/16  15:00:00,1458.84111618,180.198373631,470.837838147,0.0,243.2593065,302.612436532,92.0821163628,0.0,56.6466996096,35.4354167532
 08/16  16:00:00,1472.77426898,187.055746882,471.204507318,0.0,243.2593065,310.10971186,111.431047414,0.0,84.9700494144,26.460998
 08/16  17:00:00,1476.94478794,191.134587989,471.268069247,0.0,243.2593065,310.10971186,102.45177018,0.0,84.9700494144,17.4817207656
 08/16  18:00:00,1123.72442707,102.042410566,472.731730096,0.0,166.938926447,199.110933808,102.399863998,0.0,84.9700494144,17.429814584
 08/16  19:00:00,1118.31532521,102.293178173,473.735687245,0.0,166.938926447,191.61365848,74.0731321039,0.0,56.6466996096,17.4264324943
 08/16  20:00:00,991.21158307,98.651916106,472.859821478,0.0,100.150657288,124.558693486,71.4818948687,6.11014269521,56.6466996096,8.72505256387
 08/16  21:00:00,954.64794711,97.2550074826,473.623057306,0.0,100.150657288,124.558693486,99.514088353,39.6387561037,42.4850247072,17.3903075421
 08/16  22:00:00,885.622379334,97.0270100139,472.627611281,0.0,46.0930336215,124.558693486,140.586394331,103.561850284,28.3233498048,8.70119424232
 08/16  23:00:00,879.534673452,97.0270100139,468.240630791,0.0,46.0930336215,124.558693486,201.147130992,169.601214185,14.1616749024,17.384241904
 08/16  24:00:00,849.047480912,97.0270100139,457.141379109,0.0,46.0930336215,113.312780494,266.616967917,252.249174684,5.66466996096,8.70312327197
 08/17  01:00:00,866.88059684,97.0270100139,473.109587096,0.0,46.0930336215,113.312780494,321.039783615,297.992043418,5.66466996096,17.3830702355
 08/17  02:00:00,877.506824099,97.0270100139,482.894128982,0.0,46.0930336215,113.312780494,328.335950743,313.968777643,5.66466996096,8.70250313876
 08/17  03:00:00,887.932511252,97.0270100139,492.444263052,0.0,46.0930336215,113.312780494,346.872547644,323.823428758,5.66466996096,17.3844489248
 08/17  04:00:00,980.713477623,97.0270100139,494.91085348,0.0,100.150657288,148.969399434,326.565351161,312.198786638,5.66466996096,8.70189456206
 08/17  05:00:00,966.307795186,107.772709692,469.208114308,0.0,100.150657288,149.894399434,412.660931706,389.796691132,14.1616749024,8.70256567151
 08/17  06:00:00,1178.86346278,114.784197008,452.643653364,0.0,176.471037341,302.612436532,309.740157321,264.03213553,28.3233498048,17.3846719853
 08/17  07:00:00,1304.21095908,121.603095123,455.439022198,0.0,243.2593065,310.10971186,273.218256756,213.203330763,42.4850247072,17.5299012853
 08/17  08:00:00,1360.16209058,126.431585673,463.026579417,0.0,243.2593065,310.10971186,244.294848262,161.245293925,56.6466996096,26.4028547268
 08/17  09:00:00,1420.73952634,144.433537408,469.023001641,0.0,243.2593065,302.612436532,163.180004042,85.376130823,42.4850247072,35.3188485117
 08/17  10:00:00,1440.24459016,155.230244242,470.132138227,0.0,243.2593065,310.10971186,137.496785181,31.1921962748,70.808374512,35.4962143939
 08/17  11:00:00,1451.89995859,165.653729507,470.22246512,0.0,243.2593065,310.10971186,112.034106175,5.67119823355,70.808374512,35.5545334296
 08/17  12:00:00,1421.08508006,176.212396179,470.478715823,0.0,243.2593065,310.10971186,97.3525102713,0.0,70.808374512,26.5441357593
 08/17  13:00:00,1464.33712387,185.968130478,470.526889619,0.0,243.2593065,302.612436532,101.101786696,0.0,56.6466996096,44.4550870861
 08/17  14:00:00,1476.81288136,198.256497458,470.589950371,0.0,243.2593065,302.612436532,77.9727744677,0.0,42.4850247072,35.4877497605
 08/17  15:00:00,1489.39801589,210.469186935,470.923380122,0.0,243.2593065,302.612436532,83.2393856766,0.0,56.6466996096,26.592686067
 08/17  16:00:00,1514.36266686,229.141767235,470.573749879,0.0,243.2593065,310.10971186,114.930271296,0.0,84.9700494144,29.960221882
 08/17  17:00:00,1518.40287723,233.484567078,470.247056484,0.0,243.2593065,310.10971186,107.712502277,0.0,84.9700494144,22.7424528622
 08/17  18:00:00,1136.87993509,115.679309524,472.155221416,0.0,166.938926447,199.110933808,93.692242611,0.0,84.9700494144,8.72219319664
 08/17  19:00:00,1125.19658482,109.548397021,473.366239215,0.0,166.938926447,191.61365848,74.0749542452,0.0,56.6466996096,17.4282546356
 08/17  20:00:00,996.428162812,100.190384955,472.677516772,0.0,100.150657288,124.558693486,75.1785374534,1.10144783832,56.6466996096,17.4303900055
 08/17  21:00:00,956.757806514,98.0277763231,474.872849267,0.0,100.150657288,124.558693486,64.3193384864,13.1299712458,42.4850247072,8.70434253335
 08/17  22:00:00,886.874271187,97.0675438606,473.747922032,0.0,46.0930336215,124.558693486,89.1538060438,43.444405129,28.3233498048,17.3860511101
 08/17  23:00:00,888.437049445,97.0270100139,474.600644977,0.0,46.0930336215,124.558693486,96.6038132913,73.7407704353,14.1616749024,8.70136795359
 08/17  24:00:00,874.68674064,97.0270100139,473.201779499,0.0,46.0930336215,113.312780494,138.6985747,115.647829647,5.66466996096,17.3860750927
 08/18  01:00:00,874.42030953,97.0270100139,473.439944739,0.0,46.0930336215,113.312780494,167.553514933,153.185496145,5.66466996096,8.70334882794
 08/18  02:00:00,856.435413685,97.0270100139,461.294982911,0.0,46.0930336215,113.312780494,221.277514808,198.229346624,5.66466996096,17.383498223
 08/18  03:00:00,849.729550623,97.0270100139,457.980277321,0.0,46.0930336215,113.312780494,265.478791707,251.111383421,5.66466996096,8.70273832539
 08/18  04:00:00,957.859212226,97.0270100139,470.886305926,0.0,100.150657288,148.969399434,305.18880337,282.139235929,5.66466996096,17.3848974794
 08/18  05:00:00,962.841713224,114.914958843,455.862637206,0.0,100.150657288,149.894399434,370.082300366,347.218492358,14.1616749024,8.70213310629
 08/18  06:00:00,1211.64353996,135.85489637,459.070903379,0.0,176.471037341,302.612436532,224.771822393,184.102686938,28.3233498048,12.3457856507
 08/18  07:00:00,1342.18343506,151.05352294,458.548451863,0.0,243.2593065,310.10971186,174.591580938,109.495427294,42.4850247072,22.6111289366
 08/18  08:00:00,1388.31524623,150.246951187,464.166288764,0.0,243.2593065,310.10971186,170.226994685,87.1731695021,56.6466996096,26.4071255736
 08/18  09:00:00,1432.45813645,156.758016689,468.372781292,0.0,243.2593065,302.612436532,110.287237696,41.3088804223,42.4850247072,26.4933325661
 08/18  10:00:00,1451.44452578,166.161397477,470.305565755,0.0,243.2593065,310.10971186,114.92282778,8.60561223446,70.808374512,35.5088410337
 08/18  11:00:00,1464.39776739,177.864738316,470.432576265,0.0,243.2593065,310.10971186,106.381181611,0.0,70.808374512,35.5728070992
 08/18  12:00:00,1434.42132552,189.515226731,470.441757081,0.0,243.2593065,310.10971186,106.207908208,0.0,70.808374512,35.3995336959
 08/18  13:00:00,1493.56688599,215.34048466,470.333658425,0.0,243.2593065,302.612436532,92.2119968116,0.0,56.6466996096,35.565297202
 08/18  14:00:00,1511.6772002,233.484567078,470.240265054,0.0,243.2593065,302.612436532,77.9900099239,0.0,42.4850247072,35.5049852167
 08/18  15:00:00,1511.6692923,233.484567078,470.200573236,0.0,243.2593065,302.612436532,92.086293462,0.0,56.6466996096,35.4395938524
 08/18  16:00:00,1518.42698504,233.484567078,470.091809475,0.0,243.2593065,310.10971186,111.435129441,0.0,84.9700494144,26.4650800263
 08/18  17:00:00,1518.32645939,233.484567078,470.08257486,0.0,243.2593065,310.10971186,102.449948377,0.0,84.9700494144,17.4798989627
 08/18  18:00:00,1147.67415823,126.761269377,471.842062694,0.0,166.938926447,199.110933808,102.399761208,0.0,84.9700494144,17.4297117931
 08/18  19:00:00,1127.92424688,112.749172377,473.797444211,0.0,166.938926447,191.61365848,74.0752433511,0.0,56.6466996096,17.4285437415
 08/18  20:00:00,994.654088421,100.758156447,471.239436186,0.0,100.150657288,124.558693486,67.9361689627,2.56641182599,56.6466996096,8.7230575271
 08/18  21:00:00,950.853487494,97.6791661277,470.074109486,0.0,100.150657288,124.558693486,98.6013263738,38.7248584022,42.4850247072,17.3914432644
 08/18  22:00:00,877.627492279,97.0270100139,466.65737983,0.0,46.0930336215,124.558693486,146.959770568,109.93419595,28.3233498048,8.70222481347
 08/18  23:00:00,860.431557968,97.0270100139,455.547627405,0.0,46.0930336215,124.558693486,207.782323574,176.236728547,14.1616749024,17.3839201249
 08/18  24:00:00,860.335533177,97.0270100139,467.294076738,0.0,46.0930336215,113.312780494,258.368558577,244.002256417,5.66466996096,8.70163219841
 08/19  01:00:00,866.476300242,97.0270100139,472.562617387,0.0,46.0930336215,113.312780494,286.342278934,263.29235744,5.66466996096,17.3852515328
 08/19  02:00:00,851.692225935,97.0270100139,458.771788169,0.0,46.0930336215,113.312780494,281.878165459,267.512396995,5.66466996096,8.70109850313
 08/19  03:00:00,848.266592107,97.0270100139,455.886557297,0.0,46.0930336215,113.312780494,309.229142708,286.180412253,5.66466996096,17.384060494
 08/19  04:00:00,881.004437888,97.0270100139,476.431595902,0.0,55.6251445156,113.312780494,314.417531852,300.049829691,5.66466996096,8.70303220051
 08/19  05:00:00,892.682345705,97.0270100139,486.885828596,0.0,55.6251445156,113.312780494,343.513785946,311.969192578,14.1616749024,17.3829184654
 08/19  06:00:00,951.28453027,97.0270100139,480.510023872,0.0,65.1572554096,176.889270242,291.374100406,254.348329808,28.3233498048,8.70242079286
 08/19  07:00:00,1055.65920575,112.338365373,457.232843236,0.0,109.682768182,220.96816451,362.154546571,302.285200439,42.4850247072,17.3843214246
 08/19  08:00:00,1062.80363352,108.562181529,459.331703258,0.0,109.682768182,220.96816451,345.964455341,271.857605815,56.6466996096,17.4601499158
 08/19  09:00:00,1178.99604516,113.134653119,461.751201967,0.0,131.945524568,266.955817592,272.888957697,212.866468869,42.4850247072,17.5374641206
 08/19  10:00:00,1193.73300134,113.975612557,465.011518467,0.0,131.945524568,274.45309292,267.693005552,170.487317995,70.808374512,26.3973130455
 08/19  11:00:00,1207.92224568,117.890122241,471.01085399,0.0,131.945524568,274.45309292,230.205960306,132.995929238,70.808374512,26.4016565552
 08/19  12:00:00,1183.96420072,124.669399976,471.924944675,0.0,131.945524568,274.45309292,186.420902323,89.2172311678,70.808374512,26.3952966436
 08/19  13:00:00,1186.2333074,134.666846481,471.621502803,0.0,131.945524568,266.955817592,138.57683731,55.5361676308,56.6466996096,26.3939700695
 08/19  14:00:00,1201.03965506,150.099061604,470.865425926,0.0,131.945524568,266.955817592,93.5908382612,24.7112426105,42.4850247072,26.3945709435
 08/19  15:00:00,1073.2323417,97.0270100139,472.707902442,0.0,109.682768182,212.545889182,86.9878656215,3.94543668285,56.6466996096,26.395729329
 08/19  16:00:00,1080.33770184,97.041287186,472.467995288,0.0,109.682768182,220.04316451,111.643985599,0.279683392633,84.9700494144,26.394252792
 08/19  17:00:00,1038.28458042,97.1534407953,472.623049451,0.0,109.682768182,220.04316451,102.497707704,0.0,84.9700494144,17.5276582898
 08/19  18:00:00,1000.15812644,97.1493134298,473.477991446,0.0,100.150657288,199.110933808,94.4698706885,0.797087052909,84.9700494144,8.70273422122
 08/19  19:00:00,994.148947348,97.0365282059,474.308111572,0.0,100.150657288,191.61365848,80.9491965495,6.91758250389,56.6466996096,17.384914436
 08/19  20:00:00,897.738529467,97.0270100139,474.223885283,0.0,55.6251445156,124.558693486,97.7328000322,32.3839534496,56.6466996096,8.70214697305
 08/19  21:00:00,897.975392141,97.0270100139,474.979274507,0.0,55.6251445156,124.558693486,120.077014517,60.2083119211,42.4850247072,17.383677889
 08/19  22:00:00,886.405765071,97.0270100139,473.614283493,0.0,46.0930336215,124.558693486,164.727360413,127.702451537,28.3233498048,8.70155907136
 08/19  23:00:00,880.908218611,97.0270100139,469.312053673,0.0,46.0930336215,124.558693486,234.958322187,203.411573102,14.1616749024,17.3850741828
 08/19  24:00:00,848.983576273,97.0270100139,457.238767823,0.0,46.0930336215,113.312780494,288.126251704,273.760557008,5.66466996096,8.70102473577
 08/20  01:00:00,846.530736171,97.0270100139,465.307038104,0.0,34.9616554283,113.312780494,340.097057428,317.048478959,5.66466996096,17.3839085077
 08/20  02:00:00,875.820345715,97.0270100139,492.680402229,0.0,34.9616554283,113.312780494,360.436176192,346.068542528,5.66466996096,8.70296370363
 08/20  03:00:00,884.125789361,97.0270100139,500.583388838,0.0,34.9616554283,113.312780494,376.312261233,353.264785407,5.66466996096,17.3828058649
 08/20  04:00:00,890.125151534,97.0270100139,495.953475971,0.0,44.4937663224,113.312780494,358.604159104,344.237128175,5.66466996096,8.70236096861
 08/20  05:00:00,890.432198527,97.0270100139,496.341900959,0.0,44.4937663224,113.312780494,378.872652508,347.326776471,14.1616749024,17.3842011347
 08/20  06:00:00,957.229163564,97.0270100139,497.915365851,0.0,54.0258772165,176.889270242,326.875739442,289.850616951,28.3233498048,8.70177268543
 08/20  07:00:00,946.524092451,97.0270100139,487.156455247,0.0,54.0258772165,184.38654557,327.125276089,275.937819894,42.4850247072,8.70243148781
 08/20  08:00:00,1011.31666987,97.0270100139,473.941534284,0.0,65.1572554096,220.04316451,313.564553976,239.463145684,56.6466996096,17.454708682
 08/20  09:00:00,992.826698293,97.0270100139,464.610884327,0.0,65.1572554096,212.545889182,271.318149788,202.562734898,42.4850247072,26.2703901826
 08/20  10:00:00,1005.59596031,97.0270100139,466.594985675,0.0,65.1572554096,220.04316451,243.011968953,145.827981617,70.808374512,26.3756128236
 08/20  11:00:00,1019.63890792,97.0270100139,473.630221503,0.0,65.1572554096,220.04316451,183.818368741,95.4198864701,70.808374512,17.5901077593
 08/20  12:00:00,1019.02689224,97.0270100139,474.030810769,0.0,65.1572554096,220.04316451,170.788351253,73.6046192529,70.808374512,26.3753574885
 08/20  13:00:00,1011.49760755,97.0270100139,473.899834125,0.0,65.1572554096,212.545889182,136.366917091,53.3431762536,56.6466996096,26.3770412281
 08/20  14:00:00,1011.18684296,97.0270100139,473.520055034,0.0,65.1572554096,212.545889182,104.545566786,35.6868404792,42.4850247072,26.3737016001
 08/20  15:00:00,1010.83777097,97.0270100139,473.147278853,0.0,65.1572554096,212.545889182,101.438366659,18.4161119724,56.6466996096,26.3755550771
 08/20  16:00:00,985.563765937,97.0345771177,473.178257315,0.0,65.1572554096,220.04316451,120.355983722,9.01070201843,84.9700494144,26.3752322894
 08/20  17:00:00,938.534141103,97.0855035493,472.83956214,0.0,54.0258772165,184.38654557,109.584119046,7.09042346075,84.9700494144,17.523646171
 08/20  18:00:00,907.95825385,97.1260054737,472.691472597,0.0,44.4937663224,163.454314868,110.683212732,8.32885310232,84.9700494144,17.3843102153
 08/20  19:00:00,902.137918232,97.048190134,473.687489124,0.0,44.4937663224,155.95703954,79.7879581121,14.439409453,56.6466996096,8.70184904951
 08/20  20:00:00,885.549615334,97.0270100139,473.344286317,0.0,44.4937663224,124.558693486,125.778635276,60.429412364,56.6466996096,8.70252330223
 08/20  21:00:00,886.16377824,97.0270100139,474.455142836,0.0,44.4937663224,124.558693486,177.48833228,117.618799987,42.4850247072,17.384507585
 08/20  22:00:00,875.662395562,97.0270100139,474.112953787,0.0,34.9616554283,124.558693486,206.085977229,169.06070306,28.3233498048,8.70192436425
 08/20  23:00:00,876.745374282,97.0270100139,474.169935104,0.0,34.9616554283,124.558693486,231.256534758,199.709007523,14.1616749024,17.3858523328
 08/20  24:00:00,856.224236354,97.0270100139,468.287749715,0.0,34.9616554283,113.312780494,241.70314038,227.337100779,5.66466996096,8.70136964007
 08/21  01:00:00,860.678349206,97.0270100139,463.885200438,0.0,46.0930336215,113.312780494,266.294728636,243.245367471,5.66466996096,17.3846912037
 08/21  02:00:00,858.847165996,97.0270100139,463.295363727,0.0,46.0930336215,113.312780494,273.33104153,258.963000234,5.66466996096,8.70337133452
 08/21  03:00:00,856.412103316,97.0270100139,462.327758928,0.0,46.0930336215,113.312780494,299.358068453,276.309839625,5.66466996096,17.3835588671
 08/21  04:00:00,947.232154052,97.0270100139,462.64771336,0.0,100.150657288,148.969399434,274.128692439,259.761252053,5.66466996096,8.70277042539
 08/21  05:00:00,946.25694149,97.7281175606,461.328772626,0.0,100.150657288,149.894399434,459.794603416,428.247928858,14.1616749024,17.3849996559
 08/21  06:00:00,1167.45710705,102.180183097,457.888257113,0.0,176.471037341,302.612436532,356.268798275,319.243265305,28.3233498048,8.70218316506
 08/21  07:00:00,1288.28205567,106.010454729,458.457449953,0.0,243.2593065,310.10971186,353.361005101,293.346529669,42.4850247072,17.5294507243
 08/21  08:00:00,1334.54939982,107.839241697,460.863860384,0.0,243.2593065,310.10971186,329.080046219,246.027515404,56.6466996096,26.4058312053
 08/21  09:00:00,1373.28376162,109.487652948,461.285653238,0.0,243.2593065,302.612436532,282.336688957,204.528485185,42.4850247072,35.323179065
 08/21  10:00:00,1382.04493833,111.448241518,460.06011917,0.0,243.2593065,310.10971186,298.305680003,192.000413677,70.808374512,35.4968918142
 08/21  11:00:00,1384.83118464,113.00799333,460.721420539,0.0,243.2593065,310.10971186,297.485994197,191.117985444,70.808374512,35.559634241
 08/21  12:00:00,1344.32943992,114.792559034,460.782659263,0.0,243.2593065,310.10971186,299.31332596,193.1161784,70.808374512,35.3887730478
 08/21  13:00:00,1384.3667156,117.667433452,462.9989505,0.0,243.2593065,302.612436532,264.714472041,172.515033997,56.6466996096,35.5527384344
 08/21  14:00:00,1397.85693378,122.926161601,468.402665101,0.0,243.2593065,302.612436532,217.899896803,139.921827065,42.4850247072,35.4930450309
