Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  15:00:00,1408.48837343,131.080031974,470.039900443,0.0,243.2593065,302.612436532,185.178920933,101.948825457,56.6466996096,26.5833958657
 08/21  16:00:00,1423.04476382,139.859143593,469.171015273,0.0,243.2593065,310.10971186,197.453628261,77.2094945691,84.9700494144,35.2740842774
 08/21  17:00:00,1427.83242776,145.094842697,468.733173897,0.0,243.2593065,310.10971186,170.103885891,67.6522197174,84.9700494144,17.4816167592
 08/21  18:00:00,1117.76551729,97.0270100139,472.299792843,0.0,166.938926447,199.110933808,197.434498956,95.0381174736,84.9700494144,17.4263320679
 08/21  19:00:00,1108.37014161,97.0270100139,471.234300089,0.0,166.938926447,191.61365848,203.952019901,138.580414,56.6466996096,8.72490629169
 08/21  20:00:00,967.844516968,97.0270100139,456.82424447,0.0,100.150657288,124.558693486,328.425012024,254.351129961,56.6466996096,17.427182454
 08/21  21:00:00,925.247008946,97.0270100139,453.664825454,0.0,100.150657288,124.558693486,363.802466467,303.928131207,42.4850247072,17.3893105527
 08/21  22:00:00,889.890034924,97.0270100139,485.01336682,0.0,46.0930336215,124.558693486,393.940769643,356.915520808,28.3233498048,8.70189903058
 08/21  23:00:00,979.479040404,97.0270100139,576.237288478,0.0,46.0930336215,124.558693486,406.235593836,383.371354745,14.1616749024,8.7025641884
 08/21  24:00:00,978.130938171,97.0270100139,588.711006334,0.0,46.0930336215,113.312780494,415.493813573,392.444426521,5.66466996096,17.3847170917
 08/22  01:00:00,974.842733681,97.0270100139,585.462398513,0.0,46.0930336215,113.312780494,411.658667462,397.291997268,5.66466996096,8.70200023356
 08/22  02:00:00,974.051167345,97.0270100139,584.692571523,0.0,46.0930336215,113.312780494,424.800446195,401.749723549,5.66466996096,17.3860526852
 08/22  03:00:00,988.413210186,97.0270100139,602.495321669,0.0,46.0930336215,113.312780494,424.38082173,410.01468477,5.66466996096,8.70146699905
 08/22  04:00:00,1070.45201145,97.0270100139,593.424888413,0.0,100.150657288,148.969399434,418.148869236,395.099315042,5.66466996096,17.3848842325
 08/22  05:00:00,1069.82764998,98.8472861762,590.404661043,0.0,100.150657288,149.894399434,544.756595132,521.891447904,14.1616749024,8.70347232515
 08/22  06:00:00,1291.29132945,103.710343743,587.625198893,0.0,176.471037341,302.612436532,441.029934258,395.321433882,28.3233498048,17.3851505716
 08/22  07:00:00,1406.36581488,108.062008983,580.735114933,0.0,243.2593065,310.10971186,412.268167385,352.254097689,42.4850247072,17.5290449889
 08/22  08:00:00,1386.47643486,110.017153847,510.495189668,0.0,243.2593065,310.10971186,401.976717531,318.92649644,56.6466996096,26.4035214815
 08/22  09:00:00,1371.45178433,111.434522363,458.630397125,0.0,243.2593065,302.612436532,355.313661195,286.336847395,42.4850247072,26.4917890929
 08/22  10:00:00,1373.29025246,112.817352643,454.300696099,0.0,243.2593065,310.10971186,372.738138841,266.41282654,70.808374512,35.5169377891
 08/22  11:00:00,1389.42224982,114.392017185,466.832340295,0.0,243.2593065,310.10971186,381.395424129,266.130714703,70.808374512,44.456334914
 08/22  12:00:00,1351.10003582,116.166575923,468.31260896,0.0,243.2593065,310.10971186,357.811623221,260.444683816,70.808374512,26.5585648922
 08/22  13:00:00,1378.55993373,118.055101661,461.127183145,0.0,243.2593065,302.612436532,337.129983588,244.91080335,56.6466996096,35.5724806282
 08/22  14:00:00,1375.76323428,119.955014246,457.019960759,0.0,243.2593065,302.612436532,305.491188025,227.493585847,42.4850247072,35.5125774706
 08/22  15:00:00,1381.24998196,122.643298906,457.673722124,0.0,243.2593065,302.612436532,285.251472781,193.158290038,56.6466996096,35.4464831334
 08/22  16:00:00,1391.66764801,124.888695579,458.011147379,0.0,243.2593065,310.10971186,288.612142711,177.177214646,84.9700494144,26.46487865
 08/22  17:00:00,1392.79067022,126.178247882,457.856923876,0.0,243.2593065,310.10971186,280.334896752,177.881819195,84.9700494144,17.4830281422
 08/22  18:00:00,1097.16044431,97.0270100139,460.871926879,0.0,166.938926447,199.110933808,307.045614595,204.645684486,84.9700494144,17.4298806945
 08/22  19:00:00,1103.7363357,97.0270100139,473.788232025,0.0,166.938926447,191.61365848,318.908623919,244.833028964,56.6466996096,17.4288953463
 08/22  20:00:00,994.450654487,97.0270100139,481.186067385,0.0,100.150657288,124.558693486,387.520329246,313.445114364,56.6466996096,17.4285152717
 08/22  21:00:00,981.66429169,97.0270100139,508.077992621,0.0,100.150657288,124.558693486,392.153851098,340.963120988,42.4850247072,8.70570540259
 08/22  22:00:00,964.392005228,97.0270100139,560.825283535,0.0,46.0930336215,124.558693486,418.276322515,372.569597688,28.3233498048,17.3833750222
 08/22  23:00:00,975.190948455,97.0270100139,571.83626,0.0,46.0930336215,124.558693486,407.121078819,384.256737045,14.1616749024,8.70266687141
 08/22  24:00:00,960.492091002,97.0270100139,569.545681941,0.0,46.0930336215,113.312780494,413.033123625,389.983641571,5.66466996096,17.3848120931
 08/23  01:00:00,971.266957468,97.0270100139,581.291237807,0.0,46.0930336215,113.312780494,410.702052907,396.335263814,5.66466996096,8.70211913278
 08/23  02:00:00,975.143933659,97.0270100139,585.782913763,0.0,46.0930336215,113.312780494,416.366679216,401.999206036,5.66466996096,8.70280321844
 08/23  03:00:00,974.066895226,97.0270100139,584.72537252,0.0,46.0930336215,113.312780494,429.017919493,405.968171228,5.66466996096,17.3850783047
 08/23  04:00:00,1064.04569732,97.0270100139,584.28216289,0.0,100.150657288,148.969399434,404.320969947,389.954068423,5.66466996096,8.70223156311
 08/23  05:00:00,1063.62037276,99.2941447715,580.392653249,0.0,100.150657288,149.894399434,541.115572025,509.568199891,14.1616749024,17.3856972319
 08/23  06:00:00,1270.95929514,104.392445214,560.206722679,0.0,176.471037341,302.612436532,421.558380658,384.533354164,28.3233498048,8.70167668834
 08/23  07:00:00,1355.69984366,109.29613353,521.825060445,0.0,243.2593065,310.10971186,407.502957585,338.733370908,42.4850247072,26.2845619693
 08/23  08:00:00,1356.56569038,111.165761854,476.723056458,0.0,243.2593065,310.10971186,390.321607656,307.273275363,56.6466996096,26.401632684
 08/23  09:00:00,1366.86543229,112.616396704,454.722897623,0.0,243.2593065,302.612436532,343.73331944,274.751503185,42.4850247072,26.4967915482
 08/23  10:00:00,1379.20709156,114.040384816,458.41593054,0.0,243.2593065,310.10971186,344.677510977,238.363065672,70.808374512,35.5060707928
 08/23  11:00:00,1392.87687921,117.088851715,463.997178009,0.0,243.2593065,310.10971186,283.018348113,176.639900825,70.808374512,35.5700727759
 08/23  12:00:00,1372.25836598,127.66520845,470.651053934,0.0,243.2593065,310.10971186,221.557012951,115.351113733,70.808374512,35.3975247059
 08/23  13:00:00,1417.12894948,139.099164477,470.617450123,0.0,243.2593065,302.612436532,166.861230749,74.6516340139,56.6466996096,35.5628971258
 08/23  14:00:00,1426.59326953,148.916998866,470.16918272,0.0,243.2593065,302.612436532,121.609686163,43.621512783,42.4850247072,35.5031486726
 08/23  15:00:00,1435.84876666,158.354409179,469.975947447,0.0,243.2593065,302.612436532,116.500132572,24.4153568516,56.6466996096,35.438076111
 08/23  16:00:00,1449.21817314,165.321131184,469.717813565,0.0,243.2593065,310.10971186,126.147876163,14.7144317149,84.9700494144,26.463395034
 08/23  17:00:00,1452.78426529,168.926994907,469.674191009,0.0,243.2593065,310.10971186,111.536308224,9.08357682103,84.9700494144,17.4826819886
 08/23  18:00:00,1119.0220883,97.0270100139,473.409701552,0.0,166.938926447,199.110933808,141.322636317,38.9219311638,84.9700494144,17.4306557388
 08/23  19:00:00,1113.60547563,97.0270100139,474.76253285,0.0,166.938926447,191.61365848,148.978027359,74.9039283405,56.6466996096,17.4273994087
 08/23  20:00:00,988.948102337,97.0270100139,469.998193498,0.0,100.150657288,124.558693486,232.782388864,167.4101014,56.6466996096,8.72558785428
 08/23  21:00:00,926.500953698,97.0270100139,454.927003614,0.0,100.150657288,124.558693486,319.38566038,259.509359536,42.4850247072,17.3912761366
 08/23  22:00:00,899.056884711,97.0270100139,494.112197661,0.0,46.0930336215,124.558693486,373.625091983,336.600082748,28.3233498048,8.70165943006
 08/23  23:00:00,925.138276025,97.0270100139,518.889678666,0.0,46.0930336215,124.558693486,385.526947706,353.979958854,14.1616749024,17.3853139505
 08/23  24:00:00,912.254199697,97.0270100139,517.133774399,0.0,46.0930336215,113.312780494,378.94041109,364.575009567,5.66466996096,8.70073156192
 08/24  01:00:00,923.878494942,97.0270100139,530.686614081,0.0,46.0930336215,113.312780494,392.544631259,369.495718913,5.66466996096,17.3842423856
 08/24  02:00:00,910.399389746,97.0270100139,516.445709277,0.0,46.0930336215,113.312780494,386.203728072,371.835898571,5.66466996096,8.70315953989
 08/24  03:00:00,919.336417998,97.0270100139,526.612396835,0.0,46.0930336215,113.312780494,397.28140104,374.233505139,5.66466996096,17.3832259401
 08/24  04:00:00,999.967581811,97.0270100139,515.938308791,0.0,100.150657288,148.969399434,372.907801573,358.540537667,5.66466996096,8.70259394552
 08/24  05:00:00,976.122481057,100.438872302,484.939694008,0.0,100.150657288,149.894399434,492.757830583,461.211444414,14.1616749024,17.3847112662
 08/24  06:00:00,1191.20166062,106.645214123,472.70725018,0.0,176.471037341,302.612436532,380.406055386,343.3806592,28.3233498048,8.70204638183
 08/24  07:00:00,1311.11940624,112.32323317,472.372491816,0.0,243.2593065,310.10971186,366.008965277,305.994534561,42.4850247072,17.5294060081
 08/24  08:00:00,1359.99404873,114.064268445,478.045854851,0.0,243.2593065,310.10971186,363.384599115,280.331846749,56.6466996096,26.4060527566
 08/24  09:00:00,1381.54535805,115.406894169,466.030108232,0.0,243.2593065,302.612436532,334.111527589,256.302742537,42.4850247072,35.3237603446
 08/24  10:00:00,1385.28557411,116.876066289,460.611555636,0.0,243.2593065,310.10971186,315.94796696,209.641655593,70.808374512,35.4979368544
 08/24  11:00:00,1410.11456338,127.286830983,468.206292981,0.0,243.2593065,310.10971186,230.282279388,123.90917318,70.808374512,35.5647316957
 08/24  12:00:00,1391.73403685,147.373250862,470.165444785,0.0,243.2593065,310.10971186,153.856270583,47.6580504736,70.808374512,35.389845597
 08/24  13:00:00,1439.28334075,161.251517204,470.392042504,0.0,243.2593065,302.612436532,105.963930342,13.7629792147,56.6466996096,35.554251518
 08/24  14:00:00,1449.66800192,171.412366971,470.474752244,0.0,243.2593065,302.612436532,78.4833081423,0.503646367681,42.4850247072,35.4946370674
 08/24  15:00:00,1457.48811354,178.888774273,470.751923988,0.0,243.2593065,302.612436532,83.2296274125,0.0,56.6466996096,26.5829278029
 08/24  16:00:00,1470.21820498,184.425949791,471.268311278,0.0,243.2593065,310.10971186,120.245675333,0.0,84.9700494144,35.2756259189
 08/24  17:00:00,1478.07771656,192.575710068,470.929524806,0.0,243.2593065,310.10971186,102.452271011,0.0,84.9700494144,17.4822215969
 08/24  18:00:00,1121.00390274,100.121652624,471.917403057,0.0,166.938926447,199.110933808,102.396925461,0.0,84.9700494144,17.4268760465
 08/24  19:00:00,1115.97860861,100.157664956,473.619877526,0.0,166.938926447,191.61365848,65.371912624,0.0,56.6466996096,8.72521301442
 08/24  20:00:00,994.301028334,97.3852017761,473.468446985,0.0,100.150657288,124.558693486,82.5546722789,8.47708152256,56.6466996096,17.4308911468
 08/24  21:00:00,955.625112491,97.0270100139,474.871827947,0.0,100.150657288,124.558693486,102.929920674,43.0550117013,42.4850247072,17.3898842657
 08/24  22:00:00,885.88631193,97.0270100139,472.911933079,0.0,46.0930336215,124.558693486,140.228397258,103.202836875,28.3233498048,8.70221057825
 08/24  23:00:00,886.817167422,97.0270100139,473.301478468,0.0,46.0930336215,124.558693486,184.386903639,161.522340329,14.1616749024,8.70288840762
 08/24  24:00:00,854.303729726,97.0270100139,459.783342553,0.0,46.0930336215,113.312780494,239.323851759,216.273817241,5.66466996096,17.3853645574
 08/25  01:00:00,848.67656227,97.0270100139,456.894192332,0.0,46.0930336215,113.312780494,292.864838405,278.497811895,5.66466996096,8.70235654953
 08/25  02:00:00,858.298179141,97.0270100139,464.988543681,0.0,46.0930336215,113.312780494,340.112721692,317.064272969,5.66466996096,17.3837787613
 08/25  03:00:00,854.899544276,97.0270100139,461.575260868,0.0,46.0930336215,113.312780494,342.545892222,328.179381488,5.66466996096,8.70184077312
 08/25  04:00:00,958.04899625,97.0270100139,470.160397749,0.0,100.150657288,148.969399434,348.457631757,325.407243964,5.66466996096,17.3857178325
 08/25  05:00:00,974.109093324,105.865171413,475.028551469,0.0,100.150657288,149.894399434,438.35998722,415.496947889,14.1616749024,8.70136442924
 08/25  06:00:00,1195.60084224,113.008706792,469.47691101,0.0,176.471037341,302.612436532,356.641304396,310.931920107,28.3233498048,17.3860344836
 08/25  07:00:00,1293.85870174,118.818084075,449.225647796,0.0,243.2593065,310.10971186,317.945256973,257.930067762,42.4850247072,17.530164504
 08/25  08:00:00,1347.46342535,120.821749935,458.163117228,0.0,243.2593065,310.10971186,280.189573483,197.137202537,56.6466996096,26.4056713362
 08/25  09:00:00,1407.617181,134.090013091,467.20799991,0.0,243.2593065,302.612436532,198.305395028,120.503524678,42.4850247072,35.3168456432
 08/25  10:00:00,1435.71089319,150.47622499,470.327897291,0.0,243.2593065,310.10971186,147.519036617,47.4255375891,70.808374512,29.2851245161
 08/25  11:00:00,1449.81094856,163.459639728,470.34357984,0.0,243.2593065,310.10971186,121.35826153,8.76390304078,70.808374512,41.7859839777
 08/25  12:00:00,1418.61573608,173.553207722,470.636558072,0.0,243.2593065,310.10971186,97.3638104943,0.0,70.808374512,26.5554359823
 08/25  13:00:00,1459.68989671,180.740555796,471.084791053,0.0,243.2593065,302.612436532,92.2239551063,0.0,56.6466996096,35.5772554967
 08/25  14:00:00,1464.9958672,185.948419651,471.12122029,0.0,243.2593065,302.612436532,78.0023107098,0.0,42.4850247072,35.5172860026
 08/25  15:00:00,1469.73456761,190.596865829,471.20155804,0.0,243.2593065,302.612436532,92.0976568928,0.0,56.6466996096,35.4509572832
 08/25  16:00:00,1480.48115592,194.721390715,471.167378978,0.0,243.2593065,310.10971186,111.429452035,0.0,84.9700494144,26.459402621
 08/25  17:00:00,1494.15362229,208.720605304,470.799028346,0.0,243.2593065,310.10971186,111.184857785,0.0,84.9700494144,26.2148083711
 08/25  18:00:00,1125.9100181,104.597022675,472.263572874,0.0,166.938926447,199.110933808,93.6951297254,0.0,84.9700494144,8.72508031103
 08/25  19:00:00,1116.41475756,102.498548952,472.610510179,0.0,166.938926447,191.61365848,74.0761396359,0.0,56.6466996096,17.4294400263
 08/25  20:00:00,993.68005032,97.7946544629,473.269377944,0.0,100.150657288,124.558693486,94.1142212647,20.0369169762,56.6466996096,17.4306046789
 08/25  21:00:00,954.01993767,97.06847268,473.857322449,0.0,100.150657288,124.558693486,116.838866071,65.6497566968,42.4850247072,8.70408466682
 08/25  22:00:00,878.236097687,97.0270100139,467.307500777,0.0,46.0930336215,124.558693486,188.967501913,143.257400891,28.3233498048,17.3867512179
 08/25  23:00:00,860.616163892,97.0270100139,455.574692722,0.0,46.0930336215,124.558693486,233.893322616,211.027939622,14.1616749024,8.70370809186
 08/25  24:00:00,848.991379365,97.0270100139,457.238551051,0.0,46.0930336215,113.312780494,286.418259539,263.3679351,5.66466996096,17.3856544778
 08/26  01:00:00,874.541769912,97.0270100139,480.189163405,0.0,46.0930336215,113.312780494,310.721006356,296.353142612,5.66466996096,8.7031937836
 08/26  02:00:00,885.706761446,97.0270100139,490.093625792,0.0,46.0930336215,113.312780494,329.712639462,306.664616064,5.66466996096,17.383353437
 08/26  03:00:00,879.253052185,97.0270100139,484.10975249,0.0,46.0930336215,113.312780494,321.896207298,307.528865032,5.66466996096,8.70267230565
 08/26  04:00:00,880.125034271,97.0270100139,475.634751091,0.0,55.6251445156,113.312780494,316.21112385,293.16157067,5.66466996096,17.3848832191
 08/26  05:00:00,872.512034448,97.0270100139,469.134553177,0.0,55.6251445156,113.312780494,317.600308163,294.73648857,14.1616749024,8.70214469091
 08/26  06:00:00,946.868842993,97.0270100139,477.350608641,0.0,65.1572554096,176.889270242,292.960611326,255.934432791,28.3233498048,8.70282872934
 08/26  07:00:00,1060.58272842,106.50252626,467.590955967,0.0,109.682768182,220.96816451,376.128809441,316.258343783,42.4850247072,17.3854409515
 08/26  08:00:00,1067.04844949,104.395897577,466.894622706,0.0,109.682768182,220.96816451,350.157720615,276.044547151,56.6466996096,17.4664738549
 08/26  09:00:00,1178.94761628,109.134366872,464.39534652,0.0,131.945524568,266.955817592,257.267193222,197.246807743,42.4850247072,17.5353607714
 08/26  10:00:00,1203.91706323,114.022619855,471.728123025,0.0,131.945524568,274.45309292,226.459882921,129.248743316,70.808374512,26.4027650934
 08/26  11:00:00,1211.742273,119.626458284,472.66835775,0.0,131.945524568,274.45309292,188.168430956,90.9580296927,70.808374512,26.4020267508
 08/26  12:00:00,1186.52484739,126.491706495,472.51641553,0.0,131.945524568,274.45309292,161.055098026,63.8507436023,70.808374512,26.3959799117
 08/26  13:00:00,1187.71177795,135.373568621,472.177363589,0.0,131.945524568,266.955817592,126.993018848,43.9515265697,56.6466996096,26.394792669
 08/26  14:00:00,1199.49980237,147.808590537,471.448743076,0.0,131.945524568,266.955817592,93.8493001361,24.9665172151,42.4850247072,26.3977582139
 08/26  15:00:00,1073.12039026,97.0358113485,472.477968777,0.0,109.682768182,212.545889182,89.7884888941,6.74148507168,56.6466996096,26.4003042128
 08/26  16:00:00,1081.96884886,97.1516764805,473.914171976,0.0,109.682768182,220.04316451,114.884050286,3.51835563412,84.9700494144,26.395645237
 08/26  17:00:00,1040.59997497,97.5656109819,474.4925551,0.0,109.682768182,220.04316451,109.515433171,2.64573414883,84.9700494144,21.8996496074
 08/26  18:00:00,1001.40160408,97.7343762528,474.080174394,0.0,100.150657288,199.110933808,110.657320692,12.6428687549,84.9700494144,13.0444025227
 08/26  19:00:00,994.887878355,97.4427024586,474.573826195,0.0,100.150657288,191.61365848,85.038492491,19.6892026542,56.6466996096,8.70259022725
 08/26  20:00:00,897.756638423,97.0335802762,474.281216019,0.0,55.6251445156,124.558693486,130.183736496,56.1521842117,56.6466996096,17.3848526742
 08/26  21:00:00,897.564493606,97.0270100139,474.650770897,0.0,55.6251445156,124.558693486,149.456511648,98.2694255123,42.4850247072,8.70206142831
 08/26  22:00:00,886.421251229,97.0270100139,473.90569256,0.0,46.0930336215,124.558693486,215.356490597,169.646950633,28.3233498048,17.3861901595
 08/26  23:00:00,863.890436189,97.0270100139,457.638527176,0.0,46.0930336215,124.558693486,270.234022662,247.37077505,14.1616749024,8.70157271003
 08/26  24:00:00,852.073291721,97.0270100139,459.298088459,0.0,46.0930336215,113.312780494,343.439651341,320.388460272,5.66466996096,17.3865211077
 08/27  01:00:00,868.781620208,97.0270100139,485.144033565,0.0,34.9616554283,113.312780494,365.9530479,351.584729398,5.66466996096,8.70364854085
 08/27  02:00:00,918.788449243,97.0270100139,536.066532902,0.0,34.9616554283,113.312780494,391.372669833,368.323789365,5.66466996096,17.3842105068
 08/27  03:00:00,943.931136674,97.0270100139,563.419270319,0.0,34.9616554283,113.312780494,394.748647792,380.380837396,5.66466996096,8.70314043535
 08/27  04:00:00,972.017111215,97.0270100139,583.010189935,0.0,44.4937663224,113.312780494,400.628521512,377.578063312,5.66466996096,17.385788239
 08/27  05:00:00,989.572200183,97.0270100139,603.200519898,0.0,44.4937663224,113.312780494,407.670853181,384.806565172,14.1616749024,8.702613107
 08/27  06:00:00,1051.29058088,97.0270100139,600.299997076,0.0,54.0258772165,176.889270242,370.619055489,324.910916262,28.3233498048,17.3847894226
 08/27  07:00:00,1023.98191087,97.0270100139,570.173902426,0.0,54.0258772165,184.38654557,356.841671118,305.654544978,42.4850247072,8.70210143225
 08/27  08:00:00,1040.01715946,97.0270100139,501.233354474,0.0,65.1572554096,220.04316451,339.477607249,265.374848938,56.6466996096,17.4560587011
 08/27  09:00:00,1018.00298738,97.0270100139,486.691825022,0.0,65.1572554096,212.545889182,300.44720208,240.442769564,42.4850247072,17.5194078087
 08/27  10:00:00,1011.97849555,97.0270100139,474.420767756,0.0,65.1572554096,220.04316451,310.77646058,213.588295972,70.808374512,26.3797900963
 08/27  11:00:00,1001.0458595,97.0270100139,464.471352326,0.0,65.1572554096,220.04316451,281.395340852,184.210439113,70.808374512,26.3765272268
 08/27  12:00:00,1004.10243151,97.0270100139,465.692845497,0.0,65.1572554096,220.04316451,239.719842609,142.532828755,70.808374512,26.3786393414
 08/27  13:00:00,998.516585255,97.0270100139,464.947862036,0.0,65.1572554096,212.545889182,210.571576193,127.54917673,56.6466996096,26.3756998531
 08/27  14:00:00,999.554723697,97.0289001251,465.515628938,0.0,65.1572554096,212.545889182,192.029814831,123.166897251,42.4850247072,26.3778928725
 08/27  15:00:00,1011.95336518,97.0300125182,474.396182319,0.0,65.1572554096,212.545889182,177.034033502,102.795613971,56.6466996096,17.5917199214
 08/27  16:00:00,987.580848736,97.0270100139,475.251236638,0.0,65.1572554096,220.04316451,209.38104116,98.0330476467,84.9700494144,26.3779440986
 08/27  17:00:00,940.308883601,97.030755678,474.761438845,0.0,54.0258772165,184.38654557,211.975383077,100.733961114,84.9700494144,26.2713725487
 08/27  18:00:00,909.654063447,97.0330209429,474.694114782,0.0,44.4937663224,163.454314868,214.073227719,120.399655705,84.9700494144,8.70352259962
 08/27  19:00:00,902.051395046,97.0270100139,471.414779849,0.0,44.4937663224,155.95703954,229.041466391,155.009392604,56.6466996096,17.3853741771
 08/27  20:00:00,864.93104318,97.0270100139,460.920809035,0.0,44.4937663224,124.558693486,306.665247729,241.315566099,56.6466996096,8.70298202075
 08/27  21:00:00,861.927025349,97.0270100139,459.992135679,0.0,44.4937663224,124.558693486,359.279575845,299.409053011,42.4850247072,17.3854981268
 08/27  22:00:00,878.759128788,97.0270100139,484.484555504,0.0,34.9616554283,124.558693486,392.052253091,355.02643716,28.3233498048,8.70246612561
 08/27  23:00:00,885.659100561,97.0270100139,488.896414298,0.0,34.9616554283,124.558693486,391.045448676,367.706539281,14.1616749024,9.17723449309
 08/27  24:00:00,889.441079045,97.0270100139,505.420020208,0.0,34.9616554283,113.312780494,401.067613957,378.491586072,5.66466996096,16.9113579236
 08/28  01:00:00,899.481489761,97.0270100139,504.215775776,0.0,46.0930336215,113.312780494,396.800681661,382.433329433,5.66466996096,8.70268226696
 08/28  02:00:00,898.061171242,97.0270100139,502.78953444,0.0,46.0930336215,113.312780494,407.361096639,384.311440014,5.66466996096,17.3849866638
 08/28  03:00:00,889.014637868,97.0270100139,493.913466089,0.0,46.0930336215,113.312780494,392.734227925,378.367342733,5.66466996096,8.70221523125
 08/28  04:00:00,967.067818281,97.0270100139,481.307300564,0.0,100.150657288,148.969399434,371.700592066,348.649242877,5.66466996096,17.3866792273
 08/28  05:00:00,971.836172615,97.203016669,484.623926311,0.0,100.150657288,149.894399434,555.059974508,532.196542425,14.1616749024,8.70175718035
 08/28  06:00:00,1190.48921659,100.64792653,479.369433522,0.0,176.471037341,302.612436532,416.542209242,370.831932485,28.3233498048,17.3869269512
 08/28  07:00:00,1292.20096265,103.399545683,463.882901724,0.0,243.2593065,310.10971186,378.749369182,318.732950338,42.4850247072,17.5313941368
 08/28  08:00:00,1331.35954272,104.782778062,461.251110429,0.0,243.2593065,310.10971186,357.040527499,273.985770391,56.6466996096,26.4080574982
 08/28  09:00:00,1378.08590018,107.427603067,466.383949386,0.0,243.2593065,302.612436532,270.244308318,192.439146167,42.4850247072,35.3201374444
 08/28  10:00:00,1401.22185114,113.678827925,472.766355023,0.0,243.2593065,310.10971186,237.749324194,131.441899486,70.808374512,35.4990501957
 08/28  11:00:00,1408.19068906,119.784660941,472.636246603,0.0,243.2593065,310.10971186,208.22646103,101.860396893,70.808374512,35.5576896247
 08/28  12:00:00,1371.83935449,125.622486127,472.219016165,0.0,243.2593065,310.10971186,180.935891976,83.5748572948,70.808374512,26.552660169
 08/28  13:00:00,1410.26087984,131.086133748,471.840537148,0.0,243.2593065,302.612436532,170.25689067,69.9541590264,56.6466996096,43.6560320344
 08/28  14:00:00,1418.0373215,139.37461424,471.226590462,0.0,243.2593065,302.612436532,118.010670699,47.276022185,42.4850247072,28.2496238069
 08/28  15:00:00,1428.78957636,150.619793001,470.6720395,0.0,243.2593065,302.612436532,115.297814453,23.9950707901,56.6466996096,34.6560440529
 08/28  16:00:00,1445.58419918,160.856438988,470.55379374,0.0,243.2593065,310.10971186,122.838352548,8.63873672415,84.9700494144,29.229566409
 08/28  17:00:00,1451.20444191,166.262227086,470.723514551,0.0,243.2593065,310.10971186,109.540297235,1.10031327373,84.9700494144,23.4699345467
 08/28  18:00:00,1119.39087001,97.0270100139,473.697122463,0.0,166.938926447,199.110933808,106.764861446,13.0716583492,84.9700494144,8.72315368224
 08/28  19:00:00,1117.84365391,97.0270100139,475.018937036,0.0,166.938926447,191.61365848,104.839758071,30.7632076902,56.6466996096,17.4298507708
 08/28  20:00:00,994.01493452,97.0270100139,473.718824948,0.0,100.150657288,124.558693486,158.11535783,84.0365672871,56.6466996096,17.4320909331
 08/28  21:00:00,954.910185092,97.0270100139,474.304408546,0.0,100.150657288,124.558693486,210.664975388,159.474827867,42.4850247072,8.70512281442
 08/28  22:00:00,863.349076481,97.0270100139,458.009120002,0.0,46.0930336215,124.558693486,300.839565259,255.131144943,28.3233498048,17.3850705109
 08/28  23:00:00,872.83994627,97.0270100139,467.487868942,0.0,46.0930336215,124.558693486,354.738738431,331.874807068,14.1616749024,8.70225646057
 08/28  24:00:00,884.03495415,97.0270100139,488.220794358,0.0,46.0930336215,113.312780494,383.730502804,360.679070147,5.66466996096,17.3867626957
 08/29  01:00:00,920.744130994,97.0270100139,526.029142675,0.0,46.0930336215,113.312780494,390.260677972,375.894176822,5.66466996096,8.70183118964
 08/29  02:00:00,945.348462158,97.0270100139,552.827114036,0.0,46.0930336215,113.312780494,410.517404359,387.466968828,5.66466996096,17.3857655706
 08/29  03:00:00,977.481885017,97.0270100139,587.693163834,0.0,46.0930336215,113.312780494,413.388487969,399.01985045,5.66466996096,8.70396755747
 08/29  04:00:00,1073.48617929,97.0270100139,591.091085569,0.0,100.150657288,148.969399434,407.25549198,384.206001954,5.66466996096,17.3848200643
 08/29  05:00:00,1073.27096277,99.08450996,588.433052935,0.0,100.150657288,149.894399434,531.49867963,508.633529698,14.1616749024,8.70347502908
 08/29  06:00:00,1312.10527299,104.010954147,599.513634212,0.0,176.471037341,302.612436532,429.942061303,384.233388695,28.3233498048,17.3853228031
 08/29  07:00:00,1392.39819783,108.357122865,562.802046127,0.0,243.2593065,310.10971186,403.97608741,343.956920673,42.4850247072,17.5341420292
 08/29  08:00:00,1382.76242015,110.258990194,505.698065972,0.0,243.2593065,310.10971186,396.21992573,313.16745926,56.6466996096,26.40576686
 08/29  09:00:00,1375.08092345,111.678500664,462.211571078,0.0,243.2593065,302.612436532,354.672256651,285.692431031,42.4850247072,26.4948009126
 08/29  10:00:00,1385.37946202,113.259802713,464.652530859,0.0,243.2593065,310.10971186,368.473161863,262.142544475,70.808374512,35.5222428756
 08/29  11:00:00,1380.51881245,114.95514323,458.318374562,0.0,243.2593065,310.10971186,354.206606867,238.935891516,70.808374512,44.4623408382
 08/29  12:00:00,1343.50952134,116.823270895,459.402156773,0.0,243.2593065,310.10971186,304.12383492,206.758273529,70.808374512,26.5571868786
 08/29  13:00:00,1381.6275516,118.782279666,460.591850639,0.0,243.2593065,302.612436532,279.674655261,187.448103219,56.6466996096,35.5798524319
 08/29  14:00:00,1389.18881789,122.469581366,462.728279162,0.0,243.2593065,302.612436532,240.008752008,162.003588498,42.4850247072,35.5201388025
 08/29  15:00:00,1409.19540352,132.697463496,469.211787257,0.0,243.2593065,302.612436532,199.070280607,106.969586865,56.6466996096,35.4539941315
 08/29  16:00:00,1423.36603128,140.598790835,468.742406097,0.0,243.2593065,310.10971186,195.163870877,83.7323527101,84.9700494144,26.4614687524
 08/29  17:00:00,1422.73096029,140.818210644,467.933832725,0.0,243.2593065,310.10971186,203.376688409,92.1904183375,84.9700494144,26.2162206574
 08/29  18:00:00,1095.06005465,97.0270100139,457.37161343,0.0,166.938926447,199.110933808,255.425833673,161.730266764,84.9700494144,8.72551749552
 08/29  19:00:00,1099.57846421,97.0270100139,466.717237073,0.0,166.938926447,191.61365848,321.441581481,247.366271341,56.6466996096,17.4286105307
 08/29  20:00:00,1009.22370534,97.0270100139,495.280614525,0.0,100.150657288,124.558693486,394.20156513,320.125688207,56.6466996096,17.4291773131
 08/29  21:00:00,997.288289358,97.0270100139,523.755325538,0.0,100.150657288,124.558693486,391.472199561,340.282635427,42.4850247072,8.7045394271
 08/29  22:00:00,941.512176629,97.0270100139,536.205999199,0.0,46.0930336215,124.558693486,411.009724155,365.300025197,28.3233498048,17.3863491535
 08/29  23:00:00,956.721530401,97.0270100139,551.874778933,0.0,46.0930336215,124.558693486,400.855693596,377.992328457,14.1616749024,8.70169023645
 08/29  24:00:00,958.002698149,97.0270100139,566.78544336,0.0,46.0930336215,113.312780494,410.728596014,387.677144592,5.66466996096,17.3867814609
 08/30  01:00:00,979.183842369,97.0270100139,589.674661995,0.0,46.0930336215,113.312780494,410.928647852,396.560162399,5.66466996096,8.70381549206
 08/30  02:00:00,992.104311678,97.0270100139,604.499346124,0.0,46.0930336215,113.312780494,426.554411781,403.505132417,5.66466996096,17.3846094031
 08/30  03:00:00,985.887858766,97.0270100139,599.921580752,0.0,46.0930336215,113.312780494,422.940113208,408.572078324,5.66466996096,8.70336492277
 08/30  04:00:00,1071.25733255,97.0270100139,595.820804603,0.0,100.150657288,148.969399434,416.305196125,393.254235199,5.66466996096,17.3862909645
 08/30  05:00:00,1070.86010691,99.3146982841,592.775985114,0.0,100.150657288,149.894399434,537.830834426,514.966261924,14.1616749024,8.70289760017
 08/30  06:00:00,1298.29742475,104.323523309,590.338453157,0.0,176.471037341,302.612436532,437.938268899,392.229513527,28.3233498048,17.3854055679
 08/30  07:00:00,1415.51362669,108.87234054,590.511174197,0.0,243.2593065,310.10971186,415.027942486,355.009768012,42.4850247072,17.5331497665
 08/30  08:00:00,1451.93693976,110.390976599,581.458633609,0.0,243.2593065,310.10971186,426.860395876,343.804392527,56.6466996096,26.4093037386
 08/30  09:00:00,1462.11877416,111.646376429,554.544944056,0.0,243.2593065,302.612436532,398.898727261,329.919727578,42.4850247072,26.4939749759
 08/30  10:00:00,1442.11315749,112.961575028,523.782334471,0.0,243.2593065,310.10971186,417.657381034,311.328657317,70.808374512,35.5203492047
 08/30  11:00:00,1427.67241005,114.1562705,506.010221265,0.0,243.2593065,310.10971186,414.60305751,299.317538159,70.808374512,44.4771448389
 08/30  12:00:00,1383.45942378,115.302666367,502.270269661,0.0,243.2593065,310.10971186,389.89121765,292.520913506,70.808374512,26.5619296312
 08/30  13:00:00,1406.70076031,116.361314052,489.958554065,0.0,243.2593065,302.612436532,379.09442908,286.868940614,56.6466996096,35.5787888566
 08/30  14:00:00,1409.48869844,117.323794639,492.059984625,0.0,243.2593065,302.612436532,359.842076902,281.837856568,42.4850247072,35.5191956268
 08/30  15:00:00,1412.49292434,118.42951585,494.793428767,0.0,243.2593065,302.612436532,368.717045577,276.617054841,56.6466996096,35.4532911266
 08/30  16:00:00,1420.61889697,118.986554408,495.783486753,0.0,243.2593065,310.10971186,391.544597172,280.113629104,84.9700494144,26.4609186537
 08/30  17:00:00,1407.88129377,119.194332209,481.284283111,0.0,243.2593065,310.10971186,390.568940292,288.113436758,84.9700494144,17.4854541194
 08/30  18:00:00,1159.8406785,97.0270100139,522.016158524,0.0,166.938926447,199.110933808,403.792280898,301.390583748,84.9700494144,17.4316477359
 08/30  19:00:00,1170.51559623,97.0270100139,536.218088591,0.0,166.938926447,191.61365848,388.317186274,314.242352864,56.6466996096,17.4281338003
 08/30  20:00:00,1055.2734599,97.0270100139,543.852865411,0.0,100.150657288,124.558693486,432.530718922,358.452936064,56.6466996096,17.4310832491
 08/30  21:00:00,1025.94032353,97.0270100139,554.788239962,0.0,100.150657288,124.558693486,421.319944173,370.130600479,42.4850247072,8.70431898707
 08/30  22:00:00,980.036891955,97.0270100139,578.267208345,0.0,46.0930336215,124.558693486,439.532614065,393.82342613,28.3233498048,17.3858381308
 08/30  23:00:00,970.378767033,97.0270100139,567.18722865,0.0,46.0930336215,124.558693486,421.992067255,399.126388239,14.1616749024,8.70400411333
 08/30  24:00:00,941.203891209,97.0270100139,549.013032852,0.0,46.0930336215,113.312780494,423.098376799,400.047377474,5.66466996096,17.3863293646
 08/31  01:00:00,945.619256017,97.0270100139,553.68872181,0.0,46.0930336215,113.312780494,418.478050782,404.109792573,5.66466996096,8.70358824731
 08/31  02:00:00,956.863795663,97.0270100139,565.728967803,0.0,46.0930336215,113.312780494,433.673974107,410.625076245,5.66466996096,17.3842279012
 08/31  03:00:00,953.873126347,97.0270100139,562.574318688,0.0,46.0930336215,113.312780494,427.691997325,413.324167423,5.66466996096,8.70315994071
 08/31  04:00:00,1039.99620797,97.0270100139,558.00501457,0.0,100.150657288,148.969399434,417.685003771,394.634399135,5.66466996096,17.3859346749
 08/31  05:00:00,1045.94847349,99.0609773869,561.126956549,0.0,100.150657288,149.894399434,559.079732117,536.215334355,14.1616749024,8.70272286009
 08/31  06:00:00,1277.47502043,104.206121358,563.000648839,0.0,176.471037341,302.612436532,439.615836363,402.58903935,28.3233498048,8.70344720836
 08/31  07:00:00,1386.9080262,107.496400578,557.619677374,0.0,243.2593065,310.10971186,435.600965212,366.824495482,42.4850247072,26.2914450224
 08/31  08:00:00,1414.27086908,108.725542348,541.492615776,0.0,243.2593065,310.10971186,434.90261859,351.846305525,56.6466996096,26.4096134554
 08/31  09:00:00,1434.53312952,109.909188415,526.054838427,0.0,243.2593065,302.612436532,407.880878102,338.897393515,42.4850247072,26.4984598801
 08/31  10:00:00,1429.22838323,110.88319713,511.118087565,0.0,243.2593065,310.10971186,437.475232258,331.146601223,70.808374512,35.5202565232
 08/31  11:00:00,1424.05893229,112.001590369,503.188260398,0.0,243.2593065,310.10971186,430.257601704,321.285266509,70.808374512,38.1639606836
 08/31  12:00:00,1390.06487761,113.009718029,511.088465341,0.0,243.2593065,310.10971186,419.227697139,315.575688852,70.808374512,32.8436337752
 08/31  13:00:00,1426.59882068,113.737704448,514.160259352,0.0,243.2593065,302.612436532,406.525569273,314.299492243,56.6466996096,35.5793774203
 08/31  14:00:00,1425.47393783,114.581443908,512.139872072,0.0,243.2593065,302.612436532,388.459720118,310.454848285,42.4850247072,35.5198471258
 08/31  15:00:00,1425.00031289,115.092119408,511.153746864,0.0,243.2593065,302.612436532,404.233486062,312.132757224,56.6466996096,35.4540292285
 08/31  16:00:00,1421.36977313,115.655320641,499.243673067,0.0,243.2593065,310.10971186,422.776043822,311.344348873,84.9700494144,26.4616455351
 08/31  17:00:00,1417.91153062,116.217610619,494.576787524,0.0,243.2593065,310.10971186,412.393227191,309.937563974,84.9700494144,17.4856138029
 08/31  18:00:00,1172.22563177,97.0270100139,535.287233488,0.0,166.938926447,199.110933808,420.444959146,318.04310924,84.9700494144,17.4318004913
 08/31  19:00:00,1188.31236889,97.0270100139,555.327793889,0.0,166.938926447,191.61365848,403.335150315,329.260141022,56.6466996096,17.4283096835
 08/31  20:00:00,1075.69039625,97.0270100139,565.828369491,0.0,100.150657288,124.558693486,448.918827208,374.840846463,56.6466996096,17.4312811357
 08/31  21:00:00,1065.64942774,97.0270100139,597.951322181,0.0,100.150657288,124.558693486,439.761425592,388.571991444,42.4850247072,8.70440944136
 08/31  22:00:00,1002.31923713,97.0270100139,603.411752687,0.0,46.0930336215,124.558693486,454.705346769,408.995963978,28.3233498048,17.3860329866
 08/31  23:00:00,979.995539392,97.0270100139,578.025217286,0.0,46.0930336215,124.558693486,436.737159717,413.871371841,14.1616749024,8.70411297376
 08/31  24:00:00,952.946340275,97.0270100139,561.715101308,0.0,46.0930336215,113.312780494,437.465714392,414.414481459,5.66466996096,17.3865629721
 09/01  01:00:00,953.2050431,97.0270100139,561.856102857,0.0,46.0930336215,113.312780494,431.749026506,417.380635466,5.66466996096,8.70372107898
 09/01  02:00:00,949.628365324,97.0270100139,558.061862428,0.0,46.0930336215,113.312780494,443.002732181,419.953554002,5.66466996096,17.3845082183
 09/01  03:00:00,939.207149861,97.0270100139,546.775177444,0.0,46.0930336215,113.312780494,434.677072705,420.309087383,5.66466996096,8.70331536145
 09/01  04:00:00,1022.82493158,97.0270100139,535.995509882,0.0,100.150657288,148.969399434,423.580497819,400.529567857,5.66466996096,17.3862600014
 09/01  05:00:00,1019.83813237,97.8496238067,531.255302191,0.0,100.150657288,149.894399434,587.012903053,564.148330959,14.1616749024,8.70289719134
 09/01  06:00:00,1229.12179457,102.765654376,510.509581258,0.0,176.471037341,302.612436532,450.127501896,410.439724783,28.3233498048,11.3644273081
 09/01  07:00:00,1326.15898795,105.78418463,492.801363934,0.0,243.2593065,310.10971186,432.815953459,366.724319062,42.4850247072,23.6066096893
 09/01  08:00:00,1348.7064787,106.762636467,473.690702381,0.0,243.2593065,310.10971186,415.604192424,332.546825922,56.6466996096,26.4106668917
 09/01  09:00:00,1386.19643529,107.580645165,477.45262433,0.0,243.2593065,302.612436532,375.578907998,306.598758916,42.4850247072,26.4951243748
 09/01  10:00:00,1387.73562059,108.707781118,471.350956572,0.0,243.2593065,310.10971186,387.92141611,281.590672167,70.808374512,35.5223694312
 09/01  11:00:00,1384.03762827,110.162655318,465.7089815,0.0,243.2593065,310.10971186,381.676217932,266.387561344,70.808374512,44.4802820762
 09/01  12:00:00,1336.43267081,111.571018202,459.385921984,0.0,243.2593065,310.10971186,342.266103515,244.894012463,70.808374512,26.5637165403
 09/01  13:00:00,1381.58452136,114.191645676,463.958768952,0.0,243.2593065,302.612436532,275.293604546,183.065160689,56.6466996096,35.581744247
 09/01  14:00:00,1404.5371302,126.096584138,471.035888496,0.0,243.2593065,302.612436532,177.691051679,99.6837791146,42.4850247072,35.522247857
 09/01  15:00:00,1423.84570323,145.733918877,470.707334125,0.0,243.2593065,302.612436532,132.784799775,40.6817511071,56.6466996096,35.4563490584
 09/01  16:00:00,1440.99713834,156.208863395,470.727132714,0.0,243.2593065,310.10971186,129.021541147,17.5883537064,84.9700494144,26.4631380259
 09/01  17:00:00,1449.66332833,164.727864484,470.82893295,0.0,243.2593065,310.10971186,118.313449984,7.12626726744,84.9700494144,26.2171333019
 09/01  18:00:00,1119.24958007,97.0270100139,473.663283032,0.0,166.938926447,199.110933808,123.892891223,30.1970625748,84.9700494144,8.72577923385
 09/01  19:00:00,1116.82656991,97.0270100139,475.00862163,0.0,166.938926447,191.61365848,129.475984546,55.4000765545,56.6466996096,17.4292083821
 09/01  20:00:00,993.265332076,97.0270100139,473.810236725,0.0,100.150657288,124.558693486,194.821404441,120.743335241,56.6466996096,17.4313695901
 09/01  21:00:00,954.365543285,97.0270100139,474.326779249,0.0,100.150657288,124.558693486,226.405516447,175.215646437,42.4850247072,8.70484530283
 09/01  22:00:00,876.431248925,97.0270100139,466.757064898,0.0,46.0930336215,124.558693486,282.087745118,236.377382507,28.3233498048,17.3870128069
 09/01  23:00:00,866.283607595,97.0270100139,460.288515432,0.0,46.0930336215,124.558693486,296.726743861,273.863028554,14.1616749024,8.70204040401
 09/01  24:00:00,850.253031522,97.0270100139,458.843534538,0.0,46.0930336215,113.312780494,341.129997436,318.077763676,5.66466996096,17.387563799
 09/02  01:00:00,856.461313855,97.0270100139,463.877747291,0.0,46.0930336215,113.312780494,361.483399942,347.114475489,5.66466996096,8.70425449181
 09/02  02:00:00,858.040359459,97.0270100139,465.167445167,0.0,46.0930336215,113.312780494,383.061896054,360.011701923,5.66466996096,17.3855241703
 09/02  03:00:00,849.954680486,97.0270100139,457.119249297,0.0,46.0930336215,113.312780494,375.841998486,361.473457443,5.66466996096,8.70387108178
 09/02  04:00:00,872.654673481,97.0270100139,468.688297273,0.0,55.6251445156,113.312780494,397.251765909,374.202311329,5.66466996096,17.3847846188
 09/02  05:00:00,919.929367788,97.0270100139,514.474620174,0.0,55.6251445156,113.312780494,412.022809511,389.157676377,14.1616749024,8.70345823126
 09/02  06:00:00,997.129711366,97.0270100139,522.88267126,0.0,65.1572554096,176.889270242,374.420505838,328.710595505,28.3233498048,17.3865605282
 09/02  07:00:00,1091.07862734,97.8145103814,505.098465001,0.0,109.682768182,220.96816451,480.906437302,429.718353773,42.4850247072,8.70305882154
 09/02  08:00:00,1078.5948807,97.8429288671,482.646813459,0.0,109.682768182,220.96816451,460.506335426,386.39663575,56.6466996096,17.4630000662
 09/02  09:00:00,1157.02546879,99.3176923856,454.637604137,0.0,131.945524568,266.955817592,399.563910167,330.77872668,42.4850247072,26.3001587799
 09/02  10:00:00,1172.00395546,99.6355724217,458.501940298,0.0,131.945524568,274.45309292,360.602651492,263.389542425,70.808374512,26.4047345546
 09/02  11:00:00,1172.04774441,99.7728347708,457.916242,0.0,131.945524568,274.45309292,340.304515035,243.091691752,70.808374512,26.4044487713
 09/02  12:00:00,1135.08153939,99.7031133491,457.013446392,0.0,131.945524568,274.45309292,363.591025116,269.31748493,70.808374512,23.4651656734
 09/02  13:00:00,1127.1614769,99.82759933,457.543740063,0.0,131.945524568,266.955817592,363.929096282,286.742148549,56.6466996096,20.5402481231
 09/02  14:00:00,1130.8974518,99.9281173781,460.340430241,0.0,131.945524568,266.955817592,362.293481872,293.406919837,42.4850247072,26.4015373274
 09/02  15:00:00,1069.95436696,97.0270100139,476.899650658,0.0,109.682768182,212.545889182,337.350184752,254.302198711,56.6466996096,26.4012864311
 09/02  16:00:00,1094.85233,97.0270100139,493.65666663,0.0,109.682768182,220.04316451,373.87542864,262.50552569,84.9700494144,26.3998535357
 09/02  17:00:00,1055.60733033,97.0270100139,496.866688359,0.0,109.682768182,220.04316451,379.360277263,268.10721241,84.9700494144,26.283015439
 09/02  18:00:00,1023.35266301,97.0270100139,504.029935945,0.0,100.150657288,199.110933808,400.056700313,306.384543007,84.9700494144,8.70210789136
 09/02  19:00:00,1021.85406341,97.0270100139,504.897638925,0.0,100.150657288,191.61365848,396.368094465,322.335130628,56.6466996096,17.3862642275
 09/02  20:00:00,940.240770067,97.0270100139,523.618306588,0.0,55.6251445156,124.558693486,441.651262656,376.300310549,56.6466996096,8.7042524981
 09/02  21:00:00,978.139876003,97.0270100139,565.130224427,0.0,55.6251445156,124.558693486,453.506009577,393.635515199,42.4850247072,17.38546967
 09/02  22:00:00,982.503844709,97.0270100139,580.900525979,0.0,46.0930336215,124.558693486,451.886701069,414.859524225,28.3233498048,8.70382703928
 09/02  23:00:00,1001.09379711,97.0270100139,600.292578817,0.0,46.0930336215,124.558693486,456.048248347,424.501873104,14.1616749024,17.3847003408
 09/02  24:00:00,984.072161297,97.0270100139,598.777584089,0.0,46.0930336215,113.312780494,445.417827136,431.049739633,5.66466996096,8.70341754252
 09/03  01:00:00,965.149078578,97.0270100139,592.409697873,0.0,34.9616554283,113.312780494,459.03297656,435.981670814,5.66466996096,17.3866357846
 09/03  02:00:00,960.780046601,97.0270100139,588.979117451,0.0,34.9616554283,113.312780494,455.591973587,441.224177822,5.66466996096,8.7031258036
 09/03  03:00:00,957.670012935,97.0270100139,586.217160744,0.0,34.9616554283,113.312780494,467.034615746,445.04541095,5.66466996096,16.3245348353
 09/03  04:00:00,929.249591721,97.0270100139,548.783507296,0.0,44.4937663224,113.312780494,453.460796327,438.032403185,5.66466996096,9.76372318086
 09/03  05:00:00,893.80618965,97.0270100139,514.022034162,0.0,44.4937663224,113.312780494,463.385496754,440.520330135,14.1616749024,8.70349171639
 09/03  06:00:00,1006.18830424,97.0270100139,556.891413754,0.0,54.0258772165,176.889270242,425.876866553,380.166857161,28.3233498048,17.3866595869
 09/03  07:00:00,1022.23036362,97.0270100139,576.174622547,0.0,54.0258772165,184.38654557,416.332371386,365.144236303,42.4850247072,8.70311037616
 09/03  08:00:00,1114.22907128,97.0270100139,586.093745358,0.0,65.1572554096,220.04316451,412.143939301,338.040221223,56.6466996096,17.4570184683
 09/03  09:00:00,1100.39354411,97.0270100139,575.447419135,0.0,65.1572554096,212.545889182,392.055982449,323.29539975,42.4850247072,26.2755579923
 09/03  10:00:00,1083.87771888,97.0270100139,548.660280069,0.0,65.1572554096,220.04316451,404.901379711,307.710491989,70.808374512,26.3825132099
 09/03  11:00:00,1076.31809191,97.0270100139,539.168583353,0.0,65.1572554096,220.04316451,395.012036776,299.532664559,70.808374512,24.6709977042
 09/03  12:00:00,1073.92298877,97.0270100139,537.695830898,0.0,65.1572554096,220.04316451,390.463766567,300.353192868,70.808374512,19.3021991871
 09/03  13:00:00,1072.08522671,97.0270100139,544.110440596,0.0,65.1572554096,212.545889182,381.332425976,298.304923043,56.6466996096,26.3808033236
 09/03  14:00:00,1070.92099484,97.0270100139,543.502981463,0.0,65.1572554096,212.545889182,355.76392147,286.895842755,42.4850247072,26.3830540084
 09/03  15:00:00,1067.1554659,97.0270100139,539.99120742,0.0,65.1572554096,212.545889182,354.808455448,271.781327384,56.6466996096,26.3804284547
 09/03  16:00:00,1039.82651871,97.0270100139,537.695290501,0.0,65.1572554096,220.04316451,376.987491567,265.634506762,84.9700494144,26.3829353906
 09/03  17:00:00,996.773187628,97.0270100139,541.128906761,0.0,54.0258772165,184.38654557,376.863675988,274.37083653,84.9700494144,17.5227900436
 09/03  18:00:00,962.70300429,97.0270100139,536.857594217,0.0,44.4937663224,163.454314868,418.945371882,316.588131765,84.9700494144,17.3871907025
 09/03  19:00:00,1001.37922518,97.0270100139,580.882441584,0.0,44.4937663224,155.95703954,412.601868454,347.252997648,56.6466996096,8.70217119605
 09/03  20:00:00,999.412537133,97.0270100139,603.340117079,0.0,44.4937663224,124.558693486,474.134302035,400.101159907,56.6466996096,17.3864425189
 09/03  21:00:00,984.875770433,97.0270100139,591.693772079,0.0,44.4937663224,124.558693486,462.817350605,411.627972894,42.4850247072,8.70435300349
 09/03  22:00:00,896.571301578,97.0270100139,515.333947705,0.0,34.9616554283,124.558693486,477.631487051,431.922435613,28.3233498048,17.3857016338
 09/03  23:00:00,811.179163874,97.0270100139,429.949590949,0.0,34.9616554283,124.558693486,463.582487156,440.716853973,14.1616749024,8.70395828061
 09/03  24:00:00,817.337428419,97.0270100139,447.778288062,0.0,34.9616554283,113.312780494,470.468485778,447.417417971,5.66466996096,17.3863978464
 09/04  01:00:00,824.978451225,97.0270100139,456.01822602,0.0,34.9616554283,113.312780494,467.512648638,453.144324739,5.66466996096,8.70365393842
 09/04  02:00:00,817.981469817,97.0270100139,448.46548184,0.0,34.9616554283,113.312780494,484.770688241,461.718967034,5.66466996096,17.3870512463
 09/04  03:00:00,821.547632849,97.0270100139,452.67461453,0.0,34.9616554283,113.312780494,482.084474433,467.716476633,5.66466996096,8.70332783822
 09/04  04:00:00,840.414716972,97.0270100139,461.570366072,0.0,44.4937663224,113.312780494,485.25631614,462.205266714,5.66466996096,17.3863794645
 09/04  05:00:00,842.210661746,97.0270100139,463.402939558,0.0,44.4937663224,113.312780494,490.735973713,467.871323773,14.1616749024,8.70297503753
 09/04  06:00:00,910.850984768,97.0270100139,462.830330245,0.0,54.0258772165,176.889270242,445.022401739,407.99532803,28.3233498048,8.70372390397
