Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  07:00:00,922.822342704,97.0270100139,478.952737097,0.0,54.0258772165,184.38654557,456.165694815,396.293534982,42.4850247072,17.3871351258
 09/04  08:00:00,1098.04637609,97.0270100139,571.44575832,0.0,65.1572554096,220.04316451,440.295925899,366.19140457,56.6466996096,17.4578217192
 09/04  09:00:00,1084.89713403,97.0270100139,559.53651788,0.0,65.1572554096,212.545889182,409.58424516,349.574720705,42.4850247072,17.5244997482
 09/04  10:00:00,1074.90217847,97.0270100139,539.145186091,0.0,65.1572554096,220.04316451,435.438539707,338.245226546,70.808374512,26.3849386487
 09/04  11:00:00,1082.34571787,97.0270100139,546.41867293,0.0,65.1572554096,220.04316451,420.109610831,322.91911905,70.808374512,26.382117269
 09/04  12:00:00,1076.68955556,97.0270100139,541.672693425,0.0,65.1572554096,220.04316451,411.545636567,314.35760552,70.808374512,26.3796565349
 09/04  13:00:00,1073.90643195,97.0270100139,546.885897975,0.0,65.1572554096,212.545889182,389.608020852,306.579126008,56.6466996096,26.3821952341
 09/04  14:00:00,1064.78332744,97.0270100139,537.453677848,0.0,65.1572554096,212.545889182,365.215089976,296.350241222,42.4850247072,26.3798240468
 09/04  15:00:00,1064.42587233,97.0270100139,537.088931854,0.0,65.1572554096,212.545889182,366.735872385,283.706723017,56.6466996096,26.3824497587
 09/04  16:00:00,1040.71744107,97.0270100139,538.859980787,0.0,65.1572554096,220.04316451,379.454333531,276.889105021,84.9700494144,17.5951790951
 09/04  17:00:00,997.241509173,97.0270100139,542.316675954,0.0,54.0258772165,184.38654557,398.331335366,287.082363497,84.9700494144,26.2789224545
 09/04  18:00:00,963.456494806,97.0270100139,538.556615679,0.0,44.4937663224,163.454314868,423.833424268,330.160370277,84.9700494144,8.70300457684
 09/04  19:00:00,972.977529955,97.0270100139,550.358180874,0.0,44.4937663224,155.95703954,434.260548399,360.225627025,56.6466996096,17.3882217639
 09/04  20:00:00,999.40033026,97.0270100139,600.044427639,0.0,44.4937663224,124.558693486,479.582419908,414.233084533,56.6466996096,8.70263576532
 09/04  21:00:00,998.593058612,97.0270100139,602.121293058,0.0,44.4937663224,124.558693486,485.809636283,425.937137901,42.4850247072,17.3874736753
 09/04  22:00:00,978.181376002,97.0270100139,594.269618303,0.0,34.9616554283,124.558693486,483.296927024,446.271265011,28.3233498048,8.70231220762
 09/04  23:00:00,974.246065632,97.0270100139,589.492089086,0.0,34.9616554283,124.558693486,486.071430721,454.523006019,14.1616749024,17.3867498003
 09/04  24:00:00,960.616770915,97.0270100139,588.505150156,0.0,34.9616554283,113.312780494,476.891078869,462.521881671,5.66466996096,8.70452723642
 09/05  01:00:00,971.31374123,97.0270100139,587.81605067,0.0,46.0930336215,113.312780494,489.923876365,466.872999172,5.66466996096,17.3862072318
 09/05  02:00:00,972.642160774,97.0270100139,588.838024866,0.0,46.0930336215,113.312780494,485.653745944,471.284791961,5.66466996096,8.70428402129
 09/05  03:00:00,974.482919175,97.0270100139,590.118697374,0.0,46.0930336215,113.312780494,498.246978505,475.196636382,5.66466996096,17.3856721628
 09/05  04:00:00,1073.11201886,97.0270100139,593.915279623,0.0,100.150657288,148.969399434,462.635294654,448.266666934,5.66466996096,8.70395775921
 09/05  05:00:00,1076.04991194,97.0270100139,593.957187233,0.0,100.150657288,149.894399434,894.063749965,862.514450072,14.1616749024,17.3876249902
 09/05  06:00:00,1292.50284321,97.0390360442,585.476212631,0.0,176.471037341,302.612436532,578.041319827,541.014347491,28.3233498048,8.70362253147
 09/05  07:00:00,1374.53008528,97.848763158,553.838400666,0.0,243.2593065,310.10971186,540.864103502,472.088981321,42.4850247072,26.2900974741
 09/05  08:00:00,1404.3805576,98.1767274972,541.039858992,0.0,243.2593065,310.10971186,517.220036699,434.162883335,56.6466996096,26.4104537548
 09/05  09:00:00,1419.66026476,98.4481399522,521.163353983,0.0,243.2593065,302.612436532,472.108712833,403.115989279,42.4850247072,26.5076988467
 09/05  10:00:00,1417.55672228,98.7913228447,510.886041143,0.0,243.2593065,310.10971186,480.394066518,374.069007149,70.808374512,35.5166848573
 09/05  11:00:00,1408.38816369,99.3092695282,500.22711872,0.0,243.2593065,310.10971186,459.983749797,353.592895957,70.808374512,35.582479328
 09/05  12:00:00,1353.1164296,100.02079021,485.104199256,0.0,243.2593065,310.10971186,436.644924036,330.427145256,70.808374512,35.4094042676
 09/05  13:00:00,1378.06311597,100.70485318,476.993478452,0.0,243.2593065,302.612436532,400.697255266,308.472507935,56.6466996096,35.578047721
 09/05  14:00:00,1370.737004,101.606833427,469.564133884,0.0,243.2593065,302.612436532,367.279644679,289.275710168,42.4850247072,35.5189098037
 09/05  15:00:00,1363.13016855,102.728477141,461.861069996,0.0,243.2593065,302.612436532,355.790645421,263.689858754,56.6466996096,35.4540870578
 09/05  16:00:00,1368.58071149,104.160193778,459.810078907,0.0,243.2593065,310.10971186,362.738994032,251.293736417,84.9700494144,26.4752082009
 09/05  17:00:00,1370.4438871,105.385888038,460.116157732,0.0,243.2593065,310.10971186,333.88992517,231.435270521,84.9700494144,17.4846052341
 09/05  18:00:00,1095.47166139,97.0270100139,460.397614559,0.0,166.938926447,199.110933808,325.376774609,222.974808437,84.9700494144,17.4319167571
 09/05  19:00:00,1094.17559013,97.0270100139,458.374364364,0.0,166.938926447,191.61365848,334.439451417,260.359389864,56.6466996096,17.4333619439
 09/05  20:00:00,962.080918342,97.0270100139,452.130428954,0.0,100.150657288,124.558693486,387.004687375,312.927693843,56.6466996096,17.4302939224
 09/05  21:00:00,942.588526822,97.0270100139,470.175875645,0.0,100.150657288,124.558693486,410.836929889,359.645463077,42.4850247072,8.70644210511
 09/05  22:00:00,903.451414436,97.0270100139,495.87584072,0.0,46.0930336215,124.558693486,426.969851535,381.258871547,28.3233498048,17.3876301833
 09/05  23:00:00,904.369927214,97.0270100139,496.897127056,0.0,46.0930336215,124.558693486,405.987867399,383.122568673,14.1616749024,8.70362382354
 09/05  24:00:00,893.064938113,97.0270100139,497.272301466,0.0,46.0930336215,113.312780494,414.101321043,391.049658411,5.66466996096,17.3869926711
 09/06  01:00:00,873.718752331,97.0270100139,478.508557797,0.0,46.0930336215,113.312780494,406.565045053,392.196986072,5.66466996096,8.70338902021
 09/06  02:00:00,869.973277979,97.0270100139,475.197152567,0.0,46.0930336215,113.312780494,414.585382529,396.931244347,5.66466996096,11.9894682204
 09/06  03:00:00,881.054855094,97.0270100139,485.321236751,0.0,46.0930336215,113.312780494,424.820524886,405.055693725,5.66466996096,14.1001612004
 09/06  04:00:00,989.746299072,97.0270100139,502.879500451,0.0,100.150657288,148.969399434,405.10067657,390.732118789,5.66466996096,8.70388782023
 09/06  05:00:00,1001.3199363,97.0321079943,514.083620523,0.0,100.150657288,149.894399434,612.80204655,581.252580105,14.1616749024,17.3877915431
 09/06  06:00:00,1227.44970815,98.5452474484,513.894262747,0.0,176.471037341,302.612436532,452.337270664,415.310329247,28.3233498048,8.70359161138
 09/06  07:00:00,1322.97649644,100.989830253,494.006042743,0.0,243.2593065,310.10971186,432.121737354,363.342899035,42.4850247072,26.2938136115
 09/06  08:00:00,1333.08992587,101.926687695,464.249048611,0.0,243.2593065,310.10971186,395.368148579,312.308130627,56.6466996096,26.4133183422
 09/06  09:00:00,1364.24437902,102.742067156,462.496183702,0.0,243.2593065,302.612436532,348.807166259,279.817316576,42.4850247072,26.5048249757
 09/06  10:00:00,1373.12132608,104.124015249,462.344560961,0.0,243.2593065,310.10971186,339.315290383,232.978027338,70.808374512,35.5288885335
 09/06  11:00:00,1390.37466425,107.056882396,468.855930958,0.0,243.2593065,310.10971186,273.207111902,157.909590355,70.808374512,44.4891470348
 09/06  12:00:00,1360.0582629,113.302398397,472.652822612,0.0,243.2593065,310.10971186,199.048199142,101.670517976,70.808374512,26.5693066538
 09/06  13:00:00,1402.53258963,122.562826888,472.452077372,0.0,243.2593065,302.612436532,148.83290457,56.5952730587,56.6466996096,35.5909319021
 09/06  14:00:00,1414.50825057,134.488082799,472.429683053,0.0,243.2593065,302.612436532,105.772405966,27.7556471985,42.4850247072,35.5317340602
 09/06  15:00:00,1422.48279706,142.857905388,472.010738802,0.0,243.2593065,302.612436532,112.847471499,20.734931721,56.6466996096,35.4658401682
 09/06  16:00:00,1435.08065667,150.082999261,470.746414707,0.0,243.2593065,310.10971186,129.238707284,17.7994384047,84.9700494144,26.4692194645
 09/06  17:00:00,1439.42317872,154.836740378,470.383424955,0.0,243.2593065,310.10971186,128.637432262,17.4485883649,84.9700494144,26.2187944823
 09/06  18:00:00,1118.52399459,97.0391461883,472.899806576,0.0,166.938926447,199.110933808,143.285841336,49.5913084451,84.9700494144,8.72448347683
 09/06  19:00:00,1117.45870219,97.0278359576,471.007799565,0.0,166.938926447,191.61365848,168.652912471,94.5731911674,56.6466996096,17.4330216935
 09/06  20:00:00,974.553284573,97.0270100139,460.389721217,0.0,100.150657288,124.558693486,280.058400188,205.98015951,56.6466996096,17.4315410684
 09/06  21:00:00,927.07301264,97.0270100139,454.789730826,0.0,100.150657288,124.558693486,316.018899314,258.023766627,42.4850247072,15.5101079797
 09/06  22:00:00,859.503950194,97.0270100139,455.359119387,0.0,46.0930336215,124.558693486,360.544028778,321.637236004,28.3233498048,10.5834429693
 09/06  23:00:00,906.323529096,97.0270100139,497.821880482,0.0,46.0930336215,124.558693486,385.070814436,362.205215596,14.1616749024,8.7039239378
 09/06  24:00:00,900.110647453,97.0270100139,503.492227559,0.0,46.0930336215,113.312780494,391.7586421,368.706256441,5.66466996096,17.3877156981
 09/07  01:00:00,888.029801627,97.0270100139,491.322879905,0.0,46.0930336215,113.312780494,383.348226573,368.979858198,5.66466996096,8.70369841351
 09/07  02:00:00,868.41582166,97.0270100139,473.657156077,0.0,46.0930336215,113.312780494,388.795922082,365.743973479,5.66466996096,17.3872786417
 09/07  03:00:00,885.038824837,97.0270100139,490.04628447,0.0,46.0930336215,113.312780494,383.640722958,369.272574808,5.66466996096,8.70347818912
 09/07  04:00:00,977.000168924,97.0270100139,491.340353003,0.0,100.150657288,148.969399434,375.063953517,352.009950056,5.66466996096,17.3893335005
 09/07  05:00:00,954.115771626,97.7015274423,466.962346903,0.0,100.150657288,149.894399434,487.844363956,464.979466913,14.1616749024,8.70322214046
 09/07  06:00:00,1168.80211516,101.315091961,454.741683781,0.0,176.471037341,302.612436532,387.560091526,341.847826746,28.3233498048,17.3889149753
 09/07  07:00:00,1278.08508613,105.013719121,448.790889912,0.0,243.2593065,310.10971186,359.208271392,299.186810607,42.4850247072,17.5364360776
 09/07  08:00:00,1327.91619245,106.179820503,453.007056334,0.0,243.2593065,310.10971186,337.033541354,253.974255801,56.6466996096,26.4125859432
 09/07  09:00:00,1379.14990734,109.207368633,464.237477944,0.0,243.2593065,302.612436532,280.729290139,202.9088566,42.4850247072,35.335408832
 09/07  10:00:00,1393.39543631,113.488802029,465.400455142,0.0,243.2593065,310.10971186,266.277800736,159.951894492,70.808374512,35.5175317323
 09/07  11:00:00,1396.87504728,116.057912522,465.288590736,0.0,243.2593065,310.10971186,249.765329154,143.37783117,70.808374512,35.579123472
 09/07  12:00:00,1353.82175185,115.753225944,464.361683514,0.0,243.2593065,310.10971186,261.679428648,155.464058747,70.808374512,35.4069953885
 09/07  13:00:00,1388.62546249,117.67298176,463.895830333,0.0,243.2593065,302.612436532,245.25007284,153.027724393,56.6466996096,35.575648837
 09/07  14:00:00,1391.07125677,118.814921718,465.119729068,0.0,243.2593065,302.612436532,214.962484521,136.960724503,42.4850247072,35.516735311
 09/07  15:00:00,1396.10488802,119.404752381,469.514765892,0.0,243.2593065,302.612436532,218.50009797,126.400851183,56.6466996096,35.4525471774
 09/07  16:00:00,1410.2297472,126.168635569,470.203684207,0.0,243.2593065,310.10971186,204.399837436,92.9570247153,84.9700494144,26.4727633067
 09/07  17:00:00,1412.28690265,127.855791286,470.550606234,0.0,243.2593065,310.10971186,194.517767024,92.0618120793,84.9700494144,17.4859055301
 09/07  18:00:00,1117.41804503,97.0270100139,472.183024815,0.0,166.938926447,199.110933808,230.399786983,127.994852106,84.9700494144,17.4348854635
 09/07  19:00:00,1103.33629508,97.0270100139,462.600197973,0.0,166.938926447,191.61365848,258.982502707,184.903802137,56.6466996096,17.4320009607
 09/07  20:00:00,967.982714767,97.0270100139,457.746735278,0.0,100.150657288,124.558693486,348.106692671,282.735042622,56.6466996096,8.72495043974
 09/07  21:00:00,939.37698379,97.0270100139,467.226295635,0.0,100.150657288,124.558693486,378.93426495,319.055909041,42.4850247072,17.3933312022
 09/07  22:00:00,888.244266855,97.0270100139,482.023387512,0.0,46.0930336215,124.558693486,389.118791434,352.091346096,28.3233498048,8.7040955329
 09/07  23:00:00,893.919069657,97.0270100139,486.421061979,0.0,46.0930336215,124.558693486,391.070740507,359.521104461,14.1616749024,17.3879611442
 09/07  24:00:00,867.039639221,97.0270100139,472.851931577,0.0,46.0930336215,113.312780494,376.407520263,362.039025216,5.66466996096,8.70382508571
 09/08  01:00:00,869.673596522,97.0270100139,475.562991401,0.0,46.0930336215,113.312780494,389.843362766,366.791107303,5.66466996096,17.3875855021
 09/08  02:00:00,872.565337364,97.0270100139,478.028535944,0.0,46.0930336215,113.312780494,392.066232313,377.697879423,5.66466996096,8.70368292908
 09/08  03:00:00,878.996927,97.0270100139,483.808253457,0.0,46.0930336215,113.312780494,405.876604817,382.825424009,5.66466996096,17.3865108469
 09/08  04:00:00,952.981205957,97.0270100139,465.589703342,0.0,100.150657288,148.969399434,368.087691928,353.719572151,5.66466996096,8.70344981631
 09/08  05:00:00,961.249768643,98.060364226,471.378829981,0.0,100.150657288,149.894399434,522.566241005,491.014259436,14.1616749024,17.3903066666
 09/08  06:00:00,1215.56973947,101.71598875,496.968071505,0.0,176.471037341,302.612436532,412.115364517,375.088791148,28.3233498048,8.70322356431
 09/08  07:00:00,1333.62883637,105.096788236,501.469936873,0.0,243.2593065,310.10971186,415.000514501,346.222057498,42.4850247072,26.2934322951
 09/08  08:00:00,1351.86069517,106.549742498,476.558564198,0.0,243.2593065,310.10971186,412.462182853,329.402038773,56.6466996096,26.4134444699
 09/08  09:00:00,1357.42430484,107.618221496,450.554055248,0.0,243.2593065,302.612436532,374.536623539,305.546179259,42.4850247072,26.5054195733
 09/08  10:00:00,1368.53233088,108.684904132,450.87867098,0.0,243.2593065,310.10971186,363.060767161,256.722021178,70.808374512,35.5303714708
 09/08  11:00:00,1375.85704335,109.670735532,456.284777596,0.0,243.2593065,310.10971186,336.62783859,227.872406828,70.808374512,37.9470572496
 09/08  12:00:00,1336.10162972,110.615916592,457.636184148,0.0,243.2593065,310.10971186,329.338253755,225.446701073,70.808374512,33.0831781701
 09/08  13:00:00,1373.74278123,111.688522,459.366734593,0.0,243.2593065,302.612436532,300.534442124,208.293949456,56.6466996096,35.5937930579
 09/08  14:00:00,1380.74168538,113.666248307,463.184990053,0.0,243.2593065,302.612436532,263.466028832,185.446231906,42.4850247072,35.534772219
 09/08  15:00:00,1388.2840653,116.837271164,466.355242501,0.0,243.2593065,302.612436532,253.921747895,161.806018854,56.6466996096,35.4690294312
 09/08  16:00:00,1406.22154975,122.300513515,470.116465643,0.0,243.2593065,310.10971186,240.595237197,126.919168093,84.9700494144,28.7060196898
 09/08  17:00:00,1410.60010931,126.494795206,470.222056174,0.0,243.2593065,310.10971186,218.602615374,109.62868444,84.9700494144,24.0038815192
 09/08  18:00:00,1112.41325504,97.0270100139,469.154006784,0.0,166.938926447,199.110933808,252.785641903,159.090649228,84.9700494144,8.72494326023
 09/08  19:00:00,1092.35873208,97.0270100139,453.900470144,0.0,166.938926447,191.61365848,294.927272084,220.846772322,56.6466996096,17.4338001531
 09/08  20:00:00,959.801625509,97.0270100139,449.798986515,0.0,100.150657288,124.558693486,388.132768075,314.053474071,56.6466996096,17.4325943946
 09/08  21:00:00,937.647470213,97.0270100139,465.179483543,0.0,100.150657288,124.558693486,404.709248368,344.831572286,42.4850247072,17.392651375
 09/08  22:00:00,872.094848085,97.0270100139,466.54551308,0.0,46.0930336215,124.558693486,399.753347586,362.726304515,28.3233498048,8.70369326588
 09/08  23:00:00,877.519593106,97.0270100139,470.816820552,0.0,46.0930336215,124.558693486,403.642932868,375.911362568,14.1616749024,13.5698953979
 09/08  24:00:00,893.268344091,97.0270100139,496.943946211,0.0,46.0930336215,113.312780494,409.379532403,391.19468474,5.66466996096,12.5201777028
 09/09  01:00:00,902.423690688,97.0270100139,506.070906599,0.0,46.0930336215,113.312780494,410.229454324,395.860461112,5.66466996096,8.70432325078
 09/09  02:00:00,896.412895152,97.0270100139,499.559194711,0.0,46.0930336215,113.312780494,420.472631977,397.419396565,5.66466996096,17.3885654507
 09/09  03:00:00,912.677162547,97.0270100139,517.278464619,0.0,46.0930336215,113.312780494,418.589688074,404.220856249,5.66466996096,8.70416186383
 09/09  04:00:00,935.293606864,97.0270100139,530.822642999,0.0,55.6251445156,113.312780494,421.642261296,398.589417658,5.66466996096,17.3881736774
 09/09  05:00:00,938.802791734,97.0270100139,534.798555706,0.0,55.6251445156,113.312780494,423.00531814,400.139695837,14.1616749024,8.70394740088
 09/09  06:00:00,1023.55704456,97.0270100139,551.681802151,0.0,65.1572554096,176.889270242,386.923180694,341.212077691,28.3233498048,17.3877531979
 09/09  07:00:00,1131.28720002,97.3845992073,549.342430407,0.0,109.682768182,220.96816451,511.605232597,460.416466709,42.4850247072,8.70374118113
 09/09  08:00:00,1139.67442366,97.5444736477,547.460798378,0.0,109.682768182,220.96816451,478.788012791,404.670897288,56.6466996096,17.4704158932
 09/09  09:00:00,1234.76904652,98.9636944252,532.831404785,0.0,131.945524568,266.955817592,438.193688087,369.402479563,42.4850247072,26.3061838159
 09/09  10:00:00,1231.69301603,99.1745956729,521.182288788,0.0,131.945524568,274.45309292,446.016104506,348.79402242,70.808374512,26.4137075741
 09/09  11:00:00,1215.09867296,99.310894788,501.768169746,0.0,131.945524568,274.45309292,431.788644432,334.566290544,70.808374512,26.4139793757
 09/09  12:00:00,1173.66831227,99.5236244765,491.346662223,0.0,131.945524568,274.45309292,424.74003921,327.523023646,70.808374512,26.4086410521
 09/09  13:00:00,1181.17140544,99.6784663098,507.392083029,0.0,131.945524568,266.955817592,409.000718724,325.945624602,56.6466996096,26.4083945117
 09/09  14:00:00,1179.67040219,99.7429653482,505.714445941,0.0,131.945524568,266.955817592,387.401382848,318.509128698,42.4850247072,26.4072294425
 09/09  15:00:00,1115.9577136,97.0270100139,523.688196279,0.0,109.682768182,212.545889182,324.65208669,241.593964097,56.6466996096,26.4114229826
 09/09  16:00:00,1125.52391379,97.0270100139,527.071538358,0.0,109.682768182,220.04316451,353.563875764,242.187242408,84.9700494144,26.4065839423
 09/09  17:00:00,1092.38606825,97.0270100139,537.094872499,0.0,109.682768182,220.04316451,341.795264502,239.29508177,84.9700494144,17.5301333168
 09/09  18:00:00,1041.29227997,97.0270100139,523.541862343,0.0,100.150657288,199.110933808,380.885598223,278.525746185,84.9700494144,17.3898026241
 09/09  19:00:00,1075.22596737,97.0270100139,557.582552172,0.0,100.150657288,191.61365848,377.288865608,311.938681513,56.6466996096,8.70348448466
 09/09  20:00:00,1013.94525653,97.0270100139,605.72150828,0.0,55.6251445156,124.558693486,453.860086653,379.823864149,56.6466996096,17.3895228944
 09/09  21:00:00,1000.89504225,97.0270100139,595.514173122,0.0,55.6251445156,124.558693486,443.805601985,392.617295993,42.4850247072,8.70328128487
 09/09  22:00:00,983.903153747,97.0270100139,589.460082493,0.0,46.0930336215,124.558693486,457.396488189,411.684211795,28.3233498048,17.3889265892
 09/09  23:00:00,979.854176403,97.0270100139,584.753852752,0.0,46.0930336215,124.558693486,440.98359057,418.118822981,14.1616749024,8.70309268643
 09/09  24:00:00,965.181832871,97.0270100139,582.612791334,0.0,46.0930336215,113.312780494,445.734266169,422.679680994,5.66466996096,17.3899152144
 09/10  01:00:00,954.863486626,97.0270100139,582.94243297,0.0,34.9616554283,113.312780494,440.887918774,426.520988805,5.66466996096,8.70226000794
 09/10  02:00:00,958.460292447,97.0270100139,585.695163936,0.0,34.9616554283,113.312780494,452.213012058,429.159988107,5.66466996096,17.3883539905
 09/10  03:00:00,961.63420036,97.0270100139,588.538468421,0.0,34.9616554283,113.312780494,446.600241841,432.230133542,5.66466996096,8.70543833803
 09/10  04:00:00,973.393774814,97.0270100139,589.995736898,0.0,44.4937663224,113.312780494,447.583676799,424.530980634,5.66466996096,17.3880262038
 09/10  05:00:00,971.545461187,97.0270100139,589.18371298,0.0,44.4937663224,113.312780494,452.031629902,429.164708433,14.1616749024,8.70524656695
 09/10  06:00:00,972.185300829,97.0270100139,522.840915904,0.0,54.0258772165,176.889270242,418.410350752,372.699329925,28.3233498048,17.3876710216
 09/10  07:00:00,1003.80259403,97.0270100139,558.295575583,0.0,54.0258772165,184.38654557,411.632583178,360.442505886,42.4850247072,8.70505258515
 09/10  08:00:00,1112.20746176,97.0270100139,584.080519162,0.0,65.1572554096,220.04316451,406.748910902,332.64567966,56.6466996096,17.4565316328
 09/10  09:00:00,1098.51779443,97.0270100139,573.830455125,0.0,65.1572554096,212.545889182,386.142671107,317.376931789,42.4850247072,26.2807146107
 09/10  10:00:00,1093.97387813,97.0270100139,560.283938879,0.0,65.1572554096,220.04316451,393.41900142,305.012221779,70.808374512,17.5984051297
 09/10  11:00:00,1102.13180084,97.0270100139,568.051291948,0.0,65.1572554096,220.04316451,396.793731205,299.596536257,70.808374512,26.3888204362
 09/10  12:00:00,1097.39927154,97.0270100139,564.736824952,0.0,65.1572554096,220.04316451,392.357270092,295.162031084,70.808374512,26.3868644965
 09/10  13:00:00,1085.62722567,97.0270100139,560.31864618,0.0,65.1572554096,212.545889182,373.222765535,290.186235892,56.6466996096,26.3898300328
 09/10  14:00:00,1079.03389628,97.0270100139,553.502500558,0.0,65.1572554096,212.545889182,349.240711279,280.368015673,42.4850247072,26.3876708996
 09/10  15:00:00,1074.18192689,97.0270100139,548.512692667,0.0,65.1572554096,212.545889182,352.02291737,268.990472155,56.6466996096,26.3857456051
 09/10  16:00:00,1048.1583439,97.0270100139,547.843263102,0.0,65.1572554096,220.04316451,374.029407498,262.670566175,84.9700494144,26.3887919087
 09/10  17:00:00,1002.14742874,97.0270100139,548.588970576,0.0,54.0258772165,184.38654557,373.068493871,270.573446374,84.9700494144,17.5249980818
 09/10  18:00:00,971.974233748,97.0270100139,548.589954692,0.0,44.4937663224,163.454314868,415.206002634,312.846338697,84.9700494144,17.3896145226
 09/10  19:00:00,969.398543309,97.0270100139,543.378062014,0.0,44.4937663224,155.95703954,405.248505638,339.898372183,56.6466996096,8.70343384595
 09/10  20:00:00,998.501342029,97.0270100139,601.179112891,0.0,44.4937663224,124.558693486,468.653817419,394.617862453,56.6466996096,17.3892553567
 09/10  21:00:00,988.380846862,97.0270100139,594.931156894,0.0,44.4937663224,124.558693486,458.94631244,407.758019772,42.4850247072,8.70326796024
 09/10  22:00:00,970.463066686,97.0270100139,587.731978602,0.0,34.9616554283,124.558693486,472.313541882,426.601315898,28.3233498048,17.3888761792
 09/10  23:00:00,880.150664741,97.0270100139,498.005943361,0.0,34.9616554283,124.558693486,458.045345796,435.180571273,14.1616749024,8.70309962041
 09/10  24:00:00,808.445471785,97.0270100139,439.606075879,0.0,34.9616554283,113.312780494,464.38957779,441.334980022,5.66466996096,17.389927807
 09/11  01:00:00,895.389211645,97.0270100139,514.956640617,0.0,46.0930336215,113.312780494,458.781006189,444.410728103,5.66466996096,8.70560812515
 09/11  02:00:00,860.509829617,97.0270100139,480.30426052,0.0,46.0930336215,113.312780494,474.332703109,451.279583678,5.66466996096,17.3884494702
 09/11  03:00:00,842.111306009,97.0270100139,462.172686487,0.0,46.0930336215,113.312780494,472.080073137,457.709906605,5.66466996096,8.70549657145
 09/11  04:00:00,938.482964334,97.0270100139,468.226137878,0.0,100.150657288,148.969399434,459.898332652,436.844040901,5.66466996096,17.38962179
 09/11  05:00:00,951.082328105,97.0270100139,479.34962787,0.0,100.150657288,149.894399434,810.980871166,788.113851737,14.1616749024,8.70534452696
 09/11  06:00:00,1187.30959725,97.2944988143,490.260331132,0.0,176.471037341,302.612436532,560.808900783,515.096219987,28.3233498048,17.389330991
 09/11  07:00:00,1369.39242573,98.4530575543,558.111485948,0.0,243.2593065,310.10971186,511.995807776,451.973998479,42.4850247072,17.5367845905
 09/11  08:00:00,1442.38553572,99.2656916416,584.259641004,0.0,243.2593065,310.10971186,496.352109754,413.2861302,56.6466996096,26.4192799451
 09/11  09:00:00,1465.08580531,99.982388272,569.656427301,0.0,243.2593065,302.612436532,466.949841391,389.1260806,42.4850247072,35.3387360838
 09/11  10:00:00,1449.90854197,100.758972316,544.862872059,0.0,243.2593065,310.10971186,461.995681658,355.668433404,70.808374512,35.5188737411
 09/11  11:00:00,1439.42708622,101.546160181,532.292958819,0.0,243.2593065,310.10971186,441.687328222,335.293941101,70.808374512,35.5850126093
 09/11  12:00:00,1391.94261914,102.477136543,525.41326663,0.0,243.2593065,310.10971186,429.193238929,322.972137626,70.808374512,35.412726791
 09/11  13:00:00,1419.31009711,103.653996683,517.814967453,0.0,243.2593065,302.612436532,402.582922835,310.353165925,56.6466996096,35.5830573005
 09/11  14:00:00,1415.08333548,104.845826007,512.015975717,0.0,243.2593065,302.612436532,377.75182193,299.742290169,42.4850247072,35.5245070535
 09/11  15:00:00,1413.11885244,106.405367725,508.334756988,0.0,243.2593065,302.612436532,374.545225848,282.438003175,56.6466996096,35.4605230632
 09/11  16:00:00,1418.23463766,108.134404626,504.911565725,0.0,243.2593065,310.10971186,382.388607468,270.939350147,84.9700494144,26.479207907
 09/11  17:00:00,1420.28413899,109.921207976,505.143630073,0.0,243.2593065,310.10971186,369.585578937,267.129154011,84.9700494144,17.4863755112
 09/11  18:00:00,1160.36233181,97.0270100139,523.810248311,0.0,166.938926447,199.110933808,366.753486137,264.349690264,84.9700494144,17.433746458
 09/11  19:00:00,1188.6434871,97.0270100139,551.52568508,0.0,166.938926447,191.61365848,373.867085298,299.785443511,56.6466996096,17.4349421778
 09/11  20:00:00,1099.46354345,97.0270100139,591.240105002,0.0,100.150657288,124.558693486,438.343781647,364.264926283,56.6466996096,17.4321557546
 09/11  21:00:00,1071.71068935,97.0270100139,604.749465764,0.0,100.150657288,124.558693486,431.321545302,380.129244513,42.4850247072,8.70727608154
 09/11  22:00:00,997.641327353,97.0270100139,599.717003302,0.0,46.0930336215,124.558693486,447.306575783,401.593789029,28.3233498048,17.3894369495
 09/11  23:00:00,993.783251746,97.0270100139,595.992481702,0.0,46.0930336215,124.558693486,431.962603271,409.096311379,14.1616749024,8.70461698943
 09/11  24:00:00,977.613392187,97.0270100139,593.146293508,0.0,46.0930336215,113.312780494,437.86183124,414.80801879,5.66466996096,17.3891424885
 09/12  01:00:00,974.430881707,97.0270100139,590.624115197,0.0,46.0930336215,113.312780494,434.033630076,419.664377588,5.66466996096,8.70458252772
 09/12  02:00:00,972.531304713,97.0270100139,589.007740793,0.0,46.0930336215,113.312780494,446.494692894,423.440846486,5.66466996096,17.3891764475
 09/12  03:00:00,971.034834187,97.0270100139,587.798101095,0.0,46.0930336215,113.312780494,441.794137861,427.424960242,5.66466996096,8.7045076581
 09/12  04:00:00,1062.43310978,97.0270100139,586.384924915,0.0,100.150657288,148.969399434,433.88858846,410.834951675,5.66466996096,17.3889668242
 09/12  05:00:00,1061.7882396,97.1889395803,585.089175259,0.0,100.150657288,149.894399434,614.62915176,591.763079219,14.1616749024,8.70439763829
 09/12  06:00:00,1286.70331356,99.3410247539,583.953669828,0.0,176.471037341,302.612436532,478.340693358,432.628592783,28.3233498048,17.3887507705
 09/12  07:00:00,1401.49504664,101.90191116,584.762255527,0.0,243.2593065,310.10971186,447.277955646,387.253301116,42.4850247072,17.5396298233
 09/12  08:00:00,1438.43787153,103.020071654,575.010178814,0.0,243.2593065,310.10971186,437.504758198,354.440768518,56.6466996096,26.4172900703
 09/12  09:00:00,1425.34176379,103.89902879,522.760118542,0.0,243.2593065,302.612436532,408.84208938,331.020031446,42.4850247072,35.3370332269
 09/12  10:00:00,1412.96990311,105.03592262,499.930829376,0.0,243.2593065,310.10971186,413.037420445,306.711887072,70.808374512,35.5171588614
 09/12  11:00:00,1412.31221854,106.536363738,497.463875654,0.0,243.2593065,310.10971186,397.316739025,290.925352251,70.808374512,35.5830122613
 09/12  12:00:00,1362.05258936,108.159567938,486.627010456,0.0,243.2593065,310.10971186,383.010144662,279.250286339,70.808374512,32.9514838112
 09/12  13:00:00,1389.81946795,109.634572142,479.295540769,0.0,243.2593065,302.612436532,362.777646885,268.07471629,56.6466996096,38.0562309862
 09/12  14:00:00,1387.23527266,110.878430845,476.045767278,0.0,243.2593065,302.612436532,338.176651201,260.168429535,42.4850247072,35.5231969591
 09/12  15:00:00,1391.86707057,112.934276054,478.470841396,0.0,243.2593065,302.612436532,341.838200696,249.731900858,56.6466996096,35.4596002287
 09/12  16:00:00,1398.2672412,114.898166623,476.014779371,0.0,243.2593065,310.10971186,350.512729533,239.061566265,84.9700494144,26.4811138536
 09/12  17:00:00,1396.08702216,115.344948806,473.922624665,0.0,243.2593065,310.10971186,349.285066191,246.825474249,84.9700494144,17.4895425275
 09/12  18:00:00,1129.06625244,97.0270100139,490.178263792,0.0,166.938926447,199.110933808,357.355502162,254.948514815,84.9700494144,17.4369379327
 09/12  19:00:00,1132.47743063,97.0270100139,493.226228926,0.0,166.938926447,191.61365848,355.238702269,281.157855838,56.6466996096,17.4341468214
 09/12  20:00:00,1027.22501688,97.0270100139,513.78002751,0.0,100.150657288,124.558693486,412.211927305,341.974887389,56.6466996096,13.5903403068
 09/12  21:00:00,1005.92942734,97.0270100139,533.174240774,0.0,100.150657288,124.558693486,411.857207979,356.833475846,42.4850247072,12.5387074256
 09/12  22:00:00,942.711459227,97.0270100139,537.524978649,0.0,46.0930336215,124.558693486,424.026979873,378.314904337,28.3233498048,17.3887257319
 09/12  23:00:00,947.666637671,97.0270100139,542.023405364,0.0,46.0930336215,124.558693486,409.170941514,386.304999633,14.1616749024,8.70426697874
 09/12  24:00:00,936.736774405,97.0270100139,543.683687037,0.0,46.0930336215,113.312780494,411.61527974,391.360684016,5.66466996096,14.5899257624
 09/13  01:00:00,946.996866269,97.0270100139,554.800004695,0.0,46.0930336215,113.312780494,415.151641842,397.984840609,5.66466996096,11.5021312725
 09/13  02:00:00,966.13479553,97.0270100139,575.479831056,0.0,46.0930336215,113.312780494,420.070783441,405.700955648,5.66466996096,8.70515783202
 09/13  03:00:00,981.796566624,97.0270100139,592.479032628,0.0,46.0930336215,113.312780494,435.979093869,412.924133776,5.66466996096,17.3902901329
 09/13  04:00:00,1081.90343089,97.0270100139,603.546362445,0.0,100.150657288,148.969399434,413.072593911,398.702837474,5.66466996096,8.70508647618
 09/13  05:00:00,1077.13684717,97.6544701019,599.10913912,0.0,100.150657288,149.894399434,569.6347349,538.082673442,14.1616749024,17.3903865552
 09/13  06:00:00,1299.71335136,101.043046371,591.942408399,0.0,176.471037341,302.612436532,445.87963306,408.851272534,28.3233498048,8.70501072066
 09/13  07:00:00,1403.49434579,103.933492506,585.674977968,0.0,243.2593065,310.10971186,445.094038377,376.307988818,42.4850247072,26.3010248517
 09/13  08:00:00,1447.23527867,105.087442923,585.786536053,0.0,243.2593065,310.10971186,444.823472205,361.757055863,56.6466996096,26.4197167331
 09/13  09:00:00,1488.55241701,105.985081613,591.175339669,0.0,243.2593065,302.612436532,419.468563208,350.474295394,42.4850247072,26.5092431072
 09/13  10:00:00,1500.99324195,106.755028968,594.901160248,0.0,243.2593065,310.10971186,456.152673682,340.923886551,70.808374512,44.4204126188
 09/13  11:00:00,1501.98949373,107.554100405,594.360158106,0.0,243.2593065,310.10971186,439.04394372,332.651879907,70.808374512,35.5836893008
 09/13  12:00:00,1460.33025375,108.816699604,593.229081768,0.0,243.2593065,310.10971186,418.25227581,320.879247424,70.808374512,26.5646538739
 09/13  13:00:00,1489.38443293,109.822200663,587.401692534,0.0,243.2593065,302.612436532,415.253486827,314.118664995,56.6466996096,44.4881222222
 09/13  14:00:00,1483.44937445,110.679700459,580.334246801,0.0,243.2593065,302.612436532,388.529359506,310.520042565,42.4850247072,35.5242922335
 09/13  15:00:00,1475.92953359,111.941942781,571.09927931,0.0,243.2593065,302.612436532,393.319718624,301.212165484,56.6466996096,35.4608535309
 09/13  16:00:00,1477.71031384,112.696237117,565.271583305,0.0,243.2593065,310.10971186,412.631692528,301.180021406,84.9700494144,26.4816217077
 09/13  17:00:00,1477.6310202,112.991014245,564.885146358,0.0,243.2593065,310.10971186,411.446603173,308.986669248,84.9700494144,17.4898845102
 09/13  18:00:00,1222.55395143,97.0270100139,592.60168346,0.0,166.938926447,199.110933808,411.536543326,309.129272199,84.9700494144,17.4372217132
 09/13  19:00:00,1218.09162861,97.0270100139,589.695593708,0.0,166.938926447,191.61365848,404.731667827,330.650485941,56.6466996096,17.4344822771
 09/13  20:00:00,974.932201068,97.0270100139,473.716230883,0.0,100.150657288,124.558693486,452.179399173,383.75765676,56.6466996096,11.7750428035
 09/13  21:00:00,891.103690611,97.0270100139,420.43648899,0.0,100.150657288,124.558693486,453.521435047,396.685235778,42.4850247072,14.3511745615
 09/13  22:00:00,836.295586061,97.0270100139,427.679183937,0.0,46.0930336215,124.558693486,462.806319155,417.093871715,28.3233498048,17.3890976355
 09/13  23:00:00,827.167114263,97.0270100139,411.315239945,0.0,46.0930336215,124.558693486,449.253981758,426.387836199,14.1616749024,8.70447065684
 09/13  24:00:00,798.498199651,97.0270100139,385.582216843,0.0,46.0930336215,113.312780494,457.177391481,434.123771945,5.66466996096,17.3889495745
 09/14  01:00:00,806.871446998,97.0270100139,407.89899161,0.0,46.0930336215,113.312780494,450.065033056,435.695848111,5.66466996096,8.70451498403
 09/14  02:00:00,829.330268931,97.0270100139,443.901282101,0.0,46.0930336215,113.312780494,455.519678568,436.108913243,5.66466996096,13.7460953647
 09/14  03:00:00,856.352941421,97.0270100139,473.5332135,0.0,46.0930336215,113.312780494,456.391471701,438.379913224,5.66466996096,12.3468885161
 09/14  04:00:00,963.758944568,97.0270100139,492.446912034,0.0,100.150657288,148.969399434,435.581494008,421.211440479,5.66466996096,8.70538356805
 09/14  05:00:00,971.331044922,97.5268108313,494.340758647,0.0,100.150657288,149.894399434,636.685837801,605.133162071,14.1616749024,17.3910008281
 09/14  06:00:00,1168.03394066,101.132670331,458.281184286,0.0,176.471037341,302.612436532,482.098451163,445.069756669,28.3233498048,8.70534468955
 09/14  07:00:00,1336.83748478,104.033770195,519.20791484,0.0,243.2593065,310.10971186,474.151579989,405.364202271,42.4850247072,26.3023530106
 09/14  08:00:00,1423.55799298,104.887468985,563.510514333,0.0,243.2593065,310.10971186,469.724952381,386.659220571,56.6466996096,26.4190321999
 09/14  09:00:00,1469.91449777,105.510830696,574.754072172,0.0,243.2593065,302.612436532,452.569014582,377.29797981,42.4850247072,32.7860100644
 09/14  10:00:00,1487.12313593,106.056090084,582.233955982,0.0,243.2593065,310.10971186,470.213963512,361.31378384,70.808374512,38.0918051603
 09/14  11:00:00,1480.4955602,106.570714347,572.725711718,0.0,243.2593065,310.10971186,456.847050568,350.45102332,70.808374512,35.5876527359
 09/14  12:00:00,1427.84212024,107.048218822,560.761589182,0.0,243.2593065,310.10971186,448.574789122,342.350778223,70.808374512,35.4156363877
 09/14  13:00:00,1450.48315643,107.762107717,548.667956086,0.0,243.2593065,302.612436532,426.931632204,334.697812965,56.6466996096,35.5871196289
 09/14  14:00:00,1446.79839859,108.675176172,543.778420648,0.0,243.2593065,302.612436532,408.051261683,330.037313827,42.4850247072,35.5289231484
 09/14  15:00:00,1439.91148729,109.512171552,535.641742052,0.0,243.2593065,302.612436532,419.40084491,327.288813135,56.6466996096,35.4653321655
 09/14  16:00:00,1455.95347167,110.171067877,544.939863177,0.0,243.2593065,310.10971186,439.702934921,328.253508752,84.9700494144,26.4793767546
 09/14  17:00:00,1456.41967784,110.805064562,544.825828198,0.0,243.2593065,310.10971186,431.865879919,329.407965286,84.9700494144,17.4878652186
 09/14  18:00:00,1214.56208685,97.0270100139,584.042324064,0.0,166.938926447,199.110933808,441.467876927,339.062742812,84.9700494144,17.435084701
 09/14  19:00:00,1219.70930226,97.0270100139,587.445827114,0.0,166.938926447,191.61365848,426.885091073,352.801947259,56.6466996096,17.4364442043
 09/14  20:00:00,1012.81014656,97.0270100139,513.178262067,0.0,100.150657288,124.558693486,472.410516649,398.33006155,56.6466996096,17.4337554886
 09/14  21:00:00,880.814024294,97.0270100139,418.786524196,0.0,100.150657288,124.558693486,460.28085297,409.087781944,42.4850247072,8.70804631839
 09/14  22:00:00,820.307931929,97.0270100139,417.273746543,0.0,46.0930336215,124.558693486,474.823464305,429.111684084,28.3233498048,17.3884304159
 09/14  23:00:00,823.121109591,97.0270100139,414.961067976,0.0,46.0930336215,124.558693486,458.896416004,436.029262165,14.1616749024,8.70547893679
 09/14  24:00:00,817.796540061,97.0270100139,414.917931382,0.0,46.0930336215,113.312780494,463.82204206,440.767606532,5.66466996096,17.3897655673
 09/15  01:00:00,799.424295002,97.0270100139,392.991875266,0.0,46.0930336215,113.312780494,461.925579225,447.555349337,5.66466996096,8.70555992647
 09/15  02:00:00,790.588114377,97.0270100139,366.301120216,0.0,46.0930336215,113.312780494,478.0152895,454.962723061,5.66466996096,17.3878964786
 09/15  03:00:00,790.12713369,97.0270100139,355.637356662,0.0,46.0930336215,113.312780494,473.789712576,459.419445527,5.66466996096,8.70559708818
 09/15  04:00:00,877.835588995,97.0270100139,352.743615331,0.0,100.150657288,148.969399434,465.202282066,442.149291902,5.66466996096,17.3883202031
 09/15  05:00:00,872.110122323,97.5618558538,351.506086941,0.0,100.150657288,149.894399434,673.671797609,650.804528684,14.1616749024,8.7055940224
 09/15  06:00:00,1096.90649837,100.833424947,350.720153829,0.0,176.471037341,302.612436532,519.226585529,473.513640618,28.3233498048,17.3895951059
 09/15  07:00:00,1216.0061114,103.791193364,371.476449571,0.0,243.2593065,310.10971186,490.462568322,430.438811522,42.4850247072,17.5387320936
 09/15  08:00:00,1317.66654957,104.784826852,457.020931138,0.0,243.2593065,310.10971186,485.114943862,402.044910064,56.6466996096,26.423334188
 09/15  09:00:00,1455.38052582,105.438370488,559.527358644,0.0,243.2593065,302.612436532,464.968685038,387.137861588,42.4850247072,35.3457987429
 09/15  10:00:00,1436.22425414,106.061697616,526.111853014,0.0,243.2593065,310.10971186,467.04983654,360.713519989,70.808374512,35.5279420392
 09/15  11:00:00,1429.02415575,106.863461817,515.981832488,0.0,243.2593065,310.10971186,437.815161241,331.41124254,70.808374512,35.5955441891
 09/15  12:00:00,1382.61480908,107.65982423,510.355091302,0.0,243.2593065,310.10971186,419.699956836,313.469125173,70.808374512,35.4224571509
 09/15  13:00:00,1413.16819328,108.566230803,506.374686327,0.0,243.2593065,302.612436532,393.787980555,301.546085062,56.6466996096,35.5951958839
 09/15  14:00:00,1405.49479269,109.617943568,497.054646723,0.0,243.2593065,302.612436532,368.30114044,290.279085581,42.4850247072,35.5370301517
 09/15  15:00:00,1395.1174183,111.330750734,484.004880932,0.0,243.2593065,302.612436532,364.681607427,272.561954135,56.6466996096,35.4729536821
 09/15  16:00:00,1392.31399128,113.152892983,472.23600326,0.0,243.2593065,310.10971186,367.03763536,255.584740791,84.9700494144,26.4828451544
 09/15  17:00:00,1380.00458162,114.796251587,459.952269074,0.0,243.2593065,310.10971186,341.973510357,239.512399262,84.9700494144,17.4910616808
 09/15  18:00:00,1106.86283781,97.0270100139,469.895501862,0.0,166.938926447,199.110933808,357.700197655,255.293071204,84.9700494144,17.4370770366
 09/15  19:00:00,1113.35564704,97.0270100139,471.866116399,0.0,166.938926447,191.61365848,344.388564497,270.308244941,56.6466996096,17.4336199464
 09/15  20:00:00,989.369870529,97.0270100139,477.040827432,0.0,100.150657288,124.558693486,409.929700795,335.845742593,56.6466996096,17.4372585925
 09/15  21:00:00,941.729375988,97.0270100139,469.126550055,0.0,100.150657288,124.558693486,402.230803263,351.038682976,42.4850247072,8.70709557973
 09/15  22:00:00,891.927698361,97.0270100139,484.891526171,0.0,46.0930336215,124.558693486,427.194617077,381.479363607,28.3233498048,17.3919036654
 09/15  23:00:00,921.403130555,97.0270100139,513.270134272,0.0,46.0930336215,124.558693486,416.400711071,393.534426891,14.1616749024,8.7046092775
 09/15  24:00:00,911.476456891,97.0270100139,516.001474646,0.0,46.0930336215,113.312780494,421.582746842,398.526063255,5.66466996096,17.3920136256
 09/16  01:00:00,921.840546202,97.0270100139,527.340977623,0.0,46.0930336215,113.312780494,418.762450087,404.393083542,5.66466996096,8.70469658385
 09/16  02:00:00,903.587480983,97.0270100139,507.59558938,0.0,46.0930336215,113.312780494,428.080042391,405.023151852,5.66466996096,17.3922205772
 09/16  03:00:00,883.550230146,97.0270100139,487.190089594,0.0,46.0930336215,113.312780494,414.556247178,400.186775324,5.66466996096,8.7048018932
 09/16  04:00:00,898.89520063,97.0270100139,492.808885184,0.0,55.6251445156,113.312780494,411.426315522,388.369336365,5.66466996096,17.3923091962
 09/16  05:00:00,906.157215584,97.0270100139,501.159711085,0.0,55.6251445156,113.312780494,405.75378542,382.88728212,14.1616749024,8.7048283979
 09/16  06:00:00,976.004109835,97.0270100139,497.28482349,0.0,65.1572554096,176.889270242,371.122500076,325.406791705,28.3233498048,17.3923585657
 09/16  07:00:00,1069.79106452,97.3926532522,483.955326701,0.0,109.682768182,220.96816451,513.903193288,462.713307577,42.4850247072,8.70486100375
 09/16  08:00:00,1070.60517193,97.571087039,476.359277787,0.0,109.682768182,220.96816451,438.37523735,364.254620818,56.6466996096,17.4739169228
 09/16  09:00:00,1166.0409606,98.9854407415,464.612902223,0.0,131.945524568,266.955817592,360.608831847,291.810366677,42.4850247072,26.3134404621
 09/16  10:00:00,1181.65468962,99.078114709,467.479906865,0.0,131.945524568,274.45309292,330.307773906,233.081652257,70.808374512,26.4177471374
 09/16  11:00:00,1191.26057873,99.8693227215,472.523473616,0.0,131.945524568,274.45309292,289.360234022,192.133152602,70.808374512,26.4187069078
 09/16  12:00:00,1162.43741757,101.060709936,473.983423328,0.0,131.945524568,274.45309292,252.689348738,155.466878097,70.808374512,26.414096129
 09/16  13:00:00,1156.13619339,102.104775587,474.016801019,0.0,131.945524568,266.955817592,220.222521241,137.16121952,56.6466996096,26.4146021108
 09/16  14:00:00,1156.93606851,102.717757996,474.169692947,0.0,131.945524568,266.955817592,198.670886563,129.771697531,42.4850247072,26.4141643252
 09/16  15:00:00,1073.02028074,97.0270100139,472.697570509,0.0,109.682768182,212.545889182,169.130500265,86.0662697721,56.6466996096,26.4175308837
 09/16  16:00:00,1081.77049384,97.0270100139,474.449280838,0.0,109.682768182,220.04316451,208.056283884,96.6712757368,84.9700494144,26.4149587329
 09/16  17:00:00,1023.0181829,97.0270100139,463.274295129,0.0,109.682768182,220.04316451,233.601170111,122.335189511,84.9700494144,26.2959311849
 09/16  18:00:00,979.21420261,97.0270100139,460.924809817,0.0,100.150657288,199.110933808,266.498571339,172.822292407,84.9700494144,8.70622951809
 09/16  19:00:00,984.73725788,97.0270100139,460.577955187,0.0,100.150657288,191.61365848,283.673508882,209.636983222,56.6466996096,17.3898260506
 09/16  20:00:00,871.128889947,97.0270100139,454.773978546,0.0,55.6251445156,124.558693486,335.754130979,270.401176054,56.6466996096,8.70625531545
 09/16  21:00:00,875.649460416,97.0270100139,461.19341433,0.0,55.6251445156,124.558693486,404.221041177,344.346144448,42.4850247072,17.3898720217
 09/16  22:00:00,946.386576461,97.0270100139,541.813921508,0.0,46.0930336215,124.558693486,427.61013971,390.58051636,28.3233498048,8.70627354481
 09/16  23:00:00,975.596790136,97.0270100139,572.054057242,0.0,46.0930336215,124.558693486,434.307846678,402.756258901,14.1616749024,17.3899128754
 09/16  24:00:00,989.171411962,97.0270100139,600.465813484,0.0,46.0930336215,113.312780494,427.139373072,412.768399007,5.66466996096,8.70630410336
 09/17  01:00:00,976.313327575,97.0270100139,601.148984027,0.0,34.9616554283,113.312780494,442.539654306,419.484787247,5.66466996096,17.3901970979
 09/17  02:00:00,967.682813171,97.0270100139,594.674979577,0.0,34.9616554283,113.312780494,438.941721354,424.57052318,5.66466996096,8.70652821375
 09/17  03:00:00,959.991857482,97.0270100139,588.297799007,0.0,34.9616554283,113.312780494,452.26213105,429.206996351,5.66466996096,17.3904647382
 09/17  04:00:00,966.232216673,97.0270100139,584.304902074,0.0,44.4937663224,113.312780494,434.769526107,420.398248382,5.66466996096,8.70660776398
 09/17  05:00:00,962.611769998,97.0270100139,581.4019707,0.0,44.4937663224,113.312780494,454.561386137,423.009116564,14.1616749024,17.3905946709
 09/17  06:00:00,1026.49638323,97.0270100139,572.751167004,0.0,54.0258772165,176.889270242,401.072333044,364.042309463,28.3233498048,8.70667377627
 09/17  07:00:00,1017.19598553,97.0270100139,570.863663707,0.0,54.0258772165,184.38654557,407.521496426,347.645756906,42.4850247072,17.3907148129
 09/17  08:00:00,1091.27396196,97.0270100139,560.630919654,0.0,65.1572554096,220.04316451,389.997431184,315.889884701,56.6466996096,17.4608468733
 09/17  09:00:00,1060.73078914,97.0270100139,533.709851519,0.0,65.1572554096,212.545889182,349.813164773,289.796642358,42.4850247072,17.5314977079
 09/17  10:00:00,1062.0875767,97.0270100139,527.064420896,0.0,65.1572554096,220.04316451,371.540329051,274.336079301,70.808374512,26.3958752378
 09/17  11:00:00,1056.45040838,97.0270100139,519.776679776,0.0,65.1572554096,220.04316451,364.46121945,267.258281885,70.808374512,26.3945630529
 09/17  12:00:00,1039.2492739,97.0270100139,502.322089198,0.0,65.1572554096,220.04316451,357.455283389,260.253591842,70.808374512,26.3933170358
 09/17  13:00:00,1020.55072964,97.0270100139,489.942222255,0.0,65.1572554096,212.545889182,331.733663844,248.689828062,56.6466996096,26.3971361725
 09/17  14:00:00,1012.29268315,97.0270100139,481.818071242,0.0,65.1572554096,212.545889182,302.817753192,233.936892361,42.4850247072,26.3958361242
 09/17  15:00:00,1000.26572687,97.0270100139,471.12940728,0.0,65.1572554096,212.545889182,311.022081063,227.980793577,56.6466996096,26.3945878769
 09/17  16:00:00,967.154812176,97.0270100139,464.653282434,0.0,65.1572554096,220.04316451,329.053866621,217.687655105,84.9700494144,26.3961621024
 09/17  17:00:00,924.265892386,97.0270100139,466.109899595,0.0,54.0258772165,184.38654557,286.327990431,183.825944754,84.9700494144,17.5319962629
 09/17  18:00:00,906.7055611,97.0270100139,472.266792044,0.0,44.4937663224,163.454314868,275.919634901,173.558968588,84.9700494144,17.3906168981
 09/17  19:00:00,914.77998659,97.0270100139,474.769774627,0.0,44.4937663224,155.95703954,236.546465127,171.193067421,56.6466996096,8.70669809601
 09/17  20:00:00,886.826229345,97.0270100139,474.454365228,0.0,44.4937663224,124.558693486,266.055075374,192.017613254,56.6466996096,17.3907625104
 09/17  21:00:00,886.209356451,97.0270100139,474.334391581,0.0,44.4937663224,124.558693486,236.336403462,185.14461335,42.4850247072,8.70676540494
