Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  22:00:00,875.855984312,97.0270100139,474.198616705,0.0,34.9616554283,124.558693486,230.706778007,184.992544956,28.3233498048,17.3908832458
 09/17  23:00:00,876.6523306,97.0270100139,473.990178316,0.0,34.9616554283,124.558693486,195.629225381,172.760720349,14.1616749024,8.70683012895
 09/17  24:00:00,864.12183832,97.0270100139,473.725148778,0.0,34.9616554283,113.312780494,177.168081569,154.112409682,5.66466996096,17.3910019259
 09/18  01:00:00,874.882259195,97.0270100139,473.300032694,0.0,46.0930336215,113.312780494,144.316755195,129.947260743,5.66466996096,8.70482449102
 09/18  02:00:00,874.480792755,97.0270100139,472.905741293,0.0,46.0930336215,113.312780494,129.20800325,106.151806596,5.66466996096,17.3915266929
 09/18  03:00:00,874.55767983,97.0270100139,472.993544586,0.0,46.0930336215,113.312780494,106.560158726,92.1909187153,5.66466996096,8.70457004946
 09/18  04:00:00,964.989326402,97.0270100139,472.767179641,0.0,100.150657288,148.969399434,91.2883097799,68.23041169,5.66466996096,17.393228129
 09/18  05:00:00,966.381226295,97.3912456683,472.761504445,0.0,100.150657288,149.894399434,224.900821947,202.034472845,14.1616749024,8.70467420021
 09/18  06:00:00,1202.18241461,104.488990209,472.551999048,0.0,176.471037341,302.612436532,116.562234489,70.8458085127,28.3233498048,17.393076171
 09/18  07:00:00,1317.57910584,111.462023504,473.159948379,0.0,243.2593065,310.10971186,115.117797217,55.08958268,42.4850247072,17.5431898301
 09/18  08:00:00,1357.22466773,108.704345738,474.408000422,0.0,243.2593065,310.10971186,167.698823671,84.6261913991,56.6466996096,26.4259326623
 09/18  09:00:00,1390.31608896,109.047033503,473.926062225,0.0,243.2593065,302.612436532,170.200185841,92.3576935312,42.4850247072,35.3574676029
 09/18  10:00:00,1397.62236069,109.398237189,473.396474664,0.0,243.2593065,310.10971186,206.48971827,100.139985167,70.808374512,35.5413585913
 09/18  11:00:00,1398.76840434,110.220674873,472.723549513,0.0,243.2593065,310.10971186,209.301296268,102.881801644,70.808374512,35.6111201121
 09/18  12:00:00,1358.36171712,111.524922582,472.759687402,0.0,243.2593065,310.10971186,207.572355278,101.327750635,70.808374512,35.4362301311
 09/18  13:00:00,1394.73680217,114.358965633,472.931613534,0.0,243.2593065,302.612436532,178.795630745,86.5371153433,56.6466996096,35.6118157916
 09/18  14:00:00,1402.33917378,122.481115061,472.300228882,0.0,243.2593065,302.612436532,131.616058044,53.5771932389,42.4850247072,35.5538400984
 09/18  15:00:00,1416.13070153,136.404067458,472.113489374,0.0,243.2593065,302.612436532,116.645512984,24.5096561049,56.6466996096,35.4891572692
 09/18  16:00:00,1438.21784247,152.622362212,471.313842045,0.0,243.2593065,310.10971186,127.559815813,7.28535122378,84.9700494144,35.3044151745
 09/18  17:00:00,1447.06633805,161.690182315,471.083950581,0.0,243.2593065,310.10971186,104.114253689,1.65261351585,84.9700494144,17.4915907582
 09/18  18:00:00,1119.59963524,97.0518114414,473.886832931,0.0,166.938926447,199.110933808,121.73540696,19.3300580587,84.9700494144,17.4352994867
 09/18  19:00:00,1123.70530139,97.0282250136,473.198996513,0.0,166.938926447,191.61365848,116.454301294,51.0776777836,56.6466996096,8.72992390118
 09/18  20:00:00,994.092720009,97.0270100139,473.763616403,0.0,100.150657288,124.558693486,185.728415798,111.643845154,56.6466996096,17.4378710351
 09/18  21:00:00,954.938857745,97.0270100139,474.226246784,0.0,100.150657288,124.558693486,216.274044957,156.392376427,42.4850247072,17.3966438221
 09/18  22:00:00,887.21485671,97.0270100139,474.22914549,0.0,46.0930336215,124.558693486,229.341254497,192.313304172,28.3233498048,8.70460052053
 09/18  23:00:00,885.15321338,97.0270100139,472.283643223,0.0,46.0930336215,124.558693486,243.821288401,212.267783989,14.1616749024,17.3918295093
 09/18  24:00:00,860.8289356,97.0270100139,463.986654425,0.0,46.0930336215,113.312780494,250.508274525,236.138903797,5.66466996096,8.70470076705
 09/19  01:00:00,857.276777019,97.0270100139,462.507651842,0.0,46.0930336215,113.312780494,282.342754816,259.285791605,5.66466996096,17.3922932498
 09/19  02:00:00,856.626149197,97.0270100139,462.480383778,0.0,46.0930336215,113.312780494,285.264920248,270.895261505,5.66466996096,8.70498878246
 09/19  03:00:00,856.536081452,97.0270100139,462.47618514,0.0,46.0930336215,113.312780494,301.277315025,278.219900347,5.66466996096,17.3927447162
 09/19  04:00:00,949.583426974,97.0270100139,462.105985756,0.0,100.150657288,148.969399434,280.295172103,265.925360085,5.66466996096,8.70514205725
 09/19  05:00:00,949.014431582,97.8380857049,461.360307986,0.0,100.150657288,149.894399434,440.14102019,408.584889591,14.1616749024,17.3944556967
 09/19  06:00:00,1177.93729898,101.197291462,456.948779053,0.0,176.471037341,302.612436532,330.420461344,293.391836297,28.3233498048,8.70527524237
 09/19  07:00:00,1289.49475173,104.612455806,456.459134221,0.0,243.2593065,310.10971186,327.153606738,258.36389227,42.4850247072,26.3046897612
 09/19  08:00:00,1331.23409221,105.819935838,455.521592834,0.0,243.2593065,310.10971186,332.903079968,249.827779318,56.6466996096,26.4286010411
 09/19  09:00:00,1363.99357864,106.937351491,455.150463295,0.0,243.2593065,302.612436532,311.241631444,242.239369965,42.4850247072,26.5172367711
 09/19  10:00:00,1366.61209372,108.744338132,452.197286574,0.0,243.2593065,310.10971186,359.270789408,244.026632202,70.808374512,44.4357826947
 09/19  11:00:00,1380.5899819,109.917088261,463.250181057,0.0,243.2593065,310.10971186,374.344079001,267.936059397,70.808374512,35.5996450922
 09/19  12:00:00,1364.66568367,110.862050241,486.926688217,0.0,243.2593065,310.10971186,385.531123946,279.295822963,70.808374512,35.426926471
 09/19  13:00:00,1404.66525323,112.152958655,492.316235973,0.0,243.2593065,302.612436532,367.729321007,275.481164616,56.6466996096,35.6014567813
 09/19  14:00:00,1408.94659401,114.002576587,495.186086371,0.0,243.2593065,302.612436532,343.870952384,265.842070834,42.4850247072,35.5438568424
 09/19  15:00:00,1411.88529027,116.032867691,495.877712146,0.0,243.2593065,302.612436532,350.811761361,258.684662658,56.6466996096,35.480399093
 09/19  16:00:00,1427.12054168,117.533432054,503.788663933,0.0,243.2593065,310.10971186,365.171603139,253.716767469,84.9700494144,26.4847862557
 09/19  17:00:00,1426.08026917,118.303594353,502.029576444,0.0,243.2593065,310.10971186,357.788900771,255.325476581,84.9700494144,17.4933747764
 09/19  18:00:00,1174.99687345,97.0270100139,538.954495156,0.0,166.938926447,199.110933808,375.0847172,272.675508471,84.9700494144,17.4391593146
 09/19  19:00:00,1203.62023563,97.0270100139,564.815930361,0.0,166.938926447,191.61365848,374.308899855,300.226330375,56.6466996096,17.4358698707
 09/19  20:00:00,1106.79782179,97.0270100139,601.020020614,0.0,100.150657288,124.558693486,429.752326933,355.668423302,56.6466996096,17.4372040216
 09/19  21:00:00,1064.47301898,97.0270100139,600.340011909,0.0,100.150657288,124.558693486,420.954352144,369.761094736,42.4850247072,8.70823270047
 09/19  22:00:00,988.326803159,97.0270100139,592.753802808,0.0,46.0930336215,124.558693486,438.195387313,392.480311601,28.3233498048,17.3917259073
 09/19  23:00:00,982.347441512,97.0270100139,586.516869017,0.0,46.0930336215,124.558693486,424.267803392,401.400224197,14.1616749024,8.70590429302
 09/19  24:00:00,964.378507931,97.0270100139,581.491146765,0.0,46.0930336215,113.312780494,430.333625231,407.276821036,5.66466996096,17.3921342343
 09/20  01:00:00,959.376491996,97.0270100139,576.91908691,0.0,46.0930336215,113.312780494,427.563832992,413.192993315,5.66466996096,8.70616971588
 09/20  02:00:00,949.464296215,97.0270100139,566.829453651,0.0,46.0930336215,113.312780494,442.745213644,419.687835187,5.66466996096,17.3927084956
 09/20  03:00:00,853.269287192,97.0270100139,470.535632894,0.0,46.0930336215,113.312780494,440.070346849,425.699231668,5.66466996096,8.70644521973
 09/20  04:00:00,907.378188207,97.0270100139,436.347531274,0.0,100.150657288,148.969399434,434.088776643,411.030985342,5.66466996096,17.3931213397
 09/20  05:00:00,925.70411251,97.7280571382,448.802492935,0.0,100.150657288,149.894399434,590.059185883,558.505865468,14.1616749024,17.3916455133
 09/20  06:00:00,1154.27866508,101.226228971,444.340051132,0.0,176.471037341,302.612436532,461.210731823,424.181507582,28.3233498048,8.70587443574
 09/20  07:00:00,1270.508324,104.26527151,449.862847636,0.0,243.2593065,310.10971186,453.688316731,384.897092234,42.4850247072,26.3061997894
 09/20  08:00:00,1342.39317847,105.363659559,479.14923945,0.0,243.2593065,310.10971186,440.568911605,357.493386683,56.6466996096,26.4288253128
 09/20  09:00:00,1452.2352037,106.388833916,557.299415604,0.0,243.2593065,302.612436532,408.012614134,339.002824249,42.4850247072,26.5247651784
 09/20  10:00:00,1476.46715957,107.551495886,571.80004679,0.0,243.2593065,310.10971186,432.513562811,326.150398262,70.808374512,35.5547900371
 09/20  11:00:00,1487.18026044,109.02234127,579.100184185,0.0,243.2593065,310.10971186,430.409851747,315.072882326,70.808374512,44.528594909
 09/20  12:00:00,1449.51861254,110.113330788,579.47161428,0.0,243.2593065,310.10971186,407.416514768,310.019314296,70.808374512,26.5888259601
 09/20  13:00:00,1470.84867429,111.322505515,561.307878979,0.0,243.2593065,302.612436532,403.962586581,302.794275101,56.6466996096,44.5216118702
 09/20  14:00:00,1466.28235899,112.155138311,555.282745585,0.0,243.2593065,302.612436532,378.569233973,300.546364387,42.4850247072,35.537844879
 09/20  15:00:00,1474.7275891,112.805054127,563.805456443,0.0,243.2593065,302.612436532,394.470608107,302.348861492,56.6466996096,35.4750470049
 09/20  16:00:00,1486.18731046,114.872036748,567.006555974,0.0,243.2593065,310.10971186,396.566037947,285.104305736,84.9700494144,26.4916827958
 09/20  17:00:00,1493.94405514,115.894071849,574.156959054,0.0,243.2593065,310.10971186,384.93835665,282.475841502,84.9700494144,17.4924657329
 09/20  18:00:00,1209.82440546,97.0270100139,581.050663147,0.0,166.938926447,199.110933808,401.469584333,299.061529995,84.9700494144,17.4380049234
 09/20  19:00:00,1156.45872361,97.0270100139,526.240509491,0.0,166.938926447,191.61365848,402.041987735,327.956051717,56.6466996096,17.4392364089
 09/20  20:00:00,929.164223233,97.0270100139,426.482208562,0.0,100.150657288,124.558693486,454.35054648,380.266998113,56.6466996096,17.4368487572
 09/20  21:00:00,899.061031217,97.0270100139,432.511837182,0.0,100.150657288,124.558693486,443.766128585,392.571607109,42.4850247072,8.70949676868
 09/20  22:00:00,827.788574163,97.0270100139,422.02484703,0.0,46.0930336215,124.558693486,460.371674209,414.656882044,28.3233498048,17.3914423603
 09/20  23:00:00,816.452864123,97.0270100139,394.218633716,0.0,46.0930336215,124.558693486,447.919696743,425.050875268,14.1616749024,8.70714657247
 09/20  24:00:00,788.224073988,97.0270100139,366.292229914,0.0,46.0930336215,113.312780494,456.286819136,433.22890194,5.66466996096,17.3932472347
 09/21  01:00:00,780.670251422,97.0270100139,355.305624417,0.0,46.0930336215,113.312780494,452.781732804,438.40956874,5.66466996096,8.70749410271
 09/21  02:00:00,778.093257598,97.0270100139,352.759319675,0.0,46.0930336215,113.312780494,466.572012069,443.514758592,5.66466996096,17.392583516
 09/21  03:00:00,771.748101019,97.0270100139,341.235822424,0.0,46.0930336215,113.312780494,464.844396972,450.47530084,5.66466996096,8.70442617092
 09/21  04:00:00,854.199134971,97.0270100139,332.486352114,0.0,100.150657288,148.969399434,458.51798081,435.460234167,5.66466996096,17.3930766819
 09/21  05:00:00,842.790166211,97.550345106,320.328196239,0.0,100.150657288,149.894399434,665.16373487,642.296678233,14.1616749024,8.7053817347
 09/21  06:00:00,1061.47618715,101.147525279,311.866205996,0.0,176.471037341,302.612436532,515.563206624,469.84484114,28.3233498048,17.3950156794
 09/21  07:00:00,1194.99068267,104.347736911,341.154301885,0.0,243.2593065,310.10971186,479.854583013,419.823800629,42.4850247072,17.5457576763
 09/21  08:00:00,1290.45740241,105.491307577,425.582261848,0.0,243.2593065,310.10971186,466.240258841,383.162719122,56.6466996096,26.4308401103
 09/21  09:00:00,1444.81803289,106.218649326,549.980919436,0.0,243.2593065,302.612436532,440.523128669,362.672259546,42.4850247072,35.3658444163
 09/21  10:00:00,1477.67452026,107.066168558,571.770122679,0.0,243.2593065,310.10971186,443.452623039,337.092675608,70.808374512,35.5515729182
 09/21  11:00:00,1484.14322041,107.887084552,572.706573425,0.0,243.2593065,310.10971186,430.570423182,324.139050816,70.808374512,35.6229978544
 09/21  12:00:00,1437.75252262,109.049062891,563.80090239,0.0,243.2593065,310.10971186,422.025712074,315.770322889,70.808374512,35.4470146724
 09/21  13:00:00,1466.99283141,110.354248964,557.814736427,0.0,243.2593065,302.612436532,399.516919372,307.245122872,56.6466996096,35.6250968902
 09/21  14:00:00,1456.26463653,111.892812597,549.514333587,0.0,243.2593065,302.612436532,386.445530745,299.519111194,42.4850247072,44.4413948444
 09/21  15:00:00,1462.11183487,113.747245502,552.216040455,0.0,243.2593065,302.612436532,368.921532574,285.657705098,56.6466996096,26.617127866
 09/21  16:00:00,1471.4773109,115.63474608,555.6700394,0.0,243.2593065,310.10971186,397.435878919,277.150136527,84.9700494144,35.3156929775
 09/21  17:00:00,1474.57821958,116.702938825,558.077293088,0.0,243.2593065,310.10971186,381.75521573,279.287836131,84.9700494144,17.4973301849
 09/21  18:00:00,1223.38869245,97.0270100139,593.94387134,0.0,166.938926447,199.110933808,411.517365753,309.10669548,84.9700494144,17.4406208583
 09/21  19:00:00,1226.06410622,97.0270100139,593.143836391,0.0,166.938926447,191.61365848,404.262049516,330.177331895,56.6466996096,17.4380180117
 09/21  20:00:00,1093.00183072,97.0270100139,590.434627042,0.0,100.150657288,124.558693486,447.509216716,376.068275788,56.6466996096,14.7942413192
 09/21  21:00:00,1052.69968607,97.0270100139,589.614607273,0.0,100.150657288,124.558693486,438.615673855,384.787116345,42.4850247072,11.3435328025
 09/21  22:00:00,983.548582706,97.0270100139,588.624801991,0.0,46.0930336215,124.558693486,450.097472724,404.381222596,28.3233498048,17.3929003231
 09/21  23:00:00,982.521367561,97.0270100139,587.033109993,0.0,46.0930336215,124.558693486,435.440285289,412.572068439,14.1616749024,8.70654194697
 09/21  24:00:00,968.224416847,97.0270100139,585.511555354,0.0,46.0930336215,113.312780494,440.85523617,417.79719511,5.66466996096,17.3933710985
 09/22  01:00:00,965.812702851,97.0270100139,583.246439376,0.0,46.0930336215,113.312780494,435.867895222,421.4962895,5.66466996096,8.70693576123
 09/22  02:00:00,964.735645857,97.0270100139,582.175947649,0.0,46.0930336215,113.312780494,448.313744,425.258174726,5.66466996096,17.390899313
 09/22  03:00:00,964.394854479,97.0270100139,581.856649805,0.0,46.0930336215,113.312780494,443.165588047,428.793640335,5.66466996096,8.7072777511
 09/22  04:00:00,1057.36537726,97.0270100139,581.768500429,0.0,100.150657288,148.969399434,435.676537481,412.619680698,5.66466996096,17.392186822
 09/22  05:00:00,1058.71824671,97.7551243449,581.744151496,0.0,100.150657288,149.894399434,594.066935136,571.197682318,14.1616749024,8.70757791578
 09/22  06:00:00,1289.09093923,101.568937603,580.73429351,0.0,176.471037341,302.612436532,472.580528104,426.862992599,28.3233498048,17.3941857005
 09/22  07:00:00,1398.05187185,104.452990259,579.78465034,0.0,243.2593065,310.10971186,451.968277642,391.937883812,42.4850247072,17.5453691227
 09/22  08:00:00,1443.6961813,105.251716841,582.705451635,0.0,243.2593065,310.10971186,460.450075938,377.372720496,56.6466996096,26.430655833
 09/22  09:00:00,1482.32683418,105.852249771,586.703206833,0.0,243.2593065,302.612436532,448.81281933,370.961969849,42.4850247072,35.365824774
 09/22  10:00:00,1492.42918086,106.406930299,588.588210907,0.0,243.2593065,310.10971186,467.740898922,361.380183985,70.808374512,35.5523404254
 09/22  11:00:00,1497.03454786,107.030981725,590.525355656,0.0,243.2593065,310.10971186,459.951236176,353.51894668,70.808374512,35.6239149846
 09/22  12:00:00,1460.38450304,107.735918959,593.920439495,0.0,243.2593065,310.10971186,454.596633764,348.34015657,70.808374512,35.4481026817
 09/22  13:00:00,1496.76220359,108.449766804,595.93064619,0.0,243.2593065,302.612436532,437.541580949,345.268210819,56.6466996096,35.6266705202
 09/22  14:00:00,1498.01908578,109.092836804,596.503019067,0.0,243.2593065,302.612436532,429.904281555,342.967447406,42.4850247072,44.4518094422
 09/22  15:00:00,1498.73494576,109.670758062,596.650561439,0.0,243.2593065,302.612436532,425.02075608,341.747772354,56.6466996096,26.6262841168
 09/22  16:00:00,1500.01349128,110.198274383,589.494150897,0.0,243.2593065,310.10971186,461.653858782,341.366390898,84.9700494144,35.3174184702
 09/22  17:00:00,1507.13081265,110.632803051,596.605823261,0.0,243.2593065,310.10971186,445.20432253,342.73643479,84.9700494144,17.4978383259
 09/22  18:00:00,1227.57531342,97.0270100139,597.511676849,0.0,166.938926447,199.110933808,451.835883514,349.424884049,84.9700494144,17.4409500511
 09/22  19:00:00,1234.80425663,97.0270100139,596.87374389,0.0,166.938926447,191.61365848,430.643121091,356.55789091,56.6466996096,17.4385305712
 09/22  20:00:00,1097.43693237,97.0270100139,594.754198382,0.0,100.150657288,124.558693486,470.903158839,398.165265794,56.6466996096,16.091193436
 09/22  21:00:00,1053.55158505,97.0270100139,590.977975316,0.0,100.150657288,124.558693486,458.497131309,405.961533337,42.4850247072,10.0505732643
 09/22  22:00:00,985.203824829,97.0270100139,589.760218627,0.0,46.0930336215,124.558693486,470.112241315,424.395439569,28.3233498048,17.3934519406
 09/22  23:00:00,985.765783037,97.0270100139,589.43868086,0.0,46.0930336215,124.558693486,453.199527664,430.331010724,14.1616749024,8.70684203804
 09/22  24:00:00,973.266576649,97.0270100139,589.353731754,0.0,46.0930336215,113.312780494,457.726299095,434.667618863,5.66466996096,17.3940102714
 09/23  01:00:00,973.210572283,97.0270100139,589.331315744,0.0,46.0930336215,113.312780494,453.282648304,438.910693746,5.66466996096,8.70728459684
 09/23  02:00:00,973.187990861,97.0270100139,589.325458315,0.0,46.0930336215,113.312780494,465.579040874,442.522028545,5.66466996096,17.3923423678
 09/23  03:00:00,973.17291552,97.0270100139,589.323912112,0.0,46.0930336215,113.312780494,460.313417623,445.941068324,5.66466996096,8.70767933772
 09/23  04:00:00,985.415018501,97.0270100139,590.563657294,0.0,55.6251445156,113.312780494,460.698307268,437.640634598,5.66466996096,17.3930027091
 09/23  05:00:00,986.195713531,97.0270100139,591.684272083,0.0,55.6251445156,113.312780494,461.700771016,438.831076983,14.1616749024,8.70801912989
 09/23  06:00:00,1057.18725845,97.0270100139,590.087275011,0.0,65.1572554096,176.889270242,424.169332902,378.452359865,28.3233498048,17.3936232319
 09/23  07:00:00,1160.91232878,97.3364519482,588.145450009,0.0,109.682768182,220.96816451,630.006671168,578.815944356,42.4850247072,8.70570210483
 09/23  08:00:00,1169.6745101,97.3361834582,586.723434464,0.0,109.682768182,220.96816451,563.647748636,489.524101423,56.6466996096,17.4769476028
 09/23  09:00:00,1281.94925428,97.9597666606,589.72686793,0.0,131.945524568,266.955817592,528.992458654,460.186872121,42.4850247072,26.3205618259
 09/23  10:00:00,1291.07477008,98.1898962481,591.470604125,0.0,131.945524568,274.45309292,541.331619021,444.095979371,70.808374512,26.4272651379
 09/23  11:00:00,1293.64197092,98.3399299935,592.018092607,0.0,131.945524568,274.45309292,530.318517776,433.080953053,70.808374512,26.4291902113
 09/23  12:00:00,1267.9796254,98.5266650998,596.185801307,0.0,131.945524568,274.45309292,517.916540824,420.68274311,70.808374512,26.4254232027
 09/23  13:00:00,1244.36821002,98.9229329815,577.4730037,0.0,131.945524568,266.955817592,479.195452213,396.127365384,56.6466996096,26.421387219
 09/23  14:00:00,1221.12524583,99.1686494648,552.379773316,0.0,131.945524568,266.955817592,446.681880656,377.775191085,42.4850247072,26.421664864
 09/23  15:00:00,1134.31913528,97.0270100139,543.797554589,0.0,109.682768182,212.545889182,362.612780969,279.541742813,56.6466996096,26.4243385459
 09/23  16:00:00,1156.43274191,97.0270100139,559.796231911,0.0,109.682768182,220.04316451,387.123478466,275.72911317,84.9700494144,26.4243158809
 09/23  17:00:00,1109.14561939,97.0270100139,554.691558566,0.0,109.682768182,220.04316451,388.621331805,277.345774592,84.9700494144,26.3055077982
 09/23  18:00:00,1068.81817693,97.0270100139,552.49512553,0.0,100.150657288,199.110933808,421.423694669,319.060656516,84.9700494144,17.3929887384
 09/23  19:00:00,1107.61161512,97.0270100139,584.508554931,0.0,100.150657288,191.61365848,415.810037233,350.456721393,56.6466996096,8.70661623038
 09/23  20:00:00,1014.10478924,97.0270100139,604.781706596,0.0,55.6251445156,124.558693486,476.259775362,402.219457122,56.6466996096,17.3936186305
 09/23  21:00:00,1007.77126336,97.0270100139,598.433338134,0.0,55.6251445156,124.558693486,461.319560355,410.127601331,42.4850247072,8.70693431682
 09/23  22:00:00,998.78135996,97.0270100139,600.863387406,0.0,46.0930336215,124.558693486,474.874009306,429.156429007,28.3233498048,17.3942304946
 09/23  23:00:00,991.572094229,97.0270100139,594.784471627,0.0,46.0930336215,124.558693486,458.337339202,435.468407935,14.1616749024,8.70725636454
 09/23  24:00:00,972.13063531,97.0270100139,589.137864468,0.0,46.0930336215,113.312780494,463.433289854,440.37494921,5.66466996096,17.3936706836
 09/24  01:00:00,951.112326893,97.0270100139,580.425770402,0.0,34.9616554283,113.312780494,461.0092052,446.636783615,5.66466996096,8.70775162374
 09/24  02:00:00,849.950788058,97.0270100139,480.524102109,0.0,34.9616554283,113.312780494,475.96852354,452.910565615,5.66466996096,17.3932879643
 09/24  03:00:00,799.324684148,97.0270100139,426.455071474,0.0,34.9616554283,113.312780494,472.774970844,458.402099434,5.66466996096,8.70820144863
 09/24  04:00:00,796.219953441,97.0270100139,405.72464948,0.0,44.4937663224,113.312780494,476.115734406,453.057022186,5.66466996096,17.3940422594
 09/24  05:00:00,787.542394259,97.0270100139,393.802814186,0.0,44.4937663224,113.312780494,479.938876177,457.071281049,14.1616749024,8.70592022505
 09/24  06:00:00,869.376305219,97.0270100139,404.786383542,0.0,54.0258772165,176.889270242,443.554845848,397.83672649,28.3233498048,17.3947695527
 09/24  07:00:00,876.327768121,97.0270100139,424.425178085,0.0,54.0258772165,184.38654557,444.409158887,393.217880515,42.4850247072,8.70625366502
 09/24  08:00:00,970.496407004,97.0270100139,446.696034048,0.0,65.1572554096,220.04316451,453.174366775,379.060994016,56.6466996096,17.4666731495
 09/24  09:00:00,1054.31146103,97.0270100139,537.351490286,0.0,65.1572554096,212.545889182,442.289511202,373.508620959,42.4850247072,26.2958655357
 09/24  10:00:00,1101.2596142,97.0270100139,575.292482558,0.0,65.1572554096,220.04316451,465.117205307,367.904888725,70.808374512,26.40394207
 09/24  11:00:00,1089.95670368,97.0270100139,556.193147885,0.0,65.1572554096,220.04316451,439.820519952,342.605522978,70.808374512,26.4066224614
 09/24  12:00:00,1078.67362417,97.0270100139,543.196063182,0.0,65.1572554096,220.04316451,418.445631947,321.231204106,70.808374512,26.4060533295
 09/24  13:00:00,1085.72987777,97.0270100139,559.547229596,0.0,65.1572554096,212.545889182,395.747213592,312.697674813,56.6466996096,26.4028391691
 09/24  14:00:00,1079.42118712,97.0270100139,553.513225187,0.0,65.1572554096,212.545889182,371.292183426,302.404912929,42.4850247072,26.4022457903
 09/24  15:00:00,1080.55842082,97.0270100139,554.950806725,0.0,65.1572554096,212.545889182,369.868706893,286.816100924,56.6466996096,26.405906359
 09/24  16:00:00,1052.89106943,97.0270100139,552.7176319,0.0,65.1572554096,220.04316451,388.960262689,277.5832228,84.9700494144,26.4069904744
 09/24  17:00:00,1008.94228594,97.0270100139,555.816428836,0.0,54.0258772165,184.38654557,389.755035314,287.248100919,84.9700494144,17.5368849812
 09/24  18:00:00,982.441442766,97.0270100139,560.087584316,0.0,44.4937663224,163.454314868,432.708615759,330.344819735,84.9700494144,17.3937466098
 09/24  19:00:00,1020.60753886,97.0270100139,592.105538566,0.0,44.4937663224,155.95703954,431.303095951,365.948393038,56.6466996096,8.70800330421
 09/24  20:00:00,989.972340576,97.0270100139,595.623348887,0.0,44.4937663224,124.558693486,487.884986889,413.843792342,56.6466996096,17.3944949369
 09/24  21:00:00,971.455334239,97.0270100139,579.040165182,0.0,44.4937663224,124.558693486,475.483562014,424.292408219,42.4850247072,8.7061290879
 09/24  22:00:00,855.204421959,97.0270100139,474.51510115,0.0,34.9616554283,124.558693486,489.193348527,443.474754726,28.3233498048,17.3952439965
 09/24  23:00:00,841.532677987,97.0270100139,460.105661489,0.0,34.9616554283,124.558693486,473.563094664,450.694954728,14.1616749024,8.70646503352
 09/24  24:00:00,932.630159419,97.0270100139,562.119850787,0.0,34.9616554283,113.312780494,478.84732749,455.789412323,5.66466996096,17.3932452062
 09/25  01:00:00,962.746083229,97.0270100139,580.123312984,0.0,46.0930336215,113.312780494,474.662936727,460.291330843,5.66466996096,8.70693592271
 09/25  02:00:00,965.31962804,97.0270100139,582.647560309,0.0,46.0930336215,113.312780494,488.554779839,465.495601802,5.66466996096,17.3945080769
 09/25  03:00:00,969.479243858,97.0270100139,586.015522329,0.0,46.0930336215,113.312780494,484.143247443,469.771120255,5.66466996096,8.70745722701
 09/25  04:00:00,1062.54524322,97.0270100139,588.364317711,0.0,100.150657288,148.969399434,469.163077927,446.10291228,5.66466996096,17.3954956857
 09/25  05:00:00,1064.7570356,97.0270100139,589.072455463,0.0,100.150657288,149.894399434,850.028132147,818.472276796,14.1616749024,17.3941804489
 09/25  06:00:00,1294.02564212,97.2947325624,589.257984009,0.0,176.471037341,302.612436532,565.732466135,528.701856112,28.3233498048,8.70726021846
 09/25  07:00:00,1405.10275348,98.3380224476,590.546502545,0.0,243.2593065,310.10971186,541.578692333,472.782830875,42.4850247072,26.3108367508
 09/25  08:00:00,1430.48185106,98.6785759002,569.71519965,0.0,243.2593065,310.10971186,514.599959136,431.515159384,56.6466996096,26.438100143
 09/25  09:00:00,1418.18003743,99.3765981951,519.033465179,0.0,243.2593065,302.612436532,464.225388992,395.210465741,42.4850247072,26.5298985439
 09/25  10:00:00,1421.74474944,100.22447974,514.762796881,0.0,243.2593065,310.10971186,461.398730649,355.016873531,70.808374512,35.5734826059
 09/25  11:00:00,1409.37813808,101.085682633,500.001274126,0.0,243.2593065,310.10971186,443.542045634,328.205419363,70.808374512,44.5282517582
 09/25  12:00:00,1363.2906136,102.142462392,494.417756419,0.0,243.2593065,310.10971186,418.39824339,312.149564286,70.808374512,35.4403045929
 09/25  13:00:00,1394.72532715,103.32816987,491.320200889,0.0,243.2593065,302.612436532,391.148237264,298.882794046,56.6466996096,35.6187436082
 09/25  14:00:00,1393.27185356,104.373385978,488.826003778,0.0,243.2593065,302.612436532,364.760164095,286.713073391,42.4850247072,35.5620659974
 09/25  15:00:00,1390.86906622,105.941049704,484.711304626,0.0,243.2593065,302.612436532,360.163437692,268.017656342,56.6466996096,35.4990817405
 09/25  16:00:00,1399.88303013,107.446813333,485.855366613,0.0,243.2593065,310.10971186,372.082368127,260.617161386,84.9700494144,26.4951573262
 09/25  17:00:00,1404.04094757,108.441060297,489.390489631,0.0,243.2593065,310.10971186,375.845587324,264.641676253,84.9700494144,26.2338616561
 09/25  18:00:00,1151.94102263,97.0270100139,515.384316713,0.0,166.938926447,199.110933808,365.194875444,271.49592143,84.9700494144,8.72890459962
 09/25  19:00:00,1175.51829616,97.0270100139,530.055647428,0.0,166.938926447,191.61365848,381.150042576,307.060783768,56.6466996096,17.4425591981
 09/25  20:00:00,1095.30703357,97.0270100139,586.79512579,0.0,100.150657288,124.558693486,442.899234925,368.811996068,56.6466996096,17.4405392474
 09/25  21:00:00,1070.49401544,97.0270100139,604.477918142,0.0,100.150657288,124.558693486,444.195878065,384.311794949,42.4850247072,17.3990584079
 09/25  22:00:00,991.98593638,97.0270100139,596.26099626,0.0,46.0930336215,124.558693486,442.956325725,405.924415844,28.3233498048,8.70856007562
 09/25  23:00:00,983.335449526,97.0270100139,588.135244367,0.0,46.0930336215,124.558693486,445.328749483,413.772295696,14.1616749024,17.3947788845
 09/25  24:00:00,896.46624931,97.0270100139,515.276311942,0.0,46.0930336215,113.312780494,434.192460632,419.821484122,5.66466996096,8.7063065492
 09/26  01:00:00,809.332937631,97.0270100139,429.322261972,0.0,46.0930336215,113.312780494,449.334803104,426.274223282,5.66466996096,17.3959098607
 09/26  02:00:00,844.101107132,97.0270100139,464.036209848,0.0,46.0930336215,113.312780494,443.394057837,429.022473829,5.66466996096,8.70691404692
 09/26  03:00:00,832.141098839,97.0270100139,451.501670834,0.0,46.0930336215,113.312780494,457.775951036,434.716916682,5.66466996096,17.394364393
 09/26  04:00:00,917.082900384,97.0270100139,439.524444818,0.0,100.150657288,148.969399434,433.180394445,418.808348927,5.66466996096,8.70737555716
 09/26  05:00:00,919.848067854,97.1966836439,438.978887484,0.0,100.150657288,149.894399434,655.856902183,624.299310182,14.1616749024,17.3959170987
 09/26  06:00:00,1147.59448511,99.0090227845,438.635522733,0.0,176.471037341,302.612436532,489.759716069,452.477769278,28.3233498048,8.95859698696
 09/26  07:00:00,1264.70253631,101.467554204,450.141085107,0.0,243.2593065,310.10971186,475.189684507,406.641008711,42.4850247072,26.063651089
 09/26  08:00:00,1405.91989122,102.736100716,545.549400525,0.0,243.2593065,310.10971186,450.537952354,367.45313633,56.6466996096,26.4381164138
 09/26  09:00:00,1404.35233433,103.702041994,501.1351473,0.0,243.2593065,302.612436532,412.787485029,334.931930326,42.4850247072,35.3705299953
 09/26  10:00:00,1409.9241142,104.876750489,498.173123185,0.0,243.2593065,310.10971186,407.754246738,301.386177603,70.808374512,35.5596946228
 09/26  11:00:00,1403.43923678,106.241893169,488.42374075,0.0,243.2593065,310.10971186,391.845611298,285.40467146,70.808374512,35.6325653258
 09/26  12:00:00,1358.461496,107.780572142,483.469597797,0.0,243.2593065,310.10971186,380.964139697,274.699086941,70.808374512,35.4566782446
 09/26  13:00:00,1389.8708652,109.341532386,480.077791701,0.0,243.2593065,302.612436532,358.410497735,266.125893685,56.6466996096,35.6379044404
 09/26  14:00:00,1388.28551762,110.701859927,477.377243077,0.0,243.2593065,302.612436532,344.890166831,257.941618718,42.4850247072,44.4635234064
 09/26  15:00:00,1390.94095897,112.468831902,478.383996907,0.0,243.2593065,302.612436532,334.431131841,244.425741986,56.6466996096,33.3586902461
 09/26  16:00:00,1400.36724432,114.465832578,478.822725419,0.0,243.2593065,310.10971186,349.545688854,235.958219583,84.9700494144,28.6174198568
 09/26  17:00:00,1407.38249575,115.727757582,485.03542169,0.0,243.2593065,310.10971186,342.396937968,239.928597559,84.9700494144,17.4982909949
 09/26  18:00:00,1151.57031555,97.0270100139,514.708991846,0.0,166.938926447,199.110933808,355.581110183,253.169849998,84.9700494144,17.4412107702
 09/26  19:00:00,1162.1895032,97.0270100139,516.733553978,0.0,166.938926447,191.61365848,360.556789873,286.467281408,56.6466996096,17.4428088551
 09/26  20:00:00,1039.95681911,97.0270100139,527.663734542,0.0,100.150657288,124.558693486,416.408082235,342.320649315,56.6466996096,17.4407333097
 09/26  21:00:00,1013.12865215,97.0270100139,541.15948978,0.0,100.150657288,124.558693486,408.683297591,357.486928464,42.4850247072,8.71134441915
 09/26  22:00:00,948.645908317,97.0270100139,544.066573622,0.0,46.0930336215,124.558693486,424.897780822,379.179185561,28.3233498048,17.3952454559
 09/26  23:00:00,939.671312064,97.0270100139,533.454373287,0.0,46.0930336215,124.558693486,407.776322319,384.908102229,14.1616749024,8.70654518825
 09/26  24:00:00,914.630996942,97.0270100139,519.683452788,0.0,46.0930336215,113.312780494,410.530813397,387.468506906,5.66466996096,17.3976365301
 09/27  01:00:00,906.203496547,97.0270100139,510.434736049,0.0,46.0930336215,113.312780494,403.905392934,389.53362721,5.66466996096,8.70709576327
 09/27  02:00:00,904.117316183,97.0270100139,508.106653551,0.0,46.0930336215,113.312780494,415.208993193,392.149414628,5.66466996096,17.3949086041
 09/27  03:00:00,920.631384263,97.0270100139,526.071931467,0.0,46.0930336215,113.312780494,413.837922018,399.465558335,5.66466996096,8.70769372174
 09/27  04:00:00,1019.45725399,97.0270100139,535.323725086,0.0,100.150657288,148.969399434,408.343463771,385.282829817,5.66466996096,17.3959639928
 09/27  05:00:00,1007.09951704,97.7415390072,520.06886221,0.0,100.150657288,149.894399434,553.617189167,522.060623525,14.1616749024,17.3948907398
 09/27  06:00:00,1227.66461004,101.086880337,507.608775255,0.0,176.471037341,302.612436532,425.832615462,388.801608002,28.3233498048,8.70765765516
 09/27  07:00:00,1331.7954038,104.205504908,496.243478725,0.0,243.2593065,310.10971186,416.906145496,348.105280839,42.4850247072,26.31583995
 09/27  08:00:00,1360.96150739,105.748792569,485.93648318,0.0,243.2593065,310.10971186,401.482137874,318.39394417,56.6466996096,26.4414940946
 09/27  09:00:00,1384.36796243,106.952620225,475.616085815,0.0,243.2593065,302.612436532,365.812944757,296.79384232,42.4850247072,26.5340777297
 09/27  10:00:00,1398.94576986,108.394615478,482.318649938,0.0,243.2593065,310.10971186,387.662391855,281.27326978,70.808374512,35.5807475634
 09/27  11:00:00,1401.44399984,109.873652784,481.907080019,0.0,243.2593065,310.10971186,383.8675118,268.521858274,70.808374512,44.5372790144
 09/27  12:00:00,1351.99562092,111.367192988,473.360314955,0.0,243.2593065,310.10971186,363.838078551,257.581973358,70.808374512,35.4477306805
 09/27  13:00:00,1379.19970914,112.793858872,466.685361076,0.0,243.2593065,302.612436532,339.659028859,247.384312774,56.6466996096,35.628016475
 09/27  14:00:00,1377.38497103,114.229591114,463.88243872,0.0,243.2593065,302.612436532,318.389770748,240.333102449,42.4850247072,35.5716435912
 09/27  15:00:00,1376.1632187,116.08759183,460.994952452,0.0,243.2593065,302.612436532,319.257073599,227.101803454,56.6466996096,35.5085705345
 09/27  16:00:00,1380.01862765,118.123675066,456.6178473,0.0,243.2593065,310.10971186,333.737709748,213.445281391,84.9700494144,35.3223789432
 09/27  17:00:00,1379.17762387,119.14370003,455.203688814,0.0,243.2593065,310.10971186,318.15232638,215.684652444,84.9700494144,17.4976245217
 09/27  18:00:00,1120.44722571,97.0270100139,482.103405452,0.0,166.938926447,199.110933808,345.748626301,243.337836148,84.9700494144,17.4407407385
 09/27  19:00:00,1147.48345212,97.0270100139,499.956468204,0.0,166.938926447,191.61365848,335.846016581,270.469698208,56.6466996096,8.72961876277
 09/27  20:00:00,1016.78563469,97.0270100139,503.393375975,0.0,100.150657288,124.558693486,392.325502297,318.234575344,56.6466996096,17.4442273434
 09/27  21:00:00,1000.22861292,97.0270100139,527.356676685,0.0,100.150657288,124.558693486,403.383448989,343.498478758,42.4850247072,17.3999455236
 09/27  22:00:00,988.87938039,97.0270100139,588.281021867,0.0,46.0930336215,124.558693486,414.902685414,377.87166504,28.3233498048,8.70767056914
 09/27  23:00:00,1003.17913259,97.0270100139,603.822557597,0.0,46.0930336215,124.558693486,421.339766965,389.782178163,14.1616749024,17.3959138994
 09/27  24:00:00,986.461391716,97.0270100139,600.522248166,0.0,46.0930336215,113.312780494,421.000449895,397.940943565,5.66466996096,17.3948363689
 09/28  01:00:00,981.188988238,97.0270100139,596.078176967,0.0,46.0930336215,113.312780494,418.848291606,404.475817524,5.66466996096,8.70780412137
 09/28  02:00:00,976.830865124,97.0270100139,592.343089063,0.0,46.0930336215,113.312780494,432.570567028,409.509559609,5.66466996096,17.3963374588
 09/28  03:00:00,972.626556976,97.0270100139,588.864046861,0.0,46.0930336215,113.312780494,429.337037667,414.963921237,5.66466996096,8.7084464695
 09/28  04:00:00,1057.39808458,97.0270100139,584.257321822,0.0,100.150657288,148.969399434,423.947798688,400.888325177,5.66466996096,17.3948035501
 09/28  05:00:00,1054.18022233,98.0930830522,579.284106174,0.0,100.150657288,149.894399434,557.48020495,534.60949195,14.1616749024,8.70903809773
 09/28  06:00:00,1287.41225002,101.840555136,578.734422369,0.0,176.471037341,302.612436532,450.929856392,405.209130076,28.3233498048,17.3973765114
 09/28  07:00:00,1407.49692853,104.995022777,581.818108211,0.0,243.2593065,310.10971186,424.210496688,364.174293271,42.4850247072,17.5511787096
 09/28  08:00:00,1408.79811066,106.511835691,535.93706621,0.0,243.2593065,310.10971186,413.17545274,330.087083082,56.6466996096,26.4416700478
 09/28  09:00:00,1415.38651109,108.237785166,500.477690535,0.0,243.2593065,302.612436532,374.866751504,296.997583793,42.4850247072,35.3841430039
 09/28  10:00:00,1413.94305206,110.412514515,479.05054724,0.0,243.2593065,310.10971186,372.997399205,266.614106457,70.808374512,35.5749182363
 09/28  11:00:00,1411.16410746,112.665194232,463.683527458,0.0,243.2593065,310.10971186,360.195983538,244.830251774,70.808374512,44.5573572524
 09/28  12:00:00,1352.96363061,114.960965046,454.691552396,0.0,243.2593065,310.10971186,319.959824628,222.550234861,70.808374512,26.6012152552
 09/28  13:00:00,1386.36358827,118.752052729,458.800255298,0.0,243.2593065,302.612436532,260.442346766,159.244994941,56.6466996096,44.5506522146
 09/28  14:00:00,1414.75977172,135.399925624,467.662080148,0.0,243.2593065,302.612436532,142.861230132,64.8054439754,42.4850247072,35.5707614495
 09/28  15:00:00,1452.49918734,160.916774174,467.11032884,0.0,243.2593065,302.612436532,109.826918127,17.661223912,56.6466996096,35.5189946049
 09/28  16:00:00,1498.7619884,173.722910688,466.972180073,0.0,243.2593065,310.10971186,111.947068966,0.469432721761,84.9700494144,26.50758683
 09/28  17:00:00,1542.30967431,186.37824592,466.897186025,0.0,243.2593065,310.10971186,111.210107563,0.0,84.9700494144,26.2400581484
 09/28  18:00:00,1192.50693461,101.244977234,470.28024416,0.0,166.938926447,199.110933808,93.702737967,0.0,84.9700494144,8.73268855258
 09/28  19:00:00,1193.10459696,102.095832722,471.064619348,0.0,166.938926447,191.61365848,74.0904401277,0.0,56.6466996096,17.4437405181
 09/28  20:00:00,1060.23349175,99.7719644849,469.712446452,0.0,100.150657288,124.558693486,74.0885189574,0.0,56.6466996096,17.4418193478
 09/28  21:00:00,1029.5253006,99.5374557468,469.693981238,0.0,100.150657288,124.558693486,59.8853641866,0.0,42.4850247072,17.4003394794
 09/28  22:00:00,948.797935452,98.7371489259,469.749905796,0.0,46.0930336215,124.558693486,37.456206515,0.423596748668,28.3233498048,8.70925996155
 09/28  23:00:00,938.007671857,98.3865538057,470.245978268,0.0,46.0930336215,124.558693486,34.6058161593,3.04782196932,14.1616749024,17.3963192876
 09/28  24:00:00,922.514570453,98.1146590822,469.865551762,0.0,46.0930336215,113.312780494,21.0802659881,6.70846283369,5.66466996096,8.70713319342
 09/29  01:00:00,938.798255632,97.9995350521,469.882191011,0.0,46.0930336215,113.312780494,32.4354643424,9.37302368871,5.66466996096,17.3977706927
 09/29  02:00:00,946.937610486,97.9685779297,469.039920653,0.0,46.0930336215,113.312780494,25.7947756564,11.4222129423,5.66466996096,8.7078927531
 09/29  03:00:00,946.493648653,97.9771090129,468.900645986,0.0,46.0930336215,113.312780494,36.3852948344,13.324140744,5.66466996096,17.3964841294
 09/29  04:00:00,1038.72953751,98.9385057807,468.342772286,0.0,100.150657288,148.969399434,26.2476590015,11.8744528661,5.66466996096,8.7085361745
 09/29  05:00:00,1091.14970733,154.819782458,464.452136694,0.0,100.150657288,149.894399434,52.1158357352,20.5561980744,14.1616749024,17.3979627584
 09/29  06:00:00,1339.89257443,173.832967017,464.020435528,0.0,176.471037341,302.612436532,45.8456211426,0.125532443237,28.3233498048,17.3967388945
 09/29  07:00:00,1461.47720563,183.11679129,463.550224853,0.0,243.2593065,310.10971186,60.0375887553,0.0,42.4850247072,17.5525640481
 09/29  08:00:00,1462.63514084,185.77976205,462.399255887,0.0,243.2593065,310.10971186,83.090111278,0.0,56.6466996096,26.4434116684
 09/29  09:00:00,1476.05168489,183.518465735,461.740876511,0.0,243.2593065,302.612436532,77.8669689667,0.0,42.4850247072,35.3819442595
 09/29  10:00:00,1470.00022737,179.390077753,458.45017903,0.0,243.2593065,310.10971186,106.546321432,0.164170265302,70.808374512,35.5737766549
 09/29  11:00:00,1457.23849852,174.224841506,454.459098112,0.0,243.2593065,310.10971186,112.889062744,6.43169964628,70.808374512,35.6489885854
 09/29  12:00:00,1399.60870833,166.441853102,450.411022196,0.0,243.2593065,310.10971186,133.887072618,27.6072224726,70.808374512,35.471475633
 09/29  13:00:00,1408.86176621,154.643516659,446.265309938,0.0,243.2593065,302.612436532,164.427063516,63.2242812124,56.6466996096,44.5560826942
 09/29  14:00:00,1380.03580511,143.981209967,435.903878514,0.0,243.2593065,302.612436532,197.764538363,119.709115878,42.4850247072,35.5703977783
 09/29  15:00:00,1407.86587629,144.146415526,465.659215446,0.0,243.2593065,302.612436532,232.039842364,139.888714638,56.6466996096,35.5044281164
 09/29  16:00:00,1420.62908675,144.667633075,471.643798581,0.0,243.2593065,310.10971186,251.96240419,140.490898366,84.9700494144,26.5014564101
 09/29  17:00:00,1426.39437126,143.876517538,472.443415741,0.0,243.2593065,310.10971186,248.643131233,146.171829976,84.9700494144,17.5012518431
 09/29  18:00:00,1176.56222933,97.1689912351,523.242597422,0.0,166.938926447,199.110933808,267.046541882,164.630584508,84.9700494144,17.4459079593
 09/29  19:00:00,1216.5185472,97.1257420538,558.953203927,0.0,166.938926447,191.61365848,275.539431208,201.448991117,56.6466996096,17.4437404811
 09/29  20:00:00,1100.35333491,97.0801823944,587.089535326,0.0,100.150657288,124.558693486,332.68608434,258.595909187,56.6466996096,17.4434755437
 09/29  21:00:00,1052.47911705,97.0622220558,581.002771453,0.0,100.150657288,124.558693486,338.63861357,278.750647277,42.4850247072,17.4029415858
 09/29  22:00:00,990.282693731,97.0421936639,579.623084822,0.0,46.0930336215,124.558693486,343.364829064,306.332289493,28.3233498048,8.70918976556
 09/29  23:00:00,992.520234237,97.0296124494,578.013302545,0.0,46.0930336215,124.558693486,353.15471977,321.596775595,14.1616749024,17.3962692722
 09/29  24:00:00,971.839625378,97.027047068,576.569040798,0.0,46.0930336215,113.312780494,349.892636937,335.520820768,5.66466996096,8.70714620795
 09/30  01:00:00,964.544218986,97.0270100139,572.45217035,0.0,46.0930336215,113.312780494,373.020503471,349.958041185,5.66466996096,17.3977923254
 09/30  02:00:00,957.192636963,97.0270100139,561.476916495,0.0,46.0930336215,113.312780494,376.597743433,362.225120148,5.66466996096,8.70795332336
 09/30  03:00:00,874.124265189,97.0270100139,475.901819623,0.0,46.0930336215,113.312780494,396.232668843,373.171360429,5.66466996096,17.396638453
 09/30  04:00:00,843.858684749,97.0270100139,439.175068235,0.0,55.6251445156,113.312780494,384.653914262,370.280623278,5.66466996096,8.70862102362
 09/30  05:00:00,854.495390967,97.0270100139,450.027677065,0.0,55.6251445156,113.312780494,408.163996148,376.604366434,14.1616749024,17.3979548122
 09/30  06:00:00,918.491752103,97.0270100139,443.149874946,0.0,65.1572554096,176.889270242,366.659781287,320.939395554,28.3233498048,17.3970359284
 09/30  07:00:00,1084.75951754,101.826588727,498.766220225,0.0,109.682768182,220.96816451,448.683056812,397.489199907,42.4850247072,8.70883219853
 09/30  08:00:00,1149.35517693,101.16854185,560.561389264,0.0,109.682768182,220.96816451,430.655838984,356.529396573,56.6466996096,17.4797428009
 09/30  09:00:00,1262.63308681,103.139450881,563.220764524,0.0,131.945524568,266.955817592,392.055226077,323.242644604,42.4850247072,26.3275567664
 09/30  10:00:00,1249.95270043,103.613307454,540.989793327,0.0,131.945524568,274.45309292,400.841853384,303.590806652,70.808374512,26.4426722195
 09/30  11:00:00,1239.26694874,103.814428291,528.079327469,0.0,131.945524568,274.45309292,392.970213749,295.721630633,70.808374512,26.4402086043
 09/30  12:00:00,1202.02075475,104.189619156,520.171065302,0.0,131.945524568,274.45309292,384.832350475,287.586605079,70.808374512,26.4373708837
 09/30  13:00:00,1195.6308496,104.522197169,513.089071081,0.0,131.945524568,266.955817592,364.558398597,281.47772137,56.6466996096,26.4339776165
 09/30  14:00:00,1197.02493485,104.981094619,509.794031917,0.0,131.945524568,266.955817592,344.158391745,274.30174141,42.4850247072,27.3716256274
 09/30  15:00:00,1120.12478059,97.0330595632,520.80633388,0.0,109.682768182,212.545889182,302.752158001,211.801390639,56.6466996096,34.3040677532
 09/30  16:00:00,1128.00178843,97.0396776192,524.790432522,0.0,109.682768182,220.04316451,321.028719111,209.623205306,84.9700494144,26.4354643903
 09/30  17:00:00,1091.70296436,97.027416847,532.8089193,0.0,109.682768182,220.04316451,321.493001613,218.974878772,84.9700494144,17.5480734264
 09/30  18:00:00,1070.90422245,97.0270100139,555.76753085,0.0,100.150657288,199.110933808,376.35214355,273.984044657,84.9700494144,17.3980494784
 09/30  19:00:00,1111.51872421,97.0270100139,592.186114535,0.0,100.150657288,191.61365848,370.710967219,305.356263175,56.6466996096,8.70800443357
 09/30  20:00:00,988.464913508,97.0270100139,583.458768048,0.0,55.6251445156,124.558693486,435.343979279,361.300444271,56.6466996096,17.3968353982
 09/30  21:00:00,972.653236501,97.0270100139,569.596271708,0.0,55.6251445156,124.558693486,426.345825756,375.152157668,42.4850247072,8.70864338045
 09/30  22:00:00,964.054771393,97.0270100139,571.069367948,0.0,46.0930336215,124.558693486,440.904751931,395.183398465,28.3233498048,17.3980036608
 09/30  23:00:00,969.522099716,97.0270100139,574.83088199,0.0,46.0930336215,124.558693486,433.356801686,401.798041662,14.1616749024,17.397085122
 09/30  24:00:00,963.539668302,97.0270100139,580.573012039,0.0,46.0930336215,113.312780494,421.859167893,407.485641672,5.66466996096,8.70885626043
 10/01  01:00:00,955.092109528,97.0270100139,582.941892963,0.0,34.9616554283,113.312780494,435.179863174,412.119226966,5.66466996096,17.3959662478
 10/01  02:00:00,955.127546361,97.0270100139,582.683044079,0.0,34.9616554283,113.312780494,429.785137121,415.410657495,5.66466996096,8.70980966485
 10/01  03:00:00,959.18005574,97.0270100139,586.119710685,0.0,34.9616554283,113.312780494,442.062160075,418.999875044,5.66466996096,17.3976150698
 10/01  04:00:00,975.390835787,97.0270100139,591.283449156,0.0,44.4937663224,113.312780494,425.211433762,410.83891723,5.66466996096,8.70784657105
 10/01  05:00:00,978.359376114,97.0270100139,594.024047108,0.0,44.4937663224,113.312780494,444.552732002,412.991988071,14.1616749024,17.3990690284
 10/01  06:00:00,1051.15827619,97.0270100139,594.144118278,0.0,54.0258772165,176.889270242,391.660145479,354.628286112,28.3233498048,8.70850956219
 10/01  07:00:00,1045.65306554,97.0270100139,593.144974735,0.0,54.0258772165,184.38654557,406.894250081,347.011444319,42.4850247072,17.3977810544
 10/01  08:00:00,1119.87420339,97.0270100139,589.459665959,0.0,65.1572554096,220.04316451,391.891354974,317.774592963,56.6466996096,17.4700624016
 10/01  09:00:00,1073.53830334,97.0270100139,546.441666294,0.0,65.1572554096,212.545889182,364.290887309,295.503026848,42.4850247072,26.3028357538
 10/01  10:00:00,1066.72227066,97.0270100139,530.996054856,0.0,65.1572554096,220.04316451,370.794010002,273.570768319,70.808374512,26.4148671709
 10/01  11:00:00,1054.51684739,97.0270100139,517.232883356,0.0,65.1572554096,220.04316451,359.544942215,262.321081246,70.808374512,26.415486457
 10/01  12:00:00,1046.10545722,97.0401193189,509.318863569,0.0,65.1572554096,220.04316451,351.895181581,254.670700432,70.808374512,26.4161066376
 10/01  13:00:00,1032.00763097,97.08513482,502.145308389,0.0,65.1572554096,212.545889182,330.379286113,247.315861407,56.6466996096,26.4167250969
