Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  14:00:00,1036.17539218,97.1069490028,506.808941724,0.0,65.1572554096,212.545889182,311.09815893,242.195792557,42.4850247072,26.4173416654
 10/01  15:00:00,1031.23729452,97.1059086687,501.747386495,0.0,65.1572554096,212.545889182,310.276120022,227.211464075,56.6466996096,26.4179563375
 10/01  16:00:00,998.822912164,97.0728391322,493.981583984,0.0,65.1572554096,220.04316451,330.915735096,219.526907962,84.9700494144,26.4187777187
 10/01  17:00:00,949.53530698,97.0306008163,491.008761884,0.0,54.0258772165,184.38654557,331.819002535,229.304991529,84.9700494144,17.5439615913
 10/01  18:00:00,933.632060965,97.0270100139,502.384670351,0.0,44.4937663224,163.454314868,383.880429859,281.511393262,84.9700494144,17.3989871819
 10/01  19:00:00,956.136895688,97.0270100139,521.114703301,0.0,44.4937663224,155.95703954,381.245599842,315.890476454,56.6466996096,8.70842377838
 10/01  20:00:00,939.278706659,97.0270100139,535.527382612,0.0,44.4937663224,124.558693486,442.599161078,368.554858593,56.6466996096,17.3976028756
 10/01  21:00:00,981.642155794,97.0270100139,581.279187094,0.0,44.4937663224,124.558693486,444.190026725,386.801210555,42.4850247072,14.9037914633
 10/01  22:00:00,983.818549307,97.0270100139,594.825410528,0.0,34.9616554283,124.558693486,446.679577162,407.155273088,28.3233498048,11.2009542697
 10/01  23:00:00,953.5483729,97.0270100139,561.284274128,0.0,34.9616554283,124.558693486,440.454438011,408.894607436,14.1616749024,17.3981556722
 10/01  24:00:00,937.017938044,97.0270100139,556.818674705,0.0,34.9616554283,113.312780494,425.212252294,410.838151173,5.66466996096,8.70943115968
 10/02  01:00:00,954.030673732,97.0270100139,563.354080501,0.0,46.0930336215,113.312780494,438.366158012,415.304295315,5.66466996096,17.3971927363
 10/02  02:00:00,953.445439674,97.0270100139,562.783020946,0.0,46.0930336215,113.312780494,433.443182756,419.068055976,5.66466996096,8.71045681909
 10/02  03:00:00,963.622852293,97.0270100139,573.890565744,0.0,46.0930336215,113.312780494,447.452498766,424.38892768,5.66466996096,17.3989011248
 10/02  04:00:00,1063.10908217,97.0270100139,583.926367911,0.0,100.150657288,148.969399434,421.749126428,407.375960648,5.66466996096,8.70849581962
 10/02  05:00:00,1078.89710461,97.1100377818,599.573619789,0.0,100.150657288,149.894399434,719.680003189,688.119519203,14.1616749024,17.3988090836
 10/02  06:00:00,1310.56724472,98.0690163629,602.309046066,0.0,176.471037341,302.612436532,492.561373011,455.528788121,28.3233498048,8.70923508476
 10/02  07:00:00,1421.01613633,99.1679951996,600.088793549,0.0,243.2593065,310.10971186,476.143205586,407.332949293,42.4850247072,26.3252315858
 10/02  08:00:00,1449.35498216,99.9614937726,589.498859229,0.0,243.2593065,310.10971186,455.890071038,372.79405042,56.6466996096,26.4493210089
 10/02  09:00:00,1451.93158276,100.58168515,556.41696728,0.0,243.2593065,302.612436532,426.873089924,348.999467691,42.4850247072,35.3885975256
 10/02  10:00:00,1432.49667061,101.496434557,526.758971142,0.0,243.2593065,310.10971186,423.984882014,317.593768072,70.808374512,35.5827394296
 10/02  11:00:00,1415.5957762,102.511799447,506.312587182,0.0,243.2593065,310.10971186,404.563534515,298.095634063,70.808374512,35.6595259393
 10/02  12:00:00,1364.64595529,103.461108181,495.279440246,0.0,243.2593065,310.10971186,389.640844108,283.351007493,70.808374512,35.4814621039
 10/02  13:00:00,1400.32611519,104.608575046,496.791549648,0.0,243.2593065,302.612436532,375.862605238,274.653231158,56.6466996096,44.5626744705
 10/02  14:00:00,1400.77858049,105.872184788,496.526110564,0.0,243.2593065,302.612436532,344.245582448,266.181477125,42.4850247072,35.5790806161
 10/02  15:00:00,1399.47122689,107.988759034,493.443904152,0.0,243.2593065,302.612436532,341.695946049,249.531842968,56.6466996096,35.5174034708
 10/02  16:00:00,1405.99470418,109.72541301,491.795291139,0.0,243.2593065,310.10971186,353.097508285,241.61966128,84.9700494144,26.5077975901
 10/02  17:00:00,1408.2707305,110.575397252,493.307620457,0.0,243.2593065,310.10971186,356.002523409,244.789791337,84.9700494144,26.242682657
 10/02  18:00:00,1158.676469,97.0270100139,519.945404814,0.0,166.938926447,199.110933808,356.577072769,254.164212599,84.9700494144,17.4428107556
 10/02  19:00:00,1182.5757858,97.0270100139,539.794475342,0.0,166.938926447,191.61365848,354.440678509,289.059927979,56.6466996096,8.7340509211
 10/02  20:00:00,1058.68197271,97.0270100139,550.282349709,0.0,100.150657288,124.558693486,417.02724782,342.933750399,56.6466996096,17.4467978116
 10/02  21:00:00,1018.68373262,97.0270100139,549.907766924,0.0,100.150657288,124.558693486,413.023998103,353.133849907,42.4850247072,17.4051234885
 10/02  22:00:00,951.899953379,97.0270100139,551.029629703,0.0,46.0930336215,124.558693486,411.159451533,374.127138452,28.3233498048,8.70896327546
 10/02  23:00:00,954.584508926,97.0270100139,553.179305495,0.0,46.0930336215,124.558693486,413.939601249,382.379175623,14.1616749024,17.3987507231
 10/02  24:00:00,950.163382651,97.0270100139,561.628180308,0.0,46.0930336215,113.312780494,412.941058131,389.878405463,5.66466996096,17.397982707
 10/03  01:00:00,962.212199422,97.0270100139,574.493239918,0.0,46.0930336215,113.312780494,410.728381361,396.354173177,5.66466996096,8.70953822364
 10/03  02:00:00,977.436536266,97.0270100139,590.656286081,0.0,46.0930336215,113.312780494,425.99446353,402.932502076,5.66466996096,17.3972914931
 10/03  03:00:00,981.651251558,97.0270100139,595.472734884,0.0,46.0930336215,113.312780494,422.917374937,408.542239871,5.66466996096,8.71046510498
 10/03  04:00:00,1069.6759118,97.0270100139,591.257282107,0.0,100.150657288,148.969399434,417.643216482,394.579556548,5.66466996096,17.3989899736
 10/03  05:00:00,1063.01364839,97.7677579876,584.700715297,0.0,100.150657288,149.894399434,570.759242637,547.888990963,14.1616749024,8.70857677184
 10/03  06:00:00,1283.76382439,99.9208612671,576.823489804,0.0,176.471037341,302.612436532,454.141149873,408.419708426,28.3233498048,17.3980916427
 10/03  07:00:00,1390.95653086,101.232648102,572.858968232,0.0,243.2593065,310.10971186,443.930340987,375.123673935,42.4850247072,26.3216423449
 10/03  08:00:00,1430.90113031,102.406506146,573.943998108,0.0,243.2593065,310.10971186,434.500154107,351.40338461,56.6466996096,26.4500698877
 10/03  09:00:00,1471.91140445,103.459147962,579.105747714,0.0,243.2593065,302.612436532,397.256584446,328.225742659,42.4850247072,26.54581708
 10/03  10:00:00,1490.3130327,104.657261702,586.610965266,0.0,243.2593065,310.10971186,425.681262325,310.376672458,70.808374512,44.4962153548
 10/03  11:00:00,1476.58186558,105.773930177,569.049224478,0.0,243.2593065,310.10971186,408.085074104,301.632223211,70.808374512,35.6444763811
 10/03  12:00:00,1418.98714194,106.952012872,551.355507438,0.0,243.2593065,310.10971186,401.855321683,295.578094915,70.808374512,35.468852256
 10/03  13:00:00,1445.77023924,108.140653186,543.341957329,0.0,243.2593065,302.612436532,381.985988501,289.684590699,56.6466996096,35.6546981922
 10/03  14:00:00,1438.74091024,109.314630153,532.150937224,0.0,243.2593065,302.612436532,361.638811671,283.55436189,42.4850247072,35.5994250741
 10/03  15:00:00,1437.92119594,110.269915488,523.891054684,0.0,243.2593065,302.612436532,374.070975367,280.639195208,56.6466996096,36.7850805492
 10/03  16:00:00,1442.40481027,110.11580808,523.161409463,0.0,243.2593065,310.10971186,414.380393605,295.307414028,84.9700494144,34.1029301622
 10/03  17:00:00,1451.24637992,110.334008854,530.490422763,0.0,243.2593065,310.10971186,406.33526056,303.862244574,84.9700494144,17.5029665713
 10/03  18:00:00,1220.36409078,97.0270100139,572.357366269,0.0,166.938926447,199.110933808,416.659122169,314.242564599,84.9700494144,17.4465081549
 10/03  19:00:00,1230.30921957,97.0270100139,583.62842389,0.0,166.938926447,191.61365848,400.422336091,326.329684727,56.6466996096,17.4459517541
 10/03  20:00:00,1086.05556017,97.0270100139,576.865893363,0.0,100.150657288,124.558693486,446.1886092,372.094428479,56.6466996096,17.4474811114
 10/03  21:00:00,1039.62096808,97.0270100139,570.601419828,0.0,100.150657288,124.558693486,434.943950282,383.74719431,42.4850247072,8.71173126426
 10/03  22:00:00,966.891042753,97.0270100139,567.955353592,0.0,46.0930336215,124.558693486,450.251882461,404.529338585,28.3233498048,17.3991940719
 10/03  23:00:00,965.749540302,97.0270100139,568.878292793,0.0,46.0930336215,124.558693486,443.550131009,411.989981749,14.1616749024,17.3984743576
 10/03  24:00:00,950.032676092,97.0270100139,566.23170337,0.0,46.0930336215,113.312780494,432.565992331,418.191696236,5.66466996096,8.70962613454
 10/04  01:00:00,914.869930318,97.0270100139,533.432043447,0.0,46.0930336215,113.312780494,446.627870843,423.56534455,5.66466996096,17.3978563314
 10/04  02:00:00,850.348107334,97.0270100139,469.884592216,0.0,46.0930336215,113.312780494,443.491293755,429.115862337,5.66466996096,8.71076145732
 10/04  03:00:00,910.698117711,97.0270100139,529.844828762,0.0,46.0930336215,113.312780494,456.399033348,433.334714454,5.66466996096,17.399648933
 10/04  04:00:00,965.336818034,97.0270100139,494.419684261,0.0,100.150657288,148.969399434,430.955605204,416.582018781,5.66466996096,8.70891646254
 10/04  05:00:00,916.838793011,97.716140875,442.226070405,0.0,100.150657288,149.894399434,633.895124677,602.333687717,14.1616749024,17.3997620581
 10/04  06:00:00,1159.05604995,100.196796988,450.642041052,0.0,176.471037341,302.612436532,476.974649989,439.941539611,28.3233498048,8.70976057281
 10/04  07:00:00,1294.21409516,101.834461593,476.613269775,0.0,243.2593065,310.10971186,471.800922394,402.987580018,42.4850247072,26.3283176682
 10/04  08:00:00,1417.6922847,102.429505101,561.120209222,0.0,243.2593065,310.10971186,469.981121442,386.882759757,56.6466996096,26.451662075
 10/04  09:00:00,1460.31861886,102.899710426,569.229535502,0.0,243.2593065,302.612436532,455.269536124,377.389315581,42.4850247072,35.395195836
 10/04  10:00:00,1469.10063696,103.239116775,570.814798103,0.0,243.2593065,310.10971186,474.816215816,368.416685252,70.808374512,35.5911560517
 10/04  11:00:00,1471.89990609,103.617571506,572.488874892,0.0,243.2593065,310.10971186,479.646308151,364.255473596,70.808374512,44.5824600433
 10/04  12:00:00,1431.6814144,104.044177782,573.710973259,0.0,243.2593065,310.10971186,457.326687821,359.909183157,70.808374512,26.6091301523
 10/04  13:00:00,1465.53731442,104.434397116,573.840575362,0.0,243.2593065,302.612436532,457.392287338,356.179452575,56.6466996096,44.5661351529
 10/04  14:00:00,1466.07817016,104.91838294,573.877925953,0.0,243.2593065,302.612436532,429.517064781,351.441781185,42.4850247072,35.5902588892
 10/04  15:00:00,1468.03384557,105.44264186,574.696609306,0.0,243.2593065,302.612436532,440.671333876,348.496057009,56.6466996096,35.528577257
 10/04  16:00:00,1477.15299638,105.985348857,576.234612718,0.0,243.2593065,310.10971186,468.227307066,347.916526248,84.9700494144,35.3407314031
 10/04  17:00:00,1478.15610475,106.444510406,576.760496532,0.0,243.2593065,310.10971186,452.136380044,349.661894158,84.9700494144,17.5044364714
 10/04  18:00:00,1201.43202894,97.0270100139,571.925191568,0.0,166.938926447,199.110933808,458.190372485,355.77341523,84.9700494144,17.446907841
 10/04  19:00:00,1115.52172189,97.0270100139,482.45079046,0.0,166.938926447,191.61365848,438.865888725,364.773924949,56.6466996096,17.4452641665
 10/04  20:00:00,1054.88571375,97.0270100139,554.748243709,0.0,100.150657288,124.558693486,477.84242541,403.752003544,56.6466996096,17.4437222557
 10/04  21:00:00,1030.2453286,97.0270100139,566.888960223,0.0,100.150657288,124.558693486,463.543758803,412.346207394,42.4850247072,8.71252670142
 10/04  22:00:00,887.600403102,97.0270100139,480.45107055,0.0,46.0930336215,124.558693486,476.737795008,431.017130776,28.3233498048,17.3973144272
 10/04  23:00:00,871.068229678,97.0270100139,460.303445957,0.0,46.0930336215,124.558693486,460.293317779,437.420818347,14.1616749024,8.71082452938
 10/04  24:00:00,871.765552216,97.0270100139,474.102326988,0.0,46.0930336215,113.312780494,465.731705346,442.665791338,5.66466996096,17.4012440466
 10/05  01:00:00,851.489810626,97.0270100139,454.454229167,0.0,46.0930336215,113.312780494,462.397817796,448.024039304,5.66466996096,8.70910853063
 10/05  02:00:00,847.419341697,97.0270100139,444.471869014,0.0,46.0930336215,113.312780494,478.138436181,455.074426779,5.66466996096,17.3993394407
 10/05  03:00:00,845.001917324,97.0270100139,438.37467988,0.0,46.0930336215,113.312780494,475.33613933,459.458746675,5.66466996096,10.2127226936
 10/05  04:00:00,939.312870015,97.0270100139,438.368806619,0.0,100.150657288,148.969399434,463.34907013,441.787248468,5.66466996096,15.8971517015
 10/05  05:00:00,934.153430579,97.538188594,427.026502787,0.0,100.150657288,149.894399434,696.35461571,664.792261314,14.1616749024,17.4006794927
 10/05  06:00:00,1154.52101454,99.8145109196,417.919879728,0.0,176.471037341,302.612436532,512.955976461,475.921820356,28.3233498048,8.71080630001
 10/05  07:00:00,1254.92558093,101.506781308,405.325328267,0.0,243.2593065,310.10971186,505.197361084,436.388782352,42.4850247072,26.3235540244
 10/05  08:00:00,1305.01934334,102.133873492,418.68843853,0.0,243.2593065,310.10971186,499.538503342,416.436784675,56.6466996096,26.4550190572
 10/05  09:00:00,1359.66688035,102.62862879,445.620117613,0.0,243.2593065,302.612436532,480.820423644,402.944214912,42.4850247072,35.3911840247
 10/05  10:00:00,1402.33995169,103.123286878,477.226353274,0.0,243.2593065,310.10971186,487.601908683,381.206743771,70.808374512,35.5867903999
 10/05  11:00:00,1482.72568438,103.799927259,540.884801936,0.0,243.2593065,310.10971186,467.142155048,360.669340166,70.808374512,35.6644403706
 10/05  12:00:00,1457.32272584,104.396823183,547.601142714,0.0,243.2593065,310.10971186,453.401534523,347.106319228,70.808374512,35.4868407822
 10/05  13:00:00,1498.03789815,104.778652612,553.192058074,0.0,243.2593065,302.612436532,441.559302575,340.330975334,56.6466996096,44.5816276314
 10/05  14:00:00,1502.68181356,105.058818408,553.518511331,0.0,243.2593065,302.612436532,415.963684028,337.891620926,42.4850247072,35.587038395
 10/05  15:00:00,1502.71820031,105.495842277,550.725558734,0.0,243.2593065,302.612436532,427.14389974,334.971368751,56.6466996096,35.5258313793
 10/05  16:00:00,1508.83764923,106.029241446,549.598831315,0.0,243.2593065,310.10971186,443.948130212,332.467662597,84.9700494144,26.5104182007
 10/05  17:00:00,1509.55541028,106.830329118,549.230811751,0.0,243.2593065,310.10971186,434.752053317,323.535160418,84.9700494144,26.2468434846
 10/05  18:00:00,1239.09896509,97.0270100139,547.905768825,0.0,166.938926447,199.110933808,444.331871062,341.916464065,84.9700494144,17.4453575822
 10/05  19:00:00,1134.76695854,97.0270100139,440.58656711,0.0,166.938926447,191.61365848,427.499172876,362.120352723,56.6466996096,8.73212054303
 10/05  20:00:00,977.580584649,97.0270100139,412.099340674,0.0,100.150657288,124.558693486,481.816135999,407.719680379,56.6466996096,17.4497560113
 10/05  21:00:00,910.312827411,97.0270100139,382.462820852,0.0,100.150657288,124.558693486,480.114297394,420.224200486,42.4850247072,17.4050722007
 10/05  22:00:00,801.321942237,97.0270100139,334.006807633,0.0,46.0930336215,124.558693486,490.310034092,444.587305845,28.3233498048,17.3993784417
 10/05  23:00:00,763.467626282,97.0270100139,306.40822126,0.0,46.0930336215,124.558693486,478.130322577,455.258522536,14.1616749024,8.71012513776
 10/05  24:00:00,720.896362369,97.0270100139,276.771542823,0.0,46.0930336215,113.312780494,495.129290826,472.063473811,5.66466996096,17.4011470539
 10/06  01:00:00,738.738762668,97.0270100139,291.288044077,0.0,46.0930336215,113.312780494,483.959243633,469.583275025,5.66466996096,8.71129864666
 10/06  02:00:00,752.997555942,97.0270100139,304.015829,0.0,46.0930336215,113.312780494,493.985777927,470.920202242,5.66466996096,17.4009057238
 10/06  03:00:00,741.698528846,97.0270100139,295.563973715,0.0,46.0930336215,113.312780494,492.010799419,477.636527712,5.66466996096,8.70960174674
 10/06  04:00:00,820.70880205,97.0270100139,285.697901004,0.0,100.150657288,148.969399434,484.118426594,461.053545785,5.66466996096,17.4002108485
 10/06  05:00:00,809.062518556,97.5727821484,274.869159662,0.0,100.150657288,149.894399434,753.404904325,721.843504814,14.1616749024,17.3997246086
 10/06  06:00:00,1028.02733002,99.5276851495,268.300360073,0.0,176.471037341,302.612436532,548.536540661,511.502872792,28.3233498048,8.71031806423
 10/06  07:00:00,1130.27193791,101.341949091,261.205825465,0.0,243.2593065,310.10971186,535.909450067,467.096709313,42.4850247072,26.3277160469
 10/06  08:00:00,1189.5519613,102.192676001,285.552319378,0.0,243.2593065,310.10971186,519.061098752,435.95949354,56.6466996096,26.4549056029
 10/06  09:00:00,1291.44390809,102.847378115,346.343922397,0.0,243.2593065,302.612436532,486.734793639,408.857772447,42.4850247072,35.3919964844
 10/06  10:00:00,1374.04261044,103.528256786,414.088086842,0.0,243.2593065,310.10971186,483.490796084,377.094517458,70.808374512,35.5879041141
 10/06  11:00:00,1437.55959334,104.210827479,467.481447389,0.0,243.2593065,310.10971186,465.318888798,358.844693939,70.808374512,35.6658203466
 10/06  12:00:00,1452.0532726,104.935930733,523.448403217,0.0,243.2593065,310.10971186,451.477579869,345.180773261,70.808374512,35.4884320963
 10/06  13:00:00,1496.2039798,105.668500226,535.661807306,0.0,243.2593065,302.612436532,436.30664053,335.074817695,56.6466996096,44.5851232253
 10/06  14:00:00,1501.66848093,106.432036452,543.974612989,0.0,243.2593065,302.612436532,402.773687303,324.699099515,42.4850247072,35.5895630802
 10/06  15:00:00,1502.05666268,107.096093546,551.718775869,0.0,243.2593065,302.612436532,397.634018621,305.458822173,56.6466996096,35.5284968384
 10/06  16:00:00,1506.58320397,107.996589713,558.55879618,0.0,243.2593065,310.10971186,407.956379712,296.470817778,84.9700494144,26.5155125192
 10/06  17:00:00,1513.23554327,108.700813298,561.494329042,0.0,243.2593065,310.10971186,413.72031078,302.502172093,84.9700494144,26.248089272
 10/06  18:00:00,1239.96718037,97.0270100139,558.174443818,0.0,166.938926447,199.110933808,428.045647885,325.629469487,84.9700494144,17.4461289833
 10/06  19:00:00,1146.64623072,97.0270100139,462.392219114,0.0,166.938926447,191.61365848,415.2153507,349.836120751,56.6466996096,8.73253033948
 10/06  20:00:00,985.162069906,97.0270100139,429.161228756,0.0,100.150657288,124.558693486,469.946563273,395.849198272,56.6466996096,17.4506653908
 10/06  21:00:00,939.238865085,97.0270100139,413.60822627,0.0,100.150657288,124.558693486,468.093431194,408.202499078,42.4850247072,17.4059074085
 10/06  22:00:00,830.841190252,97.0270100139,362.577447971,0.0,46.0930336215,124.558693486,479.049811733,433.326186785,28.3233498048,17.4002751432
 10/06  23:00:00,807.612131791,97.0270100139,337.668229868,0.0,46.0930336215,124.558693486,465.249491334,442.377205122,14.1616749024,8.71061130954
 10/06  24:00:00,775.646546861,97.0270100139,324.371306832,0.0,46.0930336215,113.312780494,472.535883391,449.470202855,5.66466996096,17.4010105749
 10/07  01:00:00,765.820865836,97.0270100139,315.878205307,0.0,46.0930336215,113.312780494,469.968355798,455.591829858,5.66466996096,8.71185597876
 10/07  02:00:00,764.153750673,97.0270100139,314.322114789,0.0,46.0930336215,113.312780494,484.213872433,461.147164635,5.66466996096,17.4020378367
 10/07  03:00:00,751.145630259,97.0270100139,303.260984022,0.0,46.0930336215,113.312780494,482.192832636,467.817988476,5.66466996096,8.71017419991
 10/07  04:00:00,737.383495657,97.0270100139,285.04235999,0.0,55.6251445156,113.312780494,486.961141532,463.895029974,5.66466996096,17.4014415972
 10/07  05:00:00,727.903512874,97.0270100139,276.862018612,0.0,55.6251445156,113.312780494,504.073888948,472.511208881,14.1616749024,17.4010051646
 10/07  06:00:00,796.996152142,97.0270100139,275.185535232,0.0,65.1572554096,176.889270242,453.615649596,416.581291969,28.3233498048,8.71100782228
 10/07  07:00:00,905.951800927,97.3634068209,274.156775435,0.0,109.682768182,220.96816451,721.896370397,662.008386978,42.4850247072,17.4029587121
 10/07  08:00:00,950.520531611,97.3578823315,313.358511579,0.0,109.682768182,220.96816451,608.251146586,534.116799808,56.6466996096,17.4876471683
 10/07  09:00:00,1113.75422741,98.0887546128,384.011540984,0.0,131.945524568,266.955817592,547.270451017,478.449539378,42.4850247072,26.3358869323
 10/07  10:00:00,1219.58065824,98.5673429304,508.733953018,0.0,131.945524568,274.45309292,536.762194142,439.498649498,70.808374512,26.4551701318
 10/07  11:00:00,1264.02441109,98.8204616463,552.747583702,0.0,131.945524568,274.45309292,513.807781689,416.545451787,70.808374512,26.45395539
 10/07  12:00:00,1222.13853222,99.1101295989,537.489011115,0.0,131.945524568,274.45309292,494.253263691,396.998223743,70.808374512,26.4466654367
 10/07  13:00:00,1209.67036362,99.3443319596,531.856687131,0.0,131.945524568,266.955817592,468.306149474,385.214915224,56.6466996096,26.4445346408
 10/07  14:00:00,1205.7092744,99.4987469018,530.795289759,0.0,131.945524568,266.955817592,439.108139997,370.176329757,42.4850247072,26.4467855333
 10/07  15:00:00,1129.26900962,97.0270100139,540.217897899,0.0,109.682768182,212.545889182,364.042169048,272.137004655,56.6466996096,35.2584647838
 10/07  16:00:00,1141.23654176,97.0270100139,546.32194452,0.0,109.682768182,220.04316451,381.040508965,269.620902681,84.9700494144,26.4495568694
 10/07  17:00:00,1107.94670144,97.0270100139,555.855485465,0.0,109.682768182,220.04316451,377.980459529,275.45392095,84.9700494144,17.556489165
 10/07  18:00:00,1092.43456052,97.0270100139,575.331897158,0.0,100.150657288,199.110933808,428.931393245,326.559980875,84.9700494144,17.4013629557
 10/07  19:00:00,1109.64794429,97.0270100139,590.302323881,0.0,100.150657288,191.61365848,425.135073731,351.087432571,56.6466996096,17.4009415503
 10/07  20:00:00,989.548670789,97.0270100139,579.900741364,0.0,55.6251445156,124.558693486,468.564188804,403.206506632,56.6466996096,8.71098256225
 10/07  21:00:00,922.227100741,97.0270100139,507.490919595,0.0,55.6251445156,124.558693486,474.856403531,414.971099273,42.4850247072,17.4002795511
 10/07  22:00:00,856.555564016,97.0270100139,452.866375478,0.0,46.0930336215,124.558693486,470.223901843,433.191903882,28.3233498048,8.70864815555
 10/07  23:00:00,852.992139588,97.0270100139,446.830291491,0.0,46.0930336215,124.558693486,471.99253852,440.42851502,14.1616749024,17.4023485983
 10/07  24:00:00,859.90375177,97.0270100139,468.346683507,0.0,46.0930336215,113.312780494,458.720898141,444.345920962,5.66466996096,8.71030721774
 10/08  01:00:00,931.922726774,97.0270100139,555.699504332,0.0,34.9616554283,113.312780494,469.036668189,445.969987854,5.66466996096,17.4020103741
 10/08  02:00:00,941.623024528,97.0270100139,567.432013595,0.0,34.9616554283,113.312780494,471.325882505,448.259353468,5.66466996096,17.4018590762
 10/08  03:00:00,945.116912029,97.0270100139,571.901662303,0.0,34.9616554283,113.312780494,467.015513703,452.639352186,5.66466996096,8.71149155632
 10/08  04:00:00,955.918013527,97.0270100139,573.124215629,0.0,44.4937663224,113.312780494,469.521639201,446.455627939,5.66466996096,17.4013413014
 10/08  05:00:00,959.442182125,97.0270100139,571.894170018,0.0,44.4937663224,113.312780494,471.986129544,449.11458682,14.1616749024,8.70986782198
 10/08  06:00:00,1030.27987871,97.0270100139,569.291472595,0.0,54.0258772165,176.889270242,436.842894358,391.118740339,28.3233498048,17.4008042135
 10/08  07:00:00,1023.20919254,97.0270100139,566.987155087,0.0,54.0258772165,184.38654557,436.879540721,385.683599955,42.4850247072,8.71091605938
 10/08  08:00:00,1095.66545714,97.0270100139,567.585339824,0.0,65.1572554096,220.04316451,439.402386402,356.553159659,56.6466996096,26.2025271328
 10/08  09:00:00,1093.95922864,97.0270100139,573.985680492,0.0,65.1572554096,212.545889182,399.733129651,339.699614032,42.4850247072,17.5484909118
 10/08  10:00:00,1112.75147424,97.0270100139,583.787692105,0.0,65.1572554096,220.04316451,426.842682461,329.604317976,70.808374512,26.4299899721
 10/08  11:00:00,1111.69950538,97.0270100139,580.230935598,0.0,65.1572554096,220.04316451,416.418260623,319.183669781,70.808374512,26.4262163296
 10/08  12:00:00,1096.59778944,97.0270100139,565.001086045,0.0,65.1572554096,220.04316451,408.850562071,311.614280637,70.808374512,26.4279069221
 10/08  13:00:00,1086.13249221,97.0270100139,561.374168883,0.0,65.1572554096,212.545889182,389.053881691,304.222171817,56.6466996096,28.185010265
 10/08  14:00:00,1076.97790552,97.0270100139,551.544777864,0.0,65.1572554096,212.545889182,368.185360411,292.225504087,42.4850247072,33.4748316175
 10/08  15:00:00,1070.32186704,97.0270100139,544.221959425,0.0,65.1572554096,212.545889182,362.866109931,279.791057615,56.6466996096,26.4283527069
 10/08  16:00:00,1046.25821844,97.0270100139,545.211193224,0.0,65.1572554096,220.04316451,401.977957757,290.577733271,84.9700494144,26.4301750719
 10/08  17:00:00,1000.2827,97.0270100139,545.897912997,0.0,54.0258772165,184.38654557,414.055509547,311.534579548,84.9700494144,17.5508805848
 10/08  18:00:00,976.279533674,97.0270100139,548.34547075,0.0,44.4937663224,163.454314868,460.818434082,358.447608697,84.9700494144,17.4007759698
 10/08  19:00:00,1008.79554483,97.0270100139,577.217105441,0.0,44.4937663224,155.95703954,441.189734654,375.832130932,56.6466996096,8.71090411189
 10/08  20:00:00,1001.47409451,97.0270100139,604.32151435,0.0,44.4937663224,124.558693486,491.713836154,417.664165291,56.6466996096,17.4029712533
 10/08  21:00:00,993.195018835,97.0270100139,598.001130865,0.0,44.4937663224,124.558693486,488.042974993,428.155356052,42.4850247072,17.4025942338
 10/08  22:00:00,979.008593744,97.0270100139,594.164105504,0.0,34.9616554283,124.558693486,485.405338533,448.370130407,28.3233498048,8.71185832145
 10/08  23:00:00,974.789438996,97.0270100139,590.245568496,0.0,34.9616554283,124.558693486,489.864829517,458.301126493,14.1616749024,17.4020281219
 10/08  24:00:00,958.487313537,97.0270100139,586.406622181,0.0,34.9616554283,113.312780494,478.613811117,464.238940944,5.66466996096,8.7102002122
 10/09  01:00:00,964.113707952,97.0270100139,588.717222484,0.0,34.9616554283,113.312780494,490.0867218,467.020240129,5.66466996096,17.4018117104
 10/09  02:00:00,968.523020729,97.0270100139,591.193638633,0.0,34.9616554283,113.312780494,493.106972887,470.040565946,5.66466996096,17.4017369802
 10/09  03:00:00,972.107878724,97.0270100139,598.341382987,0.0,34.9616554283,113.312780494,491.719870669,477.343758701,5.66466996096,8.71144200682
 10/09  04:00:00,973.072033178,97.0270100139,590.46218842,0.0,44.4937663224,113.312780494,495.076336139,472.010334225,5.66466996096,17.4013319526
 10/09  05:00:00,975.564039818,97.0270100139,591.49876434,0.0,44.4937663224,113.312780494,497.044264675,474.173264515,14.1616749024,8.70932525739
 10/09  06:00:00,1043.12659295,97.0270100139,582.372215529,0.0,54.0258772165,176.889270242,452.984606209,407.257611643,28.3233498048,17.4036447611
 10/09  07:00:00,1044.59927678,97.0270100139,587.615954899,0.0,54.0258772165,184.38654557,451.632214964,400.436198876,42.4850247072,8.71099138081
 10/09  08:00:00,1133.00055085,97.0270100139,602.629349232,0.0,65.1572554096,220.04316451,470.179123393,387.3294272,56.6466996096,26.2029965831
 10/09  09:00:00,1120.29815201,97.0270100139,598.37194867,0.0,65.1572554096,212.545889182,445.528731142,385.491958574,42.4850247072,17.551747861
 10/09  10:00:00,1112.18348146,97.0270100139,579.71359782,0.0,65.1572554096,220.04316451,477.169924645,379.930019219,70.808374512,26.4315309143
 10/09  11:00:00,1077.43795779,97.0270100139,540.37423646,0.0,65.1572554096,220.04316451,465.327230735,368.090881662,70.808374512,26.427974561
 10/09  12:00:00,1083.97736313,97.0270100139,548.280560461,0.0,65.1572554096,220.04316451,463.108791474,365.870615237,70.808374512,26.4298017253
 10/09  13:00:00,1086.26378243,97.0270100139,558.795478987,0.0,65.1572554096,212.545889182,456.93922044,367.11481423,56.6466996096,33.1777066006
 10/09  14:00:00,1069.46010814,97.0270100139,540.646999907,0.0,65.1572554096,212.545889182,435.090365676,364.121338879,42.4850247072,28.4840020903
 10/09  15:00:00,1045.49975107,97.0270100139,514.470264401,0.0,65.1572554096,212.545889182,442.158430477,359.080894152,56.6466996096,26.4308367152
 10/09  16:00:00,1029.84903745,97.0270100139,525.756659688,0.0,65.1572554096,220.04316451,466.838540943,355.435644544,84.9700494144,26.4328469852
 10/09  17:00:00,984.162657054,97.0270100139,527.033802952,0.0,54.0258772165,184.38654557,469.736516608,367.213949211,84.9700494144,17.552517982
 10/09  18:00:00,960.56637334,97.0270100139,526.815198035,0.0,44.4937663224,163.454314868,502.282579648,399.9104868,84.9700494144,17.4020434342
 10/09  19:00:00,961.811846544,97.0270100139,527.118042905,0.0,44.4937663224,155.95703954,482.793834532,408.745372354,56.6466996096,17.4017625686
 10/09  20:00:00,925.325878354,97.0270100139,521.691980664,0.0,44.4937663224,124.558693486,507.539002048,442.180865688,56.6466996096,8.71143674985
 10/09  21:00:00,922.343176189,97.0270100139,518.865699871,0.0,44.4937663224,124.558693486,505.921880281,446.035540265,42.4850247072,17.4013153086
 10/09  22:00:00,898.106961332,97.0270100139,502.802966788,0.0,34.9616554283,124.558693486,502.002980366,464.970014285,28.3233498048,8.70961627597
 10/09  23:00:00,914.047994575,97.0270100139,518.176024035,0.0,34.9616554283,124.558693486,502.997473809,471.432175952,14.1616749024,17.4036229546
 10/09  24:00:00,900.990672213,97.0270100139,518.083061106,0.0,34.9616554283,113.312780494,488.239104862,473.863443781,5.66466996096,8.71099111959
 10/10  01:00:00,902.105118132,97.0270100139,506.143180932,0.0,46.0930336215,113.312780494,500.114201517,477.046022924,5.66466996096,17.403508632
 10/10  02:00:00,929.828891764,97.0270100139,536.024964508,0.0,46.0930336215,113.312780494,507.989693477,484.921514728,5.66466996096,17.4035087886
 10/10  03:00:00,938.025664716,97.0270100139,545.09700932,0.0,46.0930336215,113.312780494,503.170427394,488.793366945,5.66466996096,8.71239048797
 10/10  04:00:00,1051.53289796,97.0270100139,566.950575422,0.0,100.150657288,148.969399434,487.938388236,464.86898038,5.66466996096,17.404737895
 10/10  05:00:00,1058.18971521,97.0270100139,573.299713142,0.0,100.150657288,149.894399434,947.624657374,924.752142013,14.1616749024,8.71084045829
 10/10  06:00:00,1299.3377816,97.0341425117,588.044990518,0.0,176.471037341,302.612436532,615.893008297,570.166570031,28.3233498048,17.4030884616
 10/10  07:00:00,1420.08535506,97.2567946321,601.853476884,0.0,243.2593065,310.10971186,578.744480119,509.927460376,42.4850247072,26.3319950361
 10/10  08:00:00,1444.29173771,97.3961767584,591.172375136,0.0,243.2593065,310.10971186,563.981780851,480.868083468,56.6466996096,26.4669977737
 10/10  09:00:00,1472.09321422,97.5077988414,585.522901046,0.0,243.2593065,302.612436532,543.196609671,465.308378798,42.4850247072,35.4032061662
 10/10  10:00:00,1482.44814282,97.606387617,587.267452907,0.0,243.2593065,310.10971186,547.201711744,440.790927145,70.808374512,35.6024100874
 10/10  11:00:00,1486.5342483,97.6940925094,589.969874108,0.0,243.2593065,310.10971186,524.238858739,417.747514456,70.808374512,35.6829697712
 10/10  12:00:00,1446.34343376,97.7892184418,590.999267939,0.0,243.2593065,310.10971186,513.525661474,407.212683304,70.808374512,35.5046036576
 10/10  13:00:00,1483.7987207,98.1888716615,594.06601236,0.0,243.2593065,302.612436532,489.433748267,388.187194707,56.6466996096,44.5998539511
 10/10  14:00:00,1484.92983292,98.6547688593,594.635008618,0.0,243.2593065,302.612436532,449.199823331,371.104812474,42.4850247072,35.6099861497
 10/10  15:00:00,1486.47425723,99.2197280065,595.221790125,0.0,243.2593065,302.612436532,443.350258698,351.154118209,56.6466996096,35.5494408791
 10/10  16:00:00,1493.5475991,99.728029127,595.401956994,0.0,243.2593065,310.10971186,454.574903755,334.245152485,84.9700494144,35.359701856
 10/10  17:00:00,1491.86870851,100.095486884,593.271289768,0.0,243.2593065,310.10971186,435.543876485,333.061903495,84.9700494144,17.5119235759
 10/10  18:00:00,1227.75962647,97.0270100139,591.253604183,0.0,166.938926447,199.110933808,440.42767143,338.003799523,84.9700494144,17.4538224922
 10/10  19:00:00,1210.02808516,97.0270100139,575.836883916,0.0,166.938926447,191.61365848,435.06249669,360.96343549,56.6466996096,17.4523615902
 10/10  20:00:00,977.714866801,97.0270100139,479.023279692,0.0,100.150657288,124.558693486,484.298768483,410.200891183,56.6466996096,17.451177691
 10/10  21:00:00,887.35950088,97.0270100139,423.86228856,0.0,100.150657288,124.558693486,471.280886966,420.082483591,42.4850247072,8.71337866751
 10/10  22:00:00,832.745149346,97.0270100139,427.244521661,0.0,46.0930336215,124.558693486,485.186573116,439.460521525,28.3233498048,17.402701787
 10/10  23:00:00,837.540344948,97.0270100139,433.286465255,0.0,46.0930336215,124.558693486,476.090656376,444.526506308,14.1616749024,17.4024751661
 10/10  24:00:00,836.701926893,97.0270100139,447.659180912,0.0,46.0930336215,113.312780494,462.060069378,447.683567115,5.66466996096,8.71183230216
 10/11  01:00:00,863.448619964,97.0270100139,474.213247935,0.0,46.0930336215,113.312780494,473.154729988,450.087554566,5.66466996096,17.4025054607
 10/11  02:00:00,880.83726166,97.0270100139,491.364313423,0.0,46.0930336215,113.312780494,468.279345381,453.904052083,5.66466996096,8.71062333692
 10/11  03:00:00,839.886204036,97.0270100139,440.443628528,0.0,46.0930336215,113.312780494,484.542520341,461.475328295,5.66466996096,17.4025220849
 10/11  04:00:00,906.939849652,97.0270100139,418.434427434,0.0,100.150657288,148.969399434,463.767123652,444.209344793,5.66466996096,13.8931088976
 10/11  05:00:00,886.93940345,97.0322505974,394.565268285,0.0,100.150657288,149.894399434,771.276582624,744.894330297,14.1616749024,12.2205774256
 10/11  06:00:00,1111.48037828,97.7596715184,387.820367949,0.0,176.471037341,302.612436532,552.978263697,507.249948741,28.3233498048,17.4049651511
 10/11  07:00:00,1228.24937418,98.1973636296,382.703675357,0.0,243.2593065,310.10971186,523.81553959,463.766669616,42.4850247072,17.5638452675
 10/11  08:00:00,1293.96316187,99.0036329085,435.56094019,0.0,243.2593065,310.10971186,517.011500974,425.084369642,56.6466996096,35.2804317223
 10/11  09:00:00,1443.01207372,99.6072435963,554.857205998,0.0,243.2593065,302.612436532,463.945043201,394.892080894,42.4850247072,26.5679375995
 10/11  10:00:00,1478.15003668,100.384310227,578.972788821,0.0,243.2593065,310.10971186,479.630454106,364.297350463,70.808374512,44.524729131
 10/11  11:00:00,1474.85337997,101.15897076,571.977342313,0.0,243.2593065,310.10971186,454.001741832,347.515709193,70.808374512,35.6776581274
 10/11  12:00:00,1421.28113948,101.920263454,558.568052028,0.0,243.2593065,310.10971186,443.563998843,337.255274813,70.808374512,35.5003495186
 10/11  13:00:00,1452.58641223,102.248475673,556.039158659,0.0,243.2593065,302.612436532,434.138621024,332.877669151,56.6466996096,44.6142522641
 10/11  14:00:00,1452.45201036,102.755548047,555.524804935,0.0,243.2593065,302.612436532,404.793120606,326.701335003,42.4850247072,35.6067608957
 10/11  15:00:00,1444.13194536,103.462866026,546.123558919,0.0,243.2593065,302.612436532,416.003584956,323.810688503,56.6466996096,35.5461968437
 10/11  16:00:00,1453.50993567,104.558923313,547.861613715,0.0,243.2593065,310.10971186,424.370807683,306.733761794,84.9700494144,32.6669964743
 10/11  17:00:00,1464.4988564,105.19279088,558.865656886,0.0,243.2593065,310.10971186,410.578074865,305.435770306,84.9700494144,20.1722551438
 10/11  18:00:00,1230.21155483,97.0270100139,592.739058028,0.0,166.938926447,199.110933808,424.037706385,321.615848274,84.9700494144,17.451808696
 10/11  19:00:00,1223.10761439,97.0270100139,587.323043145,0.0,166.938926447,191.61365848,420.063902056,345.966537187,56.6466996096,17.4506652591
 10/11  20:00:00,1071.37176282,97.0270100139,571.066528059,0.0,100.150657288,124.558693486,467.219904001,393.123620126,56.6466996096,17.4495842653
 10/11  21:00:00,902.62447313,97.0270100139,440.296812867,0.0,100.150657288,124.558693486,455.852260882,404.651906857,42.4850247072,8.71532931792
 10/11  22:00:00,826.162995899,97.0270100139,425.292138579,0.0,46.0930336215,124.558693486,471.482068385,425.754921098,28.3233498048,17.4037974823
 10/11  23:00:00,831.949129271,97.0270100139,430.079079924,0.0,46.0930336215,124.558693486,455.877053713,433.004231057,14.1616749024,8.71114775276
 10/11  24:00:00,835.426067314,97.0270100139,446.302926117,0.0,46.0930336215,113.312780494,459.31829652,436.249921051,5.66466996096,17.4037055074
 10/12  01:00:00,835.141831833,97.0270100139,445.880185672,0.0,46.0930336215,113.312780494,463.837396321,440.768871754,5.66466996096,17.4038546057
 10/12  02:00:00,811.843725977,97.0270100139,405.803720883,0.0,46.0930336215,113.312780494,464.429063458,450.051725211,5.66466996096,8.71266828634
 10/12  03:00:00,784.842371697,97.0270100139,368.509944405,0.0,46.0930336215,113.312780494,480.641083313,457.572475978,5.66466996096,17.403937374
 10/12  04:00:00,866.344189976,97.0270100139,356.31866562,0.0,100.150657288,148.969399434,455.63075327,441.254820424,5.66466996096,8.7112628856
 10/12  05:00:00,862.980995536,97.3870639333,342.887505619,0.0,100.150657288,149.894399434,723.086548268,691.519959759,14.1616749024,17.404913607
 10/12  06:00:00,1090.8298696,98.6350886211,333.457424556,0.0,176.471037341,302.612436532,535.048193015,489.32106037,28.3233498048,17.4037828407
 10/12  07:00:00,1195.19679553,100.176400616,321.043817586,0.0,243.2593065,310.10971186,509.480301943,449.432008111,42.4850247072,17.5632691243
 10/12  08:00:00,1242.85395344,100.925265352,353.377792831,0.0,243.2593065,310.10971186,512.49042638,426.175594386,56.6466996096,29.6681323837
 10/12  09:00:00,1325.72055187,101.549939289,435.355049486,0.0,243.2593065,302.612436532,480.356994369,405.662288314,42.4850247072,32.2096813473
 10/12  10:00:00,1452.82075716,102.070190741,555.23434348,0.0,243.2593065,310.10971186,491.840996915,380.489952758,70.808374512,40.5426696457
 10/12  11:00:00,1479.84290602,102.466368273,578.453507329,0.0,243.2593065,310.10971186,476.845880678,366.357381335,70.808374512,39.6801248317
 10/12  12:00:00,1449.83088047,102.942910468,588.80683954,0.0,243.2593065,310.10971186,463.641841213,357.332033995,70.808374512,35.5014327059
 10/12  13:00:00,1488.20405826,103.329432653,593.186443779,0.0,243.2593065,302.612436532,454.877777177,353.613986565,56.6466996096,44.6170910025
 10/12  14:00:00,1488.41710158,103.708763666,592.650989268,0.0,243.2593065,302.612436532,427.774113247,349.679895805,42.4850247072,35.6091927342
 10/12  15:00:00,1484.63161799,104.06251591,588.389302012,0.0,243.2593065,302.612436532,438.166815354,345.971631304,56.6466996096,35.5484844407
 10/12  16:00:00,1490.89194816,104.546864316,587.505008325,0.0,243.2593065,310.10971186,456.730531054,345.234533348,84.9700494144,26.5259482914
 10/12  17:00:00,1496.02697002,105.0411846,592.55725719,0.0,243.2593065,310.10971186,459.449969021,348.221522567,84.9700494144,26.258397039
 10/12  18:00:00,1226.34139119,97.0270100139,590.081085011,0.0,166.938926447,199.110933808,457.564994326,355.142455119,84.9700494144,17.4524897923
 10/12  19:00:00,1222.54588761,97.0270100139,586.41485224,0.0,166.938926447,191.61365848,436.793911489,362.695788187,56.6466996096,17.4514236916
 10/12  20:00:00,1087.710653,97.0270100139,585.62131689,0.0,100.150657288,124.558693486,477.354110367,403.256997171,56.6466996096,17.4504135865
 10/12  21:00:00,1046.8653858,97.0270100139,584.364738079,0.0,100.150657288,124.558693486,461.228005573,410.02725878,42.4850247072,8.71572208538
 10/12  22:00:00,976.725554735,97.0270100139,582.404324009,0.0,46.0930336215,124.558693486,474.826330768,429.098366927,28.3233498048,17.4046140362
 10/12  23:00:00,976.905362365,97.0270100139,581.913409054,0.0,46.0930336215,124.558693486,458.664326245,435.79107625,14.1616749024,8.71157509268
 10/12  24:00:00,963.016373256,97.0270100139,580.562152652,0.0,46.0930336215,113.312780494,463.423777231,440.354479181,5.66466996096,17.4046280896
 10/13  01:00:00,963.281951861,97.0270100139,580.318042378,0.0,46.0930336215,113.312780494,466.022951488,442.953418016,5.66466996096,17.4048635104
 10/13  02:00:00,965.656470048,97.0270100139,582.802783483,0.0,46.0930336215,113.312780494,461.434036097,447.05615053,5.66466996096,8.71321560588
 10/13  03:00:00,963.319181744,97.0270100139,580.925402497,0.0,46.0930336215,113.312780494,473.849535438,450.779802257,5.66466996096,17.40506322
 10/13  04:00:00,1053.58181212,97.0270100139,578.23662357,0.0,100.150657288,148.969399434,447.036443711,432.659936541,5.66466996096,8.71183720879
 10/13  05:00:00,1048.16111404,97.501481985,572.246376921,0.0,100.150657288,149.894399434,694.243419493,662.675991672,14.1616749024,17.4057529187
 10/13  06:00:00,1281.37787173,99.4186177727,575.402956628,0.0,176.471037341,302.612436532,515.184945482,469.45649475,28.3233498048,17.4051009265
 10/13  07:00:00,1343.08750318,101.131418392,521.758893745,0.0,243.2593065,310.10971186,486.821871243,426.771735306,42.4850247072,17.5651112292
 10/13  08:00:00,1388.95500816,101.795800157,533.652289411,0.0,243.2593065,310.10971186,497.971338377,406.040168469,56.6466996096,35.2844702985
 10/13  09:00:00,1461.54118656,102.215829744,572.093651527,0.0,243.2593065,302.612436532,467.588021636,398.526239206,42.4850247072,26.5767577227
 10/13  10:00:00,1470.64984276,102.567198335,573.374510941,0.0,243.2593065,310.10971186,502.365354684,387.022585741,70.808374512,44.5343944316
 10/13  11:00:00,1472.5659243,103.000057543,573.74361022,0.0,243.2593065,310.10971186,486.546432222,380.052079515,70.808374512,35.6859781946
 10/13  12:00:00,1436.85838639,103.498360504,577.936043567,0.0,243.2593065,310.10971186,475.509939901,369.193323106,70.808374512,35.5082422827
 10/13  13:00:00,1479.99552201,103.944627345,585.606862905,0.0,243.2593065,302.612436532,460.549763335,359.284738256,56.6466996096,44.6183254701
 10/13  14:00:00,1483.27095569,104.82777065,587.240635983,0.0,243.2593065,302.612436532,412.083799309,333.982174114,42.4850247072,35.6166004877
 10/13  15:00:00,1483.04505198,105.584623839,584.018253734,0.0,243.2593065,302.612436532,404.648584571,312.445211933,56.6466996096,35.5566730284
 10/13  16:00:00,1491.32891709,106.112603259,582.399454502,0.0,243.2593065,310.10971186,423.169544111,302.832724186,84.9700494144,35.3667705106
 10/13  17:00:00,1492.1529594,106.485069236,582.683117764,0.0,243.2593065,310.10971186,409.573655529,307.089603112,84.9700494144,17.5140030032
 10/13  18:00:00,1216.95910478,97.0270100139,579.944867242,0.0,166.938926447,199.110933808,436.155441929,333.729802639,84.9700494144,17.4555898756
 10/13  19:00:00,1210.55344778,97.0270100139,573.331161354,0.0,166.938926447,191.61365848,428.662170974,354.560979657,56.6466996096,17.4544917071
 10/13  20:00:00,966.810996763,97.0270100139,467.698655816,0.0,100.150657288,124.558693486,475.206534557,401.106305966,56.6466996096,17.453528981
 10/13  21:00:00,893.049020998,97.0270100139,434.443698424,0.0,100.150657288,124.558693486,462.901925003,411.702463081,42.4850247072,8.71443721449
 10/13  22:00:00,837.399127929,97.0270100139,445.958025864,0.0,46.0930336215,124.558693486,476.874082435,431.145770347,28.3233498048,17.404962283
 10/13  23:00:00,835.647645217,97.0270100139,438.008542876,0.0,46.0930336215,124.558693486,470.797770147,439.2311342,14.1616749024,17.404961044
 10/13  24:00:00,800.704578419,97.0270100139,411.940245431,0.0,46.0930336215,113.312780494,460.540768989,446.162910999,5.66466996096,8.7131880284
 10/14  01:00:00,790.954110342,97.0270100139,398.242265495,0.0,46.0930336215,113.312780494,474.966064732,451.896045541,5.66466996096,17.4053492296
 10/14  02:00:00,790.735893324,97.0270100139,400.609326947,0.0,46.0930336215,113.312780494,470.389420584,456.012653223,5.66466996096,8.71209740005
 10/14  03:00:00,792.159790316,97.0270100139,404.892070691,0.0,46.0930336215,113.312780494,482.942599259,459.872217135,5.66466996096,17.4057121637
 10/14  04:00:00,807.548804339,97.0270100139,409.020790607,0.0,55.6251445156,113.312780494,475.366727164,452.296247168,5.66466996096,17.4058100348
 10/14  05:00:00,804.313320981,97.0270100139,391.621574385,0.0,55.6251445156,113.312780494,480.071074658,457.195753692,14.1616749024,8.71364606344
 10/14  06:00:00,870.182073945,97.0270100139,368.18364574,0.0,65.1572554096,176.889270242,447.115636701,401.386348095,28.3233498048,17.4059388017
 10/14  07:00:00,972.135835801,97.3355841437,350.200164452,0.0,109.682768182,220.96816451,703.329037627,652.131711801,42.4850247072,8.71230111845
 10/14  08:00:00,975.967519841,97.3374404254,364.473217337,0.0,109.682768182,220.96816451,609.006615841,526.132015503,56.6466996096,26.2279007288
 10/14  09:00:00,1110.24600492,97.9820102387,405.897398039,0.0,131.945524568,266.955817592,533.095606169,473.036802094,42.4850247072,17.5737793683
 10/14  10:00:00,1164.82559139,98.1033704283,462.261749495,0.0,131.945524568,274.45309292,563.766924993,457.674574626,70.808374512,35.2839758541
 10/14  11:00:00,1253.60639565,98.2573448093,551.018303848,0.0,131.945524568,274.45309292,540.731041762,443.451489481,70.808374512,26.4711777695
 10/14  12:00:00,1246.53224474,98.3868876568,565.42952049,0.0,131.945524568,274.45309292,527.243305536,429.973019934,70.808374512,26.4619110901
 10/14  13:00:00,1259.2035642,98.4699825039,571.104223072,0.0,131.945524568,266.955817592,507.378860174,424.273668495,56.6466996096,26.458492069
 10/14  14:00:00,1270.86085838,98.5448695939,572.880219633,0.0,131.945524568,266.955817592,496.535439209,418.776871518,42.4850247072,35.273542984
 10/14  15:00:00,1193.83672668,97.0270100139,572.793362511,0.0,109.682768182,212.545889182,399.019100413,315.909407377,56.6466996096,26.4629934266
 10/14  16:00:00,1199.46971464,97.0270100139,571.56668509,0.0,109.682768182,220.04316451,418.011042538,306.578812416,84.9700494144,26.4621807079
 10/14  17:00:00,1146.11400829,97.0270100139,568.675253751,0.0,109.682768182,220.04316451,431.61052266,320.307608293,84.9700494144,26.332864952
 10/14  18:00:00,1101.95170708,97.0270100139,566.230511926,0.0,100.150657288,199.110933808,461.805604118,368.121403391,84.9700494144,8.71415131222
 10/14  19:00:00,976.813692203,97.0270100139,435.318240158,0.0,100.150657288,191.61365848,456.818987807,382.765413994,56.6466996096,17.4068742033
 10/14  20:00:00,839.714046228,97.0270100139,402.946415844,0.0,55.6251445156,124.558693486,497.319802787,431.603778174,56.6466996096,9.06932500286
 10/14  21:00:00,827.60659228,97.0270100139,385.292945117,0.0,55.6251445156,124.558693486,502.502511154,442.967490445,42.4850247072,17.0499960022
 10/14  22:00:00,816.23875901,97.0270100139,373.292622519,0.0,46.0930336215,124.558693486,507.582817491,461.855558653,28.3233498048,17.4039090335
 10/14  23:00:00,808.929759405,97.0270100139,361.879924028,0.0,46.0930336215,124.558693486,492.505044022,469.632172217,14.1616749024,8.71119690271
 10/14  24:00:00,793.756502631,97.0270100139,353.680429042,0.0,46.0930336215,113.312780494,498.556062915,475.486872009,5.66466996096,17.404520945
 10/15  01:00:00,778.631521882,97.0270100139,351.941075596,0.0,34.9616554283,113.312780494,503.568943379,480.499381506,5.66466996096,17.4048919121
 10/15  02:00:00,779.855459678,97.0270100139,361.665960262,0.0,34.9616554283,113.312780494,498.983651445,484.605712227,5.66466996096,8.71326925703
 10/15  03:00:00,795.748160669,97.0270100139,380.649105809,0.0,34.9616554283,113.312780494,513.300803489,490.2307859,5.66466996096,17.4053476282
 10/15  04:00:00,818.697237783,97.0270100139,401.003286833,0.0,44.4937663224,113.312780494,498.888007214,484.511278527,5.66466996096,8.712058727
