Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/15  05:00:00,831.623798054,97.0270100139,412.297981778,0.0,44.4937663224,113.312780494,519.909555999,488.342275017,14.1616749024,17.4056060796
 10/15  06:00:00,902.426801632,97.0270100139,414.133274769,0.0,54.0258772165,176.889270242,471.341191608,425.612071266,28.3233498048,17.4057705373
 10/15  07:00:00,900.064720078,97.0270100139,414.922644665,0.0,54.0258772165,184.38654557,472.85947315,421.660807628,42.4850247072,8.71364081522
 10/15  08:00:00,972.221372392,97.0270100139,415.481471781,0.0,65.1572554096,220.04316451,478.317788748,404.189791306,56.6466996096,17.4812978326
 10/15  09:00:00,981.882599733,97.0270100139,427.273400256,0.0,65.1572554096,212.545889182,468.535220403,399.723215454,42.4850247072,26.3269802412
 10/15  10:00:00,994.963961262,97.0270100139,435.653674732,0.0,65.1572554096,220.04316451,495.227875503,397.979969385,70.808374512,26.4395316061
 10/15  11:00:00,1000.26089516,97.0270100139,437.358220158,0.0,65.1572554096,220.04316451,488.867028895,391.616104314,70.808374512,26.4425500688
 10/15  12:00:00,1024.966315,97.0270100139,464.607807055,0.0,65.1572554096,220.04316451,474.866713932,377.618472123,70.808374512,26.4398672963
 10/15  13:00:00,1038.40024068,97.0270100139,488.422197357,0.0,65.1572554096,212.545889182,461.698447357,371.985766469,56.6466996096,33.0659812786
 10/15  14:00:00,1084.73855328,97.0270100139,535.23825788,0.0,65.1572554096,212.545889182,444.687159365,373.579179631,42.4850247072,28.6229550267
 10/15  15:00:00,1046.69514247,97.0270100139,497.038867532,0.0,65.1572554096,212.545889182,459.494548938,376.403487969,56.6466996096,26.4443613601
 10/15  16:00:00,991.086123523,97.0270100139,466.447863611,0.0,65.1572554096,220.04316451,490.902397451,379.49036475,84.9700494144,26.4419832861
 10/15  17:00:00,959.027853499,97.0270100139,476.874527177,0.0,54.0258772165,184.38654557,501.383645961,390.08959071,84.9700494144,26.3240058365
 10/15  18:00:00,916.715921061,97.0270100139,446.474138898,0.0,44.4937663224,163.454314868,525.272691926,431.589001998,84.9700494144,8.71364051391
 10/15  19:00:00,905.699139821,97.0270100139,436.187148587,0.0,44.4937663224,155.95703954,519.387851266,445.335133977,56.6466996096,17.4060176796
 10/15  20:00:00,859.701515418,97.0270100139,425.610367835,0.0,44.4937663224,124.558693486,549.51949581,484.160427441,56.6466996096,8.71236875974
 10/15  21:00:00,823.376332544,97.0270100139,384.474592804,0.0,44.4937663224,124.558693486,556.951071827,497.059790822,42.4850247072,17.4062562973
 10/15  22:00:00,799.503684261,97.0270100139,359.01951257,0.0,34.9616554283,124.558693486,563.743690679,518.013922602,28.3233498048,17.4064182728
 10/15  23:00:00,789.007458895,97.0270100139,344.087456988,0.0,34.9616554283,124.558693486,549.171977317,526.296320972,14.1616749024,8.71398144279
 10/15  24:00:00,766.026026563,97.0270100139,333.987556628,0.0,34.9616554283,113.312780494,555.780225735,532.707345894,5.66466996096,17.4082098798
 10/16  01:00:00,773.611461068,97.0270100139,332.046146526,0.0,46.0930336215,113.312780494,552.83167481,538.454154029,5.66466996096,8.71285082077
 10/16  02:00:00,772.527584797,97.0270100139,331.202485973,0.0,46.0930336215,113.312780494,567.980466197,544.9082632,5.66466996096,17.4075330362
 10/16  03:00:00,763.784782934,97.0270100139,321.019652848,0.0,46.0930336215,113.312780494,575.741013177,552.668504074,5.66466996096,17.4078391417
 10/16  04:00:00,845.168776886,97.0270100139,313.711334218,0.0,100.150657288,148.969399434,541.430599527,527.051170649,5.66466996096,8.71475891687
 10/16  05:00:00,832.997785743,97.0270100139,302.485013484,0.0,100.150657288,149.894399434,1029.16746559,997.596310922,14.1616749024,17.409479766
 10/16  06:00:00,1038.00127274,97.3018309187,284.070373825,0.0,176.471037341,302.612436532,681.517897386,635.788920136,28.3233498048,17.4056274457
 10/16  07:00:00,1148.42889441,97.6063597785,276.080387861,0.0,243.2593065,310.10971186,633.100709336,573.048343807,42.4850247072,17.5673408216
 10/16  08:00:00,1202.60036785,97.7351859751,294.940964408,0.0,243.2593065,310.10971186,627.128431702,535.190505732,56.6466996096,35.2912263597
 10/16  09:00:00,1281.88327812,97.8326657306,338.624146995,0.0,243.2593065,302.612436532,569.309441799,500.239506991,42.4850247072,26.5849101006
 10/16  10:00:00,1328.84036683,97.9920280253,384.668192827,0.0,243.2593065,310.10971186,578.482571039,463.125867886,70.808374512,44.5483286412
 10/16  11:00:00,1376.16713032,98.2217327156,428.896446811,0.0,243.2593065,310.10971186,546.458767705,439.950820109,70.808374512,35.6995730842
 10/16  12:00:00,1361.35296874,98.6631780875,451.744336326,0.0,243.2593065,310.10971186,528.810398416,422.480864407,70.808374512,35.5211594966
 10/16  13:00:00,1424.42496986,99.1534594846,475.486870326,0.0,243.2593065,302.612436532,511.116461436,409.835812177,56.6466996096,44.6339496497
 10/16  14:00:00,1481.2654912,99.6354142261,527.212730841,0.0,243.2593065,302.612436532,471.090318808,392.972280174,42.4850247072,35.6330139269
 10/16  15:00:00,1487.62269852,100.151185131,532.31016766,0.0,243.2593065,302.612436532,458.397323879,366.176974408,56.6466996096,35.5736498617
 10/16  16:00:00,1500.55277002,100.517968725,533.509110832,0.0,243.2593065,310.10971186,476.004408964,355.652754116,84.9700494144,35.3816054337
 10/16  17:00:00,1449.97848253,100.699486227,485.671245046,0.0,243.2593065,310.10971186,462.554635336,360.068164173,84.9700494144,17.5164217482
 10/16  18:00:00,1109.92199192,97.0270100139,409.584614565,0.0,166.938926447,199.110933808,464.610556697,362.183596843,84.9700494144,17.4569104399
 10/16  19:00:00,1051.71393638,97.0270100139,351.346912804,0.0,166.938926447,191.61365848,460.039023608,385.938385606,56.6466996096,17.4539383918
 10/16  20:00:00,866.985634724,97.0270100139,305.530444414,0.0,100.150657288,124.558693486,510.067976886,435.966139352,56.6466996096,17.4551379238
 10/16  21:00:00,797.325756971,97.0270100139,276.310479621,0.0,100.150657288,124.558693486,513.20577309,453.306842585,42.4850247072,17.4139057983
 10/16  22:00:00,724.328413807,97.0270100139,261.41711242,0.0,46.0930336215,124.558693486,523.123951135,486.088357494,28.3233498048,8.71224383557
 10/16  23:00:00,713.429825152,97.0270100139,248.786454411,0.0,46.0930336215,124.558693486,539.458607126,507.890913423,14.1616749024,17.4060188001
 10/16  24:00:00,695.192112355,97.0270100139,240.573107026,0.0,46.0930336215,113.312780494,545.088238321,522.017290566,5.66466996096,17.4062777945
 10/17  01:00:00,684.941025036,97.0270100139,228.877834267,0.0,46.0930336215,113.312780494,557.232314375,542.85349246,5.66466996096,8.71415195407
 10/17  02:00:00,682.786083831,97.0270100139,230.557350744,0.0,46.0930336215,113.312780494,565.877964749,542.806002556,5.66466996096,17.4072922321
 10/17  03:00:00,686.295895645,97.0270100139,235.856367652,0.0,46.0930336215,113.312780494,556.342095539,541.96434238,5.66466996096,8.71308319786
 10/17  04:00:00,783.872449714,97.0270100139,245.375254284,0.0,100.150657288,148.969399434,534.002564155,510.930061088,5.66466996096,17.4078331064
 10/17  05:00:00,795.142486223,97.2186792395,252.910945497,0.0,100.150657288,149.894399434,856.694515464,825.124660588,14.1616749024,17.4081799736
 10/17  06:00:00,1027.72358995,97.9259823952,263.158073073,0.0,176.471037341,302.612436532,593.909019801,556.870728195,28.3233498048,8.71494180111
 10/17  07:00:00,1145.4731447,98.4248572726,270.154524159,0.0,243.2593065,310.10971186,578.188371807,509.357636665,42.4850247072,26.345710435
 10/17  08:00:00,1195.13890198,99.1893319433,290.81299099,0.0,243.2593065,310.10971186,561.216566625,478.091564753,56.6466996096,26.4783022624
 10/17  09:00:00,1283.56827483,100.02307476,355.904428726,0.0,243.2593065,302.612436532,523.459341935,445.537308884,42.4850247072,35.4370083445
 10/17  10:00:00,1401.3103141,100.734168477,475.090940361,0.0,243.2593065,310.10971186,517.98529365,411.531332745,70.808374512,35.645586393
 10/17  11:00:00,1470.54440336,101.462041578,543.984935177,0.0,243.2593065,310.10971186,502.40180664,386.961941622,70.808374512,44.6314905063
 10/17  12:00:00,1458.6451474,102.131093172,560.290566375,0.0,243.2593065,310.10971186,475.049414905,368.722659655,70.808374512,35.518380738
 10/17  13:00:00,1469.63478242,102.778982529,548.155117456,0.0,243.2593065,302.612436532,455.289383692,353.998496232,56.6466996096,44.6441878503
 10/17  14:00:00,1452.56676491,103.626312919,548.220598607,0.0,243.2593065,302.612436532,417.588793778,339.47232366,42.4850247072,35.6314454102
 10/17  15:00:00,1448.72395461,104.299663303,545.099652933,0.0,243.2593065,302.612436532,409.497440747,317.278710025,56.6466996096,35.5720311124
 10/17  16:00:00,1452.86157269,104.601746413,541.721888072,0.0,243.2593065,310.10971186,429.287661301,308.936651618,84.9700494144,35.3809602687
 10/17  17:00:00,1468.30885265,104.709152062,557.764271105,0.0,243.2593065,310.10971186,416.349534817,313.861570268,84.9700494144,17.5179151349
 10/17  18:00:00,1229.30452252,97.0270100139,585.165283998,0.0,166.938926447,199.110933808,438.712814552,336.287865578,84.9700494144,17.4548995594
 10/17  19:00:00,1220.47848114,97.0270100139,580.92930501,0.0,166.938926447,191.61365848,427.348688682,353.249067453,56.6466996096,17.4529216186
 10/17  20:00:00,1081.92273543,97.0270100139,579.639896373,0.0,100.150657288,124.558693486,471.40804267,397.30218158,56.6466996096,17.4591614803
 10/17  21:00:00,1040.61934707,97.0270100139,577.968627871,0.0,100.150657288,124.558693486,465.728388925,405.83049661,42.4850247072,17.4128676082
 10/17  22:00:00,978.090983422,97.0270100139,576.443735174,0.0,46.0930336215,124.558693486,461.474476111,424.436571221,28.3233498048,8.71455508501
 10/17  23:00:00,983.381618652,97.0270100139,573.446195212,0.0,46.0930336215,124.558693486,461.396500446,429.826884373,14.1616749024,17.4079411705
 10/17  24:00:00,971.301981159,97.0270100139,570.820498366,0.0,46.0930336215,113.312780494,447.958661281,433.580613647,5.66466996096,8.71337767349
 10/18  01:00:00,968.338617137,97.0270100139,570.057917454,0.0,46.0930336215,113.312780494,460.499324966,437.42587708,5.66466996096,17.4087779252
 10/18  02:00:00,966.521629854,97.0270100139,569.751253794,0.0,46.0930336215,113.312780494,464.893842332,441.819744516,5.66466996096,17.4094278551
 10/18  03:00:00,964.021295797,97.0270100139,569.148069433,0.0,46.0930336215,113.312780494,460.263289936,445.886255505,5.66466996096,8.71236447003
 10/18  04:00:00,1050.31481635,97.0270100139,568.427642312,0.0,100.150657288,148.969399434,452.044588804,428.972693055,5.66466996096,17.4072257884
 10/18  05:00:00,1049.35112796,97.4506127157,567.685303334,0.0,100.150657288,149.894399434,700.780864085,669.211536,14.1616749024,17.4076531829
 10/18  06:00:00,1277.14001209,98.9707824711,567.135730379,0.0,176.471037341,302.612436532,508.341495928,471.303463829,28.3233498048,8.71468229436
 10/18  07:00:00,1390.11603804,100.650970078,562.720789065,0.0,243.2593065,310.10971186,498.248339946,429.417401874,42.4850247072,26.3459133646
 10/18  08:00:00,1421.80540308,101.307271364,560.557955753,0.0,243.2593065,310.10971186,494.11549252,410.989750929,56.6466996096,26.4790419814
 10/18  09:00:00,1457.63618221,101.804556913,562.231015162,0.0,243.2593065,302.612436532,478.689370467,400.76556689,42.4850247072,35.4387788701
 10/18  10:00:00,1469.7359829,102.325474131,565.225889491,0.0,243.2593065,310.10971186,486.362416172,379.905861525,70.808374512,35.6481801352
 10/18  11:00:00,1475.91920368,103.21033234,568.059943477,0.0,243.2593065,310.10971186,468.84997565,353.405486402,70.808374512,44.6361147363
 10/18  12:00:00,1437.51869535,104.145007192,568.834634868,0.0,243.2593065,310.10971186,446.204521322,339.874736362,70.808374512,35.5214104484
 10/18  13:00:00,1479.84497203,105.250599707,570.136206196,0.0,243.2593065,302.612436532,429.483762312,328.187790662,56.6466996096,44.649272041
 10/18  14:00:00,1488.77967811,106.118643436,572.512847611,0.0,243.2593065,302.612436532,395.414293652,317.293612864,42.4850247072,35.6356560814
 10/18  15:00:00,1490.6391622,106.863352715,572.411720984,0.0,243.2593065,302.612436532,396.052279899,303.829138744,56.6466996096,35.5764415448
 10/18  16:00:00,1491.03158988,107.229687776,570.580354307,0.0,243.2593065,310.10971186,421.999601432,301.644762824,84.9700494144,35.384789193
 10/18  17:00:00,1481.81853818,107.284215761,569.770073977,0.0,243.2593065,310.10971186,415.508622172,313.02156924,84.9700494144,17.5170035177
 10/18  18:00:00,1211.89544146,97.0270100139,568.571579567,0.0,166.938926447,199.110933808,437.84001921,335.412100722,84.9700494144,17.4578690734
 10/18  19:00:00,1211.94133647,97.0270100139,566.445426652,0.0,166.938926447,191.61365848,422.913828002,348.8126431,56.6466996096,17.454485292
 10/18  20:00:00,1056.62314739,97.0270100139,549.18210285,0.0,100.150657288,124.558693486,467.288946037,393.186437379,56.6466996096,17.4558090485
 10/18  21:00:00,990.572942502,97.0270100139,524.218104931,0.0,100.150657288,124.558693486,462.82022953,402.920769442,42.4850247072,17.4144353807
 10/18  22:00:00,953.141333283,97.0270100139,550.8861327,0.0,46.0930336215,124.558693486,458.155961538,421.117209391,28.3233498048,8.71540234185
 10/18  23:00:00,905.203992918,97.0270100139,495.877370613,0.0,46.0930336215,124.558693486,460.194898659,428.627053721,14.1616749024,17.406170035
 10/18  24:00:00,878.362622015,97.0270100139,478.461160497,0.0,46.0930336215,113.312780494,456.318455362,433.246587827,5.66466996096,17.4071975743
 10/19  01:00:00,904.822794212,97.0270100139,503.176309178,0.0,46.0930336215,113.312780494,451.749413444,437.370070967,5.66466996096,8.71467251551
 10/19  02:00:00,922.948921657,97.0270100139,519.225857039,0.0,46.0930336215,113.312780494,464.959862236,441.886723101,5.66466996096,17.4084691734
 10/19  03:00:00,942.756003357,97.0270100139,536.58349148,0.0,46.0930336215,113.312780494,459.580611521,445.202211142,5.66466996096,8.71373041784
 10/19  04:00:00,1043.6869368,97.0270100139,548.667103745,0.0,100.150657288,148.969399434,450.973502955,427.899577178,5.66466996096,17.4092558158
 10/19  05:00:00,1051.54559669,97.5340428228,553.18501565,0.0,100.150657288,149.894399434,673.933280083,642.361836246,14.1616749024,17.4097689346
 10/19  06:00:00,1283.29449101,99.8125057015,553.440663839,0.0,176.471037341,302.612436532,497.289614027,460.25045107,28.3233498048,8.715813152
 10/19  07:00:00,1401.57229364,101.522692243,553.607499376,0.0,243.2593065,310.10971186,486.011055691,417.176004264,42.4850247072,26.3500267204
 10/19  08:00:00,1433.57712302,102.178806531,555.7336753,0.0,243.2593065,310.10971186,479.84321757,396.718570638,56.6466996096,26.4779473229
 10/19  09:00:00,1469.18839716,102.765523604,559.641123346,0.0,243.2593065,302.612436532,458.141636627,380.210658976,42.4850247072,35.4459529434
 10/19  10:00:00,1476.67731797,103.299585197,563.065058842,0.0,243.2593065,310.10971186,471.817406437,358.936641387,70.808374512,42.0723905379
 10/19  11:00:00,1483.79796731,103.531121329,565.413136651,0.0,243.2593065,310.10971186,470.454962929,361.436290396,70.808374512,38.2102980209
 10/19  12:00:00,1440.49196128,103.900539863,565.281114736,0.0,243.2593065,310.10971186,466.516350237,360.177656008,70.808374512,35.5303197176
 10/19  13:00:00,1470.92164465,104.435443246,567.018713287,0.0,243.2593065,302.612436532,447.813896193,346.515274067,56.6466996096,44.6519225161
 10/19  14:00:00,1464.10989654,105.260291863,560.131202543,0.0,243.2593065,302.612436532,409.884000331,331.753250962,42.4850247072,35.6457246619
 10/19  15:00:00,1461.52555828,106.21506117,552.845399639,0.0,243.2593065,302.612436532,404.726480432,312.492824133,56.6466996096,35.5869566885
 10/19  16:00:00,1472.96030116,106.458383388,546.488932283,0.0,243.2593065,310.10971186,435.531419412,315.167723347,84.9700494144,35.3936466514
 10/19  17:00:00,1487.75685318,106.783050146,551.512246804,0.0,243.2593065,310.10971186,416.853887036,314.366939928,84.9700494144,17.5168976934
 10/19  18:00:00,1254.06420462,97.0270100139,574.771740669,0.0,166.938926447,199.110933808,440.064437523,337.635003482,84.9700494144,17.4593846266
 10/19  19:00:00,1163.77033139,97.0270100139,487.174558889,0.0,166.938926447,191.61365848,431.893440003,357.788138665,56.6466996096,17.4586017283
 10/19  20:00:00,957.306718202,97.0270100139,414.938668458,0.0,100.150657288,124.558693486,477.457019843,403.352035008,56.6466996096,17.4582852257
 10/19  21:00:00,912.006551332,97.0270100139,403.299499044,0.0,100.150657288,124.558693486,473.94968725,414.04939261,42.4850247072,17.4152699325
 10/19  22:00:00,823.003109308,97.0270100139,381.752529726,0.0,46.0930336215,124.558693486,481.684955293,435.953661456,28.3233498048,17.4079440331
 10/19  23:00:00,829.417469866,97.0270100139,385.064472972,0.0,46.0930336215,124.558693486,464.794968825,441.918443721,14.1616749024,8.71485020211
 10/19  24:00:00,832.148639679,97.0270100139,403.161422611,0.0,46.0930336215,113.312780494,468.695292183,445.620376707,5.66466996096,17.4102455154
 10/20  01:00:00,821.831825799,97.0270100139,390.757868708,0.0,46.0930336215,113.312780494,467.399410079,453.020745469,5.66466996096,8.7139946484
 10/20  02:00:00,789.258715449,97.0270100139,343.746363409,0.0,46.0930336215,113.312780494,485.917554185,462.842821651,5.66466996096,17.4100625736
 10/20  03:00:00,760.029327382,97.0270100139,317.779903238,0.0,46.0930336215,113.312780494,491.616348599,468.540976981,5.66466996096,17.4107016572
 10/20  04:00:00,862.961936776,97.0270100139,342.155791247,0.0,100.150657288,148.969399434,462.190442718,447.812878115,5.66466996096,8.71289464265
 10/20  05:00:00,895.368160638,97.567860411,396.614202466,0.0,100.150657288,149.894399434,719.399673004,687.828898297,14.1616749024,17.4090998043
 10/20  06:00:00,1143.76271929,99.7686362137,427.383476712,0.0,176.471037341,302.612436532,529.208297579,483.475685049,28.3233498048,17.4092627249
 10/20  07:00:00,1245.38048442,101.487951455,400.45502635,0.0,243.2593065,310.10971186,504.042771409,443.984470853,42.4850247072,17.5732758495
 10/20  08:00:00,1273.0946744,102.430166848,398.753823164,0.0,243.2593065,310.10971186,503.767522726,411.814604903,56.6466996096,35.3062182131
 10/20  09:00:00,1398.07539955,103.17266458,505.769989852,0.0,243.2593065,302.612436532,446.395579892,377.326749651,42.4850247072,26.5838055338
 10/20  10:00:00,1469.39380723,103.776599106,567.107130065,0.0,243.2593065,310.10971186,465.722094084,350.355991803,70.808374512,44.5577277699
 10/20  11:00:00,1475.96400332,104.400556359,570.413675385,0.0,243.2593065,310.10971186,444.678793574,336.735791243,70.808374512,37.1346278184
 10/20  12:00:00,1408.08164259,104.958640431,541.998298498,0.0,243.2593065,310.10971186,440.591877184,326.779280727,70.808374512,43.0042219451
 10/20  13:00:00,1428.45578799,105.446514543,527.563067565,0.0,243.2593065,302.612436532,411.868830185,319.50771412,56.6466996096,35.714416455
 10/20  14:00:00,1430.92374923,106.490050902,529.009053872,0.0,243.2593065,302.612436532,393.043347345,305.985290271,42.4850247072,44.573032366
 10/20  15:00:00,1443.06816091,107.163315267,541.209429039,0.0,243.2593065,302.612436532,389.506457621,297.288455934,56.6466996096,35.5713020777
 10/20  16:00:00,1455.60758144,107.862743327,546.848237417,0.0,243.2593065,310.10971186,401.493115136,289.979915145,84.9700494144,26.5431505767
 10/20  17:00:00,1467.74600463,108.192391396,559.448063192,0.0,243.2593065,310.10971186,408.585613119,297.34673582,84.9700494144,26.2688278849
 10/20  18:00:00,1229.88740113,97.0270100139,589.268750599,0.0,166.938926447,199.110933808,427.412814343,324.983871262,84.9700494144,17.4588936673
 10/20  19:00:00,1217.95519517,97.0270100139,578.602550651,0.0,166.938926447,191.61365848,417.891032453,343.785883703,56.6466996096,17.458449141
 10/20  20:00:00,1013.91540767,97.0270100139,507.978527294,0.0,100.150657288,124.558693486,463.327380329,389.222641832,56.6466996096,17.4580388866
 10/20  21:00:00,893.547231324,97.0270100139,427.579401005,0.0,100.150657288,124.558693486,451.08222445,399.880758011,42.4850247072,8.71644173128
 10/20  22:00:00,845.302972129,97.0270100139,444.441001889,0.0,46.0930336215,124.558693486,465.562098759,419.829503951,28.3233498048,17.4092450028
 10/20  23:00:00,855.945465033,97.0270100139,454.292495308,0.0,46.0930336215,124.558693486,458.381550489,426.810061285,14.1616749024,17.409814301
 10/20  24:00:00,835.955734654,97.0270100139,446.822011109,0.0,46.0930336215,113.312780494,447.15775404,432.777220997,5.66466996096,8.71586308173
 10/21  01:00:00,840.352822345,97.0270100139,451.199221635,0.0,46.0930336215,113.312780494,459.775183511,436.699416687,5.66466996096,17.4110968629
 10/21  02:00:00,844.944866563,97.0270100139,459.681480293,0.0,46.0930336215,113.312780494,463.618000948,440.544251378,5.66466996096,17.409079609
 10/21  03:00:00,836.561099756,97.0270100139,449.586721955,0.0,46.0930336215,113.312780494,460.62816705,446.24799775,5.66466996096,8.71549933954
 10/21  04:00:00,837.00705076,97.0270100139,429.469979339,0.0,55.6251445156,113.312780494,464.501286865,441.426503179,5.66466996096,17.4101137248
 10/21  05:00:00,839.27678542,97.0270100139,430.757548113,0.0,55.6251445156,113.312780494,466.299876605,443.423623607,14.1616749024,8.71457809534
 10/21  06:00:00,908.169715595,97.0270100139,437.295748151,0.0,65.1572554096,176.889270242,428.951276191,383.216837131,28.3233498048,17.4110892552
 10/21  07:00:00,1024.52608548,97.3501838605,437.947952472,0.0,109.682768182,220.96816451,675.261160295,615.364367484,42.4850247072,17.4117681037
 10/21  08:00:00,1029.60141594,97.346838124,438.247249971,0.0,109.682768182,220.96816451,584.40462945,510.256874072,56.6466996096,17.5010557687
 10/21  09:00:00,1163.44534249,98.2896510918,468.017118538,0.0,131.945524568,266.955817592,522.411253979,453.563468588,42.4850247072,26.3627606838
 10/21  10:00:00,1258.73730489,98.7247874382,555.150775965,0.0,131.945524568,274.45309292,517.046715501,419.753933605,70.808374512,26.4844073845
 10/21  11:00:00,1277.42528052,98.9761789878,568.757007988,0.0,131.945524568,274.45309292,497.954896203,400.667047681,70.808374512,26.4794740096
 10/21  12:00:00,1232.25982878,99.3021858483,553.435351165,0.0,131.945524568,274.45309292,488.252517698,382.146764954,70.808374512,35.297378232
 10/21  13:00:00,1220.90589392,99.536702401,548.544010385,0.0,131.945524568,266.955817592,454.963373707,371.839868697,56.6466996096,26.4768054004
 10/21  14:00:00,1222.87016469,99.5840719591,550.443898662,0.0,131.945524568,266.955817592,431.243502929,362.282000603,42.4850247072,26.4764776191
 10/21  15:00:00,1146.73528595,97.0270100139,554.682655389,0.0,109.682768182,212.545889182,365.103315736,273.162494169,56.6466996096,35.2941219579
 10/21  16:00:00,1156.02391264,97.0270100139,555.777501117,0.0,109.682768182,220.04316451,380.35928272,268.910581226,84.9700494144,26.4786520794
 10/21  17:00:00,1113.72458854,97.0270100139,555.813945378,0.0,109.682768182,220.04316451,390.016654054,278.704037046,84.9700494144,26.342567593
 10/21  18:00:00,1113.16748982,97.0270100139,585.120169258,0.0,100.150657288,199.110933808,430.100455174,336.414524134,84.9700494144,8.71588162547
 10/21  19:00:00,1060.41356207,97.0270100139,533.73394445,0.0,100.150657288,191.61365848,432.027000504,357.969467725,56.6466996096,17.4108331703
 10/21  20:00:00,842.017856353,97.0270100139,425.736946386,0.0,55.6251445156,124.558693486,472.048607569,406.686980352,56.6466996096,8.71492760692
 10/21  21:00:00,842.977354864,97.0270100139,420.915431766,0.0,55.6251445156,124.558693486,476.75948843,416.862655291,42.4850247072,17.4118084319
 10/21  22:00:00,815.292319178,97.0270100139,390.969747705,0.0,46.0930336215,124.558693486,482.84937471,437.116444999,28.3233498048,17.4095799055
 10/21  23:00:00,804.460716756,97.0270100139,375.318858006,0.0,46.0930336215,124.558693486,467.25942514,444.383429272,14.1616749024,8.71432096523
 10/21  24:00:00,790.97978308,97.0270100139,363.202547418,0.0,46.0930336215,113.312780494,474.480018307,451.404678569,5.66466996096,17.4106697766
 10/22  01:00:00,776.474539073,97.0270100139,364.266778533,0.0,34.9616554283,113.312780494,479.815398787,456.739053963,5.66466996096,17.4116748631
 10/22  02:00:00,775.997035136,97.0270100139,370.727670921,0.0,34.9616554283,113.312780494,475.227995291,460.849419413,5.66466996096,8.71390591696
 10/22  03:00:00,776.812992096,97.0270100139,371.521637069,0.0,34.9616554283,113.312780494,489.514618554,466.439857437,5.66466996096,17.4100911559
 10/22  04:00:00,784.803980279,97.0270100139,371.647397304,0.0,44.4937663224,113.312780494,484.037048995,460.961533726,5.66466996096,17.4108453073
 10/22  05:00:00,800.764577801,97.0270100139,393.675770951,0.0,44.4937663224,113.312780494,487.603623571,464.725511823,14.1616749024,8.71643684597
 10/22  06:00:00,878.953672695,97.0270100139,410.618973838,0.0,54.0258772165,176.889270242,451.221296609,405.485960051,28.3233498048,17.4119867535
 10/22  07:00:00,884.143597271,97.0270100139,424.587544246,0.0,54.0258772165,184.38654557,463.144002019,403.249153423,42.4850247072,17.4098238883
 10/22  08:00:00,971.677840304,97.0270100139,446.616281114,0.0,65.1572554096,220.04316451,463.467870203,389.334748509,56.6466996096,17.4864220845
 10/22  09:00:00,1051.05548881,97.0270100139,534.115117502,0.0,65.1572554096,212.545889182,440.785275811,380.733736381,42.4850247072,17.5665147231
 10/22  10:00:00,1099.28818681,97.0270100139,572.555086556,0.0,65.1572554096,220.04316451,482.641044831,376.563765109,70.808374512,35.2689052103
 10/22  11:00:00,1115.30126145,97.0270100139,585.936262877,0.0,65.1572554096,220.04316451,470.788913255,373.521917807,70.808374512,26.4586209359
 10/22  12:00:00,1120.55649017,97.0270100139,592.191856769,0.0,65.1572554096,220.04316451,468.588298162,371.322298455,70.808374512,26.4576251947
 10/22  13:00:00,1110.5413071,97.0270100139,590.726071153,0.0,65.1572554096,212.545889182,455.835947825,372.732825192,56.6466996096,26.4564230227
 10/22  14:00:00,1104.92008403,97.0270100139,586.112327638,0.0,65.1572554096,212.545889182,443.807113737,374.867292421,42.4850247072,26.4547966096
 10/22  15:00:00,1104.2281234,97.0270100139,585.05876512,0.0,65.1572554096,212.545889182,465.861169722,373.944877998,56.6466996096,35.2695921138
 10/22  16:00:00,1082.34659676,97.0270100139,587.966811743,0.0,65.1572554096,220.04316451,478.113597968,366.684221875,84.9700494144,26.4593266783
 10/22  17:00:00,1036.59959447,97.0270100139,588.965208035,0.0,54.0258772165,184.38654557,492.419927563,381.115308617,84.9700494144,26.3345695314
 10/22  18:00:00,1019.47185713,97.0270100139,590.152113544,0.0,44.4937663224,163.454314868,513.747647414,420.061814126,84.9700494144,8.71578387423
 10/22  19:00:00,1018.60582255,97.0270100139,591.939915506,0.0,44.4937663224,155.95703954,501.289809832,427.232358514,56.6466996096,17.410751708
 10/22  20:00:00,987.74122098,97.0270100139,592.501806634,0.0,44.4937663224,124.558693486,528.042404518,462.680778009,56.6466996096,8.71492689957
 10/22  21:00:00,987.536454663,97.0270100139,592.647159492,0.0,44.4937663224,124.558693486,527.794248977,467.897368685,42.4850247072,17.4118555851
 10/22  22:00:00,977.531496651,97.0270100139,592.684764991,0.0,34.9616554283,124.558693486,529.229125321,483.494641271,28.3233498048,17.4111342449
 10/22  23:00:00,978.626033374,97.0270100139,592.694494268,0.0,34.9616554283,124.558693486,510.613462182,487.737356613,14.1616749024,8.71443066659
 10/22  24:00:00,968.045160849,97.0270100139,593.779577917,0.0,34.9616554283,113.312780494,513.96210939,490.886507919,5.66466996096,17.4109315107
 10/23  01:00:00,981.798439112,97.0270100139,595.816324652,0.0,46.0930336215,113.312780494,515.34590113,492.269214982,5.66466996096,17.4120161877
 10/23  02:00:00,982.438218951,97.0270100139,596.448592064,0.0,46.0930336215,113.312780494,510.372910842,495.99107536,5.66466996096,8.71716552083
 10/23  03:00:00,980.709166019,97.0270100139,595.542926992,0.0,46.0930336215,113.312780494,522.30738114,499.232136942,5.66466996096,17.4105742379
 10/23  04:00:00,1067.23232146,97.0270100139,592.671823351,0.0,100.150657288,148.969399434,496.834905158,473.758821858,5.66466996096,17.4114133386
 10/23  05:00:00,1064.76517027,97.0270100139,589.271476409,0.0,100.150657288,149.894399434,916.493044141,893.614613079,14.1616749024,8.71675615958
 10/23  06:00:00,1289.42467582,97.2851002448,585.606374245,0.0,176.471037341,302.612436532,611.125908835,565.388302606,28.3233498048,17.414256424
 10/23  07:00:00,1333.97313668,97.587589132,516.080160017,0.0,243.2593065,310.10971186,580.784622786,511.945780708,42.4850247072,26.3538173714
 10/23  08:00:00,1308.23429569,97.7180685531,457.670349167,0.0,243.2593065,310.10971186,568.574919124,485.435831187,56.6466996096,26.4923883273
 10/23  09:00:00,1424.61232369,97.8301345679,540.041148244,0.0,243.2593065,302.612436532,537.403752079,459.467769245,42.4850247072,35.450958127
 10/23  10:00:00,1472.4942753,98.3436736759,576.979311969,0.0,243.2593065,310.10971186,520.20354732,413.72850248,70.808374512,35.666670328
 10/23  11:00:00,1484.49290588,98.9501693783,583.34670737,0.0,243.2593065,310.10971186,505.763899558,390.286007484,70.808374512,44.6695175623
 10/23  12:00:00,1447.95631273,99.4932160492,588.282170172,0.0,243.2593065,310.10971186,481.216644653,374.868211103,70.808374512,35.5400590378
 10/23  13:00:00,1459.09957352,99.7686179824,564.743280048,0.0,243.2593065,302.612436532,468.822777634,367.505777357,56.6466996096,44.6703006679
 10/23  14:00:00,1445.40353238,100.919197202,548.304371996,0.0,243.2593065,302.612436532,423.471157505,345.325843608,42.4850247072,35.6602891901
 10/23  15:00:00,1428.09041298,101.609384469,528.808588806,0.0,243.2593065,302.612436532,416.507907082,324.258750156,56.6466996096,35.6024573163
 10/23  16:00:00,1419.28680364,101.921229137,511.091628571,0.0,243.2593065,310.10971186,445.695250187,325.31722726,84.9700494144,35.4079735122
 10/23  17:00:00,1427.66429193,102.383736873,519.058367236,0.0,243.2593065,310.10971186,436.396476757,333.904379844,84.9700494144,17.5220474979
 10/23  18:00:00,1221.06969178,97.0270100139,575.19413646,0.0,166.938926447,199.110933808,441.487550178,339.053124404,84.9700494144,17.46437636
 10/23  19:00:00,1240.73835256,97.0270100139,599.563468646,0.0,166.938926447,191.61365848,429.794291397,355.683819359,56.6466996096,17.4637724285
 10/23  20:00:00,1108.80971636,97.0270100139,603.086943374,0.0,100.150657288,124.558693486,474.726285738,400.615892998,56.6466996096,17.4636931302
 10/23  21:00:00,1061.8805102,97.0270100139,597.458648111,0.0,100.150657288,124.558693486,467.628446995,407.725429594,42.4850247072,17.4179926937
 10/23  22:00:00,990.392496695,97.0270100139,594.050316524,0.0,46.0930336215,124.558693486,470.673572978,424.940311695,28.3233498048,17.409911479
 10/23  23:00:00,992.068008964,97.0270100139,592.623751513,0.0,46.0930336215,124.558693486,451.762205269,428.885661851,14.1616749024,8.71486851525
 10/23  24:00:00,987.060529725,97.0270100139,599.463834167,0.0,46.0930336215,113.312780494,455.901504986,432.824950038,5.66466996096,17.4118849875
 10/24  01:00:00,976.828335872,97.0270100139,593.224294162,0.0,46.0930336215,113.312780494,462.397801244,439.320064913,5.66466996096,17.4130663695
 10/24  02:00:00,953.152059175,97.0270100139,570.625480206,0.0,46.0930336215,113.312780494,458.981601423,444.602107206,5.66466996096,8.71482425541
 10/24  03:00:00,862.82717337,97.0270100139,475.489952096,0.0,46.0930336215,113.312780494,471.886354681,448.809960735,5.66466996096,17.4117239854
 10/24  04:00:00,938.988746095,97.0270100139,458.636139003,0.0,100.150657288,148.969399434,453.921907304,430.844582448,5.66466996096,17.412654895
 10/24  05:00:00,961.213835845,97.1992867176,480.015138141,0.0,100.150657288,149.894399434,699.291251863,676.412140422,14.1616749024,8.71743653868
 10/24  06:00:00,1160.50338726,98.054847842,452.771196214,0.0,176.471037341,302.612436532,521.126409869,475.390835693,28.3233498048,17.412224371
 10/24  07:00:00,1282.24130005,99.1272918703,454.917893231,0.0,243.2593065,310.10971186,505.64524991,436.803442745,42.4850247072,26.3567824578
 10/24  08:00:00,1316.3577101,99.8554683924,458.726134924,0.0,243.2593065,310.10971186,501.162235942,418.020820503,56.6466996096,26.4947158299
 10/24  09:00:00,1376.00151617,100.794837183,479.800368501,0.0,243.2593065,302.612436532,465.692881801,387.75140731,42.4850247072,35.4564497829
 10/24  10:00:00,1459.88511238,101.643134375,551.5339142,0.0,243.2593065,310.10971186,465.106907144,358.626804225,70.808374512,35.6717284063
 10/24  11:00:00,1481.19146678,102.218775273,557.436119124,0.0,243.2593065,310.10971186,466.003541599,350.525463515,70.808374512,44.6697035721
 10/24  12:00:00,1450.75426797,103.138395193,559.219725553,0.0,243.2593065,310.10971186,447.064923148,340.709112134,70.808374512,35.5474365013
 10/24  13:00:00,1483.78134661,103.261370609,559.347500929,0.0,243.2593065,302.612436532,443.207586279,341.885473869,56.6466996096,44.6754128013
 10/24  14:00:00,1367.73931559,103.451099228,447.251995496,0.0,243.2593065,302.612436532,428.620923588,350.466733602,42.4850247072,35.6691652782
 10/24  15:00:00,1340.06513431,103.80463337,401.999245928,0.0,243.2593065,302.612436532,459.346755698,358.196601729,56.6466996096,44.5034543596
 10/24  16:00:00,1362.32684334,104.233903732,407.066452615,0.0,243.2593065,310.10971186,472.391586,360.855821834,84.9700494144,26.565714752
 10/24  17:00:00,1361.91381275,104.557384484,400.757862361,0.0,243.2593065,310.10971186,476.009833937,364.763943199,84.9700494144,26.2758413233
 10/24  18:00:00,1088.31620447,97.0270100139,383.436917726,0.0,166.938926447,199.110933808,470.858896946,368.428700391,84.9700494144,17.4601471406
 10/24  19:00:00,1076.41551532,97.0270100139,374.863366536,0.0,166.938926447,191.61365848,451.093690566,376.986985995,56.6466996096,17.4600049613
 10/24  20:00:00,940.951717529,97.0270100139,373.460830927,0.0,100.150657288,124.558693486,494.207648033,420.101030532,56.6466996096,17.4599178916
 10/24  21:00:00,890.085390092,97.0270100139,362.163901879,0.0,100.150657288,124.558693486,482.009980054,430.804809917,42.4850247072,8.72014543039
 10/24  22:00:00,809.878680039,97.0270100139,343.546204665,0.0,46.0930336215,124.558693486,499.744592869,454.010198307,28.3233498048,17.4110447572
 10/24  23:00:00,788.924696128,97.0270100139,324.78653118,0.0,46.0930336215,124.558693486,495.788020297,464.214428669,14.1616749024,17.4119167261
 10/24  24:00:00,773.612641634,97.0270100139,316.956542259,0.0,46.0930336215,113.312780494,485.030561215,470.648849771,5.66466996096,8.71704148251
 10/25  01:00:00,764.903262469,97.0270100139,305.575301059,0.0,46.0930336215,113.312780494,499.674219713,476.595814492,5.66466996096,17.4137352602
 10/25  02:00:00,743.722563763,97.0270100139,287.239102694,0.0,46.0930336215,113.312780494,508.343924206,485.267232765,5.66466996096,17.4120214798
 10/25  03:00:00,726.108738949,97.0270100139,268.76893463,0.0,46.0930336215,113.312780494,522.185152552,507.803363258,5.66466996096,8.71711933329
 10/25  04:00:00,806.639598081,97.0270100139,260.138349315,0.0,100.150657288,148.969399434,520.164319481,497.086067675,5.66466996096,17.4135818452
 10/25  05:00:00,806.454617332,97.4625961514,258.468173028,0.0,100.150657288,149.894399434,798.95845391,767.385082855,14.1616749024,17.4116961523
 10/25  06:00:00,1037.01189962,98.5790369833,257.627224351,0.0,176.471037341,302.612436532,573.974316191,536.934056204,28.3233498048,8.7169101824
 10/25  07:00:00,1159.62124798,100.241081587,257.274295788,0.0,243.2593065,310.10971186,562.611107468,493.767209724,42.4850247072,26.3588730364
 10/25  08:00:00,1189.56822913,101.051249131,257.146837869,0.0,243.2593065,310.10971186,553.677861704,470.535398826,56.6466996096,26.4957632688
 10/25  09:00:00,1256.35015043,101.836813953,287.114799477,0.0,243.2593065,302.612436532,519.807351094,441.855084233,42.4850247072,35.4672421542
 10/25  10:00:00,1310.48855394,102.532031756,328.972646946,0.0,243.2593065,310.10971186,523.889563455,408.487653843,70.808374512,44.5935351003
 10/25  11:00:00,1343.91717253,103.07825678,357.113035521,0.0,243.2593065,310.10971186,499.980291715,393.430802146,70.808374512,35.7411150571
 10/25  12:00:00,1328.83519798,103.728352733,378.876260601,0.0,243.2593065,310.10971186,488.403602317,382.034381745,70.808374512,35.5608460595
 10/25  13:00:00,1384.69348759,104.380489503,400.20460615,0.0,243.2593065,302.612436532,474.054873422,372.731179734,56.6466996096,44.6769940788
 10/25  14:00:00,1407.49337635,104.793085387,422.161484903,0.0,243.2593065,302.612436532,449.818807507,362.7398844,42.4850247072,44.5938983995
 10/25  15:00:00,1419.39101211,105.144708906,433.266468212,0.0,243.2593065,302.612436532,436.58108074,344.341578559,56.6466996096,35.5928025718
 10/25  16:00:00,1431.42259938,105.217105745,435.909471144,0.0,243.2593065,310.10971186,458.943076947,338.57215314,84.9700494144,35.4008743922
 10/25  17:00:00,1426.95571344,105.119281444,426.021947988,0.0,243.2593065,310.10971186,446.996249142,344.500699587,84.9700494144,17.5255001399
 10/25  18:00:00,1131.33917448,97.0270100139,395.382839738,0.0,166.938926447,199.110933808,469.271056744,366.834797985,84.9700494144,17.4662093441
 10/25  19:00:00,1093.81961361,97.0270100139,367.385577617,0.0,166.938926447,191.61365848,457.682838398,383.570167431,56.6466996096,17.4659713575
 10/25  20:00:00,918.026088102,97.0270100139,336.447966715,0.0,100.150657288,124.558693486,503.796874932,429.68423119,56.6466996096,17.4659441322
 10/25  21:00:00,869.776617914,97.0270100139,330.113997467,0.0,100.150657288,124.558693486,499.856323514,439.952181938,42.4850247072,17.4191168696
 10/25  22:00:00,798.496577679,97.0270100139,324.538889749,0.0,46.0930336215,124.558693486,499.68106325,462.639794828,28.3233498048,8.71791861671
 10/25  23:00:00,778.578549159,97.0270100139,306.481779837,0.0,46.0930336215,124.558693486,504.010465535,472.436650312,14.1616749024,17.4121403211
 10/25  24:00:00,748.503360595,97.0270100139,288.171214899,0.0,46.0930336215,113.312780494,504.426339426,481.348529561,5.66466996096,17.4131399044
 10/26  01:00:00,740.880888453,97.0270100139,279.552894158,0.0,46.0930336215,113.312780494,505.80398777,491.421374836,5.66466996096,8.7179429732
 10/26  02:00:00,727.136913515,97.0270100139,267.621439945,0.0,46.0930336215,113.312780494,533.194680723,510.117587126,5.66466996096,17.4124236363
 10/26  03:00:00,717.742130313,97.0270100139,259.446566675,0.0,46.0930336215,113.312780494,547.447355288,524.369150536,5.66466996096,17.4135347911
 10/26  04:00:00,793.240476615,97.0270100139,247.644364248,0.0,100.150657288,148.969399434,533.908544612,519.525944699,5.66466996096,8.7179299517
 10/26  05:00:00,784.575615685,97.5495027227,237.030858135,0.0,100.150657288,149.894399434,837.223310282,805.64940518,14.1616749024,17.412230199
 10/26  06:00:00,1004.36527105,98.9785033111,226.635813018,0.0,176.471037341,302.612436532,616.91802348,571.181342905,28.3233498048,17.4133307705
 10/26  07:00:00,1120.02931019,100.702579636,220.777239465,0.0,243.2593065,310.10971186,582.664346637,522.598360267,42.4850247072,17.5809616632
 10/26  08:00:00,1159.81400372,101.534135639,229.608321076,0.0,243.2593065,310.10971186,577.476952841,485.50368427,56.6466996096,35.3265689615
 10/26  09:00:00,1219.40522956,102.340425739,255.703319036,0.0,243.2593065,302.612436532,529.190650024,451.25016047,42.4850247072,35.4554648468
 10/26  10:00:00,1253.12995649,102.992086444,280.402720828,0.0,243.2593065,310.10971186,527.750937543,421.272047495,70.808374512,35.6705155359
 10/26  11:00:00,1288.53622319,103.662661668,310.19933004,0.0,243.2593065,310.10971186,519.977731061,404.479492581,70.808374512,44.6898639681
 10/26  12:00:00,1279.70223044,104.298695696,337.755022797,0.0,243.2593065,310.10971186,497.366216609,391.010059608,70.808374512,35.5477824885
 10/26  13:00:00,1338.9664582,104.801469474,358.984005326,0.0,243.2593065,302.612436532,484.441079747,383.101612439,56.6466996096,44.6927676981
 10/26  14:00:00,1351.61500843,105.19980789,369.345719568,0.0,243.2593065,302.612436532,450.346621009,372.189837873,42.4850247072,35.6717584289
 10/26  15:00:00,1377.72447384,105.438812577,392.691639443,0.0,243.2593065,302.612436532,444.63600798,352.374768493,56.6466996096,35.6145398774
 10/26  16:00:00,1391.94088879,105.507496575,399.38671606,0.0,243.2593065,310.10971186,463.043336833,342.654126265,84.9700494144,35.4191611532
 10/26  17:00:00,1373.76492303,105.381257916,382.010051968,0.0,243.2593065,310.10971186,461.630013578,350.3827624,84.9700494144,26.2772017642
 10/26  18:00:00,1065.93441994,97.0270100139,343.143287662,0.0,166.938926447,199.110933808,476.461351847,374.028640231,84.9700494144,17.4626622017
 10/26  19:00:00,1025.07609947,97.0270100139,310.500814852,0.0,166.938926447,191.61365848,465.843831119,391.736432535,56.6466996096,17.4606989741
 10/26  20:00:00,868.241068306,97.0270100139,290.052331053,0.0,100.150657288,124.558693486,511.278306737,437.170851471,56.6466996096,17.460755656
 10/26  21:00:00,818.709748124,97.0270100139,280.594920511,0.0,100.150657288,124.558693486,498.685997025,447.480506615,42.4850247072,8.72046570222
 10/26  22:00:00,743.752996948,97.0270100139,268.745770912,0.0,46.0930336215,124.558693486,525.739082859,480.000980982,28.3233498048,17.4147520722
 10/26  23:00:00,726.3131576,97.0270100139,250.348515246,0.0,46.0930336215,124.558693486,539.821285044,508.246719399,14.1616749024,17.4128907425
 10/26  24:00:00,696.246414272,97.0270100139,231.750195763,0.0,46.0930336215,113.312780494,551.350330024,536.968077441,5.66466996096,8.71758262204
 10/27  01:00:00,669.414832943,97.0270100139,202.761537615,0.0,46.0930336215,113.312780494,616.277638884,593.198004587,5.66466996096,17.4149643356
 10/27  02:00:00,651.242553082,97.0270100139,186.937270389,0.0,46.0930336215,113.312780494,645.94648019,622.868395686,5.66466996096,17.4134145435
 10/27  03:00:00,642.198054932,97.0270100139,174.482763087,0.0,46.0930336215,113.312780494,666.965327533,652.582771424,5.66466996096,8.71788614835
 10/27  04:00:00,719.080009927,97.0270100139,155.973612553,0.0,100.150657288,148.969399434,692.433125067,669.353217016,5.66466996096,17.41523809
 10/27  05:00:00,701.517823518,97.5797428953,137.08332273,0.0,100.150657288,149.894399434,971.969709486,940.394553851,14.1616749024,17.4134807319
 10/27  06:00:00,930.751747536,99.0336662315,139.110932003,0.0,176.471037341,302.612436532,701.440690406,664.399444663,28.3233498048,8.71789593818
 10/27  07:00:00,1044.94552802,100.77487426,133.675875293,0.0,243.2593065,310.10971186,674.252480014,605.403812283,42.4850247072,26.3636430244
 10/27  08:00:00,1090.91284491,101.749415877,156.214240492,0.0,243.2593065,310.10971186,618.681198836,535.538220559,56.6466996096,26.4962786676
 10/27  09:00:00,1181.01279878,102.469142548,222.169322162,0.0,243.2593065,302.612436532,522.689389281,444.727065288,42.4850247072,35.4772992859
 10/27  10:00:00,1253.24276486,103.06456858,287.695419815,0.0,243.2593065,310.10971186,529.309581115,413.900929273,70.808374512,44.6002773297
 10/27  11:00:00,1303.27052331,103.514130058,327.73181254,0.0,243.2593065,310.10971186,512.359032991,402.755467341,70.808374512,38.7951911378
 10/27  12:00:00,1318.10374892,104.219826631,374.284973373,0.0,243.2593065,310.10971186,497.24898,385.030305208,70.808374512,41.4103002799
 10/27  13:00:00,1404.55091956,104.850520223,425.580911271,0.0,243.2593065,302.612436532,463.684076046,371.287298389,56.6466996096,35.750078047
 10/27  14:00:00,1469.6638988,105.411617538,492.908553799,0.0,243.2593065,302.612436532,441.932712314,354.846245958,42.4850247072,44.6014416492
 10/27  15:00:00,1493.4182104,105.756084106,522.13603467,0.0,243.2593065,302.612436532,424.767010857,332.511415988,56.6466996096,35.6088952599
 10/27  16:00:00,1507.36404191,105.904367522,531.909827081,0.0,243.2593065,310.10971186,443.650576234,323.265391585,84.9700494144,35.4151352346
 10/27  17:00:00,1475.71246477,105.709599145,501.968595892,0.0,243.2593065,310.10971186,434.910386786,332.412460003,84.9700494144,17.5278773685
 10/27  18:00:00,1126.94226057,97.0270100139,414.355702196,0.0,166.938926447,199.110933808,460.043438302,357.606875781,84.9700494144,17.4665131068
 10/27  19:00:00,1115.41931786,97.0270100139,411.503012577,0.0,166.938926447,191.61365848,448.397564493,374.285753352,56.6466996096,17.4651115312
 10/27  20:00:00,965.456016787,97.0270100139,398.884598753,0.0,100.150657288,124.558693486,492.985422957,418.873273737,56.6466996096,17.4654496108
 10/27  21:00:00,910.786163751,97.0270100139,382.432980701,0.0,100.150657288,124.558693486,489.273298508,429.368759833,42.4850247072,17.4195139671
 10/27  22:00:00,827.223118739,97.0270100139,363.932126225,0.0,46.0930336215,124.558693486,496.764155506,451.025634386,28.3233498048,17.4151713151
 10/27  23:00:00,829.848006769,97.0270100139,365.321770124,0.0,46.0930336215,124.558693486,481.379229592,458.502183068,14.1616749024,8.71537162168
 10/27  24:00:00,835.018489553,97.0270100139,382.560459032,0.0,46.0930336215,113.312780494,485.838678835,462.759894635,5.66466996096,17.4141142389
 10/28  01:00:00,843.928913245,97.0270100139,391.310935441,0.0,46.0930336215,113.312780494,489.973681823,466.893372963,5.66466996096,17.4156388992
 10/28  02:00:00,850.803265339,97.0270100139,403.52228911,0.0,46.0930336215,113.312780494,485.233805919,470.853320283,5.66466996096,8.71581567465
 10/28  03:00:00,856.729159906,97.0270100139,412.717276537,0.0,46.0930336215,113.312780494,498.853409665,475.773946199,5.66466996096,17.4147935045
 10/28  04:00:00,866.368539595,97.0270100139,414.442712976,0.0,55.6251445156,113.312780494,493.557960208,470.477206865,5.66466996096,17.4160833818
 10/28  05:00:00,879.423771793,97.0270100139,426.830110283,0.0,55.6251445156,113.312780494,497.146064099,474.268031724,14.1616749024,8.71635747208
 10/28  06:00:00,959.270926931,97.0270100139,435.580201875,0.0,65.1572554096,176.889270242,460.039940602,414.301573238,28.3233498048,17.4150175593
 10/28  07:00:00,1071.6006483,97.3628633516,436.376262364,0.0,109.682768182,220.96816451,753.349983827,693.448646915,42.4850247072,17.4163122053
 10/28  08:00:00,1094.63710725,97.3569961946,475.21623053,0.0,109.682768182,220.96816451,621.508004779,547.353087604,56.6466996096,17.5082175659
 10/28  09:00:00,1255.89971402,97.9713475269,541.98157104,0.0,131.945524568,266.955817592,555.565552544,486.70322136,42.4850247072,26.3773064761
 10/28  10:00:00,1273.49228899,98.3571519296,560.429806698,0.0,131.945524568,274.45309292,551.801966542,454.496362122,70.808374512,26.4972299074
 10/28  11:00:00,1280.86989988,98.5669501755,570.338660642,0.0,131.945524568,274.45309292,543.872277131,437.740624007,70.808374512,35.3232786117
 10/28  12:00:00,1236.74232234,98.9802501289,563.071358825,0.0,131.945524568,274.45309292,515.618466733,418.312293641,70.808374512,26.4977985794
 10/28  13:00:00,1216.0063042,99.2067342543,549.875038838,0.0,131.945524568,266.955817592,491.778678473,408.643921782,56.6466996096,26.4880570812
 10/28  14:00:00,1206.70174791,99.3034835301,539.570159941,0.0,131.945524568,266.955817592,472.458356854,394.656765221,42.4850247072,35.3165669264
 10/28  15:00:00,1134.22594392,97.0270100139,546.276062472,0.0,109.682768182,212.545889182,366.783860337,283.638374277,56.6466996096,26.4987864497
 10/28  16:00:00,1144.96705466,97.0270100139,549.735579502,0.0,109.682768182,220.04316451,389.820050325,278.361414466,84.9700494144,26.4885864453
 10/28  17:00:00,1112.07015501,97.0270100139,559.644573841,0.0,109.682768182,220.04316451,403.515580497,292.187396011,84.9700494144,26.3581350712
 10/28  18:00:00,1106.13385936,97.0270100139,582.228575624,0.0,100.150657288,199.110933808,450.409611664,348.023678718,84.9700494144,17.4158835323
 10/28  19:00:00,1118.42610996,97.0270100139,599.360600902,0.0,100.150657288,191.61365848,438.943550665,364.882592394,56.6466996096,17.4142586606
 10/28  20:00:00,1001.8421914,97.0270100139,594.329418781,0.0,55.6251445156,124.558693486,474.694899309,409.329856296,56.6466996096,8.71834340381
