Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  21:00:00,1002.065921,97.0270100139,594.832003755,0.0,55.6251445156,124.558693486,475.420142317,415.518923533,42.4850247072,17.4161940765
 10/28  22:00:00,987.786197239,97.0270100139,591.421292644,0.0,46.0930336215,124.558693486,478.743301933,433.0054858,28.3233498048,17.4144663285
 10/28  23:00:00,983.78817311,97.0270100139,587.092183883,0.0,46.0930336215,124.558693486,463.202711554,440.322594338,14.1616749024,8.7184423132
 10/28  24:00:00,966.776092565,97.0270100139,582.757219989,0.0,46.0930336215,113.312780494,467.524258389,444.441796518,5.66466996096,17.4177919101
 10/29  01:00:00,954.985289165,97.0270100139,578.358190554,0.0,34.9616554283,113.312780494,473.124277231,450.044473682,5.66466996096,17.415133588
 10/29  02:00:00,894.915518131,97.0270100139,520.04682282,0.0,34.9616554283,113.312780494,471.654956471,457.271367251,5.66466996096,8.71891925852
 10/29  03:00:00,796.030050934,97.0270100139,416.117789563,0.0,34.9616554283,113.312780494,489.863547577,466.784403188,5.66466996096,17.4144744289
 10/29  04:00:00,812.418413952,97.0270100139,412.529470263,0.0,44.4937663224,113.312780494,485.45185832,462.371402782,5.66466996096,17.4157855768
 10/29  05:00:00,799.516782845,97.0270100139,389.814874916,0.0,44.4937663224,113.312780494,492.273242373,469.392398957,14.1616749024,8.7191685132
 10/29  06:00:00,853.811393338,97.0270100139,364.071690722,0.0,54.0258772165,176.889270242,459.280757905,413.542523163,28.3233498048,17.4148849371
 10/29  07:00:00,856.701284444,97.0270100139,354.429031971,0.0,54.0258772165,184.38654557,471.614987368,411.713757721,42.4850247072,17.4162049397
 10/29  08:00:00,924.948076745,97.0270100139,362.622935551,0.0,65.1572554096,220.04316451,460.205192549,386.063320178,56.6466996096,17.495172761
 10/29  09:00:00,948.730569494,97.0270100139,413.279647149,0.0,65.1572554096,212.545889182,433.552019122,364.718607204,42.4850247072,26.3483872115
 10/29  10:00:00,996.41274498,97.0270100139,465.3528506,0.0,65.1572554096,220.04316451,468.920921243,371.637371101,70.808374512,26.4751756303
 10/29  11:00:00,1080.97945413,97.0270100139,549.63270856,0.0,65.1572554096,220.04316451,468.144785088,370.866538463,70.808374512,26.4698721126
 10/29  12:00:00,1092.92403649,97.0270100139,561.160115671,0.0,65.1572554096,220.04316451,449.717744448,352.43987872,70.808374512,26.4694912162
 10/29  13:00:00,1092.24065108,97.0270100139,567.68236338,0.0,65.1572554096,212.545889182,436.869256914,344.931398809,56.6466996096,35.2911584947
 10/29  14:00:00,1094.89162688,97.0270100139,573.450466086,0.0,65.1572554096,212.545889182,402.853518967,333.896914505,42.4850247072,26.471579755
 10/29  15:00:00,1101.11065531,97.0270100139,580.100058592,0.0,65.1572554096,212.545889182,404.902737073,321.784218947,56.6466996096,26.471818516
 10/29  16:00:00,1081.09770343,97.0270100139,585.144495835,0.0,65.1572554096,220.04316451,446.218503789,325.962229743,84.9700494144,35.286224631
 10/29  17:00:00,1033.35961429,97.0270100139,585.078683849,0.0,54.0258772165,184.38654557,449.67520086,347.13243683,84.9700494144,17.5727146157
 10/29  18:00:00,1012.86249291,97.0270100139,578.301830969,0.0,44.4937663224,163.454314868,503.514136466,401.129597182,84.9700494144,17.4144898698
 10/29  19:00:00,936.237491492,97.0270100139,506.147659702,0.0,44.4937663224,155.95703954,490.023695557,415.96115144,56.6466996096,17.4158445077
 10/29  20:00:00,943.784044899,97.0270100139,544.387499713,0.0,44.4937663224,124.558693486,518.501507123,453.135604264,56.6466996096,8.71920324964
 10/29  21:00:00,906.992030973,97.0270100139,508.520061442,0.0,44.4937663224,124.558693486,521.148900439,461.248928752,42.4850247072,17.4149469799
 10/29  22:00:00,821.935716888,97.0270100139,432.496365824,0.0,34.9616554283,124.558693486,527.409998625,481.670376971,28.3233498048,17.416271849
 10/29  23:00:00,837.009417247,97.0270100139,446.591972431,0.0,34.9616554283,124.558693486,512.270722799,489.389622989,14.1616749024,8.71942490738
 10/29  24:00:00,825.755141573,97.0270100139,443.62561418,0.0,34.9616554283,113.312780494,519.183051696,496.102906429,5.66466996096,17.4154753054
 10/30  01:00:00,840.774131553,97.0270100139,449.315701533,0.0,46.0930336215,113.312780494,521.528101744,498.446259077,5.66466996096,17.4171727065
 10/30  02:00:00,847.837298793,97.0270100139,458.735780894,0.0,46.0930336215,113.312780494,518.454968455,504.07326067,5.66466996096,8.71703782336
 10/30  03:00:00,849.569292684,97.0270100139,460.482061978,0.0,46.0930336215,113.312780494,533.158446662,510.077199152,5.66466996096,17.4165775483
 10/30  04:00:00,926.978788208,97.0270100139,449.449160976,0.0,100.150657288,148.969399434,508.63783923,485.555099193,5.66466996096,17.4180700757
 10/30  05:00:00,924.049958832,97.0270100139,440.885842965,0.0,100.150657288,149.894399434,943.132884924,920.253826964,14.1616749024,8.71738305795
 10/30  06:00:00,1152.14790078,97.295307725,439.30914812,0.0,176.471037341,302.612436532,625.909936089,580.169225073,28.3233498048,17.417361211
 10/30  07:00:00,1259.74374889,97.5994055192,427.086530871,0.0,243.2593065,310.10971186,593.103585666,524.250424291,42.4850247072,26.3681366677
 10/30  08:00:00,1280.39930523,97.7275842585,418.14811632,0.0,243.2593065,310.10971186,582.768883979,499.614506687,56.6466996096,26.5076776826
 10/30  09:00:00,1319.57886985,97.8250057581,428.111592519,0.0,243.2593065,302.612436532,563.033192608,485.061867637,42.4850247072,35.486300264
 10/30  10:00:00,1341.20448181,97.9641577384,448.218440928,0.0,243.2593065,310.10971186,577.93765887,462.509747448,70.808374512,44.6195369101
 10/30  11:00:00,1354.75996927,98.3154143006,459.071596897,0.0,243.2593065,310.10971186,562.981320785,447.463307495,70.808374512,44.7096387774
 10/30  12:00:00,1331.58823715,98.6619430936,479.93326718,0.0,243.2593065,310.10971186,541.024485748,434.660209748,70.808374512,35.5559014879
 10/30  13:00:00,1440.37190979,98.9823791644,554.655906189,0.0,243.2593065,302.612436532,518.980358168,426.56610482,56.6466996096,35.7675537385
 10/30  14:00:00,1460.84685107,99.4164269536,572.939396781,0.0,243.2593065,302.612436532,498.982419775,411.882596832,42.4850247072,44.6147982357
 10/30  15:00:00,1472.70487696,100.08614717,580.551974882,0.0,243.2593065,302.612436532,471.103115853,378.829044101,56.6466996096,35.6273721425
 10/30  16:00:00,1476.44992816,100.528784765,574.239413744,0.0,243.2593065,310.10971186,477.706050626,357.304452705,84.9700494144,35.4315485064
 10/30  17:00:00,1471.58639667,100.777391301,568.426173263,0.0,243.2593065,310.10971186,473.685664154,362.432107111,84.9700494144,26.2835076286
 10/30  18:00:00,1244.54872876,97.0270100139,597.55429408,0.0,166.938926447,199.110933808,464.24040459,361.805905832,84.9700494144,17.4644493434
 10/30  19:00:00,1236.25766691,97.0270100139,598.497778701,0.0,166.938926447,191.61365848,448.778738871,374.667285849,56.6466996096,17.4647534124
 10/30  20:00:00,1096.29914954,97.0270100139,593.437378211,0.0,100.150657288,124.558693486,493.330065953,419.218195982,56.6466996096,17.4651703613
 10/30  21:00:00,1050.73221328,97.0270100139,588.541791683,0.0,100.150657288,124.558693486,479.052275243,427.844637167,42.4850247072,8.72261336873
 10/30  22:00:00,980.907184922,97.0270100139,585.705409786,0.0,46.0930336215,124.558693486,489.006058243,443.266593272,28.3233498048,17.4161151659
 10/30  23:00:00,983.070706868,97.0270100139,586.507227486,0.0,46.0930336215,124.558693486,478.502572696,446.923340698,14.1616749024,17.4175570952
 10/30  24:00:00,967.808589721,97.0270100139,584.268810566,0.0,46.0930336215,113.312780494,465.831709225,451.449886901,5.66466996096,8.71715236325
 10/31  01:00:00,965.404236247,97.0270100139,582.160793529,0.0,46.0930336215,113.312780494,478.254668046,455.172873671,5.66466996096,17.417124414
 10/31  02:00:00,964.468260363,97.0270100139,581.222268366,0.0,46.0930336215,113.312780494,480.82323729,457.739621471,5.66466996096,17.4189458581
 10/31  03:00:00,963.601374861,97.0270100139,580.374853656,0.0,46.0930336215,113.312780494,475.477590587,461.0950759,5.66466996096,8.71784472568
 10/31  04:00:00,1055.16137721,97.0270100139,578.954164924,0.0,100.150657288,148.969399434,465.01253008,441.929564579,5.66466996096,17.4182955403
 10/31  05:00:00,1054.55865747,97.1986948518,577.363187119,0.0,100.150657288,149.894399434,762.567156974,730.985792691,14.1616749024,17.4196893812
 10/31  06:00:00,1282.87375231,97.9413429023,577.085351733,0.0,176.471037341,302.612436532,534.151799254,497.11018656,28.3233498048,8.71826288872
 10/31  07:00:00,1402.1168888,98.8643419747,577.027439594,0.0,243.2593065,310.10971186,522.361928268,453.504438102,42.4850247072,26.3724654594
 10/31  08:00:00,1434.79142951,99.5348739475,578.923888747,0.0,243.2593065,310.10971186,524.570279567,432.582665435,56.6466996096,35.3409145234
 10/31  09:00:00,1472.62212599,100.084552495,582.627911935,0.0,243.2593065,302.612436532,501.052468512,423.093824631,42.4850247072,35.4736191734
 10/31  10:00:00,1484.31085186,100.576230542,585.760096729,0.0,243.2593065,310.10971186,512.930642544,406.42787136,70.808374512,35.6943966719
 10/31  11:00:00,1490.22622527,101.023627258,589.722011202,0.0,243.2593065,310.10971186,511.200563248,395.677946841,70.808374512,44.7142418942
 10/31  12:00:00,1450.90969656,101.455158896,590.661511336,0.0,243.2593065,310.10971186,492.692584038,386.310350708,70.808374512,35.5738588177
 10/31  13:00:00,1474.50559898,101.847117844,579.231333488,0.0,243.2593065,302.612436532,478.668955455,377.30927517,56.6466996096,44.7129806752
 10/31  14:00:00,1454.84542316,102.301250241,557.492178467,0.0,243.2593065,302.612436532,454.468433232,367.355009381,42.4850247072,44.6283991439
 10/31  15:00:00,1444.28513321,102.782233364,545.249075415,0.0,243.2593065,302.612436532,447.578564282,355.316539788,56.6466996096,35.6153248846
 10/31  16:00:00,1448.84148257,103.234408027,542.508428926,0.0,243.2593065,310.10971186,463.712297708,343.321067851,84.9700494144,35.4211804429
 10/31  17:00:00,1454.45789519,103.668991473,547.950562507,0.0,243.2593065,310.10971186,442.128057232,339.625001879,84.9700494144,17.5330059384
 10/31  18:00:00,1218.28269002,97.0270100139,569.408348713,0.0,166.938926447,199.110933808,453.202158047,350.763138543,84.9700494144,17.4689700894
 10/31  19:00:00,1223.93713185,97.0270100139,583.274330495,0.0,166.938926447,191.61365848,436.746764637,362.634086908,56.6466996096,17.4659781193
 10/31  20:00:00,1086.48960734,97.0270100139,579.48390886,0.0,100.150657288,124.558693486,476.441522429,402.326397219,56.6466996096,17.4684256004
 10/31  21:00:00,1032.47187759,97.0270100139,563.643949851,0.0,100.150657288,124.558693486,466.408275654,406.499703448,42.4850247072,17.4235474992
 10/31  22:00:00,998.441657326,97.0270100139,600.457114977,0.0,46.0930336215,124.558693486,475.226833444,429.487025144,28.3233498048,17.4164584947
 10/31  23:00:00,971.843287354,97.0270100139,576.488559339,0.0,46.0930336215,124.558693486,464.364320035,441.483104588,14.1616749024,8.71954054453
 10/31  24:00:00,806.962222151,97.0270100139,408.752297255,0.0,46.0930336215,113.312780494,474.272021882,451.189927895,5.66466996096,17.4174240258
 11/01  01:00:00,800.280233356,97.0270100139,367.317610336,0.0,46.0930336215,113.312780494,484.721890173,461.639459886,5.66466996096,17.4177603262
 11/01  02:00:00,759.794165108,97.0270100139,307.745632603,0.0,46.0930336215,113.312780494,488.029011573,473.643973854,5.66466996096,8.72036775766
 11/01  03:00:00,700.404390435,97.0270100139,247.007814542,0.0,46.0930336215,113.312780494,548.162427488,525.080315021,5.66466996096,17.4174425066
 11/01  04:00:00,736.243038505,97.0270100139,182.858732722,0.0,100.150657288,148.969399434,644.515947548,621.43220316,5.66466996096,17.4190744265
 11/01  05:00:00,713.56691959,97.4541029216,154.572060407,0.0,100.150657288,149.894399434,895.340443845,872.46080599,14.1616749024,8.7179629523
 11/01  06:00:00,940.275915046,98.4709136932,150.930501549,0.0,176.471037341,302.612436532,683.881660037,638.139670766,28.3233498048,17.4186394661
 11/01  07:00:00,1059.88802385,100.031099228,148.440330801,0.0,243.2593065,310.10971186,645.742353944,576.885714047,42.4850247072,26.3716151894
 11/01  08:00:00,1096.32055257,100.993967706,156.640779901,0.0,243.2593065,310.10971186,614.284713234,531.131164878,56.6466996096,26.5068487466
 11/01  09:00:00,1160.12066816,101.779251593,191.318006111,0.0,243.2593065,302.612436532,533.132932613,455.152920555,42.4850247072,35.4949873513
 11/01  10:00:00,1204.28310328,102.39729363,230.608289839,0.0,243.2593065,310.10971186,514.459557369,399.023649359,70.808374512,44.6275334975
 11/01  11:00:00,1233.91322275,102.889366779,257.447569854,0.0,243.2593065,310.10971186,502.894113146,387.360946311,70.808374512,44.7247923231
 11/01  12:00:00,1227.01488787,103.46536947,288.649568059,0.0,243.2593065,310.10971186,482.915569904,376.540248292,70.808374512,35.5669471004
 11/01  13:00:00,1292.60980506,103.927879219,316.828487202,0.0,243.2593065,302.612436532,470.490558899,369.119247287,56.6466996096,44.7246120025
 11/01  14:00:00,1306.03857371,104.23906783,328.50031646,0.0,243.2593065,302.612436532,438.388522404,360.205005347,42.4850247072,35.6984923506
 11/01  15:00:00,1309.60141555,104.418819835,331.736461023,0.0,243.2593065,302.612436532,446.930069329,345.735064418,56.6466996096,44.5483053016
 11/01  16:00:00,1314.89104687,104.433240113,333.054351267,0.0,243.2593065,310.10971186,456.767800145,345.215837836,84.9700494144,26.5819128938
 11/01  17:00:00,1290.25605798,104.394083916,313.021876441,0.0,243.2593065,310.10971186,466.815762249,355.558750136,84.9700494144,26.2869626989
 11/01  18:00:00,987.440928136,97.0270100139,268.076457985,0.0,166.938926447,199.110933808,487.456661365,385.016788383,84.9700494144,17.4698235674
 11/01  19:00:00,953.726524251,97.0270100139,244.897280821,0.0,166.938926447,191.61365848,490.186376398,416.06928909,56.6466996096,17.4703876985
 11/01  20:00:00,817.883427931,97.0270100139,241.775768941,0.0,100.150657288,124.558693486,539.72132208,465.603641066,56.6466996096,17.470981404
 11/01  21:00:00,767.95525925,97.0270100139,229.943571922,0.0,100.150657288,124.558693486,551.964459119,492.055684588,42.4850247072,17.4237498234
 11/01  22:00:00,694.133895644,97.0270100139,221.94617281,0.0,46.0930336215,124.558693486,560.224336356,523.180597429,28.3233498048,8.72038912252
 11/01  23:00:00,693.415579083,97.0270100139,220.341318228,0.0,46.0930336215,124.558693486,564.026005225,532.446886512,14.1616749024,17.417443811
 11/01  24:00:00,679.53154665,97.0270100139,219.355100595,0.0,46.0930336215,113.312780494,562.770673047,539.686935759,5.66466996096,17.4190673269
 11/02  01:00:00,668.115453548,97.0270100139,208.548353358,0.0,46.0930336215,113.312780494,581.594984017,567.212172125,5.66466996096,8.71814193076
 11/02  02:00:00,663.438321271,97.0270100139,201.538994744,0.0,46.0930336215,113.312780494,609.508829169,586.424966447,5.66466996096,17.4191927609
 11/02  03:00:00,653.432755086,97.0270100139,190.463468148,0.0,46.0930336215,113.312780494,638.82075024,615.738059343,5.66466996096,17.4180209367
 11/02  04:00:00,743.958340056,97.0270100139,192.908415878,0.0,100.150657288,148.969399434,600.02256169,585.639002267,5.66466996096,8.7188894618
 11/02  05:00:00,733.659913661,97.5490068639,178.668576572,0.0,100.150657288,149.894399434,905.731627573,874.149132322,14.1616749024,17.4208203482
 11/02  06:00:00,948.404474582,98.8238603953,164.752289931,0.0,176.471037341,302.612436532,681.633881973,635.889598657,28.3233498048,17.4209335109
 11/02  07:00:00,1075.41154691,100.537143065,173.235143348,0.0,243.2593065,310.10971186,633.506572702,564.64821557,42.4850247072,26.3733324241
 11/02  08:00:00,1128.02258978,101.551909631,198.583649399,0.0,243.2593065,310.10971186,582.586798835,499.422870337,56.6466996096,26.5172288885
 11/02  09:00:00,1199.64285941,102.317312457,241.118483995,0.0,243.2593065,302.612436532,524.734257833,446.756112715,42.4850247072,35.493120411
 11/02  10:00:00,1255.61760988,102.950344462,293.191743475,0.0,243.2593065,310.10971186,532.469611299,417.024723292,70.808374512,44.6365134943
 11/02  11:00:00,1313.10946197,103.515964022,340.394100144,0.0,243.2593065,310.10971186,512.626796837,400.398996379,70.808374512,41.4194259461
 11/02  12:00:00,1316.16768575,104.113276395,383.064894897,0.0,243.2593065,310.10971186,494.475163472,384.811559643,70.808374512,38.8552293172
 11/02  13:00:00,1369.44972766,104.570058136,405.610971261,0.0,243.2593065,302.612436532,476.763406299,375.391140654,56.6466996096,44.7255660361
 11/02  14:00:00,1370.56694574,104.886528758,411.091821859,0.0,243.2593065,302.612436532,442.681434697,364.496836873,42.4850247072,35.6995731165
 11/02  15:00:00,1360.10910907,105.181839417,402.550490589,0.0,243.2593065,302.612436532,436.81081847,344.114376226,56.6466996096,36.0497426336
 11/02  16:00:00,1349.12648088,105.197280998,384.46664884,0.0,243.2593065,310.10971186,456.664298711,336.652535863,84.9700494144,35.0417134342
 11/02  17:00:00,1317.46842165,104.876938744,353.513919182,0.0,243.2593065,310.10971186,458.977795944,347.716013726,84.9700494144,26.2917328033
 11/02  18:00:00,1028.88616361,97.0270100139,325.523776045,0.0,166.938926447,199.110933808,475.804301227,373.362473766,84.9700494144,17.4717780465
 11/02  19:00:00,1009.16779866,97.0270100139,315.849902143,0.0,166.938926447,191.61365848,461.854612873,387.737481353,56.6466996096,17.4704319105
 11/02  20:00:00,873.144532866,97.0270100139,313.918659104,0.0,100.150657288,124.558693486,504.724640036,430.606794502,56.6466996096,17.4711459243
 11/02  21:00:00,832.988650494,97.0270100139,312.884078239,0.0,100.150657288,124.558693486,498.793336306,438.884407317,42.4850247072,17.4239042826
 11/02  22:00:00,767.494308615,97.0270100139,312.435788521,0.0,46.0930336215,124.558693486,496.8939033,459.850095686,28.3233498048,8.72045780877
 11/02  23:00:00,768.215528117,97.0270100139,312.179057018,0.0,46.0930336215,124.558693486,499.646759169,468.067383252,14.1616749024,17.4177010151
 11/02  24:00:00,755.101674034,97.0270100139,311.936567213,0.0,46.0930336215,113.312780494,496.62743089,473.543380295,5.66466996096,17.4193806335
 11/03  01:00:00,755.106474272,97.0270100139,311.812844221,0.0,46.0930336215,113.312780494,493.773235294,479.390221072,5.66466996096,8.71834426066
 11/03  02:00:00,742.345955332,97.0270100139,301.478902001,0.0,46.0930336215,113.312780494,510.915326745,487.831020126,5.66466996096,17.4196366578
 11/03  03:00:00,733.300290614,97.0270100139,294.096952741,0.0,46.0930336215,113.312780494,518.609224018,495.523013636,5.66466996096,17.4215404215
 11/03  04:00:00,822.802963067,97.0270100139,292.992627941,0.0,100.150657288,148.969399434,492.829590112,478.445731858,5.66466996096,8.7191882921
 11/03  05:00:00,823.787615396,97.5714559309,292.647393554,0.0,100.150657288,149.894399434,818.690812703,787.107654018,14.1616749024,17.4214837822
 11/03  06:00:00,1050.63091787,99.2444934023,292.158132759,0.0,176.471037341,302.612436532,588.451011075,542.705977318,28.3233498048,17.421683952
 11/03  07:00:00,1165.4301954,101.004737445,291.496923254,0.0,243.2593065,310.10971186,564.360681359,495.500229899,42.4850247072,26.3754267531
 11/03  08:00:00,1204.54472673,101.774837085,301.203865827,0.0,243.2593065,310.10971186,553.059871315,469.893132063,56.6466996096,26.5200396418
 11/03  09:00:00,1242.5982569,102.510670624,308.010621964,0.0,243.2593065,302.612436532,522.118745223,444.136109429,42.4850247072,35.4976110865
 11/03  10:00:00,1273.16705909,102.853766706,329.218742073,0.0,243.2593065,310.10971186,541.656943696,426.205366876,70.808374512,44.6432023082
 11/03  11:00:00,1297.41667146,103.379284497,355.710103824,0.0,243.2593065,310.10971186,522.182960188,406.642008833,70.808374512,44.7325768423
 11/03  12:00:00,1275.10655736,104.148739933,377.725766817,0.0,243.2593065,310.10971186,492.394247239,386.012893409,70.808374512,35.5729793177
 11/03  13:00:00,1325.62763666,104.613728628,399.694710282,0.0,243.2593065,302.612436532,476.519770211,375.138666246,56.6466996096,44.734404355
 11/03  14:00:00,1356.35308061,104.786052945,433.480594633,0.0,243.2593065,302.612436532,442.533693269,364.341862605,42.4850247072,35.706805957
 11/03  15:00:00,1371.74653927,105.18975764,442.772077885,0.0,243.2593065,302.612436532,445.468191118,344.267631617,56.6466996096,44.5538598912
 11/03  16:00:00,1376.87951063,105.279909266,437.865316057,0.0,243.2593065,310.10971186,447.791651499,336.234497752,84.9700494144,26.5871043321
 11/03  17:00:00,1370.58816244,105.02544105,426.743781162,0.0,243.2593065,310.10971186,457.211404267,345.950048733,84.9700494144,26.2913061201
 11/03  18:00:00,1081.13758695,97.0270100139,384.957656151,0.0,166.938926447,199.110933808,473.582882264,371.140042324,84.9700494144,17.4727905257
 11/03  19:00:00,1040.39995513,97.0270100139,347.826876317,0.0,166.938926447,191.61365848,461.415647269,387.295588892,56.6466996096,17.4733587673
 11/03  20:00:00,886.723466672,97.0270100139,325.457544959,0.0,100.150657288,124.558693486,505.983596831,431.862744656,56.6466996096,17.4741525652
 11/03  21:00:00,823.129838881,97.0270100139,305.547358206,0.0,100.150657288,124.558693486,501.551421722,441.639714417,42.4850247072,17.4266825977
 11/03  22:00:00,740.095116115,97.0270100139,286.491884546,0.0,46.0930336215,124.558693486,501.728625492,464.686351061,28.3233498048,8.71892462663
 11/03  23:00:00,733.499296554,97.0270100139,277.717228987,0.0,46.0930336215,124.558693486,506.17865107,474.596324663,14.1616749024,17.420651505
 11/03  24:00:00,711.374433824,97.0270100139,265.966505107,0.0,46.0930336215,113.312780494,515.669503193,492.583722376,5.66466996096,17.4211108558
 11/04  01:00:00,702.057798829,97.0270100139,248.62978978,0.0,46.0930336215,113.312780494,541.697822788,518.614374832,5.66466996096,17.4187779952
 11/04  02:00:00,678.972158924,97.0270100139,220.423512928,0.0,46.0930336215,113.312780494,579.335487231,564.949897381,5.66466996096,8.72091988897
 11/04  03:00:00,678.274427637,97.0270100139,224.695991578,0.0,46.0930336215,113.312780494,579.69750551,556.614009394,5.66466996096,17.4188261545
 11/04  04:00:00,690.835868729,97.0270100139,226.176591194,0.0,55.6251445156,113.312780494,573.199587914,550.114248354,5.66466996096,17.4206695994
 11/04  05:00:00,691.560533842,97.0270100139,229.32297163,0.0,55.6251445156,113.312780494,573.524588068,550.644061765,14.1616749024,8.71885140069
 11/04  06:00:00,775.651299175,97.0270100139,244.941589605,0.0,65.1572554096,176.889270242,517.146319402,471.402482221,28.3233498048,17.4204873754
 11/04  07:00:00,902.244235022,97.3656212802,252.369215614,0.0,109.682768182,220.96816451,811.526572056,751.620861383,42.4850247072,17.4206859666
 11/04  08:00:00,889.908499573,97.3593633908,243.53813516,0.0,109.682768182,220.96816451,670.223231631,596.063608796,56.6466996096,17.5129232251
 11/04  09:00:00,1001.20192872,97.8095375981,247.181783534,0.0,131.945524568,266.955817592,603.162454418,534.28532966,42.4850247072,26.3921000515
 11/04  10:00:00,1017.04086267,98.0728273607,253.890585993,0.0,131.945524568,274.45309292,605.945351289,504.834239984,70.808374512,30.3027367927
 11/04  11:00:00,1025.8470684,98.2970695222,264.201843108,0.0,131.945524568,274.45309292,594.375503812,492.008400892,70.808374512,31.5587284079
 11/04  12:00:00,999.474275694,98.541984777,271.443303763,0.0,131.945524568,274.45309292,576.145730262,478.832892306,70.808374512,26.5044634442
 11/04  13:00:00,993.420171657,98.6734857774,272.617666274,0.0,131.945524568,266.955817592,565.472820504,473.484104245,56.6466996096,35.34201665
 11/04  14:00:00,994.330791628,98.8467743798,273.29942031,0.0,131.945524568,266.955817592,529.960706396,460.968924566,42.4850247072,26.5067571226
 11/04  15:00:00,910.018674866,97.0270100139,272.916410268,0.0,109.682768182,212.545889182,421.83867289,329.855051158,56.6466996096,35.336922123
 11/04  16:00:00,920.713783048,97.0270100139,273.436924129,0.0,109.682768182,220.04316451,438.986071915,327.506498858,84.9700494144,26.5095236431
 11/04  17:00:00,881.656086915,97.0270100139,273.983262084,0.0,109.682768182,220.04316451,451.185383246,339.8451157,84.9700494144,26.3702181314
 11/04  18:00:00,849.433924793,97.0270100139,263.893022897,0.0,100.150657288,199.110933808,511.385989358,408.995186099,84.9700494144,17.4207538454
 11/04  19:00:00,834.540063927,97.0270100139,256.630884716,0.0,100.150657288,191.61365848,497.11999014,431.754416209,56.6466996096,8.71887432134
 11/04  20:00:00,721.666033365,97.0270100139,255.692138565,0.0,55.6251445156,124.558693486,555.63794257,481.570591201,56.6466996096,17.420651759
 11/04  21:00:00,721.122594188,97.0270100139,255.2649315,0.0,55.6251445156,124.558693486,551.786155132,491.88213307,42.4850247072,17.4189973549
 11/04  22:00:00,713.306373763,97.0270100139,255.162335658,0.0,46.0930336215,124.558693486,549.573948222,512.530939405,28.3233498048,8.71965901267
 11/04  23:00:00,714.322923486,97.0270100139,255.004458735,0.0,46.0930336215,124.558693486,553.972464138,522.388527463,14.1616749024,17.4222617727
 11/04  24:00:00,701.318447988,97.0270100139,254.821017831,0.0,46.0930336215,113.312780494,554.204999889,531.117539503,5.66466996096,17.4227904249
 11/05  01:00:00,697.114806482,97.0270100139,264.328748855,0.0,34.9616554283,113.312780494,552.277025849,529.191880113,5.66466996096,17.4204757746
 11/05  02:00:00,702.53979557,97.0270100139,271.137173033,0.0,34.9616554283,113.312780494,546.155601783,531.76906339,5.66466996096,8.72186843185
 11/05  03:00:00,703.680498488,97.0270100139,272.170834501,0.0,34.9616554283,113.312780494,564.348411615,541.263092357,5.66466996096,17.4206492974
 11/05  04:00:00,712.036799656,97.0270100139,272.547028482,0.0,44.4937663224,113.312780494,561.419924774,538.332592401,5.66466996096,17.4226624121
 11/05  05:00:00,712.953097019,97.0270100139,273.147956254,0.0,44.4937663224,113.312780494,565.921520053,543.040029355,14.1616749024,8.719815796
 11/05  06:00:00,783.448687234,97.0270100139,273.027131734,0.0,54.0258772165,176.889270242,526.105034315,480.359078111,28.3233498048,17.4226063988
 11/05  07:00:00,790.798001881,97.0270100139,272.956582081,0.0,54.0258772165,184.38654557,535.252860886,475.34624241,42.4850247072,17.4215937689
 11/05  08:00:00,854.92634759,97.0270100139,273.225824049,0.0,65.1572554096,220.04316451,528.896764766,454.748058918,56.6466996096,17.5020062378
 11/05  09:00:00,842.618234147,97.0270100139,272.78470332,0.0,65.1572554096,212.545889182,506.121299291,437.273152374,42.4850247072,26.3631222097
 11/05  10:00:00,847.122637771,97.0270100139,272.482197218,0.0,65.1572554096,220.04316451,518.66338565,421.367111523,70.808374512,26.4878996151
 11/05  11:00:00,855.22954973,97.0270100139,282.066380896,0.0,65.1572554096,220.04316451,512.225315779,406.107493226,70.808374512,35.3094480411
 11/05  12:00:00,866.906069143,97.0270100139,298.519613758,0.0,65.1572554096,220.04316451,492.481932858,395.180828373,70.808374512,26.4927299733
 11/05  13:00:00,879.670869779,97.0270100139,316.666133592,0.0,65.1572554096,212.545889182,470.820732632,387.685433005,56.6466996096,26.4886000173
 11/05  14:00:00,895.64036579,97.0270100139,335.888862342,0.0,65.1572554096,212.545889182,458.28036473,380.485213329,42.4850247072,35.3101266946
 11/05  15:00:00,902.63026609,97.0270100139,346.009346456,0.0,65.1572554096,212.545889182,449.786872858,366.649965547,56.6466996096,26.4902077019
 11/05  16:00:00,890.965671808,97.0270100139,359.173528974,0.0,65.1572554096,220.04316451,475.513228802,364.059881469,84.9700494144,26.4832979187
 11/05  17:00:00,842.711828797,97.0270100139,357.844932666,0.0,54.0258772165,184.38654557,504.618217461,393.280833615,84.9700494144,26.3673344317
 11/05  18:00:00,823.633858742,97.0270100139,351.539767718,0.0,44.4937663224,163.454314868,551.517861104,449.126595588,84.9700494144,17.4212161009
 11/05  19:00:00,799.805140347,97.0270100139,329.710026269,0.0,44.4937663224,155.95703954,540.626575061,466.559668243,56.6466996096,17.4202072078
 11/05  20:00:00,745.777728105,97.0270100139,303.635392652,0.0,44.4937663224,124.558693486,574.592750719,509.224437604,56.6466996096,8.72161350486
 11/05  21:00:00,735.271825006,97.0270100139,294.907499342,0.0,44.4937663224,124.558693486,578.608190745,518.702998541,42.4850247072,17.4201674976
 11/05  22:00:00,725.805454341,97.0270100139,293.325613416,0.0,34.9616554283,124.558693486,583.601697882,537.856220652,28.3233498048,17.4221274254
 11/05  23:00:00,725.875530381,97.0270100139,292.301130423,0.0,34.9616554283,124.558693486,567.597071163,544.715824239,14.1616749024,8.71957202165
 11/05  24:00:00,712.519581156,97.0270100139,291.622935169,0.0,34.9616554283,113.312780494,577.513343263,554.426603642,5.66466996096,17.4220696599
 11/06  01:00:00,723.422926292,97.0270100139,291.356764425,0.0,46.0930336215,113.312780494,582.543856586,559.457680777,5.66466996096,17.4215058478
 11/06  02:00:00,716.521255576,97.0270100139,285.989521256,0.0,46.0930336215,113.312780494,593.094589037,570.009149942,5.66466996096,17.4207691333
 11/06  03:00:00,697.598633602,97.0270100139,266.378022824,0.0,46.0930336215,113.312780494,611.694009606,597.307397513,5.66466996096,8.72194213185
 11/06  04:00:00,686.046245989,97.0270100139,249.949138432,0.0,46.0930336215,113.312780494,641.866157617,618.780594909,5.66466996096,17.4208927478
 11/06  05:00:00,761.566595933,97.0270100139,229.486393529,0.0,100.150657288,148.969399434,643.730527364,620.642893512,5.66466996096,17.4229638907
 11/06  06:00:00,737.1588358,97.0270100139,201.871629224,0.0,100.150657288,149.894399434,1132.62649104,1109.74479403,14.1616749024,8.72002210782
 11/06  07:00:00,960.344544974,97.2883903559,204.099149381,0.0,176.471037341,302.612436532,755.91657856,710.170084875,28.3233498048,17.42314388
 11/06  08:00:00,1069.20559915,97.5938457903,205.892726773,0.0,243.2593065,310.10971186,699.172296587,630.304782417,42.4850247072,26.3824894631
 11/06  09:00:00,1116.15608382,97.7231561117,215.940950937,0.0,243.2593065,310.10971186,672.756692345,580.756461139,56.6466996096,35.3535315967
 11/06  10:00:00,1171.14926891,97.8211971688,248.886832691,0.0,243.2593065,302.612436532,607.250049583,533.383033868,42.4850247072,31.3819910079
 11/06  11:00:00,1203.42162708,97.9041848541,280.225176624,0.0,243.2593065,310.10971186,623.976869917,513.311203426,70.808374512,39.8572919793
 11/06  12:00:00,1227.68368277,97.9780602966,307.967022802,0.0,243.2593065,310.10971186,607.866203906,492.309540724,70.808374512,44.7482886705
 11/06  13:00:00,1211.16562639,98.0450501132,337.849392855,0.0,243.2593065,310.10971186,584.065575944,477.657485961,70.808374512,35.599715471
 11/06  14:00:00,1271.0550426,98.2192013085,359.131280324,0.0,243.2593065,302.612436532,575.9111656,474.514570561,56.6466996096,44.7498954302
 11/06  15:00:00,1282.68929513,98.5265316441,367.320966255,0.0,243.2593065,302.612436532,556.852486336,469.706616466,42.4850247072,44.6608451632
 11/06  16:00:00,1285.46545288,98.9399587948,369.705278192,0.0,243.2593065,302.612436532,555.697749502,463.401520178,56.6466996096,35.6495297142
 11/06  17:00:00,1293.81304767,99.3457175111,370.932750511,0.0,243.2593065,310.10971186,574.50972961,454.086750385,84.9700494144,35.4529298108
 11/06  18:00:00,1299.25144354,99.7333244537,360.603029423,0.0,243.2593065,310.10971186,557.711179055,450.349998461,84.9700494144,22.3911311796
 11/06  19:00:00,1024.90617144,97.0270100139,352.43813117,0.0,166.938926447,199.110933808,518.947265005,412.617577742,84.9700494144,21.3596378481
 11/06  20:00:00,1017.24239373,97.0270100139,351.352963457,0.0,166.938926447,191.61365848,491.336780829,417.218305582,56.6466996096,17.4717756375
 11/06  21:00:00,882.558115152,97.0270100139,350.733316518,0.0,100.150657288,124.558693486,534.297172939,460.177648067,56.6466996096,17.4728252624
 11/06  22:00:00,843.590515294,97.0270100139,350.652582876,0.0,100.150657288,124.558693486,517.707287659,466.49914003,42.4850247072,8.7231229224
 11/06  23:00:00,778.599697708,97.0270100139,350.729099077,0.0,46.0930336215,124.558693486,530.666755134,484.919809715,28.3233498048,17.4235956142
 11/06  24:00:00,785.533934478,97.0270100139,351.011852635,0.0,46.0930336215,124.558693486,522.645155591,491.060822127,14.1616749024,17.4226585613
 11/07  01:00:00,765.176184654,97.0270100139,340.142883677,0.0,46.0930336215,113.312780494,520.161167488,497.074338712,5.66466996096,17.4221588142
 11/07  02:00:00,756.778145533,97.0270100139,331.722410075,0.0,46.0930336215,113.312780494,516.559225155,502.171766776,5.66466996096,8.72278841808
 11/07  03:00:00,755.423025393,97.0270100139,330.411287674,0.0,46.0930336215,113.312780494,530.352424018,507.265199044,5.66466996096,17.4225550132
 11/07  04:00:00,754.906996462,97.0270100139,329.829425741,0.0,46.0930336215,113.312780494,537.097547353,514.01152584,5.66466996096,17.4213515529
 11/07  05:00:00,845.076212359,97.0270100139,329.362818944,0.0,100.150657288,148.969399434,516.729927792,493.644374156,5.66466996096,17.4208836748
 11/07  06:00:00,841.042137928,97.2041410586,319.230800205,0.0,100.150657288,149.894399434,882.820011485,859.93635297,14.1616749024,8.72198361237
 11/07  07:00:00,1067.23720122,97.9117118954,321.256684313,0.0,176.471037341,302.612436532,620.266311923,574.520233753,28.3233498048,17.4227283651
 11/07  08:00:00,1177.60957177,98.2068831724,327.709520395,0.0,243.2593065,310.10971186,592.785549298,523.915062403,42.4850247072,26.3854621875
 11/07  09:00:00,1230.44466098,98.7770468658,339.117118571,0.0,243.2593065,310.10971186,574.353873471,491.181758452,56.6466996096,26.5254154102
 11/07  10:00:00,1289.39754389,99.5707332135,368.869507624,0.0,243.2593065,302.612436532,540.935962971,462.932680507,42.4850247072,35.5182577568
 11/07  11:00:00,1323.92464581,100.032008219,398.361774471,0.0,243.2593065,310.10971186,561.453903406,445.987561,70.808374512,44.6579678947
 11/07  12:00:00,1337.5991732,100.330867871,410.569936395,0.0,243.2593065,310.10971186,558.196309261,442.630084101,70.808374512,44.7578506471
 11/07  13:00:00,1299.03514482,100.710844052,413.616597814,0.0,243.2593065,310.10971186,542.265046266,435.857408917,70.808374512,35.5992628365
 11/07  14:00:00,1333.99785834,101.094631945,414.816452577,0.0,243.2593065,302.612436532,531.588159639,430.187085134,56.6466996096,44.7543748948
 11/07  15:00:00,1345.4528332,101.487415577,426.630365491,0.0,243.2593065,302.612436532,508.166268161,421.018269461,42.4850247072,44.6629739924
 11/07  16:00:00,1354.24035376,101.780996078,435.566841735,0.0,243.2593065,302.612436532,510.413510334,418.116111158,56.6466996096,35.6506995666
 11/07  17:00:00,1352.22913681,102.05287996,425.823243806,0.0,243.2593065,310.10971186,536.552832816,416.128602634,84.9700494144,35.4541807674
 11/07  18:00:00,1343.57866593,102.295282448,395.516305044,0.0,243.2593065,310.10971186,521.064311236,418.556773732,84.9700494144,17.5374880889
 11/07  19:00:00,1038.15284237,97.0270100139,345.220712499,0.0,166.938926447,199.110933808,517.860047604,406.686235145,84.9700494144,26.2037630441
 11/07  20:00:00,1000.72769568,97.0270100139,308.303625744,0.0,166.938926447,191.61365848,489.528603884,415.409973823,56.6466996096,17.4719304512
 11/07  21:00:00,832.414328849,97.0270100139,277.145406653,0.0,100.150657288,124.558693486,539.484374415,465.364626763,56.6466996096,17.4730480421
 11/07  22:00:00,777.43315947,97.0270100139,260.771354317,0.0,100.150657288,124.558693486,536.437884553,485.229650598,42.4850247072,8.7232092479
 11/07  23:00:00,709.852845265,97.0270100139,257.918810071,0.0,46.0930336215,124.558693486,551.419862291,505.672724788,28.3233498048,17.4237876981
 11/07  24:00:00,709.032273786,97.0270100139,256.216306564,0.0,46.0930336215,124.558693486,545.651918091,514.067284708,14.1616749024,17.4229584805
 11/08  01:00:00,688.085228866,97.0270100139,245.297946213,0.0,46.0930336215,113.312780494,557.1801483,534.092917676,5.66466996096,17.4225606637
 11/08  02:00:00,682.304865151,97.0270100139,237.943610431,0.0,46.0930336215,113.312780494,563.518580911,549.130903051,5.66466996096,8.72300789902
 11/08  03:00:00,681.042344467,97.0270100139,236.739848081,0.0,46.0930336215,113.312780494,578.947010311,555.859258535,5.66466996096,17.4230818158
 11/08  04:00:00,687.017914481,97.0270100139,245.645640858,0.0,46.0930336215,113.312780494,575.035743343,551.945688135,5.66466996096,17.4253852467
 11/08  05:00:00,772.998466407,97.0270100139,242.211334107,0.0,100.150657288,148.969399434,562.400968254,539.314730651,5.66466996096,17.4215676426
 11/08  06:00:00,781.79221079,97.4601950326,246.421776312,0.0,100.150657288,149.894399434,874.856560716,851.972527054,14.1616749024,8.72235875922
 11/08  07:00:00,1009.78371508,98.2327639191,243.269990051,0.0,176.471037341,302.612436532,629.77197517,584.025089406,28.3233498048,17.4235359583
 11/08  08:00:00,1121.03022252,99.7387830661,246.666321102,0.0,243.2593065,310.10971186,588.605729439,519.733009444,42.4850247072,26.3876952872
 11/08  09:00:00,1188.25125969,100.712056351,281.645091686,0.0,243.2593065,310.10971186,559.905313966,476.735428825,56.6466996096,26.5231855307
 11/08  10:00:00,1249.69094017,101.428079255,322.284599773,0.0,243.2593065,302.612436532,529.893667601,451.885527549,42.4850247072,35.5231153443
 11/08  11:00:00,1292.61460449,101.933917871,372.886534249,0.0,243.2593065,310.10971186,545.5451877,430.07459724,70.808374512,44.6622159481
 11/08  12:00:00,1343.66878285,102.128862346,425.759115573,0.0,243.2593065,310.10971186,537.016952645,421.448537009,70.808374512,44.7600411243
 11/08  13:00:00,1320.63489568,102.461366647,450.441422684,0.0,243.2593065,310.10971186,514.9956089,408.581518171,70.808374512,35.6057162165
 11/08  14:00:00,1377.24419388,102.737533248,476.886496431,0.0,243.2593065,302.612436532,503.845409928,402.435592448,56.6466996096,44.7631178701
 11/08  15:00:00,1446.35798967,103.113110858,544.809443698,0.0,243.2593065,302.612436532,473.148094805,385.991205426,42.4850247072,44.6718646721
 11/08  16:00:00,1459.22295571,103.39431787,554.15991555,0.0,243.2593065,302.612436532,461.921796876,369.6163526,56.6466996096,35.6587446658
 11/08  17:00:00,1394.87927725,103.480020469,480.872809412,0.0,243.2593065,310.10971186,497.603970153,377.172467293,84.9700494144,35.461453446
 11/08  18:00:00,1364.94121339,103.621236695,433.242414851,0.0,243.2593065,310.10971186,499.339086666,388.069993017,84.9700494144,26.2990442346
 11/08  19:00:00,1099.94550782,97.0270100139,436.594865688,0.0,166.938926447,199.110933808,487.178218916,384.734332761,84.9700494144,17.4738367412
 11/08  20:00:00,1076.43086341,97.0270100139,417.446785544,0.0,166.938926447,191.61365848,466.233545733,392.111884128,56.6466996096,17.4749619957
 11/08  21:00:00,924.800183402,97.0270100139,396.8497768,0.0,100.150657288,124.558693486,508.150952845,434.02804919,56.6466996096,17.4762040456
 11/08  22:00:00,869.065622518,97.0270100139,371.438483707,0.0,100.150657288,124.558693486,503.975867871,444.062271033,42.4850247072,17.4285721308
 11/08  23:00:00,793.151425474,97.0270100139,356.093422474,0.0,46.0930336215,124.558693486,500.99442648,463.948103564,28.3233498048,8.72297311087
 11/08  24:00:00,789.529207944,97.0270100139,349.975128408,0.0,46.0930336215,124.558693486,501.770592203,470.185931412,14.1616749024,17.4229858883
 11/09  01:00:00,771.870060821,97.0270100139,342.035624215,0.0,46.0930336215,113.312780494,498.252667076,475.162205046,5.66466996096,17.4257920693
 11/09  02:00:00,761.548127696,97.0270100139,334.22803381,0.0,46.0930336215,113.312780494,504.123134009,481.036241816,5.66466996096,17.4222222321
 11/09  03:00:00,766.142200046,97.0270100139,338.486319804,0.0,46.0930336215,113.312780494,499.755860896,485.368458636,5.66466996096,8.7227322986
 11/09  04:00:00,769.706565454,97.0270100139,339.255256222,0.0,46.0930336215,113.312780494,513.01849804,489.931123725,5.66466996096,17.4227043537
 11/09  05:00:00,853.746650975,97.0270100139,333.036123113,0.0,100.150657288,148.969399434,495.282659633,472.192981222,5.66466996096,17.42500845
 11/09  06:00:00,853.377431931,97.5388815791,327.544272637,0.0,100.150657288,149.894399434,802.958718097,780.075905111,14.1616749024,8.72113808394
 11/09  07:00:00,1074.74573351,98.8297275002,320.668293246,0.0,176.471037341,302.612436532,582.985493657,537.236544408,28.3233498048,17.4255994434
 11/09  08:00:00,1172.8883931,100.498899886,313.868534107,0.0,243.2593065,310.10971186,560.561743054,491.6875278,42.4850247072,26.3891905475
 11/09  09:00:00,1210.36592384,101.171672758,312.686856467,0.0,243.2593065,310.10971186,563.063662708,471.052052543,56.6466996096,35.3649105546
 11/09  10:00:00,1248.26533761,101.64556252,317.407653274,0.0,243.2593065,302.612436532,538.371323217,460.381931027,42.4850247072,35.5043674832
 11/09  11:00:00,1260.83345755,102.049899589,321.261287597,0.0,243.2593065,310.10971186,549.907718085,443.364224715,70.808374512,35.7351188581
 11/09  12:00:00,1263.15632505,102.422689914,319.616549836,0.0,243.2593065,310.10971186,546.023227824,430.451509677,70.808374512,44.7633436344
 11/09  13:00:00,1213.52161466,102.678016805,311.882679262,0.0,243.2593065,310.10971186,540.958712373,427.407737352,70.808374512,42.7426005093
 11/09  14:00:00,1235.48931241,102.981834969,299.543189213,0.0,243.2593065,302.612436532,517.59556626,423.350497874,56.6466996096,37.5983687764
 11/09  15:00:00,1227.73201208,103.236673646,290.430048894,0.0,243.2593065,302.612436532,504.143088946,416.987375911,42.4850247072,44.670688328
 11/09  16:00:00,1234.58807109,103.370434981,293.684130238,0.0,243.2593065,302.612436532,521.474349835,420.238377995,56.6466996096,44.5892722302
 11/09  17:00:00,1244.14432566,103.548513818,294.377818574,0.0,243.2593065,310.10971186,529.421599534,417.849961308,84.9700494144,26.6015888119
 11/09  18:00:00,1257.7392094,103.71332562,292.34255603,0.0,243.2593065,310.10971186,531.271570788,419.998624767,84.9700494144,26.3028966065
 11/09  19:00:00,987.445196008,97.0270100139,292.105701471,0.0,166.938926447,199.110933808,512.822540271,410.374335338,84.9700494144,17.4781555188
 11/09  20:00:00,977.612580647,97.0270100139,287.245630276,0.0,166.938926447,191.61365848,490.923697102,416.803378436,56.6466996096,17.4736190563
 11/09  21:00:00,836.997832043,97.0270100139,278.817374471,0.0,100.150657288,124.558693486,534.63177591,460.508211475,56.6466996096,17.476864825
 11/09  22:00:00,793.192670919,97.0270100139,273.028982536,0.0,100.150657288,124.558693486,531.17934295,471.26594437,42.4850247072,17.4283738727
 11/09  23:00:00,722.199753066,97.0270100139,265.273257901,0.0,46.0930336215,124.558693486,546.742907171,500.994615974,28.3233498048,17.4249413925
 11/09  24:00:00,717.72728028,97.0270100139,258.537639596,0.0,46.0930336215,124.558693486,538.923215341,516.040445737,14.1616749024,8.72109470122
 11/10  01:00:00,699.43099992,97.0270100139,254.935429561,0.0,46.0930336215,113.312780494,549.640949424,526.550374018,5.66466996096,17.4259054453
 11/10  02:00:00,687.742134945,97.0270100139,243.393074895,0.0,46.0930336215,113.312780494,569.886180808,546.796006795,5.66466996096,17.4255040523
 11/10  03:00:00,679.527411435,97.0270100139,234.96696003,0.0,46.0930336215,113.312780494,585.736703616,562.647175894,5.66466996096,17.4248577617
 11/10  04:00:00,670.788034673,97.0270100139,226.915814574,0.0,46.0930336215,113.312780494,593.517944881,579.132163173,5.66466996096,8.72111174675
 11/10  05:00:00,754.878527976,97.0270100139,217.11984535,0.0,100.150657288,148.969399434,594.976072976,571.88594903,5.66466996096,17.4254539848
 11/10  06:00:00,755.822330611,97.5731132816,212.425163386,0.0,100.150657288,149.894399434,896.678773192,865.090452208,14.1616749024,17.4266460816
 11/10  07:00:00,972.90305352,98.868296276,199.775009749,0.0,176.471037341,302.612436532,664.085649246,618.338073619,28.3233498048,17.4242258223
 11/10  08:00:00,1080.5051703,100.252037149,192.265927078,0.0,243.2593065,310.10971186,639.522841314,570.648265278,42.4850247072,26.3895513289
 11/10  09:00:00,1128.88691443,100.884338053,196.434552431,0.0,243.2593065,310.10971186,626.618338976,543.43237142,56.6466996096,26.5392679462
 11/10  10:00:00,1164.39510838,101.353501039,199.015062698,0.0,243.2593065,302.612436532,606.76926056,528.763159998,42.4850247072,35.5210758542
 11/10  11:00:00,1172.03416228,101.749344761,198.973365416,0.0,243.2593065,310.10971186,626.060149809,510.569683285,70.808374512,44.6820920126
 11/10  12:00:00,1181.12874065,102.195322708,208.6077956,0.0,243.2593065,310.10971186,598.136414708,482.550661385,70.808374512,44.7773788109
 11/10  13:00:00,1156.3539564,102.925566245,225.391832893,0.0,243.2593065,310.10971186,548.948367763,442.533653986,70.808374512,35.6063392652
 11/10  14:00:00,1198.9440188,103.315804809,233.401012832,0.0,243.2593065,302.612436532,528.51180271,427.088114471,56.6466996096,44.7769886296
 11/10  15:00:00,1211.67193206,103.584502487,244.950918551,0.0,243.2593065,302.612436532,491.353030418,404.182475716,42.4850247072,44.6855299955
 11/10  16:00:00,1220.81992811,103.716756731,253.089388343,0.0,243.2593065,302.612436532,481.503700222,389.194607323,56.6466996096,35.662393289
 11/10  17:00:00,1227.28375798,103.694352221,249.638428305,0.0,243.2593065,310.10971186,515.627685124,395.192672801,84.9700494144,35.4649629093
 11/10  18:00:00,1230.66352921,103.75558609,241.857609191,0.0,243.2593065,310.10971186,520.83436428,418.323021507,84.9700494144,17.5412933581
 11/10  19:00:00,934.468016376,97.0270100139,217.856310561,0.0,166.938926447,199.110933808,575.43389967,464.258549489,84.9700494144,26.2053007666
 11/10  20:00:00,892.575679364,97.0270100139,182.835462037,0.0,166.938926447,191.61365848,611.474804126,537.35235861,56.6466996096,17.475745907
 11/10  21:00:00,735.712487384,97.0270100139,157.030218016,0.0,100.150657288,124.558693486,710.454101603,636.330231271,56.6466996096,17.4771707224
 11/10  22:00:00,683.665668853,97.0270100139,137.982377773,0.0,100.150657288,124.558693486,743.499049051,683.584558229,42.4850247072,17.4294661149
 11/10  23:00:00,613.229284384,97.0270100139,129.612816881,0.0,46.0930336215,124.558693486,748.700610351,711.653818569,28.3233498048,8.72344197668
 11/10  24:00:00,612.35353438,97.0270100139,127.761143082,0.0,46.0930336215,124.558693486,742.744175938,711.158406124,14.1616749024,17.4240949111
 11/11  01:00:00,575.478212044,97.0270100139,115.5059723,0.0,34.9616554283,113.312780494,768.277209466,745.185474381,5.66466996096,17.4270651236
 11/11  02:00:00,569.841139207,97.0270100139,107.928232935,0.0,34.9616554283,113.312780494,785.753099091,762.664770715,5.66466996096,17.4236584155
 11/11  03:00:00,561.31447962,97.0270100139,96.0446800978,0.0,34.9616554283,113.312780494,810.519224428,796.131032806,5.66466996096,8.723521661
 11/11  04:00:00,552.295812678,97.0270100139,88.1831225378,0.0,34.9616554283,113.312780494,834.685301795,811.596249808,5.66466996096,17.424382026
 11/11  05:00:00,577.387395279,97.0270100139,108.724646478,0.0,44.4937663224,113.312780494,759.879785311,736.788227425,5.66466996096,17.4268879256
 11/11  06:00:00,590.260219402,97.0270100139,121.700500566,0.0,44.4937663224,113.312780494,734.714210232,711.830435756,14.1616749024,8.72209957304
 11/11  07:00:00,652.715368945,97.0270100139,111.536823205,0.0,54.0258772165,176.889270242,739.481732438,693.7307559,28.3233498048,17.4276267334
 11/11  08:00:00,636.399470558,97.0270100139,104.634816149,0.0,54.0258772165,184.38654557,759.444754801,699.535713463,42.4850247072,17.424016631
 11/11  09:00:00,740.500498403,97.0270100139,134.510643282,0.0,65.1572554096,220.04316451,659.720220076,585.568091258,56.6466996096,17.5054292088
 11/11  10:00:00,774.461987499,97.0270100139,179.6237127,0.0,65.1572554096,212.545889182,557.379971401,488.516966881,42.4850247072,26.3779798122
 11/11  11:00:00,823.494064021,97.0270100139,222.201382914,0.0,65.1572554096,220.04316451,535.129756812,428.996766398,70.808374512,35.3246159023
 11/11  12:00:00,849.209638879,97.0270100139,243.595804134,0.0,65.1572554096,220.04316451,503.879813544,406.566183782,70.808374512,26.5052552493
