Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  04:00:00,761.02711281,97.0270100139,335.937013315,0.0,46.0930336215,113.312780494,544.53239886,521.432355516,5.66466996096,17.4353733827
 11/25  05:00:00,773.526765886,97.0270100139,340.431032826,0.0,55.6251445156,113.312780494,540.440344943,517.339639651,5.66466996096,17.436035331
 11/25  06:00:00,788.250773888,97.0270100139,349.083666114,0.0,55.6251445156,113.312780494,552.168415286,520.570185338,14.1616749024,17.4365550452
 11/25  07:00:00,857.34877734,97.0270100139,349.655965497,0.0,65.1572554096,176.889270242,503.639280631,457.881882481,28.3233498048,17.4340483457
 11/25  08:00:00,963.988918951,97.127456965,349.799915355,0.0,109.682768182,220.96816451,866.196292383,814.982031502,42.4850247072,8.7292361733
 11/25  09:00:00,982.471792589,97.170571569,365.142614169,0.0,109.682768182,220.96816451,688.908484679,605.968735775,56.6466996096,26.2930492946
 11/25  10:00:00,1115.1899769,97.5727137093,394.388715005,0.0,131.945524568,266.955817592,613.217418253,544.296744648,42.4850247072,26.4356488973
 11/25  11:00:00,1187.65747815,97.6219690984,472.876798099,0.0,131.945524568,274.45309292,620.335304131,514.117836859,70.808374512,35.4090927601
 11/25  12:00:00,1255.52565051,97.7580517689,545.801465152,0.0,131.945524568,274.45309292,589.840546282,492.463022101,70.808374512,26.569149669
 11/25  13:00:00,1234.24719373,98.0097113539,559.617250648,0.0,131.945524568,274.45309292,581.490686611,475.272721466,70.808374512,35.4095906325
 11/25  14:00:00,1240.30957402,98.1537918676,570.131474839,0.0,131.945524568,266.955817592,554.282572739,462.235383962,56.6466996096,35.4004891676
 11/25  15:00:00,1245.69042831,98.2001078575,575.941736848,0.0,131.945524568,266.955817592,508.918898232,439.871977909,42.4850247072,26.5618956159
 11/25  16:00:00,1162.84262877,97.0270100139,576.248409386,0.0,109.682768182,212.545889182,405.198104093,313.144173195,56.6466996096,35.4072312888
 11/25  17:00:00,1168.60379521,97.0270100139,570.559543909,0.0,109.682768182,220.04316451,452.916443665,332.545627661,84.9700494144,35.4007665895
 11/25  18:00:00,1127.41399331,97.0270100139,561.166355198,0.0,109.682768182,220.04316451,464.872939604,353.491694676,84.9700494144,26.4111955132
 11/25  19:00:00,970.195762559,97.0270100139,437.737515813,0.0,100.150657288,199.110933808,488.522646857,394.823210798,84.9700494144,8.72938664473
 11/25  20:00:00,963.433211078,97.0270100139,435.425158759,0.0,100.150657288,191.61365848,476.530006724,402.446546423,56.6466996096,17.4367606906
 11/25  21:00:00,854.207983565,97.0270100139,438.290411752,0.0,55.6251445156,124.558693486,522.337294918,448.254616321,56.6466996096,17.4359789876
 11/25  22:00:00,846.57733813,97.0270100139,424.59741664,0.0,55.6251445156,124.558693486,516.623320765,456.700304712,42.4850247072,17.4379913458
 11/25  23:00:00,814.087849476,97.0270100139,384.221835835,0.0,46.0930336215,124.558693486,523.89464121,478.135892705,28.3233498048,17.4353986997
 11/25  24:00:00,802.310930961,97.0270100139,358.656243989,0.0,46.0930336215,124.558693486,510.492336744,487.603891069,14.1616749024,8.72677077167
 11/26  01:00:00,772.812154687,97.0270100139,343.994744372,0.0,34.9616554283,113.312780494,520.022010869,496.918967585,5.66466996096,17.4383733225
 11/26  02:00:00,758.547167433,97.0270100139,323.855306715,0.0,34.9616554283,113.312780494,528.624047204,505.523348409,5.66466996096,17.4360288342
 11/26  03:00:00,755.781253629,97.0270100139,324.944698652,0.0,34.9616554283,113.312780494,534.694177759,511.592669679,5.66466996096,17.4368381196
 11/26  04:00:00,746.847989843,97.0270100139,319.870868469,0.0,34.9616554283,113.312780494,544.126201393,521.024080889,5.66466996096,17.4374505431
 11/26  05:00:00,750.440809023,97.0270100139,313.007623613,0.0,44.4937663224,113.312780494,541.677575589,518.577898293,5.66466996096,17.435007335
 11/26  06:00:00,740.402373503,97.0270100139,302.447127183,0.0,44.4937663224,113.312780494,548.027361558,525.135925439,14.1616749024,8.72976121749
 11/26  07:00:00,801.533809721,97.0270100139,294.507915099,0.0,54.0258772165,176.889270242,509.763168843,464.002260011,28.3233498048,17.4375590271
 11/26  08:00:00,795.929382131,97.0270100139,293.227455298,0.0,54.0258772165,184.38654557,514.091515519,454.171382814,42.4850247072,17.4351079974
 11/26  09:00:00,883.281332541,97.0270100139,302.949783107,0.0,65.1572554096,220.04316451,493.140588048,418.972252611,56.6466996096,17.5216358279
 11/26  10:00:00,905.070210824,97.0270100139,329.966964985,0.0,65.1572554096,212.545889182,467.95258802,399.061881332,42.4850247072,26.4056819811
 11/26  11:00:00,959.931937374,97.0270100139,377.658371396,0.0,65.1572554096,220.04316451,494.185155575,387.996188482,70.808374512,35.3805925813
 11/26  12:00:00,1022.65190531,97.0270100139,428.467491373,0.0,65.1572554096,220.04316451,475.162234577,377.221541167,70.808374512,27.1323188983
 11/26  13:00:00,1060.84969641,97.0270100139,459.368759029,0.0,65.1572554096,220.04316451,475.701976643,370.11074696,70.808374512,34.7828551712
 11/26  14:00:00,1076.95321209,97.0270100139,480.020007132,0.0,65.1572554096,212.545889182,456.81437639,364.796519348,56.6466996096,35.3711574323
 11/26  15:00:00,1086.29907967,97.0270100139,488.15715905,0.0,65.1572554096,212.545889182,417.671947155,348.642998816,42.4850247072,26.5439236313
 11/26  16:00:00,1031.47098753,97.0270100139,438.899398905,0.0,65.1572554096,212.545889182,436.947136238,344.926608695,56.6466996096,35.3738279334
 11/26  17:00:00,929.06047845,97.0270100139,352.718461379,0.0,65.1572554096,220.04316451,486.034823879,374.524707579,84.9700494144,26.5400668855
 11/26  18:00:00,815.939284437,97.0270100139,284.312911075,0.0,54.0258772165,184.38654557,543.874220388,432.497169913,84.9700494144,26.4070010599
 11/26  19:00:00,766.034066716,97.0270100139,265.368597178,0.0,44.4937663224,163.454314868,593.07123743,490.66537635,84.9700494144,17.4358116657
 11/26  20:00:00,772.494990718,97.0270100139,280.969160049,0.0,44.4937663224,155.95703954,553.211979128,479.128647417,56.6466996096,17.4366321016
 11/26  21:00:00,752.320424283,97.0270100139,292.581004608,0.0,44.4937663224,124.558693486,583.577436239,509.49348135,56.6466996096,17.4372552791
 11/26  22:00:00,761.13503194,97.0270100139,303.030945863,0.0,44.4937663224,124.558693486,576.852313358,516.932466237,42.4850247072,17.4348224137
 11/26  23:00:00,760.297849169,97.0270100139,310.487651574,0.0,34.9616554283,124.558693486,572.478284791,535.425280703,28.3233498048,8.72965428372
 11/26  24:00:00,774.44929843,97.0270100139,321.748844518,0.0,34.9616554283,124.558693486,573.391063447,541.792022611,14.1616749024,17.4373659337
 11/27  01:00:00,807.179351012,97.0270100139,350.168122927,0.0,46.0930336215,113.312780494,569.402014377,546.302035457,5.66466996096,17.4353089587
 11/27  02:00:00,821.52170402,97.0270100139,366.64837226,0.0,46.0930336215,113.312780494,574.772723693,551.668527214,5.66466996096,17.4395265182
 11/27  03:00:00,810.52253971,97.0270100139,358.904082364,0.0,46.0930336215,113.312780494,580.840432843,557.738655455,5.66466996096,17.4371074272
 11/27  04:00:00,802.677675574,97.0270100139,351.094746805,0.0,46.0930336215,113.312780494,577.632454232,563.240107386,5.66466996096,8.72767688585
 11/27  05:00:00,890.171552107,97.0270100139,350.677741475,0.0,100.150657288,148.969399434,557.689592462,534.584915196,5.66466996096,17.4400073052
 11/27  06:00:00,892.103643957,97.0270100139,351.294737198,0.0,100.150657288,149.894399434,1065.20681505,1033.60606658,14.1616749024,17.4390735615
 11/27  07:00:00,1124.69551856,97.2442400734,361.41016458,0.0,176.471037341,302.612436532,692.099711066,646.335763564,28.3233498048,17.4405976972
 11/27  08:00:00,1263.31416576,97.5523277844,391.216776129,0.0,243.2593065,310.10971186,635.405779875,566.493992509,42.4850247072,26.426762659
 11/27  09:00:00,1312.72849938,97.6832091025,409.379205189,0.0,243.2593065,310.10971186,609.798119008,517.727400258,56.6466996096,35.42401914
 11/27  10:00:00,1351.93631679,97.8105513932,423.832162249,0.0,243.2593065,302.612436532,565.635312125,487.572514064,42.4850247072,35.5777733544
 11/27  11:00:00,1378.3932852,98.1890046377,445.605612367,0.0,243.2593065,310.10971186,576.416746841,460.831695165,70.808374512,44.7766771637
 11/27  12:00:00,1404.17063413,98.6978758024,474.880825475,0.0,243.2593065,310.10971186,554.660726462,438.975376179,70.808374512,44.8769757708
 11/27  13:00:00,1417.25143814,99.0777090961,543.180372975,0.0,243.2593065,310.10971186,536.509579739,421.09154943,70.808374512,44.6096557973
 11/27  14:00:00,1453.78643895,99.3755756913,561.041382054,0.0,243.2593065,302.612436532,508.164513747,406.642803507,56.6466996096,44.8750106301
 11/27  15:00:00,1461.82787915,99.757340969,572.201741578,0.0,243.2593065,302.612436532,471.594498611,384.331279986,42.4850247072,44.778193918
 11/27  16:00:00,1465.57163323,99.9857280238,575.753671273,0.0,243.2593065,302.612436532,462.422780123,370.036465712,56.6466996096,35.7396148015
 11/27  17:00:00,1475.02765401,99.952532595,575.755713679,0.0,243.2593065,310.10971186,503.823603384,383.316495015,84.9700494144,35.5370589546
 11/27  18:00:00,1339.54110528,100.05431467,425.892307178,0.0,243.2593065,310.10971186,517.765018765,406.45975956,84.9700494144,26.3352097906
 11/27  19:00:00,1049.79434576,97.0270100139,405.876337901,0.0,166.938926447,199.110933808,485.573192343,383.108448344,84.9700494144,17.4946945848
 11/27  20:00:00,1059.32374469,97.0270100139,426.428772569,0.0,166.938926447,191.61365848,463.95094069,389.809764699,56.6466996096,17.4944763816
 11/27  21:00:00,925.364840796,97.0270100139,422.340940783,0.0,100.150657288,124.558693486,517.050304175,434.174187305,56.6466996096,26.2294172599
 11/27  22:00:00,887.334265042,97.0270100139,416.519823459,0.0,100.150657288,124.558693486,501.253654612,441.326559216,42.4850247072,17.4420706883
 11/27  23:00:00,820.616619145,97.0270100139,405.275083709,0.0,46.0930336215,124.558693486,498.469903753,461.416311769,28.3233498048,8.73024217949
 11/27  24:00:00,800.089435245,97.0270100139,374.635943499,0.0,46.0930336215,124.558693486,501.425432932,469.825199247,14.1616749024,17.4385587831
 11/28  01:00:00,783.432341151,97.0270100139,367.261134472,0.0,46.0930336215,113.312780494,497.361515272,474.258531375,5.66466996096,17.4383139365
 11/28  02:00:00,783.227683512,97.0270100139,366.913061815,0.0,46.0930336215,113.312780494,501.559422556,478.453845488,5.66466996096,17.4409071065
 11/28  03:00:00,773.333055354,97.0270100139,357.143175674,0.0,46.0930336215,113.312780494,507.983083316,484.879905489,5.66466996096,17.438507866
 11/28  04:00:00,763.579734117,97.0270100139,341.854594638,0.0,46.0930336215,113.312780494,515.774817593,492.673921522,5.66466996096,17.4362261105
 11/28  05:00:00,843.192299675,97.0270100139,322.22881772,0.0,100.150657288,148.969399434,488.956841768,474.561742702,5.66466996096,8.7304291051
 11/28  06:00:00,827.742259669,97.1823453455,303.034137518,0.0,100.150657288,149.894399434,853.699241616,822.097355962,14.1616749024,17.4402107514
 11/28  07:00:00,1030.09351934,97.8934584331,274.741501223,0.0,176.471037341,302.612436532,601.199972858,555.43818256,28.3233498048,17.4384404933
 11/28  08:00:00,1147.13579782,98.3037320627,279.414324166,0.0,243.2593065,310.10971186,574.711987221,505.802067009,42.4850247072,26.4248955043
 11/28  09:00:00,1196.48114878,99.1602865828,290.934142426,0.0,243.2593065,310.10971186,562.032926374,469.956699841,56.6466996096,35.4295269234
 11/28  10:00:00,1238.42019818,99.9536647026,301.151091346,0.0,243.2593065,302.612436532,524.66617293,446.596791182,42.4850247072,35.5843570399
 11/28  11:00:00,1267.50631963,100.753184742,327.90484821,0.0,243.2593065,310.10971186,537.964285551,422.378430438,70.808374512,44.7774806014
 11/28  12:00:00,1301.89368771,101.508122664,365.727905258,0.0,243.2593065,310.10971186,519.105366705,403.419184542,70.808374512,44.8778076516
 11/28  13:00:00,1296.87541966,102.13776401,407.50109966,0.0,243.2593065,310.10971186,503.045765288,387.626323299,70.808374512,44.6110674771
 11/28  14:00:00,1349.03911039,102.662107127,429.477395413,0.0,243.2593065,302.612436532,479.389252219,377.865840143,56.6466996096,44.8767124661
 11/28  15:00:00,1354.39615175,103.098471686,434.454447497,0.0,243.2593065,302.612436532,447.291448639,360.025843994,42.4850247072,44.7805799379
 11/28  16:00:00,1356.74359458,103.255522197,436.553593569,0.0,243.2593065,302.612436532,452.863163125,351.531900439,56.6466996096,44.6845630759
 11/28  17:00:00,1339.57550993,103.026218795,403.77823526,0.0,243.2593065,310.10971186,490.516690703,370.027224134,84.9700494144,35.5194171551
 11/28  18:00:00,1320.14375189,103.008720733,357.189075476,0.0,243.2593065,310.10971186,491.606248292,389.0745472,84.9700494144,17.5616516784
 11/28  19:00:00,1018.2273699,97.0270100139,316.416641897,0.0,166.938926447,199.110933808,489.006977219,386.541550946,84.9700494144,17.4953768586
 11/28  20:00:00,995.152916989,97.0270100139,308.381431216,0.0,166.938926447,191.61365848,477.111135182,394.233891785,56.6466996096,26.2305437877
 11/28  21:00:00,855.694540256,97.0270100139,302.407326024,0.0,100.150657288,124.558693486,510.29256435,436.151077002,56.6466996096,17.4947877383
 11/28  22:00:00,810.430083398,97.0270100139,294.842838703,0.0,100.150657288,124.558693486,503.852888188,443.922059545,42.4850247072,17.4458039351
 11/28  23:00:00,744.669799652,97.0270100139,293.72397608,0.0,46.0930336215,124.558693486,510.150530279,464.389969836,28.3233498048,17.4372106382
 11/28  24:00:00,744.840887632,97.0270100139,292.986112425,0.0,46.0930336215,124.558693486,493.98268593,471.093692177,14.1616749024,8.72731885068
 11/29  01:00:00,726.571912876,97.0270100139,291.974225139,0.0,46.0930336215,113.312780494,499.230230588,476.125049959,5.66466996096,17.4405106679
 11/29  02:00:00,735.66615829,97.0270100139,301.501993491,0.0,46.0930336215,113.312780494,503.499046574,480.395994909,5.66466996096,17.4383817048
 11/29  03:00:00,744.693138867,97.0270100139,308.762756031,0.0,46.0930336215,113.312780494,508.614251107,485.510131517,5.66466996096,17.43944963
 11/29  04:00:00,745.505938465,97.0270100139,309.589042209,0.0,46.0930336215,113.312780494,514.535521792,491.430560145,5.66466996096,17.4402916861
 11/29  05:00:00,834.09024677,97.0270100139,310.007878486,0.0,100.150657288,148.969399434,497.353847785,474.251153873,5.66466996096,17.4380239504
 11/29  06:00:00,825.704975002,97.4501038196,299.487520868,0.0,100.150657288,149.894399434,815.09987114,792.209995097,14.1616749024,8.72820114069
 11/29  07:00:00,1036.2541606,98.3439979653,282.467548353,0.0,176.471037341,302.612436532,589.869354699,544.10487748,28.3233498048,17.4411274141
 11/29  08:00:00,1153.38240123,99.9415101227,285.280374022,0.0,243.2593065,310.10971186,567.218669987,498.30660248,42.4850247072,26.4270427989
 11/29  09:00:00,1198.4367356,100.59144122,291.366816378,0.0,243.2593065,310.10971186,573.194048532,481.10664384,56.6466996096,35.4407050824
 11/29  10:00:00,1239.69202372,101.077068926,301.30614486,0.0,243.2593065,302.612436532,550.207214124,472.125488588,42.4850247072,35.5967008291
 11/29  11:00:00,1258.95832184,101.495046266,314.317596018,0.0,243.2593065,310.10971186,571.931262339,456.339664834,70.808374512,44.783222993
 11/29  12:00:00,1269.10385374,101.857498815,322.550591756,0.0,243.2593065,310.10971186,563.440148592,445.870717644,70.808374512,46.7610564353
 11/29  13:00:00,1230.77671841,102.182695734,326.851657102,0.0,243.2593065,310.10971186,552.178041845,438.627498436,70.808374512,42.7421688971
 11/29  14:00:00,1264.11307827,102.481749838,327.223078789,0.0,243.2593065,302.612436532,535.823062944,434.290862677,56.6466996096,44.8855006577
 11/29  15:00:00,1263.08041956,102.738128631,325.961525094,0.0,243.2593065,302.612436532,518.860682368,431.586422086,42.4850247072,44.7892355745
 11/29  16:00:00,1264.29935747,102.956358196,323.793611301,0.0,243.2593065,302.612436532,531.172599743,429.840794499,56.6466996096,44.685105634
 11/29  17:00:00,1278.52444997,103.161412685,321.728425288,0.0,243.2593065,310.10971186,545.780555971,425.280944,84.9700494144,35.5295625569
 11/29  18:00:00,1271.32228381,103.360325682,309.385452612,0.0,243.2593065,310.10971186,536.171282182,424.866752913,84.9700494144,26.3344798543
 11/29  19:00:00,990.148818972,97.0270100139,300.085777607,0.0,166.938926447,199.110933808,514.355634079,411.890297292,84.9700494144,17.4952873728
 11/29  20:00:00,971.83168277,97.0270100139,286.495222448,0.0,166.938926447,191.61365848,492.78087126,418.639666113,56.6466996096,17.4945055381
 11/29  21:00:00,828.465143211,97.0270100139,276.429958361,0.0,100.150657288,124.558693486,536.820108648,462.677902753,56.6466996096,17.4955062861
 11/29  22:00:00,791.840541834,97.0270100139,274.851835053,0.0,100.150657288,124.558693486,531.442997623,471.512389316,42.4850247072,17.4455835994
 11/29  23:00:00,729.094225334,97.0270100139,274.498329427,0.0,46.0930336215,124.558693486,539.664948871,493.904336558,28.3233498048,17.4372625079
 11/29  24:00:00,717.832045749,97.0270100139,263.845407074,0.0,46.0930336215,124.558693486,545.830431878,514.227363684,14.1616749024,17.4413932921
 11/30  01:00:00,696.253481842,97.0270100139,256.265018325,0.0,46.0930336215,113.312780494,551.752035018,528.647804359,5.66466996096,17.4395606978
 11/30  02:00:00,695.203763586,97.0270100139,255.130508084,0.0,46.0930336215,113.312780494,558.140124397,535.037883705,5.66466996096,17.4375707316
 11/30  03:00:00,698.432093282,97.0270100139,260.235730436,0.0,46.0930336215,113.312780494,548.939393093,534.543531043,5.66466996096,8.73119208914
 11/30  04:00:00,704.124022075,97.0270100139,267.871075056,0.0,46.0930336215,113.312780494,557.742093706,534.636766496,5.66466996096,17.4406572482
 11/30  05:00:00,791.342187027,97.0270100139,266.117322185,0.0,100.150657288,148.969399434,541.60346268,518.500316518,5.66466996096,17.4384762015
 11/30  06:00:00,787.730208133,97.5416227253,258.524244457,0.0,100.150657288,149.894399434,867.961628888,836.359107846,14.1616749024,17.4408461396
 11/30  07:00:00,1012.55310645,98.6377994213,254.76999971,0.0,176.471037341,302.612436532,623.796991465,578.03318891,28.3233498048,17.4404527497
 11/30  08:00:00,1123.39221373,100.137628264,248.289292715,0.0,243.2593065,310.10971186,598.243343933,529.328828404,42.4850247072,26.429490821
 11/30  09:00:00,1158.5227399,101.143043437,249.790877921,0.0,243.2593065,310.10971186,586.717244213,494.64149736,56.6466996096,35.4290472434
 11/30  10:00:00,1206.483444,101.831391548,265.110809549,0.0,243.2593065,302.612436532,547.191062033,469.121753546,42.4850247072,35.58428378
 11/30  11:00:00,1230.51757899,102.381264074,281.642410834,0.0,243.2593065,310.10971186,560.879223394,445.281518458,70.808374512,44.7893304235
 11/30  12:00:00,1256.17178753,102.962113049,304.528106135,0.0,243.2593065,310.10971186,542.094363375,426.39399055,70.808374512,44.8919983126
 11/30  13:00:00,1242.60658605,103.479140828,331.595972351,0.0,243.2593065,310.10971186,527.492899784,412.060697459,70.808374512,44.6238278134
 11/30  14:00:00,1295.56161141,103.767977276,355.337117217,0.0,243.2593065,302.612436532,505.450323196,403.911999651,56.6466996096,44.8916239358
 11/30  15:00:00,1294.25280611,103.629978482,355.942828827,0.0,243.2593065,302.612436532,490.865259957,403.592256512,42.4850247072,44.787978738
 11/30  16:00:00,1291.22340237,103.611491703,347.6925909,0.0,243.2593065,302.612436532,506.953727036,410.808955896,56.6466996096,39.498071531
 11/30  17:00:00,1292.41180367,103.706599988,327.798230764,0.0,243.2593065,310.10971186,540.667141881,415.010155781,84.9700494144,40.6869366861
 11/30  18:00:00,1273.87313754,103.846296365,305.60506845,0.0,243.2593065,310.10971186,521.76584117,419.232479546,84.9700494144,17.5633122097
 11/30  19:00:00,992.210149943,97.0270100139,296.353794071,0.0,166.938926447,199.110933808,512.102754655,409.633986341,84.9700494144,17.4987188996
 11/30  20:00:00,989.312299031,97.0270100139,300.075334517,0.0,166.938926447,191.61365848,497.079896631,414.200061961,56.6466996096,26.2331350607
 11/30  21:00:00,866.142717262,97.0270100139,309.498517376,0.0,100.150657288,124.558693486,529.684637575,455.541214821,56.6466996096,17.4967231442
 11/30  22:00:00,826.666310432,97.0270100139,307.160811001,0.0,100.150657288,124.558693486,523.538044532,463.605416522,42.4850247072,17.4476033024
 11/30  23:00:00,753.678691265,97.0270100139,297.138404074,0.0,46.0930336215,124.558693486,529.835999974,484.073552945,28.3233498048,17.4390972236
 11/30  24:00:00,745.410308906,97.0270100139,285.80076711,0.0,46.0930336215,124.558693486,516.022150274,493.131738696,14.1616749024,8.72873667567
 12/01  01:00:00,720.045412068,97.0270100139,273.896035565,0.0,46.0930336215,113.312780494,530.887497235,507.780137698,5.66466996096,17.442689576
 12/01  02:00:00,708.944861794,97.0270100139,261.704871176,0.0,46.0930336215,113.312780494,550.025853001,526.920530121,5.66466996096,17.4406529192
 12/01  03:00:00,699.44973581,97.0270100139,249.824627786,0.0,46.0930336215,113.312780494,567.995747889,544.892460783,5.66466996096,17.4386171453
 12/01  04:00:00,686.68540079,97.0270100139,236.394043397,0.0,46.0930336215,113.312780494,591.240277538,568.132663838,5.66466996096,17.4429437396
 12/01  05:00:00,771.185645158,97.0270100139,234.109897274,0.0,100.150657288,148.969399434,570.276243145,547.170841743,5.66466996096,17.4407314412
 12/01  06:00:00,776.725060726,97.5728978836,236.53411625,0.0,100.150657288,149.894399434,869.057073157,837.456738284,14.1616749024,17.4386599708
 12/01  07:00:00,1010.12120325,98.8443060892,236.683147685,0.0,176.471037341,302.612436532,614.750071694,577.694945966,28.3233498048,8.73177592334
 12/01  08:00:00,1121.73669733,100.412095631,228.819847322,0.0,243.2593065,310.10971186,601.666384911,532.748050295,42.4850247072,26.4333099093
 12/01  09:00:00,1152.06253062,101.030345713,226.074234922,0.0,243.2593065,310.10971186,606.89365392,514.795344216,56.6466996096,35.4516100945
 12/01  10:00:00,1191.06308659,101.482242875,232.383192365,0.0,243.2593065,302.612436532,581.911684652,501.380300834,42.4850247072,38.0463591102
 12/01  11:00:00,1206.51140094,101.873318568,241.514143287,0.0,243.2593065,310.10971186,598.265640768,485.04430722,70.808374512,42.4129590358
 12/01  12:00:00,1214.90945515,102.211896252,249.959783743,0.0,243.2593065,310.10971186,598.810905337,474.190226264,70.808374512,53.8123045613
 12/01  13:00:00,1179.90115042,102.509490448,257.510818453,0.0,243.2593065,310.10971186,572.840108477,466.336297619,70.808374512,35.6954363468
 12/01  14:00:00,1213.413597,102.761769814,257.235542453,0.0,243.2593065,302.612436532,570.158674023,463.558713543,56.6466996096,49.9532608703
 12/01  15:00:00,1211.70097867,102.982995334,255.116876509,0.0,243.2593065,302.612436532,546.311399411,461.064311702,42.4850247072,42.7620630013
 12/01  16:00:00,1212.04746865,103.178457154,255.228355272,0.0,243.2593065,302.612436532,556.887981612,458.554802731,56.6466996096,41.686479271
 12/01  17:00:00,1215.47715615,103.34084971,244.255999808,0.0,243.2593065,310.10971186,575.301972274,454.784648552,84.9700494144,35.5472743078
 12/01  18:00:00,1210.46591937,103.498828272,230.522758965,0.0,243.2593065,310.10971186,565.842932234,454.532547778,84.9700494144,26.3403350418
 12/01  19:00:00,933.567745912,97.0270100139,222.416152943,0.0,166.938926447,199.110933808,576.133876554,473.665664017,84.9700494144,17.4981631226
 12/01  20:00:00,920.223230693,97.0270100139,215.380651268,0.0,166.938926447,191.61365848,564.673281686,490.528971951,56.6466996096,17.4976101254
 12/01  21:00:00,781.095038398,97.0270100139,208.837599951,0.0,100.150657288,124.558693486,629.139903242,546.258487439,56.6466996096,26.2347161929
 12/01  22:00:00,738.929966774,97.0270100139,205.041970255,0.0,100.150657288,124.558693486,620.945466423,561.015068813,42.4850247072,17.4453729034
 12/01  23:00:00,671.826638378,97.0270100139,201.747965529,0.0,46.0930336215,124.558693486,625.690197588,588.637502269,28.3233498048,8.72934551435
 12/01  24:00:00,671.474327925,97.0270100139,199.845448275,0.0,46.0930336215,124.558693486,631.533014894,599.929030643,14.1616749024,17.4423093481
 12/02  01:00:00,658.133011288,97.0270100139,200.116231982,0.0,46.0930336215,113.312780494,629.030851264,605.925925005,5.66466996096,17.4402562975
 12/02  02:00:00,657.976224791,97.0270100139,199.503743509,0.0,46.0930336215,113.312780494,637.444505175,614.341638302,5.66466996096,17.4381969111
 12/02  03:00:00,657.491468031,97.0270100139,198.646819613,0.0,46.0930336215,113.312780494,645.448468713,622.340625952,5.66466996096,17.4431728001
 12/02  04:00:00,657.366766921,97.0270100139,198.55335996,0.0,46.0930336215,113.312780494,651.975788602,628.870033485,5.66466996096,17.4410851556
 12/02  05:00:00,665.167351132,97.0270100139,198.355308596,0.0,55.6251445156,113.312780494,649.055806363,625.952069343,5.66466996096,17.4390670587
 12/02  06:00:00,665.678404452,97.0270100139,198.597636606,0.0,55.6251445156,113.312780494,654.135625407,631.241954693,14.1616749024,8.73199581186
 12/02  07:00:00,736.083125392,97.0270100139,198.318357541,0.0,65.1572554096,176.889270242,617.422777761,571.657073738,28.3233498048,17.4423542178
 12/02  08:00:00,846.221297695,97.3684689298,197.786920213,0.0,109.682768182,220.96816451,930.976783301,871.049319074,42.4850247072,17.4424395197
 12/02  09:00:00,850.838369335,97.3615384826,202.539137865,0.0,109.682768182,220.96816451,771.759000277,688.808888546,56.6466996096,26.3034121208
 12/02  10:00:00,967.880126803,97.7560827823,211.090684763,0.0,131.945524568,266.955817592,707.171396521,638.238077654,42.4850247072,26.4482941599
 12/02  11:00:00,986.371420913,97.7869154109,224.701678997,0.0,131.945524568,274.45309292,710.567078549,604.330325459,70.808374512,35.4283785784
 12/02  12:00:00,1000.36747096,97.800439712,241.749262982,0.0,131.945524568,274.45309292,664.858282436,567.458369745,70.808374512,26.5915381793
 12/02  13:00:00,984.884343094,97.8085352229,259.144320123,0.0,131.945524568,274.45309292,655.72338052,549.482430942,70.808374512,35.4325750656
 12/02  14:00:00,988.075175947,97.8146545357,268.532911058,0.0,131.945524568,266.955817592,637.457748969,545.385940148,56.6466996096,35.4251092113
 12/02  15:00:00,991.405566786,97.8218444929,271.40089194,0.0,131.945524568,266.955817592,601.636115537,532.583223923,42.4850247072,26.5678669073
 12/02  16:00:00,912.347838828,97.0270100139,272.159975559,0.0,109.682768182,212.545889182,488.93546665,396.852624332,56.6466996096,35.4361427082
 12/02  17:00:00,918.59138354,97.0270100139,262.949308991,0.0,109.682768182,220.04316451,544.985440774,424.587589273,84.9700494144,35.4278020867
 12/02  18:00:00,871.53462837,97.0270100139,249.354892001,0.0,109.682768182,220.04316451,559.302081591,447.904467089,84.9700494144,26.4275650877
 12/02  19:00:00,829.161366987,97.0270100139,241.121276258,0.0,100.150657288,199.110933808,595.796959703,493.383903699,84.9700494144,17.4430065898
 12/02  20:00:00,801.671372984,97.0270100139,217.801539236,0.0,100.150657288,191.61365848,609.437061814,535.349496346,56.6466996096,17.4408658583
 12/02  21:00:00,679.982630217,97.0270100139,203.513638046,0.0,55.6251445156,124.558693486,680.585948697,609.954113821,56.6466996096,13.9851352665
 12/02  22:00:00,661.232728509,97.0270100139,181.400150538,0.0,55.6251445156,124.558693486,719.376621947,664.706464312,42.4850247072,12.1851329277
 12/02  23:00:00,639.52054426,97.0270100139,166.695224854,0.0,46.0930336215,124.558693486,751.958067818,706.192615516,28.3233498048,17.4421024982
 12/02  24:00:00,631.815488653,97.0270100139,155.444141983,0.0,46.0930336215,124.558693486,761.717505998,730.11577746,14.1616749024,17.4400536356
 12/03  01:00:00,596.59507896,97.0270100139,140.890945811,0.0,34.9616554283,113.312780494,790.214816402,767.108472188,5.66466996096,17.4416742539
 12/03  02:00:00,583.569002372,97.0270100139,124.257305969,0.0,34.9616554283,113.312780494,830.820150379,807.712406711,5.66466996096,17.4430737079
 12/03  03:00:00,570.570207767,97.0270100139,107.722907248,0.0,34.9616554283,113.312780494,868.136057167,845.030263453,5.66466996096,17.4411237529
 12/03  04:00:00,559.831111661,97.0270100139,94.2614072379,0.0,34.9616554283,113.312780494,884.598078739,870.203573637,5.66466996096,8.72983514146
 12/03  05:00:00,553.409274719,97.0270100139,77.0346402445,0.0,44.4937663224,113.312780494,920.587643799,897.478308434,5.66466996096,17.4446654039
 12/03  06:00:00,544.317579457,97.0270100139,65.5181519134,0.0,44.4937663224,113.312780494,945.116358391,913.512113102,14.1616749024,17.4425703863
 12/03  07:00:00,610.706872777,97.0270100139,59.0569456433,0.0,54.0258772165,176.889270242,908.752101671,862.988155309,28.3233498048,17.4405965566
 12/03  08:00:00,608.985638297,97.0270100139,55.787737847,0.0,54.0258772165,184.38654557,920.871395513,860.944503631,42.4850247072,17.4418671748
 12/03  09:00:00,680.835714222,97.0270100139,61.1551062171,0.0,65.1572554096,220.04316451,857.583612968,783.409449607,56.6466996096,17.5274637512
 12/03  10:00:00,696.416896758,97.0270100139,89.9082165511,0.0,65.1572554096,212.545889182,745.430225772,676.527038037,42.4850247072,26.4181630284
 12/03  11:00:00,734.489069005,97.0270100139,123.348271949,0.0,65.1572554096,220.04316451,693.179702848,586.968220937,70.808374512,35.4031073996
 12/03  12:00:00,757.511451011,97.0270100139,146.444655491,0.0,65.1572554096,220.04316451,665.60109113,559.400193035,70.808374512,35.3925235829
 12/03  13:00:00,770.528296174,97.0270100139,164.10025166,0.0,65.1572554096,220.04316451,639.5832753,542.219537465,70.808374512,26.555363323
 12/03  14:00:00,777.895516985,97.0270100139,182.333632627,0.0,65.1572554096,212.545889182,614.507903256,522.462378884,56.6466996096,35.398824762
 12/03  15:00:00,783.047482759,97.0270100139,191.358886905,0.0,65.1572554096,212.545889182,597.303671561,524.846188346,42.4850247072,29.9724585079
 12/03  16:00:00,794.139318713,97.0270100139,203.586760147,0.0,65.1572554096,212.545889182,605.062168017,516.438319139,56.6466996096,31.9771492687
 12/03  17:00:00,782.638917338,97.0270100139,212.064887457,0.0,65.1572554096,220.04316451,633.921813938,513.556523428,84.9700494144,35.3952410961
 12/03  18:00:00,741.072805494,97.0270100139,211.853372545,0.0,54.0258772165,184.38654557,651.378582277,539.990733829,84.9700494144,26.4177990332
 12/03  19:00:00,715.164150895,97.0270100139,213.747115859,0.0,44.4937663224,163.454314868,681.62669435,579.215352399,84.9700494144,17.4412925372
 12/03  20:00:00,688.180351543,97.0270100139,186.063598765,0.0,44.4937663224,155.95703954,723.867642517,658.4910415,56.6466996096,8.72990140772
 12/03  21:00:00,614.930682807,97.0270100139,134.650208274,0.0,44.4937663224,124.558693486,899.764620437,825.673121599,56.6466996096,17.4447992281
 12/03  22:00:00,598.052415872,97.0270100139,115.821943412,0.0,44.4937663224,124.558693486,920.533434386,860.605720167,42.4850247072,17.4426895115
 12/03  23:00:00,591.833312957,97.0270100139,118.01180792,0.0,34.9616554283,124.558693486,894.629064178,848.865002423,28.3233498048,17.4407119502
 12/03  24:00:00,593.493333109,97.0270100139,118.876548997,0.0,34.9616554283,124.558693486,871.212178198,839.60851211,14.1616749024,17.4419911854
 12/04  01:00:00,594.816019344,97.0270100139,122.504138595,0.0,46.0930336215,113.312780494,850.316170587,827.207865177,5.66466996096,17.4436354494
 12/04  02:00:00,595.993867118,97.0270100139,124.191522585,0.0,46.0930336215,113.312780494,848.22905863,825.122502642,5.66466996096,17.4418860269
 12/04  03:00:00,603.805607703,97.0270100139,133.931722818,0.0,46.0930336215,113.312780494,815.786461206,801.391536524,5.66466996096,8.7302547208
 12/04  04:00:00,605.897227265,97.0270100139,139.805543547,0.0,46.0930336215,113.312780494,816.216970825,793.106694764,5.66466996096,17.4456061002
 12/04  05:00:00,699.980698872,97.0270100139,149.77020298,0.0,100.150657288,148.969399434,765.772567403,742.664205739,5.66466996096,17.4436917033
 12/04  06:00:00,707.017157912,97.0270100139,156.734806797,0.0,100.150657288,149.894399434,1243.70615638,1212.10068356,14.1616749024,17.443797913
 12/04  07:00:00,933.582960197,97.3221822329,156.543948627,0.0,176.471037341,302.612436532,844.705325054,798.9371911,28.3233498048,17.4447841489
 12/04  08:00:00,1050.35497288,97.6266656989,157.516501729,0.0,243.2593065,310.10971186,792.834455868,723.912752409,42.4850247072,26.4366787525
 12/04  09:00:00,1094.52303248,97.7542446204,173.027797996,0.0,243.2593065,310.10971186,744.597825138,652.502631745,56.6466996096,35.4484937834
 12/04  10:00:00,1144.7910608,97.8504473402,197.475554644,0.0,243.2593065,302.612436532,669.312379784,591.21917912,42.4850247072,35.6081759573
 12/04  11:00:00,1172.36490184,97.9326682322,224.316674662,0.0,243.2593065,310.10971186,654.384772881,538.762045703,70.808374512,44.8143526654
 12/04  12:00:00,1195.00619796,98.0060566941,251.194342449,0.0,243.2593065,310.10971186,626.074197439,510.34822049,70.808374512,44.9176024376
 12/04  13:00:00,1176.40743518,98.0724432665,274.363932708,0.0,243.2593065,310.10971186,624.53108388,509.089279316,70.808374512,44.6334300517
 12/04  14:00:00,1223.12269806,98.1338803049,285.346725284,0.0,243.2593065,302.612436532,610.136747922,508.574109472,56.6466996096,44.9159388405
 12/04  15:00:00,1226.26143488,98.2241839589,288.422501626,0.0,243.2593065,302.612436532,590.1329892,502.836449648,42.4850247072,44.811514845
 12/04  16:00:00,1236.56803745,98.4361336912,299.783110167,0.0,243.2593065,302.612436532,599.930087185,498.575234854,56.6466996096,44.7081527221
 12/04  17:00:00,1257.91418201,98.746796582,307.734508569,0.0,243.2593065,310.10971186,610.779784689,490.255160334,84.9700494144,35.5545749405
 12/04  18:00:00,1259.3507478,99.0674320289,301.996534642,0.0,243.2593065,310.10971186,597.839023285,486.525005597,84.9700494144,26.3439682729
 12/04  19:00:00,985.206502452,97.0270100139,293.648457469,0.0,166.938926447,199.110933808,536.640616319,434.170310268,84.9700494144,17.5002566368
 12/04  20:00:00,974.155977226,97.0270100139,290.389444238,0.0,166.938926447,191.61365848,513.655033682,439.508486636,56.6466996096,17.4998474363
 12/04  21:00:00,837.96667983,97.0270100139,288.801893836,0.0,100.150657288,124.558693486,566.419543258,483.534335768,56.6466996096,26.2385078796
 12/04  22:00:00,799.027473803,97.0270100139,289.761328251,0.0,100.150657288,124.558693486,549.459760476,489.527005478,42.4850247072,17.4477302902
 12/04  23:00:00,746.967042273,97.0270100139,301.12705246,0.0,46.0930336215,124.558693486,545.984623731,508.931276757,28.3233498048,8.72999716921
 12/04  24:00:00,752.835238353,97.0270100139,302.789324581,0.0,46.0930336215,124.558693486,548.218624278,516.611929569,14.1616749024,17.445019807
 12/05  01:00:00,734.541860272,97.0270100139,295.741162634,0.0,46.0930336215,113.312780494,546.697952353,523.589767339,5.66466996096,17.443515053
 12/05  02:00:00,726.994854329,97.0270100139,285.956395608,0.0,46.0930336215,113.312780494,555.539896211,532.433425614,5.66466996096,17.4418006357
 12/05  03:00:00,719.106046668,97.0270100139,275.930382925,0.0,46.0930336215,113.312780494,572.739208368,549.631238841,5.66466996096,17.443299566
 12/05  04:00:00,712.288224868,97.0270100139,267.622750518,0.0,46.0930336215,113.312780494,588.719079713,565.609777904,5.66466996096,17.4446318473
 12/05  05:00:00,797.045017905,97.0270100139,260.043250811,0.0,100.150657288,148.969399434,573.968269741,550.860825298,5.66466996096,17.4427744822
 12/05  06:00:00,795.002599222,97.2234019177,256.587398881,0.0,100.150657288,149.894399434,953.506837186,923.601269823,14.1616749024,15.7438924613
 12/05  07:00:00,1018.21740048,97.9295268183,252.631444009,0.0,176.471037341,302.612436532,655.441622863,616.688628152,28.3233498048,10.4296449059
 12/05  08:00:00,1124.91666158,98.1597314911,243.195763573,0.0,243.2593065,310.10971186,643.827719733,570.463212443,42.4850247072,30.8794825836
 12/05  09:00:00,1157.62490641,98.3961575674,242.789153421,0.0,243.2593065,310.10971186,635.336191753,547.693503271,56.6466996096,30.9959888718
 12/05  10:00:00,1185.30774342,98.7840226375,240.015721785,0.0,243.2593065,302.612436532,619.569567601,532.56440372,42.4850247072,44.5201391738
 12/05  11:00:00,1194.1505149,99.1821523281,241.418969088,0.0,243.2593065,310.10971186,621.965108827,506.338842602,70.808374512,44.8178917127
 12/05  12:00:00,1203.15608301,99.5374527282,247.507461652,0.0,243.2593065,310.10971186,602.725070864,487.000447298,70.808374512,44.9162490539
 12/05  13:00:00,1165.98210457,99.841827439,249.234713723,0.0,243.2593065,310.10971186,604.190073314,488.735488345,70.808374512,44.6462104572
 12/05  14:00:00,1193.41928821,100.135527009,241.969426696,0.0,243.2593065,302.612436532,589.356013378,487.795663187,56.6466996096,44.9136505814
 12/05  15:00:00,1185.76536855,100.407742048,235.029530615,0.0,243.2593065,302.612436532,572.371435312,485.068942054,42.4850247072,44.8174685508
 12/05  16:00:00,1175.49060316,100.657811487,224.992531167,0.0,243.2593065,302.612436532,589.368065535,487.998339609,56.6466996096,44.7230263162
 12/05  17:00:00,1188.06740149,100.893489521,219.358848917,0.0,243.2593065,310.10971186,605.131102357,484.61749621,84.9700494144,35.5435567332
 12/05  18:00:00,1204.0517408,101.188603635,228.133116488,0.0,243.2593065,310.10971186,579.818528509,472.61791221,84.9700494144,22.2305668848
 12/05  19:00:00,940.991112622,97.0270100139,234.305226707,0.0,166.938926447,199.110933808,568.228307285,461.660765079,84.9700494144,21.597492792
 12/05  20:00:00,927.904333135,97.0270100139,225.259523672,0.0,166.938926447,191.61365848,559.640415905,485.491208762,56.6466996096,17.5025075331
 12/05  21:00:00,766.429697645,97.0270100139,188.862131238,0.0,100.150657288,124.558693486,678.829800764,604.682972177,56.6466996096,17.5001289777
 12/05  22:00:00,698.991328858,97.0270100139,157.374337422,0.0,100.150657288,124.558693486,737.674649331,677.739883889,42.4850247072,17.4497407347
 12/05  23:00:00,643.661125064,97.0270100139,168.855822667,0.0,46.0930336215,124.558693486,701.379869505,655.614792624,28.3233498048,17.4417270757
 12/05  24:00:00,653.371621751,97.0270100139,178.931894759,0.0,46.0930336215,124.558693486,667.93815666,636.3317636,14.1616749024,17.4447181583
 12/06  01:00:00,639.42199053,97.0270100139,178.93238914,0.0,46.0930336215,113.312780494,666.652990763,643.543364323,5.66466996096,17.4449564786
 12/06  02:00:00,637.475804116,97.0270100139,177.268663625,0.0,46.0930336215,113.312780494,677.670888763,654.562888755,5.66466996096,17.4433300476
 12/06  03:00:00,636.016087863,97.0270100139,175.805045893,0.0,46.0930336215,113.312780494,686.319873695,665.340756044,5.66466996096,15.31444769
 12/06  04:00:00,635.522127822,97.0270100139,176.461892484,0.0,46.0930336215,113.312780494,686.854960825,670.330260266,5.66466996096,10.8600305978
 12/06  05:00:00,723.640107151,97.0270100139,177.799988722,0.0,100.150657288,148.969399434,668.459930495,645.349873303,5.66466996096,17.4453872306
 12/06  06:00:00,756.511335778,97.4710280778,216.996916598,0.0,100.150657288,149.894399434,933.459070955,901.852102449,14.1616749024,17.4452936043
 12/06  07:00:00,1014.48927455,98.1646059676,253.814494194,0.0,176.471037341,302.612436532,640.298474495,594.531526091,28.3233498048,17.4435985988
 12/06  08:00:00,1140.97611247,99.1832056814,265.042149798,0.0,243.2593065,310.10971186,614.508285909,545.58302114,42.4850247072,26.4402400615
 12/06  09:00:00,1190.32739191,99.7523956992,278.734106778,0.0,243.2593065,310.10971186,615.350504793,523.246847671,56.6466996096,35.4569575129
 12/06  10:00:00,1217.94988158,100.244495277,277.504252985,0.0,243.2593065,302.612436532,571.737758404,493.634258916,42.4850247072,35.6184747815
 12/06  11:00:00,1233.25584729,100.823032256,282.636005098,0.0,243.2593065,310.10971186,582.59990059,466.970615921,70.808374512,44.8209101567
 12/06  12:00:00,1254.18901559,101.446488908,296.543560252,0.0,243.2593065,310.10971186,573.126863074,448.407754414,70.808374512,53.9107341482
 12/06  13:00:00,1224.0527111,102.018360922,306.241688336,0.0,243.2593065,310.10971186,542.910312262,436.389494756,70.808374512,35.712442994
 12/06  14:00:00,1258.2622639,102.448422768,309.929568717,0.0,243.2593065,302.612436532,539.772806749,429.218389071,56.6466996096,53.9077180691
 12/06  15:00:00,1260.15231628,102.746828425,313.618308086,0.0,243.2593065,302.612436532,496.396427488,409.090249159,42.4850247072,44.8211536222
 12/06  16:00:00,1259.93749041,102.878959904,313.299183939,0.0,243.2593065,302.612436532,489.365098711,396.943269243,56.6466996096,35.7751298588
 12/06  17:00:00,1272.53140151,102.809845699,311.688338165,0.0,243.2593065,310.10971186,537.858088449,408.992078562,84.9700494144,43.8959604727
 12/06  18:00:00,1272.85617181,102.901973789,301.862120863,0.0,243.2593065,310.10971186,529.627871499,426.534483182,84.9700494144,18.1233389025
 12/06  19:00:00,997.575948942,97.0270100139,294.840838489,0.0,166.938926447,199.110933808,518.166727875,414.888654343,84.9700494144,18.308024118
 12/06  20:00:00,981.964266341,97.0270100139,284.072908294,0.0,166.938926447,191.61365848,503.934141615,421.850118034,56.6466996096,25.437323972
 12/06  21:00:00,826.837435106,97.0270100139,256.866710942,0.0,100.150657288,124.558693486,560.387716476,486.237600708,56.6466996096,17.5034161576
 12/06  22:00:00,794.261193692,97.0270100139,262.14058613,0.0,100.150657288,124.558693486,546.340130682,486.401257475,42.4850247072,17.4538484991
 12/06  23:00:00,724.091319366,97.0270100139,254.26566136,0.0,46.0930336215,124.558693486,562.673185678,516.90427308,28.3233498048,17.4455627932
 12/06  24:00:00,696.038033493,97.0270100139,220.746720947,0.0,46.0930336215,124.558693486,604.556180155,572.950746989,14.1616749024,17.443758263
 12/07  01:00:00,669.272868232,97.0270100139,205.476362882,0.0,46.0930336215,113.312780494,625.53257715,602.425413071,5.66466996096,17.4424941181
 12/07  02:00:00,655.87568819,97.0270100139,192.730907032,0.0,46.0930336215,113.312780494,645.509598277,631.110941851,5.66466996096,8.73398646582
 12/07  03:00:00,665.1417215,97.0270100139,204.366142159,0.0,46.0930336215,113.312780494,629.965689605,606.854423901,5.66466996096,17.446595743
 12/07  04:00:00,676.367068439,97.0270100139,216.266091034,0.0,46.0930336215,113.312780494,614.139439758,591.029911711,5.66466996096,17.4448580861
 12/07  05:00:00,775.952957572,97.0270100139,226.713053028,0.0,100.150657288,148.969399434,579.729639928,556.621810909,5.66466996096,17.4431590583
 12/07  06:00:00,797.172473829,97.5518386969,244.337221449,0.0,100.150657288,149.894399434,886.644140497,855.035842776,14.1616749024,17.4466228194
 12/07  07:00:00,1022.97536874,98.5303870263,242.521162423,0.0,176.471037341,302.612436532,631.54888794,585.779315459,28.3233498048,17.4462226762
 12/07  08:00:00,1133.39139404,99.8588417719,236.998715909,0.0,243.2593065,310.10971186,605.126906285,536.198362163,42.4850247072,26.4435194145
 12/07  09:00:00,1177.23040305,100.692819525,249.72680502,0.0,243.2593065,310.10971186,595.894686292,503.793082791,56.6466996096,35.4549038916
 12/07  10:00:00,1230.05254127,101.406631021,271.550277951,0.0,243.2593065,302.612436532,556.708344601,478.606923787,42.4850247072,35.616396107
 12/07  11:00:00,1260.68344596,101.976592753,295.83906203,0.0,243.2593065,310.10971186,570.247545965,454.610269993,70.808374512,44.8289014591
 12/07  12:00:00,1274.34141736,102.568560235,307.971169903,0.0,243.2593065,310.10971186,553.403039543,437.657764098,70.808374512,44.9369009333
 12/07  13:00:00,1243.5933419,103.092584453,320.328808737,0.0,243.2593065,310.10971186,540.058759205,424.601304762,70.808374512,44.6490799303
 12/07  14:00:00,1285.06040567,103.449224177,328.725933437,0.0,243.2593065,302.612436532,518.748491461,417.166013825,56.6466996096,44.9357780257
 12/07  15:00:00,1287.0842358,103.654783999,330.440497923,0.0,243.2593065,302.612436532,489.944539062,401.301056093,42.4850247072,46.1584582611
 12/07  16:00:00,1287.98156881,103.697279721,331.205830665,0.0,243.2593065,302.612436532,494.659470897,394.610408262,56.6466996096,43.402363025
 12/07  17:00:00,1282.15516314,103.571879888,311.542546711,0.0,243.2593065,310.10971186,529.134303167,408.593238298,84.9700494144,35.5710154543
 12/07  18:00:00,1275.46228455,103.650685314,297.336647232,0.0,243.2593065,310.10971186,532.435204855,421.115631491,84.9700494144,26.3495239496
 12/07  19:00:00,1003.51137591,97.0270100139,294.663223585,0.0,166.938926447,199.110933808,514.006946689,411.533796807,84.9700494144,17.5031004678
 12/07  20:00:00,995.872400808,97.0270100139,294.020914284,0.0,166.938926447,191.61365848,500.229688234,417.340531275,56.6466996096,26.2424573488
 12/07  21:00:00,861.408256254,97.0270100139,294.103081344,0.0,100.150657288,124.558693486,534.367775835,460.217400259,56.6466996096,17.503675966
 12/07  22:00:00,810.561718397,97.0270100139,283.774510064,0.0,100.150657288,124.558693486,529.691130214,469.752025388,42.4850247072,17.4540801187
 12/07  23:00:00,730.522803683,97.0270100139,266.812728391,0.0,46.0930336215,124.558693486,548.911973559,503.142756728,28.3233498048,17.4458670257
 12/07  24:00:00,720.688205162,97.0270100139,253.02326014,0.0,46.0930336215,124.558693486,558.687087581,527.081279475,14.1616749024,17.4441332037
 12/08  01:00:00,700.036663855,97.0270100139,243.57061707,0.0,46.0930336215,113.312780494,567.963196572,544.855596828,5.66466996096,17.4429297835
 12/08  02:00:00,688.798733647,97.0270100139,229.49637842,0.0,46.0930336215,113.312780494,583.368490787,568.969601748,5.66466996096,8.73421907744
 12/08  03:00:00,693.152772302,97.0270100139,231.761402711,0.0,46.0930336215,113.312780494,593.715553176,570.603746867,5.66466996096,17.4471363479
 12/08  04:00:00,683.95790655,97.0270100139,217.604763458,0.0,46.0930336215,113.312780494,628.134075551,605.023932243,5.66466996096,17.4454733474
 12/08  05:00:00,740.83080095,97.0270100139,183.084719551,0.0,100.150657288,148.969399434,675.136933127,652.028424036,5.66466996096,17.4438391298
 12/08  06:00:00,717.400468324,97.5782788426,157.398384012,0.0,100.150657288,149.894399434,999.360831305,967.750912578,14.1616749024,17.4482438244
 12/08  07:00:00,927.565411783,98.7158555558,137.744166631,0.0,176.471037341,302.612436532,763.273414761,717.503007233,28.3233498048,17.4470577231
 12/08  08:00:00,1046.86425792,100.126689791,139.799473847,0.0,243.2593065,310.10971186,704.698794968,635.768074414,42.4850247072,26.4456958475
 12/08  09:00:00,1083.32656136,100.988262422,144.526133177,0.0,243.2593065,310.10971186,683.980055997,591.874775026,56.6466996096,35.4585813611
 12/08  10:00:00,1122.48288764,101.812054128,153.547876222,0.0,243.2593065,302.612436532,624.791878752,546.685886025,42.4850247072,35.6209680194
 12/08  11:00:00,1135.34088488,102.37146445,159.577999188,0.0,243.2593065,310.10971186,630.467031338,514.82291365,70.808374512,44.8357431767
 12/08  12:00:00,1155.21570288,103.000270297,179.423368177,0.0,243.2593065,310.10971186,595.753164723,471.024332234,70.808374512,53.9204579767
 12/08  13:00:00,1135.76225051,103.517975171,202.043852675,0.0,243.2593065,310.10971186,541.973073534,435.446706315,70.808374512,35.7179927075
 12/08  14:00:00,1179.96691623,103.862966997,211.467573827,0.0,243.2593065,302.612436532,529.483805278,423.144097175,56.6466996096,49.693008493
 12/08  15:00:00,1180.41952732,104.061462076,214.195826177,0.0,243.2593065,302.612436532,495.040796601,403.503326084,42.4850247072,49.0524458096
 12/08  16:00:00,1172.2583473,104.065178083,205.661798612,0.0,243.2593065,302.612436532,495.912014107,403.481760306,56.6466996096,35.7835541913
 12/08  17:00:00,1158.25834467,103.810438964,169.704235669,0.0,243.2593065,310.10971186,592.921201404,463.494316165,84.9700494144,44.4568358238
 12/08  18:00:00,1145.55596032,103.818799039,148.613835358,0.0,243.2593065,310.10971186,605.719038266,503.176653627,84.9700494144,17.5723352245
 12/08  19:00:00,863.030267879,97.0270100139,136.060581232,0.0,166.938926447,199.110933808,723.039213465,611.822888591,84.9700494144,26.246275459
