Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  20:00:00,830.853828856,97.0270100139,106.18725652,0.0,166.938926447,191.61365848,769.484308717,695.335141582,56.6466996096,17.5024675253
 12/08  21:00:00,673.316149484,97.0270100139,78.7549440036,0.0,100.150657288,124.558693486,872.801503238,798.652311996,56.6466996096,17.5024916325
 12/08  22:00:00,627.190257367,97.0270100139,70.2794059499,0.0,100.150657288,124.558693486,860.85357666,800.918658156,42.4850247072,17.4498937969
 12/08  23:00:00,559.566996843,97.0270100139,69.41157214,0.0,46.0930336215,124.558693486,844.800061704,799.030936123,28.3233498048,17.4457757767
 12/08  24:00:00,560.962900772,97.0270100139,68.9164579009,0.0,46.0930336215,124.558693486,823.873333303,792.264769353,14.1616749024,17.4468890481
 12/09  01:00:00,549.0395238,97.0270100139,68.4410622374,0.0,46.0930336215,113.312780494,813.550725136,790.440335772,5.66466996096,17.4457194026
 12/09  02:00:00,548.518012635,97.0270100139,67.8541254671,0.0,46.0930336215,113.312780494,815.907370099,792.798393158,5.66466996096,17.4443069804
 12/09  03:00:00,566.857274681,97.0270100139,90.3451618628,0.0,46.0930336215,113.312780494,748.26788411,733.871399797,5.66466996096,8.73181435273
 12/09  04:00:00,590.30218444,97.0270100139,123.170065053,0.0,46.0930336215,113.312780494,686.189439529,663.076244871,5.66466996096,17.4485246964
 12/09  05:00:00,618.289005866,97.0270100139,145.72990288,0.0,55.6251445156,113.312780494,648.405504219,625.293947441,5.66466996096,17.4468868165
 12/09  06:00:00,624.63626354,97.0270100139,154.077855312,0.0,55.6251445156,113.312780494,665.153598291,633.54661899,14.1616749024,17.4453043984
 12/09  07:00:00,695.399164704,97.0270100139,155.659768811,0.0,65.1572554096,176.889270242,638.69104336,592.923956584,28.3233498048,17.443736971
 12/09  08:00:00,821.262287696,97.3723425296,166.810052133,0.0,109.682768182,220.96816451,931.684981702,871.75122057,42.4850247072,17.4487364245
 12/09  09:00:00,838.800748753,97.3645673295,184.220669503,0.0,109.682768182,220.96816451,727.21563778,653.021290754,56.6466996096,17.5476474156
 12/09  10:00:00,970.849767707,97.7593004787,211.814557421,0.0,131.945524568,266.955817592,650.002310586,572.242417095,42.4850247072,35.2748687845
 12/09  11:00:00,1007.21290437,97.7895880165,246.698976188,0.0,131.945524568,274.45309292,631.761207526,531.78112733,70.808374512,29.1717056843
 12/09  12:00:00,1031.13333619,97.8751644735,273.780815585,0.0,131.945524568,274.45309292,620.63022583,516.934590189,70.808374512,32.8872611285
 12/09  13:00:00,1033.19338096,98.0569177148,305.272663689,0.0,131.945524568,274.45309292,610.829002746,504.564806564,70.808374512,35.4558216698
 12/09  14:00:00,1047.56181844,98.1646050431,323.73655856,0.0,131.945524568,266.955817592,591.452768064,499.35607796,56.6466996096,35.449990495
 12/09  15:00:00,1052.27215663,98.1687232376,328.030021383,0.0,131.945524568,266.955817592,562.85012505,484.92244086,42.4850247072,35.4426594832
 12/09  16:00:00,958.044787729,97.0270100139,318.959785513,0.0,109.682768182,212.545889182,432.057335318,348.817745371,56.6466996096,26.5928903376
 12/09  17:00:00,955.907990117,97.0270100139,302.652462614,0.0,109.682768182,220.04316451,492.359354867,371.930627585,84.9700494144,35.4586778675
 12/09  18:00:00,916.012628045,97.0270100139,295.320984041,0.0,109.682768182,220.04316451,501.359856544,389.95206715,84.9700494144,26.4377399796
 12/09  19:00:00,866.65336176,97.0270100139,284.12579837,0.0,100.150657288,199.110933808,532.948914491,430.53122993,84.9700494144,17.4476351468
 12/09  20:00:00,850.129549705,97.0270100139,276.03611124,0.0,100.150657288,191.61365848,516.183557936,442.090798354,56.6466996096,17.4460599725
 12/09  21:00:00,736.994021215,97.0270100139,274.77703516,0.0,55.6251445156,124.558693486,567.694625805,493.601636389,56.6466996096,17.4462898065
 12/09  22:00:00,743.410941196,97.0270100139,283.919674432,0.0,55.6251445156,124.558693486,556.874879385,496.943645178,42.4850247072,17.4462094993
 12/09  23:00:00,753.429770812,97.0270100139,300.712013614,0.0,46.0930336215,124.558693486,559.442668091,513.671477057,28.3233498048,17.44784123
 12/09  24:00:00,757.444596449,97.0270100139,302.803647379,0.0,46.0930336215,124.558693486,552.851063483,521.243154849,14.1616749024,17.4462337318
 12/10  01:00:00,724.45085458,97.0270100139,295.584848009,0.0,34.9616554283,113.312780494,553.445191913,530.335394419,5.66466996096,17.4451275336
 12/10  02:00:00,713.32903742,97.0270100139,282.880393609,0.0,34.9616554283,113.312780494,560.822767601,546.426021154,5.66466996096,8.73207648676
 12/10  03:00:00,700.326687134,97.0270100139,265.937024236,0.0,34.9616554283,113.312780494,595.658367905,572.544028503,5.66466996096,17.4496694411
 12/10  04:00:00,668.18280196,97.0270100139,227.83777473,0.0,34.9616554283,113.312780494,658.816695128,635.703951757,5.66466996096,17.4480734095
 12/10  05:00:00,660.008336272,97.0270100139,206.067805954,0.0,44.4937663224,113.312780494,687.925387751,664.81417089,5.66466996096,17.4465468996
 12/10  06:00:00,659.699484968,97.0270100139,203.607780445,0.0,44.4937663224,113.312780494,697.724207671,666.117493881,14.1616749024,17.4450388875
 12/10  07:00:00,724.435435132,97.0270100139,201.090252757,0.0,54.0258772165,176.889270242,648.004734695,602.235001625,28.3233498048,17.4463832654
 12/10  08:00:00,724.250715086,97.0270100139,199.946311788,0.0,54.0258772165,184.38654557,653.167034601,593.233479195,42.4850247072,17.4485306988
 12/10  09:00:00,804.585180835,97.0270100139,209.230472422,0.0,65.1572554096,220.04316451,608.605965837,534.421706988,56.6466996096,17.537559239
 12/10  10:00:00,815.407648345,97.0270100139,234.690953601,0.0,65.1572554096,212.545889182,542.884158854,473.968909766,42.4850247072,26.4302243805
 12/10  11:00:00,847.433805914,97.0270100139,267.92367769,0.0,65.1572554096,220.04316451,534.034554993,427.801387098,70.808374512,35.4247933827
 12/10  12:00:00,875.314758427,97.0270100139,294.473418887,0.0,65.1572554096,220.04316451,518.286260258,412.06217581,70.808374512,35.4157099354
 12/10  13:00:00,881.901400725,97.0270100139,304.876373733,0.0,65.1572554096,220.04316451,504.536701226,407.166931185,70.808374512,26.5613955288
 12/10  14:00:00,874.626894524,97.0270100139,307.507036434,0.0,65.1572554096,212.545889182,495.961838185,403.888815716,56.6466996096,35.4263228591
 12/10  15:00:00,879.577805792,97.0270100139,312.005349485,0.0,65.1572554096,212.545889182,466.137701029,388.235395012,42.4850247072,35.4172813096
 12/10  16:00:00,879.536288737,97.0270100139,311.988211198,0.0,65.1572554096,212.545889182,473.82999107,381.774207561,56.6466996096,35.4090839001
 12/10  17:00:00,859.746928504,97.0270100139,310.408970337,0.0,65.1572554096,220.04316451,514.949914225,403.404734233,84.9700494144,26.5751305777
 12/10  18:00:00,821.004842609,97.0270100139,310.355579748,0.0,54.0258772165,184.38654557,550.509715361,439.111473503,84.9700494144,26.4281924433
 12/10  19:00:00,793.473845427,97.0270100139,310.670318687,0.0,44.4937663224,163.454314868,582.79558287,480.378359837,84.9700494144,17.4471736189
 12/10  20:00:00,786.433346019,97.0270100139,310.625457448,0.0,44.4937663224,155.95703954,562.998576218,488.906138414,56.6466996096,17.4457381948
 12/10  21:00:00,754.818943019,97.0270100139,310.468296022,0.0,44.4937663224,124.558693486,600.530833902,526.439999179,56.6466996096,17.4441351143
 12/10  22:00:00,754.721168234,97.0270100139,310.615805821,0.0,44.4937663224,124.558693486,593.861509656,533.927183839,42.4850247072,17.4493011096
 12/10  23:00:00,747.207030652,97.0270100139,310.832809297,0.0,34.9616554283,124.558693486,597.081342627,551.310269196,28.3233498048,17.4477236264
 12/10  24:00:00,748.264291531,97.0270100139,310.746709139,0.0,34.9616554283,124.558693486,591.075655353,559.467778433,14.1616749024,17.4462020175
 12/11  01:00:00,734.20738844,97.0270100139,300.424981949,0.0,46.0930336215,113.312780494,591.977842905,568.868013463,5.66466996096,17.4451594814
 12/11  02:00:00,727.292691736,97.0270100139,292.377928391,0.0,46.0930336215,113.312780494,589.929358503,575.529222385,5.66466996096,8.73546615635
 12/11  03:00:00,730.107751022,97.0270100139,292.050193294,0.0,46.0930336215,113.312780494,603.395383804,580.28095956,5.66466996096,17.4497542838
 12/11  04:00:00,731.546113865,97.0270100139,292.365799766,0.0,46.0930336215,113.312780494,607.842603565,584.729665656,5.66466996096,17.4482679485
 12/11  05:00:00,819.252412969,97.0270100139,292.134038917,0.0,100.150657288,148.969399434,579.135407802,556.022117016,5.66466996096,17.4486208253
 12/11  06:00:00,821.040587276,97.0270100139,292.183733186,0.0,100.150657288,149.894399434,1097.79343182,1066.1837345,14.1616749024,17.4480224211
 12/11  07:00:00,1047.69556558,97.313323414,292.03158211,0.0,176.471037341,302.612436532,717.776561772,672.002646263,28.3233498048,17.4505657044
 12/11  08:00:00,1163.19850489,97.6175136485,291.946814202,0.0,243.2593065,310.10971186,665.539714749,596.603816529,42.4850247072,26.4508735125
 12/11  09:00:00,1196.21698065,97.7450977765,291.871912827,0.0,243.2593065,310.10971186,662.716409776,570.598327958,56.6466996096,35.4713822079
 12/11  10:00:00,1224.49707621,97.8419200495,291.403398446,0.0,243.2593065,302.612436532,634.809971965,556.688162326,42.4850247072,35.6367849323
 12/11  11:00:00,1241.28055829,97.924512181,301.241467374,0.0,243.2593065,310.10971186,651.061384941,535.403813381,70.808374512,44.8491970488
 12/11  12:00:00,1251.55640022,97.9987060499,308.589975047,0.0,243.2593065,310.10971186,645.666691944,520.908420936,70.808374512,53.9498964961
 12/11  13:00:00,1210.70325889,98.0666577599,309.60840854,0.0,243.2593065,310.10971186,616.070076386,509.523505294,70.808374512,35.7381965794
 12/11  14:00:00,1244.56438349,98.1291601092,310.027289196,0.0,243.2593065,302.612436532,613.174841088,502.580544988,56.6466996096,53.947596491
 12/11  15:00:00,1244.91501815,98.2381805503,310.304572059,0.0,243.2593065,302.612436532,584.392746098,497.057817345,42.4850247072,44.8499040459
 12/11  16:00:00,1245.31763372,98.5576894744,310.371891555,0.0,243.2593065,302.612436532,593.111698908,491.717388835,56.6466996096,44.7476104636
 12/11  17:00:00,1260.313066,98.8960839421,310.556461366,0.0,243.2593065,310.10971186,602.221696727,481.682998413,84.9700494144,35.5686488996
 12/11  18:00:00,1263.59538599,99.2960187417,309.881987772,0.0,243.2593065,310.10971186,587.636894248,476.311657519,84.9700494144,26.3551873147
 12/11  19:00:00,999.833579006,97.0270100139,310.117016688,0.0,166.938926447,199.110933808,531.210561979,428.732436973,84.9700494144,17.5080755912
 12/11  20:00:00,991.377060198,97.0270100139,309.90366093,0.0,166.938926447,191.61365848,507.201827527,433.051355738,56.6466996096,17.5037721796
 12/11  21:00:00,867.39541188,97.0270100139,319.773602957,0.0,100.150657288,124.558693486,557.960092396,475.063920104,56.6466996096,26.2494726825
 12/11  22:00:00,824.981139549,97.0270100139,316.97123277,0.0,100.150657288,124.558693486,541.039335383,481.102361444,42.4850247072,17.4519492318
 12/11  23:00:00,751.730725212,97.0270100139,310.729679339,0.0,46.0930336215,124.558693486,537.849978024,500.79144496,28.3233498048,8.73518325969
 12/11  24:00:00,756.905071113,97.0270100139,310.735817357,0.0,46.0930336215,124.558693486,538.547659788,506.936052019,14.1616749024,17.449932866
 12/12  01:00:00,755.02703109,97.0270100139,320.546959256,0.0,46.0930336215,113.312780494,534.941532362,511.827972665,5.66466996096,17.4488897362
 12/12  02:00:00,753.217023887,97.0270100139,317.686577603,0.0,46.0930336215,113.312780494,541.797009398,518.684723915,5.66466996096,17.4476155223
 12/12  03:00:00,747.737349958,97.0270100139,311.597866455,0.0,46.0930336215,113.312780494,547.836863497,524.725892358,5.66466996096,17.4463011779
 12/12  04:00:00,747.252270522,97.0270100139,311.121511008,0.0,46.0930336215,113.312780494,554.632167318,531.519751258,5.66466996096,17.4477460993
 12/12  05:00:00,837.554663316,97.0270100139,310.753307016,0.0,100.150657288,148.969399434,533.369699691,510.254913675,5.66466996096,17.4501160553
 12/12  06:00:00,838.646794336,97.2191662882,310.84143213,0.0,100.150657288,149.894399434,919.418923772,887.808525913,14.1616749024,17.4487229572
 12/12  07:00:00,1057.09504129,97.924512594,300.834004686,0.0,176.471037341,302.612436532,639.059126979,593.288445068,28.3233498048,17.4473321059
 12/12  08:00:00,1158.22097015,98.1678668442,283.951510167,0.0,243.2593065,310.10971186,611.666336314,542.726012518,42.4850247072,26.4552990882
 12/12  09:00:00,1173.47042874,98.7148051142,265.942058278,0.0,243.2593065,310.10971186,596.389170865,504.275165757,56.6466996096,35.4673054986
 12/12  10:00:00,1223.11285745,99.3482499884,287.022287878,0.0,243.2593065,302.612436532,554.009973347,475.892893499,42.4850247072,35.6320551406
 12/12  11:00:00,1245.15369542,100.02006997,305.92966269,0.0,243.2593065,310.10971186,568.267966774,452.604500257,70.808374512,44.8550920047
 12/12  12:00:00,1254.17385797,100.619118264,317.256031343,0.0,243.2593065,310.10971186,563.93879262,439.183223908,70.808374512,53.9471942004
 12/12  13:00:00,1216.66861897,100.563047559,316.029687928,0.0,243.2593065,310.10971186,557.523920741,450.976056269,70.808374512,35.7394899596
 12/12  14:00:00,1248.17629863,100.833004995,310.842751626,0.0,243.2593065,302.612436532,563.633538438,453.036737851,56.6466996096,53.9501009765
 12/12  15:00:00,1248.27721538,101.172360898,310.745255524,0.0,243.2593065,302.612436532,536.30322597,448.964661094,42.4850247072,44.8535401681
 12/12  16:00:00,1251.83098797,101.570580995,319.825474635,0.0,243.2593065,302.612436532,537.065762653,435.664033489,56.6466996096,44.7550295551
 12/12  17:00:00,1274.23878938,101.832288245,327.333441687,0.0,243.2593065,310.10971186,551.46390073,430.92668128,84.9700494144,35.5671700352
 12/12  18:00:00,1279.62898473,102.083743663,318.531783089,0.0,243.2593065,310.10971186,544.664535314,433.341066938,84.9700494144,26.3534189615
 12/12  19:00:00,1004.36478004,97.0270100139,311.878877827,0.0,166.938926447,199.110933808,515.334105216,412.857371528,84.9700494144,17.5066842739
 12/12  20:00:00,999.736524143,97.0270100139,320.535292611,0.0,166.938926447,191.61365848,490.561715484,416.408202558,56.6466996096,17.5068133166
 12/12  21:00:00,873.065584323,97.0270100139,327.590807926,0.0,100.150657288,124.558693486,531.292177741,457.136538288,56.6466996096,17.508939843
 12/12  22:00:00,824.983473471,97.0270100139,313.582661545,0.0,100.150657288,124.558693486,526.570302748,466.627096872,42.4850247072,17.4581811687
 12/12  23:00:00,735.837660077,97.0270100139,288.531989999,0.0,46.0930336215,124.558693486,536.060647628,490.286923352,28.3233498048,17.450374471
 12/12  24:00:00,745.005891261,97.0270100139,296.845291331,0.0,46.0930336215,124.558693486,526.732096821,495.121482167,14.1616749024,17.4489397515
 12/13  01:00:00,743.076832257,97.0270100139,306.212385057,0.0,46.0930336215,113.312780494,522.440409524,499.326015518,5.66466996096,17.4497240454
 12/13  02:00:00,736.634287144,97.0270100139,297.973008411,0.0,46.0930336215,113.312780494,529.298015524,506.186554557,5.66466996096,17.4467910058
 12/13  03:00:00,739.845579896,97.0270100139,302.929247508,0.0,46.0930336215,113.312780494,535.626752421,512.513420042,5.66466996096,17.4486624178
 12/13  04:00:00,740.311309259,97.0270100139,308.698276694,0.0,46.0930336215,113.312780494,542.410265447,519.294777086,5.66466996096,17.4508184
 12/13  05:00:00,826.025828782,97.0270100139,308.808104575,0.0,100.150657288,148.969399434,523.708980292,500.594843939,5.66466996096,17.4494663922
 12/13  06:00:00,833.20950899,97.461267241,309.902379688,0.0,100.150657288,149.894399434,877.066249089,845.456411026,14.1616749024,17.4481631605
 12/13  07:00:00,1063.80333961,98.214344867,310.333016171,0.0,176.471037341,302.612436532,616.778550552,571.008359708,28.3233498048,17.4468410398
 12/13  08:00:00,1189.3204171,99.4494087985,329.695101286,0.0,243.2593065,310.10971186,587.793983521,518.853634418,42.4850247072,26.4553243962
 12/13  09:00:00,1239.6671245,100.108971601,355.811908137,0.0,243.2593065,310.10971186,588.842787564,496.727698521,56.6466996096,35.468389434
 12/13  10:00:00,1273.58008565,100.586580231,356.212531157,0.0,243.2593065,302.612436532,568.366296894,490.247823955,42.4850247072,35.633448232
 12/13  11:00:00,1275.54800597,101.006814852,350.517789482,0.0,243.2593065,310.10971186,590.737479429,475.070737519,70.808374512,44.8583673988
 12/13  12:00:00,1277.06453958,101.470047315,350.423262685,0.0,243.2593065,310.10971186,582.859823267,458.097255734,70.808374512,53.954193021
 12/13  13:00:00,1240.97666001,102.130296295,357.854382777,0.0,243.2593065,310.10971186,538.506061437,431.959710756,70.808374512,35.7379761687
 12/13  14:00:00,1280.51035257,102.627161957,363.753826312,0.0,243.2593065,302.612436532,528.139969494,417.537172862,56.6466996096,53.9560970223
 12/13  15:00:00,1281.88817455,103.034134706,363.631618165,0.0,243.2593065,302.612436532,481.525580401,394.183361251,42.4850247072,44.8571944429
 12/13  16:00:00,1275.98116538,103.260126544,356.675150308,0.0,243.2593065,302.612436532,479.866481408,378.459428056,56.6466996096,44.7603537426
 12/13  17:00:00,1286.87651739,103.199112719,341.762272692,0.0,243.2593065,310.10971186,513.012662789,392.471555602,84.9700494144,35.5710577726
 12/13  18:00:00,1287.16904778,103.279009621,322.49324529,0.0,243.2593065,310.10971186,523.594487597,412.268758569,84.9700494144,26.355679613
 12/13  19:00:00,1006.57513816,97.0270100139,313.459775334,0.0,166.938926447,199.110933808,507.663179326,405.184990141,84.9700494144,17.5081397714
 12/13  20:00:00,997.974365904,97.0270100139,312.06852535,0.0,166.938926447,191.61365848,484.456233175,410.305340999,56.6466996096,17.5041925658
 12/13  21:00:00,855.501690151,97.0270100139,301.603558491,0.0,100.150657288,124.558693486,535.336245378,452.439320413,56.6466996096,26.2502253557
 12/13  22:00:00,810.440679324,97.0270100139,294.393043385,0.0,100.150657288,124.558693486,511.452165511,460.231364448,42.4850247072,8.7357763562
 12/13  23:00:00,724.859627011,97.0270100139,273.292596839,0.0,46.0930336215,124.558693486,534.869742909,489.09448637,28.3233498048,17.4519067338
 12/13  24:00:00,711.591948584,97.0270100139,258.616323422,0.0,46.0930336215,124.558693486,540.218696029,508.606516412,14.1616749024,17.4505047146
 12/14  01:00:00,696.433782043,97.0270100139,256.480614819,0.0,46.0930336215,113.312780494,539.168788777,516.05448754,5.66466996096,17.4496312758
 12/14  02:00:00,695.346403766,97.0270100139,255.293939026,0.0,46.0930336215,113.312780494,545.860218898,522.747086315,5.66466996096,17.4484626213
 12/14  03:00:00,694.480752968,97.0270100139,254.539869535,0.0,46.0930336215,113.312780494,552.205986137,529.094041151,5.66466996096,17.4472750247
 12/14  04:00:00,705.699066886,97.0270100139,264.303158903,0.0,46.0930336215,113.312780494,549.881040118,526.76363521,5.66466996096,17.452734947
 12/14  05:00:00,797.090659935,97.0270100139,270.715000998,0.0,100.150657288,148.969399434,524.741846161,501.625803057,5.66466996096,17.4513731436
 12/14  06:00:00,808.979127392,97.5457622362,281.585057125,0.0,100.150657288,149.894399434,852.476121221,820.864334866,14.1616749024,17.4501114529
 12/14  07:00:00,1045.98822312,98.6588123466,289.237888532,0.0,176.471037341,302.612436532,608.730907666,562.95871421,28.3233498048,17.4488436505
 12/14  08:00:00,1159.03177873,100.114415273,289.930255904,0.0,243.2593065,310.10971186,585.240058856,516.29565174,42.4850247072,26.4593824091
 12/14  09:00:00,1202.70113395,100.767689879,300.367323069,0.0,243.2593065,310.10971186,589.008878038,496.888009201,56.6466996096,35.4741692273
 12/14  10:00:00,1245.71322897,101.228542004,308.0829632,0.0,243.2593065,302.612436532,566.726221048,488.600544605,42.4850247072,35.6406517357
 12/14  11:00:00,1254.77698107,101.606917897,309.332861438,0.0,243.2593065,310.10971186,590.538601411,474.862145952,70.808374512,44.868080947
 12/14  12:00:00,1256.94422682,101.943617868,309.928278018,0.0,243.2593065,310.10971186,590.170471271,465.397869336,70.808374512,53.9642274226
 12/14  13:00:00,1215.51970965,102.252232244,310.275007539,0.0,243.2593065,310.10971186,564.730698249,458.175727336,70.808374512,35.7465964012
 12/14  14:00:00,1249.37413653,102.542990547,310.433358278,0.0,243.2593065,302.612436532,564.244441812,453.628635676,56.6466996096,53.969106526
 12/14  15:00:00,1249.79041619,102.790870625,310.558141431,0.0,243.2593065,302.612436532,537.528212151,450.178276828,42.4850247072,44.8649106158
 12/14  16:00:00,1258.13141123,103.028736354,320.279621789,0.0,243.2593065,302.612436532,546.940097937,445.530452677,56.6466996096,44.7629456504
 12/14  17:00:00,1279.06839845,103.239370602,327.511822775,0.0,243.2593065,310.10971186,557.739947137,437.189658918,84.9700494144,35.5802388048
 12/14  18:00:00,1285.32543404,103.4282734,325.231990677,0.0,243.2593065,310.10971186,545.717664569,434.38588525,84.9700494144,26.3617299043
 12/14  19:00:00,1013.87793592,97.0270100139,323.441104337,0.0,166.938926447,199.110933808,520.854128245,418.376055422,84.9700494144,17.5080234082
 12/14  20:00:00,1010.28649625,97.0270100139,326.45598608,0.0,166.938926447,191.61365848,495.889227563,421.734524991,56.6466996096,17.5080029625
 12/14  21:00:00,865.414687954,97.0270100139,318.200098665,0.0,100.150657288,124.558693486,548.300550241,465.401787926,56.6466996096,26.2520627057
 12/14  22:00:00,822.201101539,97.0270100139,311.884773661,0.0,100.150657288,124.558693486,533.862106744,473.920802275,42.4850247072,17.4562797618
 12/14  23:00:00,744.348698955,97.0270100139,291.996952469,0.0,46.0930336215,124.558693486,544.342401155,498.570541194,28.3233498048,17.4485101567
 12/14  24:00:00,714.599960735,97.0270100139,257.598322377,0.0,46.0930336215,124.558693486,564.697223728,533.088301557,14.1616749024,17.4472472687
 12/15  01:00:00,690.47819645,97.0270100139,242.072883932,0.0,46.0930336215,113.312780494,569.72989717,555.328465983,5.66466996096,8.7367612264
 12/15  02:00:00,689.585660284,97.0270100139,238.625689842,0.0,46.0930336215,113.312780494,586.689782519,563.572480023,5.66466996096,17.4526325352
 12/15  03:00:00,688.182843167,97.0270100139,237.390093215,0.0,46.0930336215,113.312780494,593.104161551,569.988057008,5.66466996096,17.4514345819
 12/15  04:00:00,680.952479142,97.0270100139,227.298252716,0.0,46.0930336215,113.312780494,614.952254356,591.837350914,5.66466996096,17.4502334811
 12/15  05:00:00,769.54510075,97.0270100139,220.318646576,0.0,100.150657288,148.969399434,602.896183095,579.782480256,5.66466996096,17.4490328775
 12/15  06:00:00,771.725454539,97.5743511679,219.476831025,0.0,100.150657288,149.894399434,906.832105697,875.221419589,14.1616749024,17.449011205
 12/15  07:00:00,990.198197298,98.7651947102,208.79863641,0.0,176.471037341,302.612436532,667.0286748,621.251963552,28.3233498048,17.453361443
 12/15  08:00:00,1089.41588058,100.103493959,185.418331384,0.0,243.2593065,310.10971186,662.954260819,594.013616812,42.4850247072,26.4556193001
 12/15  09:00:00,1103.84295976,100.874166443,169.381402474,0.0,243.2593065,310.10971186,673.211543274,581.079959957,56.6466996096,35.4848837078
 12/15  10:00:00,1132.88680645,101.67079134,164.945727642,0.0,243.2593065,302.612436532,631.145924023,553.00730617,42.4850247072,35.6535931456
 12/15  11:00:00,1146.9469651,102.132547355,173.48322857,0.0,243.2593065,310.10971186,642.026054784,517.371564662,70.808374512,53.8461156105
 12/15  12:00:00,1163.10672545,102.247973773,189.079083315,0.0,243.2593065,310.10971186,613.926728718,498.147465014,70.808374512,44.9708891925
 12/15  13:00:00,1128.25629262,102.982336478,195.999478173,0.0,243.2593065,310.10971186,582.345073451,466.84788163,70.808374512,44.6888173088
 12/15  14:00:00,1171.5862129,103.439999756,206.697649051,0.0,243.2593065,302.612436532,547.422522297,445.799686918,56.6466996096,44.9761357692
 12/15  15:00:00,1178.19234925,103.724457867,214.193729432,0.0,243.2593065,302.612436532,506.943605459,419.584853506,42.4850247072,44.8737272458
 12/15  16:00:00,1179.64270566,103.784669772,215.567413223,0.0,243.2593065,302.612436532,509.165560368,407.75607456,56.6466996096,44.7627861981
 12/15  17:00:00,1187.40209911,103.652853941,206.685151766,0.0,243.2593065,310.10971186,551.001689018,430.435560626,84.9700494144,35.5960789779
 12/15  18:00:00,1179.2786844,103.683416046,190.06086363,0.0,243.2593065,310.10971186,576.6113253,465.280000802,84.9700494144,26.3612750844
 12/15  19:00:00,890.03717979,97.0270100139,172.210991561,0.0,166.938926447,199.110933808,656.353057672,545.13000773,84.9700494144,26.2530005278
 12/15  20:00:00,874.35356006,97.0270100139,164.215477612,0.0,166.938926447,191.61365848,642.593389689,568.438180079,56.6466996096,17.5085100007
 12/15  21:00:00,731.168604515,97.0270100139,152.674688932,0.0,100.150657288,124.558693486,711.944426052,637.788741632,56.6466996096,17.5089848108
 12/15  22:00:00,686.060773201,97.0270100139,145.23045924,0.0,100.150657288,124.558693486,716.44735505,656.506421103,42.4850247072,17.4559092404
 12/15  23:00:00,631.220072778,97.0270100139,154.415703185,0.0,46.0930336215,124.558693486,693.226211657,647.454477567,28.3233498048,17.4483842852
 12/15  24:00:00,627.946695697,97.0270100139,150.178915592,0.0,46.0930336215,124.558693486,698.565590487,666.953342011,14.1616749024,17.4505735733
 12/16  01:00:00,618.445204803,97.0270100139,153.470981791,0.0,46.0930336215,113.312780494,686.886795287,663.769007287,5.66466996096,17.4531180394
 12/16  02:00:00,632.689713307,97.0270100139,169.341929128,0.0,46.0930336215,113.312780494,660.026254485,636.909502076,5.66466996096,17.4520824484
 12/16  03:00:00,638.524889023,97.0270100139,176.317743484,0.0,46.0930336215,113.312780494,659.129762885,636.014126954,5.66466996096,17.4509659695
 12/16  04:00:00,649.984850479,97.0270100139,187.251070192,0.0,46.0930336215,113.312780494,649.110474441,625.995973615,5.66466996096,17.4498308651
 12/16  05:00:00,673.456255547,97.0270100139,204.405723969,0.0,55.6251445156,113.312780494,617.813161564,594.699799145,5.66466996096,17.4486924579
 12/16  06:00:00,692.109495211,97.0270100139,222.931940802,0.0,55.6251445156,113.312780494,600.132754556,577.237238707,14.1616749024,8.73384094659
 12/16  07:00:00,772.71783795,97.0270100139,231.821979054,0.0,65.1572554096,176.889270242,558.965370702,513.188341983,28.3233498048,17.4536789142
 12/16  08:00:00,892.799945811,97.3695827928,233.870609179,0.0,109.682768182,220.96816451,898.901974947,838.963719809,42.4850247072,17.4532304308
 12/16  09:00:00,892.177031778,97.3624542839,235.253283565,0.0,109.682768182,220.96816451,723.673266572,640.701721769,56.6466996096,26.3248451932
 12/16  10:00:00,1007.44533928,97.7574060976,245.751134054,0.0,131.945524568,266.955817592,663.209224621,594.253261611,42.4850247072,26.4709383028
 12/16  11:00:00,1028.21168824,97.7879535734,262.752664042,0.0,131.945524568,274.45309292,668.499294565,562.207559872,70.808374512,35.4833601809
 12/16  12:00:00,1043.30655984,97.8012396099,281.460922736,0.0,131.945524568,274.45309292,658.120883509,551.83219934,70.808374512,35.4803096571
 12/16  13:00:00,1022.99248791,97.8092351829,299.321106485,0.0,131.945524568,274.45309292,658.292475907,552.016860448,70.808374512,35.4672409462
 12/16  14:00:00,1021.8140197,97.8144460477,307.51283315,0.0,131.945524568,266.955817592,645.363170164,553.253334209,56.6466996096,35.4631363462
 12/16  15:00:00,1024.1905156,97.8209641007,309.633827458,0.0,131.945524568,266.955817592,630.936232411,552.993776244,42.4850247072,35.4574314598
 12/16  16:00:00,941.639686925,97.0270100139,300.94168172,0.0,109.682768182,212.545889182,487.891310827,404.628197395,56.6466996096,26.6164138228
 12/16  17:00:00,928.70094801,97.0270100139,264.942681669,0.0,109.682768182,220.04316451,553.701190088,433.253867661,84.9700494144,35.4772730123
 12/16  18:00:00,870.848896989,97.0270100139,233.81882514,0.0,109.682768182,220.04316451,588.656538105,477.236645034,84.9700494144,26.449843657
 12/16  19:00:00,801.354580877,97.0270100139,193.930820672,0.0,100.150657288,199.110933808,690.677203753,588.254236773,84.9700494144,17.4529175665
 12/16  20:00:00,769.536425292,97.0270100139,165.842000161,0.0,100.150657288,191.61365848,719.805551474,645.70708476,56.6466996096,17.4517671044
 12/16  21:00:00,649.586362971,97.0270100139,154.413785295,0.0,55.6251445156,124.558693486,784.913432698,710.814282494,56.6466996096,17.4524505941
 12/16  22:00:00,645.230768408,97.0270100139,148.964425313,0.0,55.6251445156,124.558693486,779.73476365,719.80027901,42.4850247072,17.449459933
 12/16  23:00:00,635.851186126,97.0270100139,147.314783883,0.0,46.0930336215,124.558693486,775.713004879,729.941319187,28.3233498048,17.4483358873
 12/16  24:00:00,624.379485827,97.0270100139,135.356414221,0.0,46.0930336215,124.558693486,791.452170257,759.836572291,14.1616749024,17.4539230639
 12/17  01:00:00,595.077049451,97.0270100139,129.669321489,0.0,34.9616554283,113.312780494,797.767308861,774.64949312,5.66466996096,17.4531457801
 12/17  02:00:00,595.174539925,97.0270100139,127.925864533,0.0,34.9616554283,113.312780494,803.124545217,780.007668466,5.66466996096,17.4522067902
 12/17  03:00:00,585.015699929,97.0270100139,115.514443247,0.0,34.9616554283,113.312780494,840.035539977,816.919710998,5.66466996096,17.4511590173
 12/17  04:00:00,566.514675818,97.0270100139,96.8602073445,0.0,34.9616554283,113.312780494,889.900035937,866.785280158,5.66466996096,17.4500858187
 12/17  05:00:00,568.360681208,97.0270100139,89.1135211796,0.0,44.4937663224,113.312780494,891.646121054,868.532443445,5.66466996096,17.4490076477
 12/17  06:00:00,557.313563965,97.0270100139,76.8152147245,0.0,44.4937663224,113.312780494,917.372992508,894.473825064,14.1616749024,8.73749254219
 12/17  07:00:00,617.78158727,97.0270100139,68.2664311085,0.0,54.0258772165,176.889270242,890.985181099,845.207744561,28.3233498048,17.454086733
 12/17  08:00:00,623.593644877,97.0270100139,68.0149168716,0.0,54.0258772165,184.38654557,887.36056333,827.42257486,42.4850247072,17.4529637628
 12/17  09:00:00,698.517251965,97.0270100139,75.1634796983,0.0,65.1572554096,220.04316451,852.027218711,769.077124385,56.6466996096,26.3033947172
 12/17  10:00:00,699.523823659,97.0270100139,86.7495090084,0.0,65.1572554096,212.545889182,791.47716852,722.548721195,42.4850247072,26.4434226172
 12/17  11:00:00,715.9768569,97.0270100139,98.5564928111,0.0,65.1572554096,220.04316451,802.623158335,696.382283368,70.808374512,35.4325004543
 12/17  12:00:00,723.18565045,97.0270100139,103.430672984,0.0,65.1572554096,220.04316451,790.074342043,692.690815305,70.808374512,26.575152226
 12/17  13:00:00,732.055949978,97.0270100139,114.035847667,0.0,65.1572554096,220.04316451,775.611884986,669.356598565,70.808374512,35.4469119093
 12/17  14:00:00,731.286063589,97.0270100139,120.900918623,0.0,65.1572554096,212.545889182,755.676340473,663.590206636,56.6466996096,35.4394342273
 12/17  15:00:00,731.952179054,97.0270100139,121.586759319,0.0,65.1572554096,212.545889182,752.464396766,674.546729167,42.4850247072,35.4326428916
 12/17  16:00:00,723.711528189,97.0270100139,111.880024438,0.0,65.1572554096,212.545889182,796.260005593,713.038253139,56.6466996096,26.5750528444
 12/17  17:00:00,689.05756299,97.0270100139,94.578674876,0.0,65.1572554096,220.04316451,885.399950607,764.983187513,84.9700494144,35.4467136797
 12/17  18:00:00,635.590912597,97.0270100139,79.3102738358,0.0,54.0258772165,184.38654557,929.470233986,818.059636686,84.9700494144,26.4405478856
 12/17  19:00:00,600.070121559,97.0270100139,70.3364612115,0.0,44.4937663224,163.454314868,965.745515835,863.322610626,84.9700494144,17.4528557953
 12/17  20:00:00,582.972219557,97.0270100139,57.9228209965,0.0,44.4937663224,155.95703954,979.627222359,905.528710235,56.6466996096,17.4518125152
 12/17  21:00:00,548.744455526,97.0270100139,53.3069025272,0.0,44.4937663224,124.558693486,1020.72605247,946.62861315,56.6466996096,17.4507397101
 12/17  22:00:00,548.86573594,97.0270100139,53.2567112227,0.0,44.4937663224,124.558693486,994.577865439,934.643179832,42.4850247072,17.4496608997
 12/17  23:00:00,541.904803541,97.0270100139,53.5841525955,0.0,34.9616554283,124.558693486,984.046030775,938.270696975,28.3233498048,17.4519839952
 12/17  24:00:00,543.555293798,97.0270100139,53.389397675,0.0,34.9616554283,124.558693486,971.565335824,939.949454585,14.1616749024,17.4542063371
 12/18  01:00:00,538.221167242,97.0270100139,48.8061887885,0.0,46.0930336215,113.312780494,1002.37483988,979.256655881,5.66466996096,17.4535140362
 12/18  02:00:00,529.401494893,97.0270100139,38.7315565405,0.0,46.0930336215,113.312780494,1076.81511053,1053.69780102,5.66466996096,17.4526395452
 12/18  03:00:00,526.67419745,97.0270100139,34.0819587325,0.0,46.0930336215,113.312780494,1089.96812312,1066.85180115,5.66466996096,17.4516520095
 12/18  04:00:00,526.98248228,97.0270100139,33.7148812039,0.0,46.0930336215,113.312780494,1073.86675202,1050.75144402,5.66466996096,17.4506380309
 12/18  05:00:00,602.502677975,97.0270100139,19.9202513396,0.0,100.150657288,148.969399434,1141.68722618,1118.57291714,5.66466996096,17.4496390789
 12/18  06:00:00,595.946276718,97.0270100139,10.9744889386,0.0,100.150657288,149.894399434,1460.66278033,1437.76317763,14.1616749024,8.73792779793
 12/18  07:00:00,822.218734331,97.3273778204,10.6818687173,0.0,176.471037341,302.612436532,1169.52321567,1123.74493353,28.3233498048,17.4549323314
 12/18  08:00:00,942.841135395,97.6327127988,10.7368657618,0.0,243.2593065,310.10971186,1141.78772632,1064.02554624,42.4850247072,35.2771553735
 12/18  09:00:00,972.997635457,97.7605564566,10.8309188392,0.0,243.2593065,310.10971186,1133.9084278,1041.78243221,56.6466996096,35.479295975
 12/18  10:00:00,1013.35794853,97.8573367036,18.1426725663,0.0,243.2593065,302.612436532,1052.6545502,974.522380005,42.4850247072,35.6471454872
 12/18  11:00:00,1023.76739038,97.9406351859,22.1241710079,0.0,243.2593065,310.10971186,1058.5860874,942.89572319,70.808374512,44.881989696
 12/18  12:00:00,1029.1755369,98.0153470038,28.1853078419,0.0,243.2593065,310.10971186,1013.0352777,888.242139084,70.808374512,53.9847641047
 12/18  13:00:00,990.988620079,98.083280841,31.6965927902,0.0,243.2593065,310.10971186,965.773741009,859.20630912,70.808374512,35.759057377
 12/18  14:00:00,1020.16593285,98.145856815,25.6122977905,0.0,243.2593065,302.612436532,1019.40256081,908.762102322,56.6466996096,53.9937588821
 12/18  15:00:00,1010.22275586,98.2408506332,14.8600884045,0.0,243.2593065,302.612436532,1057.75725789,970.386211958,42.4850247072,44.8860212259
 12/18  16:00:00,1009.48778256,98.4503357062,14.1224005576,0.0,243.2593065,302.612436532,1044.96968307,943.546078714,56.6466996096,44.77690475
 12/18  17:00:00,1022.78832148,98.6548198086,12.6023847377,0.0,243.2593065,310.10971186,1050.13826763,929.571285637,84.9700494144,35.5969325738
 12/18  18:00:00,1013.69873053,98.8517214164,3.07203150103,0.0,243.2593065,310.10971186,1081.63294644,970.296685203,84.9700494144,26.366211819
 12/18  19:00:00,718.937278632,97.0270100139,0.0,0.0,166.938926447,199.110933808,1164.97415521,1062.49109904,84.9700494144,17.513006756
 12/18  20:00:00,711.927127751,97.0270100139,0.0,0.0,166.938926447,191.61365848,1093.38233082,1010.48058268,56.6466996096,26.2550485352
 12/18  21:00:00,579.068687008,97.0270100139,0.0,0.0,100.150657288,124.558693486,1081.98459854,1007.8249458,56.6466996096,17.5129531295
 12/18  22:00:00,540.71076829,97.0270100139,0.0,0.0,100.150657288,124.558693486,1055.556101,995.611195334,42.4850247072,17.4598809635
 12/18  23:00:00,474.769714812,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1053.24019247,1007.46182896,28.3233498048,17.4550137129
 12/18  24:00:00,476.20790175,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1047.59118462,1015.97556836,14.1616749024,17.4539413545
 12/19  01:00:00,464.024127782,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1069.76402841,1046.64602371,5.66466996096,17.4533347343
 12/19  02:00:00,464.231036188,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1132.31630032,1109.19910546,5.66466996096,17.4525248956
 12/19  03:00:00,463.274542581,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1081.60483285,1058.48856502,5.66466996096,17.451597875
 12/19  04:00:00,501.728308374,97.0270100139,5.65914616614,0.0,46.0930336215,113.312780494,1009.10060328,985.985289821,5.66466996096,17.4506434931
 12/19  05:00:00,596.119385371,97.0270100139,10.2195690992,0.0,100.150657288,148.969399434,983.410374568,969.010742744,5.66466996096,8.73496186355
 12/19  06:00:00,597.266054243,97.2366254239,10.1737175966,0.0,100.150657288,149.894399434,1242.84515135,1211.22715664,14.1616749024,17.4563198034
 12/19  07:00:00,822.910148123,97.9438504512,9.94519662001,0.0,176.471037341,302.612436532,1053.53201474,1007.75358314,28.3233498048,17.4550818045
 12/19  08:00:00,941.17793511,98.1737173052,9.87690799241,0.0,243.2593065,310.10971186,1061.34238822,983.578695725,42.4850247072,35.278667788
 12/19  09:00:00,970.654898266,98.4050963911,9.89623467896,0.0,243.2593065,310.10971186,1065.742298,974.177332666,56.6466996096,34.9182657218
 12/19  10:00:00,1004.03117684,98.6702466416,9.92939850652,0.0,243.2593065,302.612436532,1043.18394001,964.482495934,42.4850247072,36.2164193717
 12/19  11:00:00,1018.15066854,98.8991705089,17.2459439194,0.0,243.2593065,310.10971186,1016.52870481,900.83358179,70.808374512,44.8867485094
 12/19  12:00:00,1028.07165288,99.1071165148,26.6718562995,0.0,243.2593065,310.10971186,960.893165399,836.093483031,70.808374512,53.9913078559
 12/19  13:00:00,989.038136785,99.2986511331,29.7967978701,0.0,243.2593065,310.10971186,926.086777604,819.515085481,70.808374512,35.7633176118
 12/19  14:00:00,1022.63128957,99.5215401201,29.8552553498,0.0,243.2593065,302.612436532,932.694100359,822.054385797,56.6466996096,53.9930149524
 12/19  15:00:00,1013.22176061,99.8066538118,17.853105695,0.0,243.2593065,302.612436532,978.298822973,890.922095163,42.4850247072,44.8917031027
 12/19  16:00:00,1006.96452592,100.065777555,9.93536560233,0.0,243.2593065,302.612436532,998.467884031,897.039093717,56.6466996096,44.7820907046
 12/19  17:00:00,1006.94017898,100.305415917,2.87887877673,0.0,243.2593065,310.10971186,1044.7533161,924.180954215,84.9700494144,35.6023124679
 12/19  18:00:00,986.858082189,100.533367524,0.0,0.0,243.2593065,310.10971186,1097.02793393,985.688607873,84.9700494144,26.3692766405
 12/19  19:00:00,720.9314658,97.0270100139,0.0,0.0,166.938926447,199.110933808,1301.19649355,1198.71209225,84.9700494144,17.5143518849
 12/19  20:00:00,714.801933918,97.0270100139,0.0,0.0,166.938926447,191.61365848,1209.77845805,1126.87371069,56.6466996096,26.258047752
 12/19  21:00:00,581.859306106,97.0270100139,0.0,0.0,100.150657288,124.558693486,1191.63429194,1117.47655177,56.6466996096,17.5110405619
 12/19  22:00:00,543.492873742,97.0270100139,0.0,0.0,100.150657288,124.558693486,1148.01116377,1088.06846397,42.4850247072,17.4576750886
 12/19  23:00:00,478.262032341,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1128.84784939,1083.07417064,28.3233498048,17.450328943
 12/19  24:00:00,478.799360872,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1118.09042648,1086.47328633,14.1616749024,17.4554652381
 12/20  01:00:00,466.159436347,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1119.6706055,1096.55035262,5.66466996096,17.4555829184
 12/20  02:00:00,466.190051244,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1132.28359553,1109.16411415,5.66466996096,17.454811412
 12/20  03:00:00,466.363082111,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1214.42282643,1191.30422083,5.66466996096,17.4539356382
 12/20  04:00:00,466.301279282,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1162.26036653,1139.14266112,5.66466996096,17.4530354515
 12/20  05:00:00,554.278585446,97.0270100139,0.0,0.0,100.150657288,148.969399434,1117.62126807,1094.50446769,5.66466996096,17.4521304238
 12/20  06:00:00,556.047308898,97.4812729435,0.0,0.0,100.150657288,149.894399434,1280.24230862,1248.62936824,14.1616749024,17.451265471
 12/20  07:00:00,781.904745778,98.1682626855,0.0,0.0,176.471037341,302.612436532,1094.08759914,1057.02895157,28.3233498048,8.73529776174
 12/20  08:00:00,900.022582283,98.9116129116,0.0,0.0,243.2593065,310.10971186,1026.50512719,948.735295334,42.4850247072,35.2848071452
 12/20  09:00:00,987.003313334,99.2185126741,29.6509627497,0.0,243.2593065,310.10971186,852.440358646,760.305422465,56.6466996096,35.4882365708
 12/20  10:00:00,1032.32411967,99.4618059719,46.0028662779,0.0,243.2593065,302.612436532,785.677292261,707.533856552,42.4850247072,35.6584110021
 12/20  11:00:00,1053.21638784,99.8010226883,62.7641049928,0.0,243.2593065,310.10971186,790.02625674,674.320060309,70.808374512,44.8978219191
 12/20  12:00:00,1092.95380554,100.123065795,105.159632376,0.0,243.2593065,310.10971186,721.417046349,596.603762338,70.808374512,54.0049094985
 12/20  13:00:00,1080.73317519,100.413415326,135.957126301,0.0,243.2593065,310.10971186,673.078844022,557.557182706,70.808374512,44.7132868036
 12/20  14:00:00,1142.97049188,100.685144136,165.839665503,0.0,243.2593065,302.612436532,632.232739311,530.588512027,56.6466996096,44.9975276741
 12/20  15:00:00,1166.17446532,100.932843033,193.503041142,0.0,243.2593065,302.612436532,571.887973733,484.50699086,42.4850247072,44.8959581653
 12/20  16:00:00,1179.38726716,101.145075712,206.43907751,0.0,243.2593065,302.612436532,566.734207222,465.301755941,56.6466996096,44.7857516714
 12/20  17:00:00,1187.71978075,101.33571521,201.543059363,0.0,243.2593065,310.10971186,618.127130581,488.644673981,84.9700494144,44.5124071863
 12/20  18:00:00,1189.49897386,101.516792962,197.12577296,0.0,243.2593065,310.10971186,617.173568467,514.61893642,84.9700494144,17.5845826333
 12/20  19:00:00,930.696173782,97.0270100139,206.820674107,0.0,166.938926447,199.110933808,614.412831767,503.182427784,84.9700494144,26.2603545693
 12/20  20:00:00,940.732815336,97.0270100139,224.271791024,0.0,166.938926447,191.61365848,568.526664207,494.365243664,56.6466996096,17.5147209338
 12/20  21:00:00,823.007468178,97.0270100139,242.794067766,0.0,100.150657288,124.558693486,598.023056604,523.863063915,56.6466996096,17.5132930792
 12/20  22:00:00,792.076821807,97.0270100139,251.73111105,0.0,100.150657288,124.558693486,589.333421981,529.386365545,42.4850247072,17.4620317286
 12/20  23:00:00,748.037935352,97.0270100139,273.645595627,0.0,46.0930336215,124.558693486,583.24212281,537.464099511,28.3233498048,17.4546734946
 12/20  24:00:00,765.044662951,97.0270100139,289.317118205,0.0,46.0930336215,124.558693486,572.667558964,541.052136622,14.1616749024,17.45374744
 12/21  01:00:00,755.011555841,97.0270100139,291.974219433,0.0,46.0930336215,113.312780494,572.606908894,549.487222121,5.66466996096,17.4550168115
 12/21  02:00:00,750.230984368,97.0270100139,287.430518113,0.0,46.0930336215,113.312780494,583.073449093,559.95627313,5.66466996096,17.4525060022
 12/21  03:00:00,741.599466814,97.0270100139,279.856481743,0.0,46.0930336215,113.312780494,596.176453483,573.060059746,5.66466996096,17.4517237758
 12/21  04:00:00,725.780196172,97.0270100139,266.368464291,0.0,46.0930336215,113.312780494,616.762743084,593.643750156,5.66466996096,17.4543229672
 12/21  05:00:00,816.842039123,97.0270100139,268.877775585,0.0,100.150657288,148.969399434,590.036704439,566.915191325,5.66466996096,17.4568431535
 12/21  06:00:00,823.75116096,97.5534487361,274.988170113,0.0,100.150657288,149.894399434,969.745520801,938.127857497,14.1616749024,17.455988402
 12/21  07:00:00,1048.19211341,98.4038172597,274.795445887,0.0,176.471037341,302.612436532,677.130222719,631.351744852,28.3233498048,17.4551280623
 12/21  08:00:00,1156.33650677,99.4174908601,264.517079031,0.0,243.2593065,310.10971186,646.345888148,577.391722035,42.4850247072,26.4691414058
 12/21  09:00:00,1185.13936438,100.099954297,267.115771695,0.0,243.2593065,310.10971186,633.789492461,541.643060875,56.6466996096,35.499731976
 12/21  10:00:00,1230.78614199,100.478190618,282.824706173,0.0,243.2593065,302.612436532,589.888671707,511.731108596,42.4850247072,35.6725384041
 12/21  11:00:00,1268.54210423,100.726120905,310.538367644,0.0,243.2593065,310.10971186,608.556456807,483.865348317,70.808374512,53.8827339781
 12/21  12:00:00,1289.2086569,101.219717105,326.525819837,0.0,243.2593065,310.10971186,578.702737802,462.888518555,70.808374512,45.0058447347
 12/21  13:00:00,1263.21919725,101.78980889,339.568451885,0.0,243.2593065,310.10971186,562.482716401,446.961611862,70.808374512,44.7127300268
 12/21  14:00:00,1303.80884254,102.24426968,347.897143276,0.0,243.2593065,302.612436532,539.720458259,438.067005105,56.6466996096,45.0067535444
 12/21  15:00:00,1289.87740497,102.522709495,337.094306125,0.0,243.2593065,302.612436532,517.100556956,420.732290999,42.4850247072,53.8832412504
 12/21  16:00:00,1261.27471132,102.618176857,310.820716094,0.0,243.2593065,302.612436532,514.387602602,412.945724053,56.6466996096,44.79517894
 12/21  17:00:00,1236.44778636,102.555291596,276.4342023,0.0,243.2593065,310.10971186,549.500852077,428.934312595,84.9700494144,35.5964900675
 12/21  18:00:00,1218.59668435,102.684107518,250.141474491,0.0,243.2593065,310.10971186,553.817294178,442.477787696,84.9700494144,26.3694570676
 12/21  19:00:00,931.572695019,97.0270100139,221.145204331,0.0,166.938926447,199.110933808,580.202179478,477.719533311,84.9700494144,17.512596753
 12/21  20:00:00,898.848256532,97.0270100139,185.360725678,0.0,166.938926447,191.61365848,625.455789497,551.296119697,56.6466996096,17.5129701901
 12/21  21:00:00,742.750475411,97.0270100139,158.900452904,0.0,100.150657288,124.558693486,731.928025951,649.020930781,56.6466996096,26.2603955599
 12/21  22:00:00,686.738278642,97.0270100139,138.980775671,0.0,100.150657288,124.558693486,753.66108542,693.714536807,42.4850247072,17.4615239061
 12/21  23:00:00,613.724844949,97.0270100139,130.110235179,0.0,46.0930336215,124.558693486,766.292664939,720.515259188,28.3233498048,17.4540559469
 12/21  24:00:00,615.486555976,97.0270100139,128.461408571,0.0,46.0930336215,124.558693486,751.384057497,719.76918172,14.1616749024,17.4532008749
 12/22  01:00:00,591.264916892,97.0270100139,116.270806353,0.0,46.0930336215,113.312780494,772.359353051,749.241897915,5.66466996096,17.4527851757
 12/22  02:00:00,582.68216491,97.0270100139,108.205299689,0.0,46.0930336215,113.312780494,787.585217514,764.468417523,5.66466996096,17.4521300305
 12/22  03:00:00,581.655456376,97.0270100139,107.206744088,0.0,46.0930336215,113.312780494,778.767858538,764.367812623,5.66466996096,8.73537595433
 12/22  04:00:00,580.711373286,97.0270100139,106.264330981,0.0,46.0930336215,113.312780494,788.492712636,765.370218743,5.66466996096,17.4578239323
 12/22  05:00:00,670.647718982,97.0270100139,105.559057789,0.0,100.150657288,148.969399434,763.916384433,740.794725969,5.66466996096,17.4569885036
 12/22  06:00:00,671.770321617,97.5827253731,105.301435823,0.0,100.150657288,149.894399434,1017.30356534,985.686307454,14.1616749024,17.4555829825
 12/22  07:00:00,900.200667309,98.5507701096,104.940808394,0.0,176.471037341,302.612436532,771.0097924,725.230932972,28.3233498048,17.4555096225
 12/22  08:00:00,1009.46743876,99.8046357518,93.7760456726,0.0,243.2593065,310.10971186,767.645153916,692.489776054,42.4850247072,32.670353155
 12/22  09:00:00,1031.88551395,100.27054561,86.6566538681,0.0,243.2593065,310.10971186,774.514641664,688.600695053,56.6466996096,29.2672470006
 12/22  10:00:00,1073.48907968,100.615986509,97.1456547852,0.0,243.2593065,302.612436532,740.98158412,653.915123152,42.4850247072,44.5814362603
 12/22  11:00:00,1086.22062142,100.909022789,103.41217346,0.0,243.2593065,310.10971186,741.629361109,625.920846628,70.808374512,44.900139969
 12/22  12:00:00,1087.99612388,101.162640273,103.5099742,0.0,243.2593065,310.10971186,743.337985622,618.51974233,70.808374512,54.00986878
