Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  13:00:00,1046.15382208,101.457888087,103.572509252,0.0,243.2593065,310.10971186,719.332329095,612.129232823,70.808374512,36.3947217597
 12/22  14:00:00,1088.19411636,101.757896033,113.729152149,0.0,243.2593065,302.612436532,697.079810812,587.045497883,56.6466996096,53.3876133198
 12/22  15:00:00,1085.8126096,102.007794862,110.211520277,0.0,243.2593065,302.612436532,681.304450768,593.917861545,42.4850247072,44.9015645158
 12/22  16:00:00,1080.88507712,102.230054268,104.045951845,0.0,243.2593065,302.612436532,705.336594418,603.888974059,56.6466996096,44.8009207493
 12/22  17:00:00,1093.7688874,102.439086276,101.960487061,0.0,243.2593065,310.10971186,726.269954188,600.540633831,84.9700494144,40.7592709422
 12/22  18:00:00,1102.29965679,102.644603867,102.581384106,0.0,243.2593065,310.10971186,700.3924884,594.128298005,84.9700494144,21.2941409799
 12/22  19:00:00,825.409894875,97.0270100139,93.0005024971,0.0,166.938926447,199.110933808,820.900503741,709.670475404,84.9700494144,26.2599789226
 12/22  20:00:00,800.686385432,97.0270100139,74.3593621432,0.0,166.938926447,191.61365848,835.730920469,761.568134232,56.6466996096,17.516086628
 12/22  21:00:00,658.512177424,97.0270100139,66.3767928227,0.0,100.150657288,124.558693486,884.320990643,810.159497073,56.6466996096,17.5147939605
 12/22  22:00:00,619.836069549,97.0270100139,66.4099768266,0.0,100.150657288,124.558693486,862.106096561,802.157652186,42.4850247072,17.4634196678
 12/22  23:00:00,555.188946641,97.0270100139,66.3243035521,0.0,46.0930336215,124.558693486,856.468746778,810.68924825,28.3233498048,17.4561487226
 12/22  24:00:00,558.545530162,97.0270100139,66.4405419845,0.0,46.0930336215,124.558693486,843.543211601,811.92620034,14.1616749024,17.4553363581
 12/23  01:00:00,547.794200172,97.0270100139,68.6960544241,0.0,46.0930336215,113.312780494,831.948209678,808.826820389,5.66466996096,17.4567193284
 12/23  02:00:00,544.857921573,97.0270100139,67.238504528,0.0,46.0930336215,113.312780494,842.148591609,819.029617955,5.66466996096,17.4543036937
 12/23  03:00:00,542.849388579,97.0270100139,65.6281556543,0.0,46.0930336215,113.312780494,851.869754418,828.751449038,5.66466996096,17.4536354192
 12/23  04:00:00,542.674963969,97.0270100139,65.4786508833,0.0,46.0930336215,113.312780494,857.118198976,834.000611826,5.66466996096,17.4529171893
 12/23  05:00:00,550.359095627,97.0270100139,65.2011961594,0.0,55.6251445156,113.312780494,854.612549905,831.492235324,5.66466996096,17.4556446204
 12/23  06:00:00,550.97149409,97.0270100139,65.5441646524,0.0,55.6251445156,113.312780494,869.707534772,838.087558888,14.1616749024,17.4583009808
 12/23  07:00:00,633.570256744,97.0270100139,77.1090606636,0.0,65.1572554096,176.889270242,800.186762731,754.405880979,28.3233498048,17.457531947
 12/23  08:00:00,758.399782254,97.3747365981,83.8830273901,0.0,109.682768182,220.96816451,1065.15483909,1005.21300398,42.4850247072,17.4568103958
 12/23  09:00:00,744.655489841,97.3667372174,72.4987376421,0.0,109.682768182,220.96816451,949.175459594,874.963761795,56.6466996096,17.5649981901
 12/23  10:00:00,837.809949272,97.7620814688,56.1298400451,0.0,131.945524568,266.955817592,964.902935555,887.108072304,42.4850247072,35.3098385434
 12/23  11:00:00,849.883329148,97.7929048173,59.4956435495,0.0,131.945524568,274.45309292,964.317712118,858.01705316,70.808374512,35.4922844462
 12/23  12:00:00,857.485568527,97.8066847973,65.824030823,0.0,131.945524568,274.45309292,941.433050721,835.133958775,70.808374512,35.490717434
 12/23  13:00:00,824.45609814,97.8154102604,64.6222805121,0.0,131.945524568,274.45309292,942.693733533,836.406136229,70.808374512,35.4792227918
 12/23  14:00:00,809.885224774,97.8219768284,55.7817407011,0.0,131.945524568,266.955817592,960.878968671,868.755480568,56.6466996096,35.4767884937
 12/23  15:00:00,805.194110134,97.827344114,47.0791246978,0.0,131.945524568,266.955817592,987.719418954,918.611857321,42.4850247072,26.6225369263
 12/23  16:00:00,719.508070313,97.0270100139,37.3371559519,0.0,109.682768182,212.545889182,1001.53084487,909.384808205,56.6466996096,35.4993370569
 12/23  17:00:00,730.478247496,97.0270100139,33.5950699364,0.0,109.682768182,220.04316451,1031.85220493,911.385759705,84.9700494144,35.4963958153
 12/23  18:00:00,688.330795404,97.0270100139,19.8507522737,0.0,109.682768182,220.04316451,1092.75723615,980.11112822,84.9700494144,27.6760585164
 12/23  19:00:00,640.79201563,97.0270100139,6.30649692142,0.0,100.150657288,199.110933808,1144.72463512,1043.49794493,84.9700494144,16.2566407772
 12/23  20:00:00,612.400574647,97.0270100139,0.49250666458,0.0,100.150657288,191.61365848,1105.66202409,1031.55734881,56.6466996096,17.4579756715
 12/23  21:00:00,483.39446001,97.0270100139,0.0,0.0,55.6251445156,124.558693486,1116.22938287,1042.12535347,56.6466996096,17.4573297916
 12/23  22:00:00,522.260549396,97.0270100139,6.02165844948,0.0,55.6251445156,124.558693486,1032.78542988,972.843936281,42.4850247072,17.4564688947
 12/23  23:00:00,524.537074774,97.0270100139,18.6616282518,0.0,46.0930336215,124.558693486,962.162931264,916.383848059,28.3233498048,17.4557334009
 12/23  24:00:00,528.211347981,97.0270100139,22.6186643752,0.0,46.0930336215,124.558693486,957.314461007,925.697789824,14.1616749024,17.4549962802
 12/24  01:00:00,504.015970018,97.0270100139,22.9987909157,0.0,34.9616554283,113.312780494,980.211786666,957.092550951,5.66466996096,17.4545657536
 12/24  02:00:00,502.757984515,97.0270100139,22.4825619958,0.0,34.9616554283,113.312780494,1008.38342574,985.264658035,5.66466996096,17.4540977434
 12/24  03:00:00,503.319099705,97.0270100139,21.9769151599,0.0,34.9616554283,113.312780494,1028.38882851,1005.27068847,5.66466996096,17.4534700816
 12/24  04:00:00,498.374022258,97.0270100139,15.0217436011,0.0,34.9616554283,113.312780494,1093.98580567,1070.86589645,5.66466996096,17.455239266
 12/24  05:00:00,487.732712846,97.0270100139,3.04235681292,0.0,44.4937663224,113.312780494,1167.40338297,1144.27971095,5.66466996096,17.459002061
 12/24  06:00:00,460.835196651,97.0270100139,0.0,0.0,44.4937663224,113.312780494,1245.03051148,1213.41054752,14.1616749024,17.4582890595
 12/24  07:00:00,533.350121464,97.0270100139,0.0,0.0,54.0258772165,176.889270242,1276.55781143,1230.77686468,28.3233498048,17.4575969399
 12/24  08:00:00,538.275811756,97.0270100139,0.0,0.0,54.0258772165,184.38654557,1248.67404517,1188.73210962,42.4850247072,17.456910837
 12/24  09:00:00,606.4149372,97.0270100139,0.0,0.0,65.1572554096,220.04316451,1189.07010899,1114.87344951,56.6466996096,17.5499598727
 12/24  10:00:00,597.833420081,97.0270100139,0.0,0.0,65.1572554096,212.545889182,1083.57573741,1005.8264116,42.4850247072,35.2643011098
 12/24  11:00:00,604.631739743,97.0270100139,0.0,0.0,65.1572554096,220.04316451,1072.74483401,975.336933637,70.808374512,26.5995258663
 12/24  12:00:00,605.003205405,97.0270100139,0.0,0.0,65.1572554096,220.04316451,1089.1358888,982.864988392,70.808374512,35.4625258964
 12/24  13:00:00,602.936151886,97.0270100139,0.0,0.0,65.1572554096,220.04316451,1025.22747452,918.962079791,70.808374512,35.4570202141
 12/24  14:00:00,594.465874459,97.0270100139,0.0,0.0,65.1572554096,212.545889182,1000.01635969,907.918011248,56.6466996096,35.4516488319
 12/24  15:00:00,593.918123595,97.0270100139,0.0,0.0,65.1572554096,212.545889182,999.051740159,921.120422633,42.4850247072,35.446292819
 12/24  16:00:00,594.892088065,97.0270100139,0.0,0.0,65.1572554096,212.545889182,1021.96996253,938.726328684,56.6466996096,26.5969342347
 12/24  17:00:00,573.9002806,97.0270100139,0.0,0.0,65.1572554096,220.04316451,1072.18171716,951.748315371,84.9700494144,35.4633523713
 12/24  18:00:00,538.885004021,97.0270100139,0.0,0.0,54.0258772165,184.38654557,1150.53784654,1039.1159895,84.9700494144,26.4518076232
 12/24  19:00:00,511.116486805,97.0270100139,0.0,0.0,44.4937663224,163.454314868,1186.36483668,1083.93687251,84.9700494144,17.4579147517
 12/24  20:00:00,503.01154162,97.0270100139,0.0,0.0,44.4937663224,155.95703954,1087.09473909,1012.9907822,56.6466996096,17.4572572845
 12/24  21:00:00,471.886555762,97.0270100139,0.0,0.0,44.4937663224,124.558693486,1096.32067528,1022.21739561,56.6466996096,17.4565800589
 12/24  22:00:00,472.333004807,97.0270100139,0.0,0.0,44.4937663224,124.558693486,1178.43023384,1118.48931021,42.4850247072,17.455898924
 12/24  23:00:00,464.897642648,97.0270100139,0.0,0.0,34.9616554283,124.558693486,1204.22958365,1158.45101609,28.3233498048,17.4552177475
 12/24  24:00:00,467.165717963,97.0270100139,0.0,0.0,34.9616554283,124.558693486,1259.16396762,1227.54775525,14.1616749024,17.4545374696
 12/25  01:00:00,455.184332608,97.0270100139,0.0,0.0,34.9616554283,113.312780494,1261.74696014,1238.62813046,5.66466996096,17.4541597164
 12/25  02:00:00,455.296070753,97.0270100139,0.0,0.0,34.9616554283,113.312780494,1249.42226388,1226.30384893,5.66466996096,17.4537449868
 12/25  03:00:00,455.26376004,97.0270100139,0.0,0.0,34.9616554283,113.312780494,1239.69738867,1216.57654481,5.66466996096,17.45617389
 12/25  04:00:00,455.120306888,97.0270100139,0.0,0.0,34.9616554283,113.312780494,1239.24472931,1216.12061478,5.66466996096,17.4594445709
 12/25  05:00:00,463.114263566,97.0270100139,0.0,0.0,44.4937663224,113.312780494,1238.04526018,1214.92179131,5.66466996096,17.4587989095
 12/25  06:00:00,463.145028917,97.0270100139,0.0,0.0,44.4937663224,113.312780494,1176.75398527,1145.13414541,14.1616749024,17.4581649499
 12/25  07:00:00,532.806507538,97.0270100139,0.0,0.0,54.0258772165,176.889270242,1142.3994537,1096.6185692,28.3233498048,17.4575346995
 12/25  08:00:00,536.667316018,97.0270100139,0.0,0.0,54.0258772165,184.38654557,1166.16968511,1106.2277542,42.4850247072,17.456906203
 12/25  09:00:00,604.029200775,97.0270100139,0.0,0.0,65.1572554096,220.04316451,1168.05983377,1093.86291586,56.6466996096,17.5502183006
 12/25  10:00:00,596.003484768,97.0270100139,0.0,0.0,65.1572554096,212.545889182,1166.67672056,1088.92625338,42.4850247072,35.2654424714
 12/25  11:00:00,603.139077535,97.0270100139,0.0,0.0,65.1572554096,220.04316451,1112.50345739,1015.08780942,70.808374512,26.6072734625
 12/25  12:00:00,603.420735868,97.0270100139,0.0,0.0,65.1572554096,220.04316451,1104.117269,997.844413403,70.808374512,35.4644810804
 12/25  13:00:00,619.541987386,97.0270100139,1.00803534097,0.0,65.1572554096,220.04316451,1095.38924163,989.121661116,70.808374512,35.4592060029
 12/25  14:00:00,602.795693846,97.0270100139,0.327915150872,0.0,65.1572554096,212.545889182,1109.54929841,1017.44856723,56.6466996096,35.4540315734
 12/25  15:00:00,594.088377634,97.0270100139,0.0,0.0,65.1572554096,212.545889182,1114.37807177,1036.44417602,42.4850247072,35.4488710396
 12/25  16:00:00,594.080987136,97.0270100139,0.0,0.0,65.1572554096,212.545889182,1119.96088743,1036.71838866,56.6466996096,26.5957991633
 12/25  17:00:00,572.47215966,97.0270100139,0.0,0.0,65.1572554096,220.04316451,1154.41916882,1033.9826571,84.9700494144,35.4664623056
 12/25  18:00:00,537.288181017,97.0270100139,0.0,0.0,54.0258772165,184.38654557,1158.99655594,1047.57268109,84.9700494144,26.4538254358
 12/25  19:00:00,509.378180594,97.0270100139,0.0,0.0,44.4937663224,163.454314868,1178.39856431,1075.96949494,84.9700494144,17.4590199585
 12/25  20:00:00,502.405045827,97.0270100139,0.0,0.0,44.4937663224,155.95703954,1163.72712954,1089.62203887,56.6466996096,17.4583910677
 12/25  21:00:00,470.948910621,97.0270100139,0.0,0.0,44.4937663224,124.558693486,1192.46550418,1118.36104283,56.6466996096,17.4577617446
 12/25  22:00:00,470.703442016,97.0270100139,0.0,0.0,44.4937663224,124.558693486,1188.8749021,1128.93274422,42.4850247072,17.4571331659
 12/25  23:00:00,463.050071132,97.0270100139,0.0,0.0,34.9616554283,124.558693486,1191.74518765,1145.96533223,28.3233498048,17.4565056182
 12/25  24:00:00,464.295376823,97.0270100139,0.0,0.0,34.9616554283,124.558693486,1187.00945374,1155.39189967,14.1616749024,17.4558791707
 12/26  01:00:00,471.289015225,97.0270100139,0.0273034077073,0.0,46.0930336215,113.312780494,1173.41097948,1150.29075839,5.66466996096,17.4555511305
 12/26  02:00:00,462.639307154,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1190.36097514,1167.24111806,5.66466996096,17.4551871196
 12/26  03:00:00,462.769982759,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1201.11283355,1177.99349576,5.66466996096,17.4546678256
 12/26  04:00:00,462.85025959,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1203.34305149,1180.22447465,5.66466996096,17.4539068753
 12/26  05:00:00,553.442329669,97.0270100139,0.0,0.0,100.150657288,148.969399434,1173.9761131,1150.85093694,5.66466996096,17.4605061953
 12/26  06:00:00,554.487907486,97.0270100139,0.0,0.0,100.150657288,149.894399434,1486.66228248,1455.04068992,14.1616749024,17.4599176564
 12/26  07:00:00,779.648914271,97.0524740093,0.0,0.0,176.471037341,302.612436532,1255.12872164,1209.34604461,28.3233498048,17.4593272198
 12/26  08:00:00,898.014296258,97.3056640234,0.0,0.0,243.2593065,310.10971186,1220.91596737,1151.95744237,42.4850247072,26.4735002921
 12/26  09:00:00,928.278041814,97.4465479901,0.0,0.0,243.2593065,310.10971186,1225.45926419,1133.29561413,56.6466996096,35.5169504544
 12/26  10:00:00,961.030207608,97.5574617672,0.0,0.0,243.2593065,302.612436532,1202.56261966,1115.47315351,42.4850247072,44.6044414389
 12/26  11:00:00,967.844596979,97.6550651953,0.0,0.0,243.2593065,310.10971186,1203.41749323,1087.6914842,70.808374512,44.9176345178
 12/26  12:00:00,969.680621849,97.7442067782,0.0,0.0,243.2593065,310.10971186,1167.03709066,1046.28736419,70.808374512,49.9413519566
 12/26  13:00:00,928.301960195,97.8267791027,0.0,0.0,243.2593065,310.10971186,1124.29625155,1013.63756471,70.808374512,39.8503123316
 12/26  14:00:00,962.004417501,97.9036494972,0.0,0.0,243.2593065,302.612436532,1103.6997814,993.019431244,56.6466996096,54.0336505497
 12/26  15:00:00,962.026770538,97.9753083472,0.0,0.0,243.2593065,302.612436532,1049.50257878,962.101369843,42.4850247072,44.9161842278
 12/26  16:00:00,962.161027178,98.0421633033,0.0,0.0,243.2593065,302.612436532,1096.83993356,995.376967725,56.6466996096,44.8162662285
 12/26  17:00:00,973.806411355,98.1045983758,0.0,0.0,243.2593065,310.10971186,1137.39973287,1007.89756837,84.9700494144,44.5321150881
 12/26  18:00:00,987.79374743,98.16301139,0.0,0.0,243.2593065,310.10971186,1279.66359284,1177.10358477,84.9700494144,17.5899586523
 12/26  19:00:00,726.153566983,97.0270100139,0.0,0.0,166.938926447,199.110933808,1609.44490546,1498.20728134,84.9700494144,26.2675747005
 12/26  20:00:00,718.231672478,97.0270100139,0.0,0.0,166.938926447,191.61365848,1239.93086826,1165.76841548,56.6466996096,17.5157531782
 12/26  21:00:00,581.795743894,97.0270100139,0.0,0.0,100.150657288,124.558693486,1013.21052371,939.044923946,56.6466996096,17.5189001535
 12/26  22:00:00,541.204501048,97.0270100139,0.0,0.0,100.150657288,124.558693486,948.289773316,888.337350059,42.4850247072,17.4673985497
 12/26  23:00:00,477.142707724,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1058.12187351,1012.33826917,28.3233498048,17.4602545342
 12/26  24:00:00,479.05069621,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1184.99414231,1153.37282488,14.1616749024,17.4596425263
 12/27  01:00:00,466.562477715,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1196.10157715,1172.97755573,5.66466996096,17.4593514537
 12/27  02:00:00,466.273779381,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1117.95835112,1094.83464857,5.66466996096,17.4590325944
 12/27  03:00:00,463.008135341,97.0270100139,0.0,0.0,46.0930336215,113.312780494,988.348965187,965.225734069,5.66466996096,17.4585611568
 12/27  04:00:00,505.931913566,97.0270100139,13.0658261318,0.0,46.0930336215,113.312780494,898.436093351,875.313370012,5.66466996096,17.4580533785
 12/27  05:00:00,605.09149234,97.0270100139,27.3845772548,0.0,100.150657288,148.969399434,857.786046737,834.661968665,5.66466996096,17.4594081113
 12/27  06:00:00,613.620816545,97.0644583554,36.4915520603,0.0,100.150657288,149.894399434,1138.95748002,1107.33464837,14.1616749024,17.4611567435
 12/27  07:00:00,844.552961516,97.7984467535,44.6784063928,0.0,176.471037341,302.612436532,885.919635084,840.139835632,28.3233498048,17.4564496477
 12/27  08:00:00,971.46455645,98.0353200362,54.445569861,0.0,243.2593065,310.10971186,846.773351547,777.813818219,42.4850247072,26.4745086206
 12/27  09:00:00,1023.79953363,98.1328122225,81.6563845555,0.0,243.2593065,310.10971186,811.565258315,719.390507772,56.6466996096,35.5280509334
 12/27  10:00:00,1065.56420936,98.2074944486,95.2637226565,0.0,243.2593065,302.612436532,791.808737037,704.724512228,42.4850247072,44.5992001022
 12/27  11:00:00,1088.04014752,98.3822769317,116.268069012,0.0,243.2593065,310.10971186,773.887018136,658.155720247,70.808374512,44.9229233762
 12/27  12:00:00,1125.93084432,98.6105788893,158.423820932,0.0,243.2593065,310.10971186,704.400305683,579.550814732,70.808374512,54.0411164394
 12/27  13:00:00,1112.52445233,98.8199676183,191.146101771,0.0,243.2593065,310.10971186,658.869417325,543.319439207,70.808374512,44.7416036063
 12/27  14:00:00,1159.63784543,99.0166967209,212.739650819,0.0,243.2593065,302.612436532,628.876530803,527.196552518,56.6466996096,45.0332786746
 12/27  15:00:00,1167.57936685,99.199693833,224.443908869,0.0,243.2593065,302.612436532,612.954416038,521.390622675,42.4850247072,49.0787686565
 12/27  16:00:00,1172.40224013,99.3722280364,228.759243291,0.0,243.2593065,302.612436532,626.400372892,520.120955609,56.6466996096,49.6327176729
 12/27  17:00:00,1185.84948376,99.5358680203,231.272839397,0.0,243.2593065,310.10971186,635.048412782,514.468054324,84.9700494144,35.6103090431
 12/27  18:00:00,1199.27321755,99.7517820392,232.747936981,0.0,243.2593065,310.10971186,623.791743509,512.445673939,84.9700494144,26.3760201555
 12/27  19:00:00,938.109306819,97.0270100139,233.973725177,0.0,166.938926447,199.110933808,584.686744335,482.199200515,84.9700494144,17.5174944054
 12/27  20:00:00,934.776370044,97.0270100139,234.679435634,0.0,166.938926447,191.61365848,567.423385354,493.259482096,56.6466996096,17.5172036485
 12/27  21:00:00,801.261489384,97.0270100139,235.116457073,0.0,100.150657288,124.558693486,626.189222352,543.275072565,56.6466996096,26.2674501776
 12/27  22:00:00,756.037425853,97.0270100139,225.727091704,0.0,100.150657288,124.558693486,628.303679943,568.352654186,42.4850247072,17.4660010497
 12/27  23:00:00,686.242431132,97.0270100139,219.23080285,0.0,46.0930336215,124.558693486,648.294855041,602.512734897,28.3233498048,17.4587703385
 12/27  24:00:00,686.343156268,97.0270100139,218.390404199,0.0,46.0930336215,124.558693486,643.474137259,611.854220682,14.1616749024,17.4582416747
 12/28  01:00:00,647.050919311,97.0270100139,187.811102391,0.0,46.0930336215,113.312780494,708.922982389,685.800190191,5.66466996096,17.458122237
 12/28  02:00:00,635.956858595,97.0270100139,177.033021267,0.0,46.0930336215,113.312780494,730.510800875,707.388349942,5.66466996096,17.4577809721
 12/28  03:00:00,649.577035814,97.0270100139,191.465282586,0.0,46.0930336215,113.312780494,697.719106437,674.597089764,5.66466996096,17.4573467115
 12/28  04:00:00,648.906460137,97.0270100139,187.691581623,0.0,46.0930336215,113.312780494,713.756057022,690.63449634,5.66466996096,17.4568907217
 12/28  05:00:00,723.980066727,97.0270100139,171.131732177,0.0,100.150657288,148.969399434,726.033869178,702.912769048,5.66466996096,17.4564301695
 12/28  06:00:00,700.465387727,97.4105681403,143.213835578,0.0,100.150657288,149.894399434,1130.50591147,1098.88824045,14.1616749024,17.4559961172
 12/28  07:00:00,916.309795803,98.0878634766,128.65022303,0.0,176.471037341,302.612436532,838.980619743,793.201735034,28.3233498048,17.4555349041
 12/28  08:00:00,1035.81362269,98.6424485657,127.091226831,0.0,243.2593065,310.10971186,795.912765421,726.947017462,42.4850247072,26.4807232516
 12/28  09:00:00,1064.0889915,98.9750689986,125.910770257,0.0,243.2593065,310.10971186,792.329850331,700.170487071,56.6466996096,35.5126636502
 12/28  10:00:00,1101.70700862,99.2119484106,134.851064995,0.0,243.2593065,302.612436532,738.145749808,659.971547846,42.4850247072,35.6891772553
 12/28  11:00:00,1131.20109618,99.4812575575,165.762090331,0.0,243.2593065,310.10971186,692.078019729,567.351556445,70.808374512,53.9180887718
 12/28  12:00:00,1161.59310414,99.825745499,205.333601592,0.0,243.2593065,310.10971186,607.170516045,491.32243988,70.808374512,45.0397016529
 12/28  13:00:00,1146.09777107,100.133639123,234.18596111,0.0,243.2593065,310.10971186,581.558446989,466.006028562,70.808374512,44.7440439143
 12/28  14:00:00,1181.21595534,100.408019625,235.7518252,0.0,243.2593065,302.612436532,583.351818854,472.660193081,56.6466996096,54.0449261632
 12/28  15:00:00,1149.61743054,100.798661269,193.049012942,0.0,243.2593065,302.612436532,576.187025577,488.774899049,42.4850247072,44.9271018204
 12/28  16:00:00,1124.64139024,101.051967086,156.995675505,0.0,243.2593065,302.612436532,618.928975838,517.463342077,56.6466996096,44.8189341507
 12/28  17:00:00,1126.16634545,101.120079229,147.932762516,0.0,243.2593065,310.10971186,663.109743397,542.511084951,84.9700494144,35.6286090312
 12/28  18:00:00,1126.13649479,101.329782785,135.408404347,0.0,243.2593065,310.10971186,679.222173122,567.873934565,84.9700494144,26.3781891418
 12/28  19:00:00,814.898866565,97.0270100139,82.9520192267,0.0,166.938926447,199.110933808,900.306278607,789.067426971,84.9700494144,26.268802222
 12/28  20:00:00,784.887790097,97.0270100139,51.0677870058,0.0,166.938926447,191.61365848,977.486645903,903.32031303,56.6466996096,17.5196332636
 12/28  21:00:00,643.79847558,97.0270100139,40.4407716968,0.0,100.150657288,124.558693486,1046.54883003,972.383385854,56.6466996096,17.5187445611
 12/28  22:00:00,603.009446229,97.0270100139,36.1372447123,0.0,100.150657288,124.558693486,1011.37166967,951.419626614,42.4850247072,17.4670183471
 12/28  23:00:00,538.603767836,97.0270100139,35.8240415823,0.0,46.0930336215,124.558693486,974.084693129,928.30133421,28.3233498048,17.460009114
 12/28  24:00:00,526.514749746,97.0270100139,21.2288766125,0.0,46.0930336215,124.558693486,1044.81325658,1013.19205258,14.1616749024,17.4595290939
 12/29  01:00:00,470.879949218,97.0270100139,1.18279179457,0.0,46.0930336215,113.312780494,1187.24191245,1164.1177787,5.66466996096,17.45946378
 12/29  02:00:00,481.629060882,97.0270100139,4.09083838725,0.0,46.0930336215,113.312780494,1047.39651453,1024.27273188,5.66466996096,17.459112692
 12/29  03:00:00,505.077786924,97.0270100139,11.6092145523,0.0,46.0930336215,113.312780494,971.693700742,948.570271086,5.66466996096,17.4587596943
 12/29  04:00:00,511.18120208,97.0270100139,19.1818887515,0.0,46.0930336215,113.312780494,937.024178183,913.901146273,5.66466996096,17.4583619492
 12/29  05:00:00,599.152258398,97.0270100139,15.8030128855,0.0,100.150657288,148.969399434,961.780119862,938.657495889,5.66466996096,17.4579540124
 12/29  06:00:00,597.499894969,97.5398887488,11.1802854417,0.0,100.150657288,149.894399434,1172.62320237,1140.99979964,14.1616749024,17.461727821
 12/29  07:00:00,823.198538589,98.3539613964,10.9332484905,0.0,176.471037341,302.612436532,988.871959925,943.089624394,28.3233498048,17.4589857267
 12/29  08:00:00,941.325515904,99.1781379866,10.7973673763,0.0,243.2593065,310.10971186,966.081444233,897.11951015,42.4850247072,26.4769093761
 12/29  09:00:00,970.992338351,99.7710069069,10.7061403455,0.0,243.2593065,310.10971186,964.22656252,872.047279428,56.6466996096,35.5325834829
 12/29  10:00:00,1017.28468657,100.155660696,24.9830062803,0.0,243.2593065,302.612436532,864.718596945,777.627172058,42.4850247072,44.6064001796
 12/29  11:00:00,1031.63832732,100.436372772,32.515218525,0.0,243.2593065,310.10971186,846.446472086,730.705860291,70.808374512,44.9322372835
 12/29  12:00:00,1037.54427103,100.977227767,38.0637549103,0.0,243.2593065,310.10971186,815.151123921,690.2889754,70.808374512,54.0537740098
 12/29  13:00:00,998.289061261,101.472206891,41.3197616034,0.0,243.2593065,310.10971186,782.617413109,667.063260529,70.808374512,44.7457780681
 12/29  14:00:00,1037.48223261,101.92370465,46.7187128373,0.0,243.2593065,302.612436532,734.964414294,633.280439363,56.6466996096,45.0372753209
 12/29  15:00:00,1041.08799207,102.242228129,50.0421741005,0.0,243.2593065,302.612436532,701.171994156,604.767057888,42.4850247072,53.9199115611
 12/29  16:00:00,1041.45607299,102.360964091,50.2762745251,0.0,243.2593065,302.612436532,701.629882958,600.156338551,56.6466996096,44.8268447967
 12/29  17:00:00,1046.71444624,102.347364212,45.0102177068,0.0,243.2593065,310.10971186,762.896341095,642.3065824,84.9700494144,35.6197092808
 12/29  18:00:00,1044.65645329,102.40034821,29.8105877598,0.0,243.2593065,310.10971186,857.483659271,746.131488016,84.9700494144,26.3821218413
 12/29  19:00:00,769.124330031,97.0270100139,22.149561426,0.0,166.938926447,199.110933808,1057.21635202,954.72600757,84.9700494144,17.5202950387
 12/29  20:00:00,756.222143957,97.0270100139,15.0028938269,0.0,166.938926447,191.61365848,1047.15000367,964.233526595,56.6466996096,26.269777461
 12/29  21:00:00,602.600558384,97.0270100139,2.92934005318,0.0,100.150657288,124.558693486,1112.36113401,1038.19360905,56.6466996096,17.5208253499
 12/29  22:00:00,537.303928365,97.0270100139,0.0,0.0,100.150657288,124.558693486,1142.82300548,1082.8751557,42.4850247072,17.4628250716
 12/29  23:00:00,473.053273831,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1050.17300908,1004.39385185,28.3233498048,17.4558074347
 12/29  24:00:00,474.588688676,97.0270100139,0.0,0.0,46.0930336215,124.558693486,1054.49956612,1022.87887547,14.1616749024,17.4590157441
 12/30  01:00:00,462.712300764,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1070.11680909,1046.9897959,5.66466996096,17.4623432246
 12/30  02:00:00,462.551783187,97.0270100139,0.0,0.0,46.0930336215,113.312780494,999.055267243,975.928491819,5.66466996096,17.462105463
 12/30  03:00:00,462.643519579,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1052.06814656,1028.94170556,5.66466996096,17.4617710381
 12/30  04:00:00,461.496594601,97.0270100139,0.0,0.0,46.0930336215,113.312780494,1029.46261174,1006.33652817,5.66466996096,17.4614136024
 12/30  05:00:00,468.655991707,97.0270100139,0.0,0.0,55.6251445156,113.312780494,1009.99226544,986.866544381,5.66466996096,17.4610511005
 12/30  06:00:00,507.905454246,97.0270100139,5.57753048704,0.0,55.6251445156,113.312780494,985.49388186,953.87151906,14.1616749024,17.4606878973
 12/30  07:00:00,582.609893843,97.0270100139,10.2287549692,0.0,65.1572554096,176.889270242,959.008135888,913.224461031,28.3233498048,17.4603250524
 12/30  08:00:00,711.355150082,97.3642771349,23.7962973396,0.0,109.682768182,220.96816451,1097.27622102,1037.33119261,42.4850247072,17.4600036994
 12/30  09:00:00,718.620478825,97.3588346041,36.7752485358,0.0,109.682768182,220.96816451,943.306648249,869.089751839,56.6466996096,17.5701968003
 12/30  10:00:00,850.777735314,97.7551082276,69.6423488526,0.0,131.945524568,266.955817592,810.116748077,732.307247049,42.4850247072,35.3244763214
 12/30  11:00:00,892.32274743,97.785827343,113.30260314,0.0,131.945524568,274.45309292,764.75014365,658.430553525,70.808374512,35.511215613
 12/30  12:00:00,930.552544769,97.7994974221,164.132913147,0.0,131.945524568,274.45309292,697.031520973,590.71189176,70.808374512,35.5112547009
 12/30  13:00:00,933.149182862,97.8071011204,212.777539351,0.0,131.945524568,274.45309292,651.590207694,545.280683919,70.808374512,35.5011492627
 12/30  14:00:00,956.390147316,97.8115619644,244.829576792,0.0,131.945524568,266.955817592,630.269879665,538.122945104,56.6466996096,35.5002349514
 12/30  15:00:00,953.53432643,97.8152755822,231.779524605,0.0,131.945524568,266.955817592,644.669542047,566.686885501,42.4850247072,35.4976318386
 12/30  16:00:00,863.450006831,97.0270100139,216.241892086,0.0,109.682768182,212.545889182,548.1957373,456.04163395,56.6466996096,35.5074037399
 12/30  17:00:00,861.767821458,97.0270100139,197.034265507,0.0,109.682768182,220.04316451,638.0298026,517.564293934,84.9700494144,35.4954592515
 12/30  18:00:00,809.456931848,97.0270100139,173.327513397,0.0,109.682768182,220.04316451,684.069083014,572.622917027,84.9700494144,26.4761165719
 12/30  19:00:00,759.588446044,97.0270100139,155.244087893,0.0,100.150657288,199.110933808,748.213930837,645.781676108,84.9700494144,17.4622053148
 12/30  20:00:00,729.790176877,97.0270100139,125.839596652,0.0,100.150657288,191.61365848,795.423737896,721.315256011,56.6466996096,17.4617822748
 12/30  21:00:00,595.34946894,97.0270100139,99.357178927,0.0,55.6251445156,124.558693486,903.495342369,829.387218781,56.6466996096,17.4614239787
 12/30  22:00:00,577.599476322,97.0270100139,78.7938814315,0.0,55.6251445156,124.558693486,935.67076804,875.724703395,42.4850247072,17.4610399379
 12/30  23:00:00,562.74843706,97.0270100139,70.4822947571,0.0,46.0930336215,124.558693486,935.007720172,889.223698825,28.3233498048,17.4606715418
 12/30  24:00:00,563.117799327,97.0270100139,69.649035568,0.0,46.0930336215,124.558693486,908.569225118,876.947242749,14.1616749024,17.4603074665
 12/31  01:00:00,548.707641448,97.0270100139,80.9416994214,0.0,34.9616554283,113.312780494,865.683267962,842.558290151,5.66466996096,17.4603078503
 12/31  02:00:00,562.271259302,97.0270100139,98.0910178472,0.0,34.9616554283,113.312780494,821.977793882,798.852992693,5.66466996096,17.4601312277
 12/31  03:00:00,577.843575927,97.0270100139,114.739606315,0.0,34.9616554283,113.312780494,788.709467324,765.58494374,5.66466996096,17.459853623
 12/31  04:00:00,583.126197733,97.0270100139,121.244473311,0.0,34.9616554283,113.312780494,789.898382556,766.77416044,5.66466996096,17.4595521552
 12/31  05:00:00,589.800955903,97.0270100139,121.338420477,0.0,44.4937663224,113.312780494,796.227661036,773.103745671,5.66466996096,17.4592454043
 12/31  06:00:00,590.782336734,97.0270100139,122.044669926,0.0,44.4937663224,113.312780494,816.377901264,784.757288522,14.1616749024,17.4589378402
 12/31  07:00:00,661.50032369,97.0270100139,122.048517602,0.0,54.0258772165,176.889270242,779.230004944,733.448024603,28.3233498048,17.4586305364
 12/31  08:00:00,665.110319068,97.0270100139,122.103674211,0.0,54.0258772165,184.38654557,791.266006441,731.322657984,42.4850247072,17.4583237496
 12/31  09:00:00,730.132458364,97.0270100139,121.949469015,0.0,65.1572554096,220.04316451,791.153531593,716.953706889,56.6466996096,17.5531250947
 12/31  10:00:00,728.927566521,97.0270100139,131.895131425,0.0,65.1572554096,212.545889182,757.009085739,688.061293762,42.4850247072,26.4627672701
 12/31  11:00:00,749.12253729,97.0270100139,148.194721882,0.0,65.1572554096,220.04316451,751.550319612,645.258506271,70.808374512,35.4834388294
 12/31  12:00:00,763.601014749,97.0270100139,165.124663827,0.0,65.1572554096,220.04316451,718.559413254,612.272532987,70.808374512,35.4785057545
 12/31  13:00:00,779.613161622,97.0270100139,182.99965885,0.0,65.1572554096,220.04316451,688.275924451,581.993143218,70.808374512,35.4744067215
 12/31  14:00:00,781.933674881,97.0270100139,191.997082591,0.0,65.1572554096,212.545889182,670.983682366,578.866615007,56.6466996096,35.4703677485
 12/31  15:00:00,791.513907902,97.0270100139,203.874469774,0.0,65.1572554096,212.545889182,643.02160519,565.070238751,42.4850247072,35.4663417319
 12/31  16:00:00,804.801569475,97.0270100139,221.613463652,0.0,65.1572554096,212.545889182,633.754224423,541.645198869,56.6466996096,35.4623259444
 12/31  17:00:00,790.490073957,97.0270100139,230.415847083,0.0,65.1572554096,220.04316451,647.000312995,535.430435364,84.9700494144,26.5998282166
 12/31  18:00:00,757.761717897,97.0270100139,232.660430407,0.0,54.0258772165,184.38654557,675.401608842,555.150871332,84.9700494144,35.2806880956
 12/31  19:00:00,731.284142919,97.0270100139,234.048095966,0.0,44.4937663224,163.454314868,696.212209544,593.782898007,84.9700494144,17.459262122
 12/31  20:00:00,720.434947899,97.0270100139,234.123589865,0.0,44.4937663224,155.95703954,677.62560265,603.519949864,56.6466996096,17.4589531757
 12/31  21:00:00,686.830939577,97.0270100139,234.283902852,0.0,44.4937663224,124.558693486,716.876943673,642.771598544,56.6466996096,17.4586455187
 12/31  22:00:00,698.095051336,97.0270100139,244.702153333,0.0,44.4937663224,124.558693486,696.597508798,636.654145465,42.4850247072,17.4583386254
 12/31  23:00:00,705.861350789,97.0270100139,261.692346877,0.0,34.9616554283,124.558693486,681.040547542,635.259165368,28.3233498048,17.4580323691
 12/31  24:00:00,716.94350193,97.0270100139,273.662284369,0.0,34.9616554283,124.558693486,663.450138054,631.830736433,14.1616749024,17.4577267186
